Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,183.5,16.0,1.4,1.5,34.0,77.47,3.54
2016,1,1,8,0,367.0,32.0,1.6,2.0,68.0,163.66,117.77
2016,1,1,8,15,458.5,40.5,1.6,2.5,107.5,215.15,168.4
2016,1,1,8,30,550.0,49.0,1.6,3.0,147.0,271.4,218.83
2016,1,1,8,45,606.5,54.5,1.6,3.5,187.5,314.31,257.6
2016,1,1,9,0,663.0,60.0,1.6,4.0,228.0,358.5,296.36
2016,1,1,9,15,700.5,64.5,1.6,5.0,266.5,393.88,326.34
2016,1,1,9,30,738.0,69.0,1.6,6.0,305.0,427.14,353.56
2016,1,1,9,45,755.0,74.0,1.65,7.0,337.0,452.0,373.31
2016,1,1,10,0,772.0,79.0,1.7,8.0,369.0,474.97,390.89
2016,1,1,10,15,790.0,81.0,1.6,8.0,397.0,493.2,405.05
2016,1,1,10,30,808.0,83.0,1.5,8.0,425.0,509.18,417.02
2016,1,1,10,45,818.5,85.5,1.45,8.5,446.0,519.39,423.6
2016,1,1,11,0,829.0,88.0,1.4,9.0,467.0,526.98,427.9
2016,1,1,11,15,836.0,89.0,1.3,9.0,481.5,528.48,427.79
2016,1,1,11,30,843.0,90.0,1.2,9.0,496.0,527.23,425.38
2016,1,1,11,45,846.5,90.0,1.15,9.5,502.5,520.42,418.08
2016,1,1,12,0,850.0,90.0,1.1,10.0,509.0,510.87,408.53
2016,1,1,12,15,849.0,90.0,1.05,10.0,508.0,496.47,395.81
2016,1,1,12,30,848.0,90.0,1.0,10.0,507.0,479.55,380.88
2016,1,1,12,45,849.5,87.5,1.0,10.5,499.5,458.78,362.3
2016,1,1,13,0,851.0,85.0,1.0,11.0,492.0,435.57,341.44
2016,1,1,13,15,842.5,84.0,1.0,11.0,475.5,407.59,317.09
2016,1,1,13,30,834.0,83.0,1.0,11.0,459.0,377.88,290.84
2016,1,1,13,45,821.0,81.5,1.0,11.0,436.0,344.67,261.34
2016,1,1,14,0,808.0,80.0,1.0,11.0,413.0,310.38,230.45
2016,1,1,14,15,788.5,77.5,0.95,10.5,383.5,272.62,196.85
2016,1,1,14,30,769.0,75.0,0.9,10.0,354.0,234.72,163.03
2016,1,1,14,45,742.0,71.0,0.9,10.0,319.5,194.18,127.61
2016,1,1,15,0,715.0,67.0,0.9,10.0,285.0,151.94,92.27
2016,1,1,15,15,673.5,62.5,0.85,9.5,246.0,111.58,62.27
2016,1,1,15,30,632.0,58.0,0.8,9.0,207.0,74.0,39.65
2016,1,1,15,45,569.0,52.0,0.75,8.5,166.5,38.11,28.93
2016,1,1,16,0,506.0,46.0,0.7,8.0,126.0,34.38,25.28
2016,1,1,16,15,403.0,36.5,0.75,7.5,88.0,28.11,19.0
2016,1,1,16,30,300.0,27.0,0.8,7.0,50.0,21.58,9.73
2016,1,1,16,45,150.0,13.5,0.9,6.5,25.0,13.27,0.0
2016,1,1,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,1.35,3.5,8.5,8.19,0.0
2016,1,2,8,0,0.0,17.0,1.5,4.0,17.0,16.4,7.63
2016,1,2,8,15,0.0,27.0,1.5,4.5,27.0,26.06,16.77
2016,1,2,8,30,0.0,37.0,1.5,5.0,37.0,35.73,25.54
2016,1,2,8,45,0.0,47.5,1.5,5.5,47.5,45.89,34.63
2016,1,2,9,0,0.0,58.0,1.5,6.0,58.0,56.32,43.84
2016,1,2,9,15,0.0,68.0,1.5,6.5,68.0,66.22,52.46
2016,1,2,9,30,0.0,78.0,1.5,7.0,78.0,76.09,60.92
2016,1,2,9,45,0.0,87.0,1.55,8.0,87.0,84.92,68.23
2016,1,2,10,0,0.0,96.0,1.6,9.0,96.0,93.73,75.42
2016,1,2,10,15,5.0,124.5,1.75,10.0,127.0,124.88,101.45
2016,1,2,10,30,10.0,153.0,1.9,11.0,158.0,156.05,127.0
2016,1,2,10,45,16.5,165.0,2.1,12.0,173.0,170.99,138.78
2016,1,2,11,0,23.0,177.0,2.3,13.0,188.0,185.85,150.41
2016,1,2,11,15,66.0,196.0,2.4,13.0,227.5,229.5,186.32
2016,1,2,11,30,109.0,215.0,2.5,13.0,267.0,269.16,218.48
2016,1,2,11,45,224.0,208.0,2.6,13.5,317.5,320.22,259.5
2016,1,2,12,0,339.0,201.0,2.7,14.0,368.0,367.75,296.68
2016,1,2,12,15,185.5,199.0,2.7,14.0,290.5,283.97,228.89
2016,1,2,12,30,32.0,197.0,2.7,14.0,213.0,205.6,165.22
2016,1,2,12,45,162.0,199.0,2.7,14.5,276.5,263.48,211.69
2016,1,2,13,0,292.0,201.0,2.7,15.0,340.0,314.19,250.39
2016,1,2,13,15,243.0,199.5,2.6,15.0,313.0,283.94,225.51
2016,1,2,13,30,194.0,198.0,2.5,15.0,286.0,256.07,202.97
2016,1,2,13,45,241.5,182.5,2.45,15.0,286.5,248.8,195.52
2016,1,2,14,0,289.0,167.0,2.4,15.0,287.0,238.48,184.89
2016,1,2,14,15,339.0,147.5,2.15,14.5,279.0,221.55,168.4
2016,1,2,14,30,389.0,128.0,1.9,14.0,271.0,198.54,146.29
2016,1,2,14,45,368.5,119.5,1.65,14.0,244.5,169.62,121.65
2016,1,2,15,0,348.0,111.0,1.4,14.0,218.0,141.8,98.74
2016,1,2,15,15,328.0,98.0,1.2,13.5,188.5,111.4,75.26
2016,1,2,15,30,308.0,85.0,1.0,13.0,159.0,82.43,55.25
2016,1,2,15,45,277.0,71.0,0.85,12.5,128.0,54.13,42.66
2016,1,2,16,0,246.0,57.0,0.7,12.0,97.0,43.06,32.5
2016,1,2,16,15,193.0,42.5,0.75,11.5,67.5,32.61,22.6
2016,1,2,16,30,140.0,28.0,0.8,11.0,38.0,21.78,10.17
2016,1,2,16,45,70.0,14.0,0.9,10.5,19.0,13.76,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,7,45,65.0,17.0,1.8,8.0,23.5,40.53,0.0
2016,1,3,8,0,130.0,34.0,1.9,9.0,47.0,86.94,60.22
2016,1,3,8,15,165.5,50.0,1.9,9.5,74.5,120.31,92.12
2016,1,3,8,30,201.0,66.0,1.9,10.0,102.0,155.19,123.08
2016,1,3,8,45,220.5,82.0,1.95,10.5,130.5,185.03,149.51
2016,1,3,9,0,240.0,98.0,2.0,11.0,159.0,215.13,175.58
2016,1,3,9,15,252.0,112.5,1.9,11.5,185.5,240.24,196.84
2016,1,3,9,30,264.0,127.0,1.8,12.0,212.0,264.99,217.22
2016,1,3,9,45,277.0,137.5,1.7,12.5,235.0,285.27,233.48
2016,1,3,10,0,290.0,148.0,1.6,13.0,258.0,305.05,248.93
2016,1,3,10,15,318.5,156.0,1.55,13.0,284.5,329.34,268.28
2016,1,3,10,30,347.0,164.0,1.5,13.0,311.0,353.09,286.88
2016,1,3,10,45,215.0,182.0,1.5,13.5,274.5,299.07,242.23
2016,1,3,11,0,83.0,200.0,1.5,14.0,238.0,244.09,196.64
2016,1,3,11,15,198.0,200.0,1.6,14.0,295.0,305.42,246.73
2016,1,3,11,30,313.0,200.0,1.7,14.0,352.0,364.81,293.78
2016,1,3,11,45,396.0,186.0,1.85,14.0,380.5,390.86,314.13
2016,1,3,12,0,479.0,172.0,2.0,14.0,409.0,411.19,329.85
2016,1,3,12,15,500.5,167.0,2.1,14.0,414.5,407.44,326.21
2016,1,3,12,30,522.0,162.0,2.2,14.0,420.0,401.55,320.75
2016,1,3,12,45,497.5,164.0,2.35,14.5,407.0,379.86,302.25
2016,1,3,13,0,473.0,166.0,2.5,15.0,394.0,357.76,283.32
2016,1,3,13,15,454.5,164.0,2.45,15.0,377.0,334.09,263.21
2016,1,3,13,30,436.0,162.0,2.4,15.0,360.0,310.23,242.79
2016,1,3,13,45,316.0,170.5,2.35,15.5,310.0,263.16,205.12
2016,1,3,14,0,196.0,179.0,2.3,16.0,260.0,223.55,174.39
2016,1,3,14,15,172.5,167.0,1.95,15.5,235.0,197.77,153.54
2016,1,3,14,30,149.0,155.0,1.6,15.0,210.0,173.44,133.93
2016,1,3,14,45,136.5,142.0,1.3,15.0,188.5,151.88,116.12
2016,1,3,15,0,124.0,129.0,1.0,15.0,167.0,131.12,99.22
2016,1,3,15,15,114.0,112.5,0.85,14.5,144.0,108.76,81.5
2016,1,3,15,30,104.0,96.0,0.7,14.0,121.0,87.28,65.08
2016,1,3,15,45,85.0,79.0,0.6,13.5,96.5,66.32,53.22
2016,1,3,16,0,66.0,62.0,0.5,13.0,72.0,52.19,40.39
2016,1,3,16,15,38.5,45.0,0.5,12.5,50.5,40.3,29.18
2016,1,3,16,30,11.0,28.0,0.5,12.0,29.0,25.77,13.55
2016,1,3,16,45,5.5,14.0,0.55,12.0,14.5,13.76,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,90.0,16.5,2.65,11.5,25.0,50.74,0.0
2016,1,4,8,0,180.0,33.0,2.7,12.0,50.0,106.98,73.93
2016,1,4,8,15,222.0,47.5,2.8,12.0,79.5,142.1,108.18
2016,1,4,8,30,264.0,62.0,2.9,12.0,109.0,179.36,141.53
2016,1,4,8,45,291.5,75.5,3.0,12.5,139.5,211.36,169.91
2016,1,4,9,0,319.0,89.0,3.1,13.0,170.0,243.95,198.15
2016,1,4,9,15,333.5,102.5,3.15,13.0,198.5,271.0,221.63
2016,1,4,9,30,348.0,116.0,3.2,13.0,227.0,297.52,244.14
2016,1,4,9,45,354.0,127.5,3.3,13.5,251.0,317.07,260.1
2016,1,4,10,0,360.0,139.0,3.4,14.0,275.0,335.54,274.81
2016,1,4,10,15,484.5,125.0,3.5,14.5,322.5,386.15,315.73
2016,1,4,10,30,609.0,111.0,3.6,15.0,370.0,440.17,358.53
2016,1,4,10,45,524.0,138.0,3.75,15.5,368.5,422.9,343.37
2016,1,4,11,0,439.0,165.0,3.9,16.0,367.0,405.27,327.98
2016,1,4,11,15,295.0,191.5,3.95,16.0,329.0,350.96,283.62
2016,1,4,11,30,151.0,218.0,4.0,16.0,291.0,297.19,239.35
2016,1,4,11,45,317.5,195.0,4.05,16.0,351.5,358.09,288.94
2016,1,4,12,0,484.0,172.0,4.1,16.0,412.0,414.65,333.59
2016,1,4,12,15,418.5,186.0,4.05,16.0,393.5,387.69,310.99
2016,1,4,12,30,353.0,200.0,4.0,16.0,375.0,359.78,287.99
2016,1,4,12,45,176.5,130.0,4.0,16.0,217.5,205.18,164.02
2016,1,4,13,0,0.0,60.0,4.0,16.0,60.0,57.99,43.11
2016,1,4,13,15,210.0,113.0,3.9,16.0,209.0,190.97,151.58
2016,1,4,13,30,420.0,166.0,3.8,16.0,358.0,309.23,242.96
2016,1,4,13,45,304.0,173.0,3.75,16.0,308.5,262.28,205.18
2016,1,4,14,0,188.0,180.0,3.7,16.0,259.0,222.62,174.48
2016,1,4,14,15,102.5,159.5,3.4,15.5,202.0,173.43,136.28
2016,1,4,14,30,17.0,139.0,3.1,15.0,145.0,134.43,106.98
2016,1,4,14,45,13.0,126.5,2.85,14.5,131.0,120.83,96.07
2016,1,4,15,0,9.0,114.0,2.6,14.0,117.0,107.54,85.31
2016,1,4,15,15,4.5,99.5,2.35,13.5,101.0,92.85,73.27
2016,1,4,15,30,0.0,85.0,2.1,13.0,85.0,78.61,61.4
2016,1,4,15,45,0.0,68.5,1.85,13.0,68.5,63.29,48.14
2016,1,4,16,0,0.0,52.0,1.6,13.0,52.0,48.57,37.24
2016,1,4,16,15,0.0,36.5,1.65,12.5,36.5,34.6,24.32
2016,1,4,16,30,0.0,21.0,1.7,12.0,21.0,20.28,9.81
2016,1,4,16,45,0.0,10.5,1.75,12.0,10.5,10.32,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,3.0,16.0,1.7,11.5,16.5,16.27,0.0
2016,1,5,8,0,6.0,32.0,1.8,12.0,33.0,34.74,21.48
2016,1,5,8,15,21.5,49.0,2.0,12.0,53.0,60.84,44.74
2016,1,5,8,30,37.0,66.0,2.2,12.0,73.0,85.08,65.91
2016,1,5,8,45,47.0,82.5,2.45,12.0,93.5,107.0,85.11
2016,1,5,9,0,57.0,99.0,2.7,12.0,114.0,129.16,104.34
2016,1,5,9,15,61.5,115.0,2.8,12.0,133.0,148.46,120.91
2016,1,5,9,30,66.0,131.0,2.9,12.0,152.0,167.66,137.18
2016,1,5,9,45,70.0,144.5,3.0,12.5,169.0,183.69,150.31
2016,1,5,10,0,74.0,158.0,3.1,13.0,186.0,199.58,163.13
2016,1,5,10,15,58.0,165.5,3.2,13.0,188.5,198.59,162.01
2016,1,5,10,30,42.0,173.0,3.3,13.0,191.0,197.21,160.55
2016,1,5,10,45,21.0,91.5,3.4,13.0,100.5,101.32,80.55
2016,1,5,11,0,0.0,10.0,3.5,13.0,10.0,9.65,2.6
2016,1,5,11,15,15.0,101.5,3.55,13.0,109.0,106.22,84.61
2016,1,5,11,30,30.0,193.0,3.6,13.0,208.0,206.73,167.78
2016,1,5,11,45,17.5,181.5,3.65,13.0,190.5,185.57,149.99
2016,1,5,12,0,5.0,170.0,3.7,13.0,173.0,167.44,134.93
2016,1,5,12,15,2.5,120.5,3.65,12.5,122.0,117.8,93.95
2016,1,5,12,30,0.0,71.0,3.6,12.0,71.0,68.65,52.83
2016,1,5,12,45,0.0,73.0,3.6,12.0,73.0,70.59,54.53
2016,1,5,13,0,0.0,75.0,3.6,12.0,75.0,72.52,56.2
2016,1,5,13,15,0.0,70.5,3.45,11.5,70.5,68.16,52.66
2016,1,5,13,30,0.0,66.0,3.3,11.0,66.0,63.8,49.11
2016,1,5,13,45,4.5,109.0,3.2,11.0,111.0,106.31,85.2
2016,1,5,14,0,9.0,152.0,3.1,11.0,156.0,146.94,119.32
2016,1,5,14,15,4.5,128.5,2.95,11.0,130.5,123.31,99.61
2016,1,5,14,30,0.0,105.0,2.8,11.0,105.0,100.13,80.29
2016,1,5,14,45,0.0,95.5,2.7,11.0,95.5,90.98,72.62
2016,1,5,15,0,0.0,86.0,2.6,11.0,86.0,81.83,64.87
2016,1,5,15,15,0.0,74.5,2.35,10.5,74.5,70.93,55.63
2016,1,5,15,30,0.0,63.0,2.1,10.0,63.0,60.07,46.29
2016,1,5,15,45,0.0,51.0,1.9,10.0,51.0,48.82,36.41
2016,1,5,16,0,0.0,39.0,1.7,10.0,39.0,37.67,28.06
2016,1,5,16,15,0.0,27.5,1.6,9.5,27.5,26.55,17.68
2016,1,5,16,30,0.0,16.0,1.5,9.0,16.0,15.44,6.51
2016,1,5,16,45,0.0,8.0,1.45,9.0,8.0,7.71,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,2.5,17.0,3.3,12.0,17.0,17.23,0.0
2016,1,6,8,0,5.0,34.0,3.3,12.0,34.0,37.08,23.31
2016,1,6,8,15,27.5,54.0,3.15,11.5,58.5,69.7,52.08
2016,1,6,8,30,50.0,74.0,3.0,11.0,83.0,100.35,78.86
2016,1,6,8,45,73.5,92.5,2.95,11.0,109.5,130.14,104.78
2016,1,6,9,0,97.0,111.0,2.9,11.0,136.0,165.41,135.1
2016,1,6,9,15,112.5,128.0,2.95,11.0,161.0,191.43,157.38
2016,1,6,9,30,128.0,145.0,3.0,11.0,186.0,217.65,179.55
2016,1,6,9,45,151.0,153.0,3.05,11.5,206.5,237.41,195.8
2016,1,6,10,0,174.0,161.0,3.1,12.0,227.0,257.62,212.22
2016,1,6,10,15,171.0,173.5,3.15,12.0,242.5,269.57,221.84
2016,1,6,10,30,168.0,186.0,3.2,12.0,258.0,280.82,230.77
2016,1,6,10,45,92.5,180.0,3.25,12.0,220.0,229.9,188.23
2016,1,6,11,0,17.0,174.0,3.3,12.0,182.0,179.82,146.05
2016,1,6,11,15,12.0,172.5,3.4,12.0,178.5,175.06,142.02
2016,1,6,11,30,7.0,171.0,3.5,12.0,175.0,170.42,138.02
2016,1,6,11,45,3.5,118.0,3.6,12.0,120.0,116.17,92.81
2016,1,6,12,0,0.0,65.0,3.7,12.0,65.0,62.84,47.91
2016,1,6,12,15,192.0,130.0,3.65,12.0,226.5,222.67,182.49
2016,1,6,12,30,384.0,195.0,3.6,12.0,388.0,371.11,301.79
2016,1,6,12,45,272.0,206.5,3.55,12.0,342.0,322.32,261.21
2016,1,6,13,0,160.0,218.0,3.5,12.0,296.0,276.73,224.12
2016,1,6,13,15,80.0,115.5,3.35,11.5,154.5,143.1,114.92
2016,1,6,13,30,0.0,13.0,3.2,11.0,13.0,12.55,5.15
2016,1,6,13,45,22.5,93.0,3.1,11.0,102.5,96.95,77.01
2016,1,6,14,0,45.0,173.0,3.0,11.0,192.0,175.36,142.2
2016,1,6,14,15,155.0,161.5,2.85,11.0,221.0,189.98,150.85
2016,1,6,14,30,265.0,150.0,2.7,11.0,250.0,195.47,150.69
2016,1,6,14,45,250.0,140.0,2.55,11.0,227.0,171.08,129.71
2016,1,6,15,0,235.0,130.0,2.4,11.0,204.0,147.45,109.89
2016,1,6,15,15,218.0,115.0,2.2,10.5,177.0,120.42,88.26
2016,1,6,15,30,201.0,100.0,2.0,10.0,150.0,94.69,68.97
2016,1,6,15,45,171.0,83.5,1.8,10.0,120.5,69.02,51.77
2016,1,6,16,0,141.0,67.0,1.6,10.0,91.0,53.34,42.02
2016,1,6,16,15,100.5,50.0,1.55,9.5,64.5,42.53,31.71
2016,1,6,16,30,60.0,33.0,1.5,9.0,38.0,28.7,17.33
2016,1,6,16,45,30.0,16.5,1.45,9.0,19.0,14.88,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,89.0,20.0,0.55,8.5,28.5,55.48,0.0
2016,1,7,8,0,178.0,40.0,0.5,9.0,57.0,115.81,81.65
2016,1,7,8,15,267.5,53.0,0.5,9.5,93.5,164.89,126.38
2016,1,7,8,30,357.0,66.0,0.5,10.0,130.0,219.44,172.78
2016,1,7,8,45,450.0,70.0,0.5,10.5,171.5,270.38,215.56
2016,1,7,9,0,543.0,74.0,0.5,11.0,213.0,325.63,260.92
2016,1,7,9,15,584.5,79.5,0.6,11.0,250.0,361.91,291.52
2016,1,7,9,30,626.0,85.0,0.7,11.0,287.0,398.12,321.52
2016,1,7,9,45,701.5,77.5,0.8,11.5,326.5,436.33,352.04
2016,1,7,10,0,777.0,70.0,0.9,12.0,366.0,473.53,381.18
2016,1,7,10,15,794.5,72.0,1.0,12.0,394.0,492.18,396.12
2016,1,7,10,30,812.0,74.0,1.1,12.0,422.0,508.61,409.21
2016,1,7,10,45,821.5,76.0,1.2,12.0,443.5,518.43,416.98
2016,1,7,11,0,831.0,78.0,1.3,12.0,465.0,525.64,422.58
2016,1,7,11,15,838.0,79.0,1.35,12.0,479.5,527.76,423.85
2016,1,7,11,30,845.0,80.0,1.4,12.0,494.0,527.13,422.85
2016,1,7,11,45,845.5,81.5,1.5,12.0,501.0,520.88,417.63
2016,1,7,12,0,846.0,83.0,1.6,12.0,508.0,511.92,410.11
2016,1,7,12,15,845.5,83.0,1.65,12.0,507.5,498.29,398.52
2016,1,7,12,30,845.0,83.0,1.7,12.0,507.0,482.11,384.66
2016,1,7,12,45,612.5,136.5,1.75,12.0,441.5,411.02,328.12
2016,1,7,13,0,380.0,190.0,1.8,12.0,376.0,345.01,275.87
2016,1,7,13,15,597.5,136.0,1.85,12.0,418.0,370.5,293.59
2016,1,7,13,30,815.0,82.0,1.9,12.0,460.0,381.96,297.62
2016,1,7,13,45,800.0,81.5,1.95,12.0,437.5,349.69,268.63
2016,1,7,14,0,785.0,81.0,2.0,12.0,415.0,316.47,238.57
2016,1,7,14,15,766.5,78.5,1.95,12.0,387.0,279.69,205.22
2016,1,7,14,30,748.0,76.0,1.9,12.0,359.0,242.69,171.59
2016,1,7,14,45,724.5,72.0,1.85,12.0,325.5,203.35,136.6
2016,1,7,15,0,701.0,68.0,1.8,12.0,292.0,162.11,101.2
2016,1,7,15,15,662.5,64.0,1.55,11.5,254.0,122.53,70.39
2016,1,7,15,30,624.0,60.0,1.3,11.0,216.0,85.43,45.9
2016,1,7,15,45,571.5,53.5,1.05,10.5,176.5,48.64,28.75
2016,1,7,16,0,519.0,47.0,0.8,10.0,137.0,34.26,25.11
2016,1,7,16,15,427.0,38.5,0.8,9.5,98.5,28.99,19.96
2016,1,7,16,30,335.0,30.0,0.8,9.0,60.0,23.54,13.53
2016,1,7,16,45,167.5,15.0,0.85,8.5,30.0,11.35,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,21.0,17.0,0.85,6.5,19.0,25.63,0.0
2016,1,8,8,0,42.0,34.0,0.9,7.0,38.0,55.09,37.54
2016,1,8,8,15,61.5,51.0,0.95,7.0,60.5,81.59,62.49
2016,1,8,8,30,81.0,68.0,1.0,7.0,83.0,108.63,86.67
2016,1,8,8,45,93.0,85.5,1.05,7.5,106.5,133.92,108.98
2016,1,8,9,0,105.0,103.0,1.1,8.0,130.0,159.36,131.02
2016,1,8,9,15,111.0,119.0,1.0,8.5,151.5,180.41,148.84
2016,1,8,9,30,117.0,135.0,0.9,9.0,173.0,201.28,166.05
2016,1,8,9,45,117.5,148.5,0.85,9.5,190.5,216.39,178.13
2016,1,8,10,0,118.0,162.0,0.8,10.0,208.0,231.08,189.61
2016,1,8,10,15,122.0,174.5,0.7,10.5,225.0,246.03,200.99
2016,1,8,10,30,126.0,187.0,0.6,11.0,242.0,260.56,211.77
2016,1,8,10,45,234.0,186.5,0.55,11.5,293.5,319.96,258.93
2016,1,8,11,0,342.0,186.0,0.5,12.0,345.0,374.96,301.01
2016,1,8,11,15,257.5,203.0,0.45,12.0,325.0,345.45,276.31
2016,1,8,11,30,173.0,220.0,0.4,12.0,305.0,312.09,249.32
2016,1,8,11,45,170.5,225.0,0.35,12.5,310.0,312.63,248.99
2016,1,8,12,0,168.0,230.0,0.3,13.0,315.0,312.6,247.9
2016,1,8,12,15,140.0,228.0,0.3,13.0,298.5,292.71,232.04
2016,1,8,12,30,112.0,226.0,0.3,13.0,282.0,271.97,215.7
2016,1,8,12,45,164.0,221.5,0.35,13.5,302.5,288.37,228.21
2016,1,8,13,0,216.0,217.0,0.4,14.0,323.0,300.76,236.87
2016,1,8,13,15,298.0,197.5,0.45,14.0,339.0,308.23,241.57
2016,1,8,13,30,380.0,178.0,0.5,14.0,355.0,310.22,241.26
2016,1,8,13,45,373.0,170.0,0.6,14.0,337.0,286.69,221.76
2016,1,8,14,0,366.0,162.0,0.7,14.0,319.0,262.78,201.75
2016,1,8,14,15,332.0,155.0,0.65,13.5,290.5,232.09,176.78
2016,1,8,14,30,298.0,148.0,0.6,13.0,262.0,203.19,153.34
2016,1,8,14,45,274.0,139.0,0.55,13.0,236.5,176.56,131.33
2016,1,8,15,0,250.0,130.0,0.5,13.0,211.0,151.36,110.93
2016,1,8,15,15,234.0,115.0,0.5,12.5,183.5,123.73,89.14
2016,1,8,15,30,218.0,100.0,0.5,12.0,156.0,97.3,69.53
2016,1,8,15,45,189.5,84.5,0.55,11.5,126.5,71.52,52.63
2016,1,8,16,0,161.0,69.0,0.6,11.0,97.0,54.83,43.26
2016,1,8,16,15,121.5,52.0,0.65,10.5,69.5,42.05,31.35
2016,1,8,16,30,82.0,35.0,0.7,10.0,42.0,28.87,18.08
2016,1,8,16,45,41.0,17.5,0.75,10.0,21.0,14.85,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,7.5,16.5,3.25,9.0,17.5,18.81,0.0
2016,1,9,8,0,15.0,33.0,3.4,9.0,35.0,41.0,26.65
2016,1,9,8,15,32.0,50.0,3.35,9.0,55.5,65.74,49.27
2016,1,9,8,30,49.0,67.0,3.3,9.0,76.0,90.88,71.55
2016,1,9,8,45,57.5,84.0,3.25,9.5,97.5,113.17,91.2
2016,1,9,9,0,66.0,101.0,3.2,10.0,119.0,135.57,110.64
2016,1,9,9,15,71.5,117.0,3.1,10.0,139.0,155.52,127.9
2016,1,9,9,30,77.0,133.0,3.0,10.0,159.0,175.42,144.84
2016,1,9,9,45,75.5,146.5,2.95,10.0,173.5,188.96,156.17
2016,1,9,10,0,74.0,160.0,2.9,10.0,188.0,202.19,167.08
2016,1,9,10,15,53.5,165.5,2.8,10.0,187.0,196.61,162.01
2016,1,9,10,30,33.0,171.0,2.7,10.0,186.0,190.64,156.59
2016,1,9,10,45,140.0,186.0,2.65,10.5,251.5,265.93,219.34
2016,1,9,11,0,247.0,201.0,2.6,11.0,317.0,340.88,279.99
2016,1,9,11,15,278.0,203.0,2.45,11.0,337.5,356.91,292.24
2016,1,9,11,30,309.0,205.0,2.3,11.0,358.0,371.86,303.67
2016,1,9,11,45,207.5,216.0,2.2,11.0,319.0,323.18,263.38
2016,1,9,12,0,106.0,227.0,2.1,11.0,280.0,276.5,224.81
2016,1,9,12,15,112.0,227.5,1.95,11.0,283.5,277.06,225.1
2016,1,9,12,30,118.0,228.0,1.8,11.0,287.0,278.43,225.79
2016,1,9,12,45,141.0,224.5,1.65,11.0,294.5,281.28,227.66
2016,1,9,13,0,164.0,221.0,1.5,11.0,302.0,282.75,228.2
2016,1,9,13,15,130.5,213.0,1.45,11.0,276.5,255.57,206.05
2016,1,9,13,30,97.0,205.0,1.4,11.0,251.0,230.34,185.68
2016,1,9,13,45,81.0,193.0,1.35,11.0,230.0,209.37,168.64
2016,1,9,14,0,65.0,181.0,1.3,11.0,209.0,189.34,152.39
2016,1,9,14,15,90.0,172.0,1.2,11.0,208.0,184.29,147.36
2016,1,9,14,30,115.0,163.0,1.1,11.0,207.0,175.33,138.71
2016,1,9,14,45,107.5,149.5,1.0,11.0,188.0,155.44,122.05
2016,1,9,15,0,100.0,136.0,0.9,11.0,169.0,136.04,105.91
2016,1,9,15,15,91.5,120.0,0.85,11.0,147.0,115.05,88.73
2016,1,9,15,30,83.0,104.0,0.8,11.0,125.0,94.8,72.54
2016,1,9,15,45,70.0,86.5,0.8,11.0,102.0,77.07,59.14
2016,1,9,16,0,57.0,69.0,0.8,11.0,79.0,60.28,48.12
2016,1,9,16,15,36.0,51.0,0.8,10.5,57.0,45.43,34.36
2016,1,9,16,30,15.0,33.0,0.8,10.0,35.0,30.22,19.45
2016,1,9,16,45,7.5,16.5,0.8,10.0,17.5,15.74,0.0
2016,1,9,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,164.5,16.5,1.6,8.5,33.0,73.73,4.45
2016,1,10,8,0,329.0,33.0,1.8,9.0,66.0,154.75,109.47
2016,1,10,8,15,419.5,42.0,1.85,9.0,105.0,206.1,158.58
2016,1,10,8,30,510.0,51.0,1.9,9.0,144.0,262.37,208.38
2016,1,10,8,45,577.5,56.0,2.0,9.5,185.5,309.02,249.52
2016,1,10,9,0,645.0,61.0,2.1,10.0,227.0,357.7,291.38
2016,1,10,9,15,682.5,65.0,2.1,10.5,265.0,393.08,321.47
2016,1,10,9,30,720.0,69.0,2.1,11.0,303.0,426.47,349.09
2016,1,10,9,45,757.5,69.0,2.15,11.5,339.0,456.63,373.52
2016,1,10,10,0,795.0,69.0,2.2,12.0,375.0,485.56,396.35
2016,1,10,10,15,726.0,85.0,2.1,12.0,380.0,476.09,388.47
2016,1,10,10,30,657.0,101.0,2.0,12.0,385.0,461.52,376.45
2016,1,10,10,45,697.0,96.5,1.95,12.5,411.5,479.78,389.98
2016,1,10,11,0,737.0,92.0,1.9,13.0,438.0,496.05,401.42
2016,1,10,11,15,424.0,156.5,1.8,13.5,357.0,391.48,316.33
2016,1,10,11,30,111.0,221.0,1.7,14.0,276.0,278.21,223.48
2016,1,10,11,45,117.0,225.0,1.6,14.5,283.5,285.75,229.19
2016,1,10,12,0,123.0,229.0,1.5,15.0,291.0,289.67,231.45
2016,1,10,12,15,121.5,229.0,1.45,15.0,291.0,285.36,227.7
2016,1,10,12,30,120.0,229.0,1.4,15.0,291.0,280.72,223.71
2016,1,10,12,45,80.5,216.0,1.35,15.0,257.5,245.08,195.2
2016,1,10,13,0,41.0,203.0,1.3,15.0,224.0,212.53,169.25
2016,1,10,13,15,98.0,206.0,1.25,15.0,253.0,236.24,187.94
2016,1,10,13,30,155.0,209.0,1.2,15.0,282.0,255.97,202.59
2016,1,10,13,45,160.5,199.0,1.15,15.0,271.5,241.99,190.7
2016,1,10,14,0,166.0,189.0,1.1,15.0,261.0,227.35,178.25
2016,1,10,14,15,242.0,168.5,1.05,14.5,266.0,221.01,170.72
2016,1,10,14,30,318.0,148.0,1.0,14.0,271.0,209.97,158.36
2016,1,10,14,45,305.5,136.5,1.0,14.0,246.0,182.62,135.12
2016,1,10,15,0,293.0,125.0,1.0,14.0,221.0,155.81,112.72
2016,1,10,15,15,281.0,110.5,0.9,13.5,193.5,127.24,89.77
2016,1,10,15,30,269.0,96.0,0.8,13.0,166.0,99.46,68.93
2016,1,10,15,45,246.0,81.0,0.75,12.5,136.5,71.88,51.09
2016,1,10,16,0,223.0,66.0,0.7,12.0,107.0,52.67,41.27
2016,1,10,16,15,187.5,50.0,0.75,11.5,78.5,40.61,30.08
2016,1,10,16,30,152.0,34.0,0.8,11.0,50.0,26.19,16.25
2016,1,10,16,45,76.0,17.0,0.9,10.5,25.0,13.11,0.0
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,30.0,17.0,1.05,9.5,20.0,28.19,0.0
2016,1,11,8,0,60.0,34.0,1.1,10.0,40.0,60.68,41.39
2016,1,11,8,15,82.5,51.5,1.25,10.0,64.0,89.59,68.19
2016,1,11,8,30,105.0,69.0,1.4,10.0,88.0,119.14,94.38
2016,1,11,8,45,118.0,86.0,1.55,10.5,112.5,144.95,117.07
2016,1,11,9,0,131.0,103.0,1.7,11.0,137.0,170.95,139.5
2016,1,11,9,15,138.5,119.5,1.7,11.0,160.5,193.96,159.23
2016,1,11,9,30,146.0,136.0,1.7,11.0,184.0,216.75,178.4
2016,1,11,9,45,152.0,150.0,1.7,11.5,204.5,235.68,193.72
2016,1,11,10,0,158.0,164.0,1.7,12.0,225.0,254.26,208.45
2016,1,11,10,15,87.0,163.0,1.65,12.5,197.0,211.5,172.41
2016,1,11,10,30,16.0,162.0,1.6,13.0,169.0,168.55,136.02
2016,1,11,10,45,69.5,185.5,1.55,13.5,218.0,224.31,181.75
2016,1,11,11,0,123.0,209.0,1.5,14.0,267.0,280.02,226.08
2016,1,11,11,15,202.0,210.5,1.45,14.5,309.0,321.77,258.83
2016,1,11,11,30,281.0,212.0,1.4,15.0,351.0,365.72,292.58
2016,1,11,11,45,280.5,215.5,1.4,15.5,356.5,364.7,290.51
2016,1,11,12,0,280.0,219.0,1.4,16.0,362.0,362.74,287.96
2016,1,11,12,15,239.0,224.0,1.4,16.0,346.0,339.23,269.06
2016,1,11,12,30,198.0,229.0,1.4,16.0,330.0,318.52,252.44
2016,1,11,12,45,240.5,220.5,1.4,16.0,341.5,325.15,257.32
2016,1,11,13,0,283.0,212.0,1.4,16.0,353.0,327.88,258.69
2016,1,11,13,15,231.5,210.5,1.4,16.0,324.0,295.66,232.99
2016,1,11,13,30,180.0,209.0,1.4,16.0,295.0,266.08,209.59
2016,1,11,13,45,227.0,194.5,1.4,16.5,297.5,261.9,204.7
2016,1,11,14,0,274.0,180.0,1.4,17.0,300.0,253.16,195.49
2016,1,11,14,15,422.5,142.5,1.3,16.5,313.5,248.14,186.57
2016,1,11,14,30,571.0,105.0,1.2,16.0,327.0,232.91,167.59
2016,1,11,14,45,551.5,99.0,1.1,16.0,298.0,198.98,138.06
2016,1,11,15,0,532.0,93.0,1.0,16.0,269.0,165.76,109.88
