Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,508.5,84.0,0.95,15.5,235.5,130.18,81.64
2016,1,11,15,30,485.0,75.0,0.9,15.0,202.0,96.06,57.31
2016,1,11,15,45,450.0,65.0,0.85,14.5,167.0,62.32,38.21
2016,1,11,16,0,415.0,55.0,0.8,14.0,132.0,40.79,30.52
2016,1,11,16,15,354.5,43.5,0.85,13.5,97.0,32.91,23.19
2016,1,11,16,30,294.0,32.0,0.9,13.0,62.0,24.71,15.04
2016,1,11,16,45,147.0,16.0,0.95,12.5,31.0,11.83,0.0
2016,1,11,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,7,45,208.5,14.5,2.0,8.5,35.0,84.08,10.41
2016,1,12,8,0,417.0,29.0,2.1,9.0,70.0,179.14,127.32
2016,1,12,8,15,502.5,36.0,2.05,9.5,110.5,229.45,176.22
2016,1,12,8,30,588.0,43.0,2.0,10.0,151.0,281.99,223.01
2016,1,12,8,45,640.5,48.0,1.95,10.5,192.0,325.35,261.57
2016,1,12,9,0,693.0,53.0,1.9,11.0,233.0,369.76,299.75
2016,1,12,9,15,727.0,56.5,1.75,11.5,271.5,404.65,328.96
2016,1,12,9,30,761.0,60.0,1.6,12.0,310.0,438.86,356.48
2016,1,12,9,45,743.5,66.0,1.45,12.5,332.0,449.27,364.39
2016,1,12,10,0,726.0,72.0,1.3,13.0,354.0,456.74,369.47
2016,1,12,10,15,543.5,119.0,1.35,13.5,339.0,417.56,337.65
2016,1,12,10,30,361.0,166.0,1.4,14.0,324.0,368.46,297.6
2016,1,12,10,45,366.5,174.5,1.5,14.5,342.0,380.44,306.71
2016,1,12,11,0,372.0,183.0,1.6,15.0,360.0,391.16,314.31
2016,1,12,11,15,443.5,173.5,1.6,15.0,391.0,421.43,337.82
2016,1,12,11,30,515.0,164.0,1.6,15.0,422.0,445.84,356.4
2016,1,12,11,45,448.0,183.0,1.6,15.5,409.5,423.76,337.45
2016,1,12,12,0,381.0,202.0,1.6,16.0,397.0,398.52,316.45
2016,1,12,12,15,412.0,195.0,1.6,16.0,406.0,401.98,318.73
2016,1,12,12,30,443.0,188.0,1.6,16.0,415.0,400.8,317.08
2016,1,12,12,45,395.5,195.0,1.6,16.5,396.0,373.14,294.18
2016,1,12,13,0,348.0,202.0,1.6,17.0,377.0,347.88,273.32
2016,1,12,13,15,323.0,200.0,1.55,17.0,358.5,324.61,254.38
2016,1,12,13,30,298.0,198.0,1.5,17.0,340.0,301.78,235.72
2016,1,12,13,45,162.5,184.5,1.45,17.0,261.5,230.82,180.66
2016,1,12,14,0,27.0,171.0,1.4,17.0,183.0,170.61,134.67
2016,1,12,14,15,143.5,165.0,1.3,16.5,222.0,193.11,150.25
2016,1,12,14,30,260.0,159.0,1.2,16.0,261.0,207.34,157.45
2016,1,12,14,45,248.5,146.5,1.1,16.0,237.0,181.43,135.56
2016,1,12,15,0,237.0,134.0,1.0,16.0,213.0,156.09,114.54
2016,1,12,15,15,226.5,118.5,1.0,15.5,187.0,129.08,92.91
2016,1,12,15,30,216.0,103.0,1.0,15.0,161.0,102.82,72.89
2016,1,12,15,45,195.0,87.0,1.0,14.5,132.5,76.66,55.02
2016,1,12,16,0,174.0,71.0,1.0,14.0,104.0,56.33,44.2
2016,1,12,16,15,145.0,54.0,1.0,13.5,77.0,43.62,32.55
2016,1,12,16,30,116.0,37.0,1.0,13.0,50.0,30.49,20.03
2016,1,12,16,45,58.0,18.5,1.05,12.5,25.0,15.7,1.5
2016,1,12,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,182.5,16.0,2.9,12.5,34.0,79.09,11.68
2016,1,13,8,0,365.0,32.0,3.1,13.0,68.0,166.43,117.3
2016,1,13,8,15,456.0,40.0,3.2,13.0,108.0,218.43,166.57
2016,1,13,8,30,547.0,48.0,3.3,13.0,148.0,275.4,216.84
2016,1,13,8,45,594.0,54.5,3.45,13.5,188.5,316.77,253.81
2016,1,13,9,0,641.0,61.0,3.6,14.0,229.0,359.12,290.57
2016,1,13,9,15,678.5,65.5,3.8,14.0,267.5,395.36,322.14
2016,1,13,9,30,716.0,70.0,4.0,14.0,306.0,431.25,352.69
2016,1,13,9,45,447.5,117.5,4.25,14.5,270.0,358.27,293.81
2016,1,13,10,0,179.0,165.0,4.5,15.0,234.0,266.74,217.94
2016,1,13,10,15,209.5,175.0,4.55,15.0,262.0,293.66,240.21
2016,1,13,10,30,240.0,185.0,4.6,15.0,290.0,325.12,265.65
2016,1,13,10,45,431.5,154.5,4.7,15.0,355.5,400.11,327.55
2016,1,13,11,0,623.0,124.0,4.8,15.0,421.0,473.34,386.92
2016,1,13,11,15,565.5,145.5,4.85,15.0,421.5,459.74,374.91
2016,1,13,11,30,508.0,167.0,4.9,15.0,422.0,446.54,363.38
2016,1,13,11,45,426.0,189.0,4.95,15.0,405.0,419.42,340.62
2016,1,13,12,0,344.0,211.0,5.0,15.0,388.0,389.48,315.66
2016,1,13,12,15,264.0,222.0,4.95,14.5,358.0,353.25,286.23
2016,1,13,12,30,184.0,233.0,4.9,14.0,328.0,316.84,256.63
2016,1,13,12,45,109.0,218.0,4.9,14.0,274.0,262.07,211.93
2016,1,13,13,0,34.0,203.0,4.9,14.0,220.0,209.95,169.34
2016,1,13,13,15,90.0,208.5,4.8,14.0,252.0,236.3,190.69
2016,1,13,13,30,146.0,214.0,4.7,14.0,284.0,258.71,208.11
2016,1,13,13,45,73.0,168.0,4.6,14.0,203.0,185.15,148.41
2016,1,13,14,0,0.0,122.0,4.5,14.0,122.0,116.88,93.06
2016,1,13,14,15,108.0,143.5,4.3,13.5,186.0,164.46,130.33
2016,1,13,14,30,216.0,165.0,4.1,13.0,250.0,204.3,159.51
2016,1,13,14,45,455.5,120.5,3.95,13.0,280.0,201.15,146.66
2016,1,13,15,0,695.0,76.0,3.8,13.0,310.0,181.11,117.98
2016,1,13,15,15,657.5,72.0,3.25,12.5,272.0,141.17,85.54
2016,1,13,15,30,620.0,68.0,2.7,12.0,234.0,103.64,58.61
2016,1,13,15,45,581.0,60.0,2.2,11.5,195.0,65.15,36.61
2016,1,13,16,0,542.0,52.0,1.7,11.0,156.0,37.62,28.12
2016,1,13,16,15,453.0,44.0,1.55,10.5,115.5,32.99,23.64
2016,1,13,16,30,364.0,36.0,1.4,10.0,75.0,28.25,18.55
2016,1,13,16,45,224.0,23.5,1.25,9.5,44.0,18.7,4.45
2016,1,13,17,0,84.0,11.0,1.1,9.0,13.0,10.81,0.0
2016,1,13,17,15,42.0,5.5,1.1,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,7,45,63.0,17.5,1.15,8.5,24.0,41.44,5.41
2016,1,14,8,0,126.0,35.0,1.2,9.0,48.0,87.95,62.35
2016,1,14,8,15,152.5,52.0,1.35,9.5,75.5,119.88,92.52
2016,1,14,8,30,179.0,69.0,1.5,10.0,103.0,152.73,121.78
2016,1,14,8,45,198.0,85.0,1.7,10.5,130.5,182.14,147.78
2016,1,14,9,0,217.0,101.0,1.9,11.0,158.0,211.93,173.55
2016,1,14,9,15,228.5,116.0,1.95,11.0,184.0,237.28,195.37
2016,1,14,9,30,240.0,131.0,2.0,11.0,210.0,262.33,216.5
2016,1,14,9,45,308.5,136.5,2.15,11.5,249.5,304.88,251.54
2016,1,14,10,0,377.0,142.0,2.3,12.0,289.0,354.26,291.43
2016,1,14,10,15,260.5,167.5,2.3,12.0,272.5,317.73,260.86
2016,1,14,10,30,144.0,193.0,2.3,12.0,256.0,278.27,227.68
2016,1,14,10,45,281.0,185.0,2.35,12.5,316.0,347.12,284.01
2016,1,14,11,0,418.0,177.0,2.4,13.0,376.0,416.1,338.7
2016,1,14,11,15,261.0,201.0,2.45,13.0,327.0,349.27,283.76
2016,1,14,11,30,104.0,225.0,2.5,13.0,278.0,279.7,226.45
2016,1,14,11,45,102.0,229.0,2.55,13.0,281.5,280.45,227.07
2016,1,14,12,0,100.0,233.0,2.6,13.0,285.0,280.89,227.19
2016,1,14,12,15,95.5,232.0,2.65,13.0,281.5,274.84,222.13
2016,1,14,12,30,91.0,231.0,2.7,13.0,278.0,268.67,217.0
2016,1,14,12,45,80.5,225.5,2.8,13.0,267.0,255.28,206.09
2016,1,14,13,0,70.0,220.0,2.9,13.0,256.0,242.17,195.45
2016,1,14,13,15,38.5,194.0,2.9,13.0,214.0,201.52,162.44
2016,1,14,13,30,7.0,168.0,2.9,13.0,172.0,163.45,131.52
2016,1,14,13,45,3.5,132.5,2.95,13.0,134.5,128.31,102.65
2016,1,14,14,0,0.0,97.0,3.0,13.0,97.0,93.46,73.73
2016,1,14,14,15,0.0,116.0,2.85,12.5,116.0,110.98,88.76
2016,1,14,14,30,0.0,135.0,2.7,12.0,135.0,127.76,103.14
2016,1,14,14,45,0.0,121.5,2.55,12.0,121.5,114.81,92.36
2016,1,14,15,0,0.0,108.0,2.4,12.0,108.0,101.92,81.58
2016,1,14,15,15,0.0,94.5,2.15,11.5,94.5,89.09,70.89
2016,1,14,15,30,0.0,81.0,1.9,11.0,81.0,76.32,60.08
2016,1,14,15,45,0.0,66.5,1.7,11.0,66.5,62.77,48.35
2016,1,14,16,0,0.0,52.0,1.5,11.0,52.0,49.38,38.65
2016,1,14,16,15,0.0,38.5,1.65,11.0,38.5,36.97,27.14
2016,1,14,16,30,0.0,25.0,1.8,11.0,25.0,24.14,15.06
2016,1,14,16,45,0.0,14.5,1.95,11.0,14.5,13.99,2.74
2016,1,14,17,0,0.0,4.0,2.1,11.0,4.0,3.93,0.0
2016,1,14,17,15,0.0,2.0,2.3,11.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,15,7,45,169.0,16.5,0.25,10.5,34.0,76.74,16.85
2016,1,15,8,0,338.0,33.0,0.2,11.0,68.0,159.98,113.66
2016,1,15,8,15,426.5,41.5,0.3,11.0,107.5,211.16,160.7
2016,1,15,8,30,515.0,50.0,0.4,11.0,147.0,267.21,209.13
2016,1,15,8,45,570.0,56.0,0.5,11.5,187.0,310.7,246.73
2016,1,15,9,0,625.0,62.0,0.6,12.0,227.0,355.67,284.55
2016,1,15,9,15,662.0,66.5,0.7,12.0,265.5,391.57,314.94
2016,1,15,9,30,699.0,71.0,0.8,12.0,304.0,427.16,344.4
2016,1,15,9,45,712.5,77.0,0.9,12.5,336.0,451.92,364.15
2016,1,15,10,0,726.0,83.0,1.0,13.0,368.0,474.84,381.99
2016,1,15,10,15,745.0,85.5,1.05,13.0,397.0,494.83,397.66
2016,1,15,10,30,764.0,88.0,1.1,13.0,426.0,511.83,410.78
2016,1,15,10,45,692.5,107.0,1.2,13.0,425.5,496.97,399.15
2016,1,15,11,0,621.0,126.0,1.3,13.0,425.0,477.68,384.12
2016,1,15,11,15,715.0,109.5,1.3,13.0,464.0,509.45,408.7
2016,1,15,11,30,809.0,93.0,1.3,13.0,503.0,538.17,430.07
2016,1,15,11,45,659.0,134.5,1.35,13.5,471.5,493.29,393.38
2016,1,15,12,0,509.0,176.0,1.4,14.0,440.0,445.67,355.02
2016,1,15,12,15,400.0,200.0,1.3,14.0,407.5,402.42,320.37
2016,1,15,12,30,291.0,224.0,1.2,14.0,375.0,363.5,288.97
2016,1,15,12,45,150.5,202.5,1.15,14.0,280.5,267.63,213.38
2016,1,15,13,0,10.0,181.0,1.1,14.0,186.0,178.52,142.15
2016,1,15,13,15,367.0,140.0,1.0,14.0,318.5,290.15,230.51
2016,1,15,13,30,724.0,99.0,0.9,14.0,451.0,380.46,295.33
2016,1,15,13,45,761.0,89.5,0.8,14.0,444.5,362.48,276.78
2016,1,15,14,0,798.0,80.0,0.7,14.0,438.0,338.9,253.91
2016,1,15,14,15,780.5,77.5,0.65,14.0,409.5,301.62,221.0
2016,1,15,14,30,763.0,75.0,0.6,14.0,381.0,263.98,187.55
2016,1,15,14,45,747.5,70.0,0.6,14.5,348.5,224.3,152.19
2016,1,15,15,0,732.0,65.0,0.6,15.0,316.0,184.58,117.42
2016,1,15,15,15,696.5,61.5,0.5,14.5,278.0,143.78,84.58
2016,1,15,15,30,661.0,58.0,0.4,14.0,240.0,105.14,56.75
2016,1,15,15,45,614.0,52.5,0.35,14.0,200.0,63.7,32.37
2016,1,15,16,0,567.0,47.0,0.3,14.0,160.0,32.82,23.6
2016,1,15,16,15,486.0,40.0,0.35,13.5,120.0,28.92,19.9
2016,1,15,16,30,405.0,33.0,0.4,13.0,80.0,24.92,15.74
2016,1,15,16,45,267.5,22.5,0.45,13.0,47.5,17.36,5.6
2016,1,15,17,0,130.0,12.0,0.5,13.0,15.0,11.8,0.0
2016,1,15,17,15,65.0,6.0,0.55,12.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,7,45,31.5,19.0,2.85,11.5,22.0,31.51,5.12
2016,1,16,8,0,63.0,38.0,2.9,12.0,44.0,67.33,46.96
2016,1,16,8,15,93.0,55.5,2.85,12.0,70.5,98.86,75.54
2016,1,16,8,30,123.0,73.0,2.8,12.0,97.0,131.65,104.36
2016,1,16,8,45,146.0,90.0,2.8,12.5,125.0,162.16,130.9
2016,1,16,9,0,169.0,107.0,2.8,13.0,153.0,193.41,157.6
2016,1,16,9,15,188.5,121.0,2.75,13.5,179.0,225.32,184.3
2016,1,16,9,30,208.0,135.0,2.7,14.0,205.0,252.3,206.45
2016,1,16,9,45,131.5,148.5,2.7,14.5,194.5,225.11,183.49
2016,1,16,10,0,55.0,162.0,2.7,15.0,184.0,195.34,158.06
2016,1,16,10,15,29.0,157.5,2.65,15.0,169.5,175.61,141.48
2016,1,16,10,30,3.0,153.0,2.6,15.0,155.0,152.37,121.88
2016,1,16,10,45,1.5,152.5,2.6,15.5,153.5,150.46,119.93
2016,1,16,11,0,0.0,152.0,2.6,16.0,152.0,148.68,118.06
2016,1,16,11,15,0.0,156.5,2.55,16.0,156.5,152.78,121.28
2016,1,16,11,30,0.0,161.0,2.5,16.0,161.0,156.88,124.49
2016,1,16,11,45,0.5,164.0,2.5,16.5,164.5,159.76,126.52
2016,1,16,12,0,1.0,167.0,2.5,17.0,168.0,162.63,128.54
2016,1,16,12,15,1.0,167.5,2.4,17.0,168.0,162.77,128.6
2016,1,16,12,30,1.0,168.0,2.3,17.0,168.0,162.9,128.69
2016,1,16,12,45,0.5,166.0,2.25,17.0,166.0,160.38,126.68
2016,1,16,13,0,0.0,164.0,2.2,17.0,164.0,157.88,124.71
2016,1,16,13,15,0.0,107.0,2.1,17.0,107.0,103.3,80.28
2016,1,16,13,30,0.0,50.0,2.0,17.0,50.0,48.31,34.89
2016,1,16,13,45,0.0,100.0,1.95,17.0,100.0,96.45,74.97
2016,1,16,14,0,0.0,150.0,1.9,17.0,150.0,142.94,113.17
2016,1,16,14,15,0.0,140.5,1.8,17.0,140.5,133.6,105.58
2016,1,16,14,30,0.0,131.0,1.7,17.0,131.0,124.28,98.1
2016,1,16,14,45,0.0,119.5,1.6,17.0,119.5,113.16,89.1
2016,1,16,15,0,0.0,108.0,1.5,17.0,108.0,102.07,80.05
2016,1,16,15,15,0.0,95.0,1.3,16.5,95.0,89.69,69.96
2016,1,16,15,30,0.0,82.0,1.1,16.0,82.0,77.36,59.76
2016,1,16,15,45,0.0,68.0,0.9,15.5,68.0,64.23,48.73
2016,1,16,16,0,0.0,54.0,0.7,15.0,54.0,51.22,39.71
2016,1,16,16,15,0.0,40.5,0.75,14.5,40.5,38.83,28.46
2016,1,16,16,30,0.0,27.0,0.8,14.0,27.0,26.07,16.7
2016,1,16,16,45,0.0,16.0,0.85,14.0,16.0,15.44,4.95
2016,1,16,17,0,0.0,5.0,0.9,14.0,5.0,4.91,0.0
2016,1,16,17,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.5,2.7,14.0,4.5,4.33,0.0
2016,1,17,8,0,0.0,9.0,2.7,14.0,9.0,8.67,1.28
2016,1,17,8,15,0.0,14.0,2.75,14.0,14.0,13.5,5.63
2016,1,17,8,30,0.0,19.0,2.8,14.0,19.0,18.32,9.9
2016,1,17,8,45,0.0,24.5,2.85,14.5,24.5,23.64,14.51
2016,1,17,9,0,0.0,30.0,2.9,15.0,30.0,28.95,19.08
2016,1,17,9,15,0.0,35.5,2.95,15.0,35.5,34.27,23.64
2016,1,17,9,30,0.0,41.0,3.0,15.0,41.0,39.59,28.15
2016,1,17,9,45,0.0,39.0,3.1,15.5,39.0,37.66,26.41
2016,1,17,10,0,0.0,37.0,3.2,16.0,37.0,35.73,24.68
2016,1,17,10,15,1.0,94.0,3.2,16.0,94.5,91.9,71.8
2016,1,17,10,30,2.0,151.0,3.2,16.0,152.0,149.77,119.48
2016,1,17,10,45,1.0,112.0,3.2,16.0,112.5,109.53,86.07
2016,1,17,11,0,0.0,73.0,3.2,16.0,73.0,70.59,53.66
2016,1,17,11,15,0.0,92.5,3.2,16.0,92.5,89.56,69.4
2016,1,17,11,30,0.0,112.0,3.2,16.0,112.0,108.61,85.08
2016,1,17,11,45,0.0,133.0,3.2,16.0,133.0,129.07,101.84
2016,1,17,12,0,0.0,154.0,3.2,16.0,154.0,149.4,118.4
2016,1,17,12,15,0.0,148.5,3.1,16.0,148.5,143.81,113.77
2016,1,17,12,30,0.0,143.0,3.0,16.0,143.0,138.28,109.25
2016,1,17,12,45,0.0,137.0,2.95,16.0,137.0,132.31,104.41
2016,1,17,13,0,0.0,131.0,2.9,16.0,131.0,126.38,99.6
2016,1,17,13,15,0.0,129.5,2.85,16.0,129.5,124.77,98.36
2016,1,17,13,30,0.0,128.0,2.8,16.0,128.0,123.15,97.12
2016,1,17,13,45,0.0,119.0,2.75,16.0,119.0,114.43,90.05
2016,1,17,14,0,0.0,110.0,2.7,16.0,110.0,105.75,83.01
2016,1,17,14,15,0.0,77.0,2.65,15.5,77.0,74.46,57.22
2016,1,17,14,30,0.0,44.0,2.6,15.0,44.0,42.5,30.5
2016,1,17,14,45,0.0,40.0,2.55,15.0,40.0,38.63,27.28
2016,1,17,15,0,0.0,36.0,2.5,15.0,36.0,34.76,24.03
2016,1,17,15,15,0.0,32.0,2.3,14.5,32.0,30.89,20.81
2016,1,17,15,30,0.0,28.0,2.1,14.0,28.0,27.02,17.54
2016,1,17,15,45,0.0,23.0,1.95,14.0,23.0,22.19,13.36
2016,1,17,16,0,0.0,18.0,1.8,14.0,18.0,17.36,9.85
2016,1,17,16,15,0.0,13.5,1.75,14.0,13.5,13.01,5.84
2016,1,17,16,30,0.0,9.0,1.7,14.0,9.0,8.67,1.81
2016,1,17,16,45,0.0,5.5,1.65,14.0,5.5,5.3,0.0
2016,1,17,17,0,0.0,2.0,1.6,14.0,2.0,1.97,0.0
2016,1,17,17,15,0.0,1.0,1.65,14.0,1.0,0.98,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,15.5,0.5,12.5,36.5,86.11,28.54
2016,1,18,8,0,402.0,31.0,0.6,13.0,73.0,180.46,129.01
2016,1,18,8,15,486.5,38.0,0.65,13.5,114.0,231.12,175.34
2016,1,18,8,30,571.0,45.0,0.7,14.0,155.0,286.4,222.77
2016,1,18,8,45,626.5,50.0,0.8,15.0,197.0,329.01,259.12
2016,1,18,9,0,682.0,55.0,0.9,16.0,239.0,375.4,297.23
2016,1,18,9,15,717.0,58.5,1.0,16.0,278.0,411.32,327.35
2016,1,18,9,30,752.0,62.0,1.1,16.0,317.0,446.68,356.31
2016,1,18,9,45,771.5,66.0,1.2,16.5,351.5,473.76,377.57
2016,1,18,10,0,791.0,70.0,1.3,17.0,386.0,499.07,396.93
2016,1,18,10,15,807.0,72.0,1.45,17.0,415.0,518.3,412.32
2016,1,18,10,30,823.0,74.0,1.6,17.0,444.0,535.26,425.73
2016,1,18,10,45,831.0,76.0,1.8,17.5,465.5,545.35,433.13
2016,1,18,11,0,839.0,78.0,2.0,18.0,487.0,552.77,438.3
2016,1,18,11,15,845.0,79.0,2.15,18.0,502.5,555.27,440.2
2016,1,18,11,30,851.0,80.0,2.3,18.0,518.0,554.98,439.84
2016,1,18,11,45,847.5,82.5,2.45,18.0,524.5,548.25,434.39
2016,1,18,12,0,844.0,85.0,2.6,18.0,531.0,538.82,426.7
2016,1,18,12,15,426.5,135.0,2.55,18.0,360.5,358.2,285.3
2016,1,18,12,30,9.0,185.0,2.5,18.0,190.0,183.35,144.25
2016,1,18,12,45,8.5,183.0,2.45,18.0,188.0,180.57,142.42
2016,1,18,13,0,8.0,181.0,2.4,18.0,186.0,177.78,140.22
2016,1,18,13,15,57.5,201.5,2.3,17.5,230.5,217.49,172.3
2016,1,18,13,30,107.0,222.0,2.2,17.0,275.0,253.44,200.68
2016,1,18,13,45,107.5,211.5,2.15,17.0,263.0,239.11,188.85
2016,1,18,14,0,108.0,201.0,2.1,17.0,251.0,224.55,176.91
2016,1,18,14,15,83.5,185.5,1.9,17.0,223.0,197.76,155.51
2016,1,18,14,30,59.0,170.0,1.7,17.0,195.0,172.74,135.71
2016,1,18,14,45,29.5,99.5,1.55,17.0,112.0,100.64,77.59
2016,1,18,15,0,0.0,29.0,1.4,17.0,29.0,27.99,18.08
2016,1,18,15,15,0.0,25.5,1.2,16.5,25.5,24.61,15.31
2016,1,18,15,30,0.0,22.0,1.0,16.0,22.0,21.22,12.47
2016,1,18,15,45,0.0,18.5,0.8,15.5,18.5,17.84,9.59
2016,1,18,16,0,0.0,15.0,0.6,15.0,15.0,14.46,7.26
2016,1,18,16,15,0.0,11.0,0.6,14.5,11.0,10.6,3.73
2016,1,18,16,30,0.0,7.0,0.6,14.0,7.0,6.74,0.19
2016,1,18,16,45,0.0,4.0,0.65,14.0,4.0,3.85,0.0
2016,1,18,17,0,0.0,1.0,0.7,14.0,1.0,0.98,0.0
2016,1,18,17,15,0.0,0.5,0.7,14.0,0.5,0.49,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,4.4,14.0,0.5,0.48,0.0
2016,1,19,8,0,0.0,1.0,4.5,14.0,1.0,0.96,0.0
2016,1,19,8,15,0.0,1.5,4.65,14.0,1.5,1.44,0.0
2016,1,19,8,30,0.0,2.0,4.8,14.0,2.0,1.93,0.0
2016,1,19,8,45,0.0,3.0,5.0,14.5,3.0,2.89,0.0
2016,1,19,9,0,0.0,4.0,5.2,15.0,4.0,3.86,0.0
2016,1,19,9,15,0.0,4.5,5.2,15.0,4.5,4.34,0.0
2016,1,19,9,30,0.0,5.0,5.2,15.0,5.0,4.82,0.0
2016,1,19,9,45,0.0,47.5,5.25,15.5,47.5,45.88,33.37
2016,1,19,10,0,0.0,90.0,5.3,16.0,90.0,87.52,68.24
2016,1,19,10,15,9.5,130.5,5.3,16.0,135.0,133.39,106.44
2016,1,19,10,30,19.0,171.0,5.3,16.0,180.0,179.58,144.44
2016,1,19,10,45,71.5,195.5,5.3,16.5,230.5,237.22,191.67
2016,1,19,11,0,124.0,220.0,5.3,17.0,281.0,294.79,238.0
2016,1,19,11,15,472.0,156.0,5.35,17.0,398.5,428.56,348.61
2016,1,19,11,30,820.0,92.0,5.4,17.0,516.0,553.08,448.54
2016,1,19,11,45,413.0,136.0,5.5,17.0,350.0,367.02,298.12
2016,1,19,12,0,6.0,180.0,5.6,17.0,184.0,178.03,141.36
2016,1,19,12,15,3.0,107.0,5.45,16.5,109.0,105.11,81.97
2016,1,19,12,30,0.0,34.0,5.3,16.0,34.0,32.85,21.95
2016,1,19,12,45,9.5,115.0,5.2,16.0,120.0,115.76,91.09
2016,1,19,13,0,19.0,196.0,5.1,16.0,206.0,197.17,157.78
2016,1,19,13,15,9.5,147.0,4.9,16.0,152.0,145.59,115.54
2016,1,19,13,30,0.0,98.0,4.7,16.0,98.0,94.65,73.62
2016,1,19,13,45,44.5,149.5,4.55,16.0,170.0,159.18,126.59
2016,1,19,14,0,89.0,201.0,4.4,16.0,242.0,218.51,174.1
2016,1,19,14,15,248.0,174.5,4.25,15.5,279.5,236.18,184.85
2016,1,19,14,30,407.0,148.0,4.1,15.0,317.0,242.39,184.32
2016,1,19,14,45,292.5,148.0,4.0,15.0,264.0,199.46,150.91
2016,1,19,15,0,178.0,148.0,3.9,15.0,211.0,165.56,126.29
2016,1,19,15,15,158.5,135.0,3.55,14.5,186.5,141.63,107.08
2016,1,19,15,30,139.0,122.0,3.2,14.0,162.0,119.13,89.55
2016,1,19,15,45,122.5,104.0,2.9,14.0,135.0,94.6,70.79
2016,1,19,16,0,106.0,86.0,2.6,14.0,108.0,71.66,57.96
2016,1,19,16,15,83.0,67.0,2.25,13.5,82.0,55.98,43.72
2016,1,19,16,30,60.0,48.0,1.9,13.0,56.0,41.0,29.87
2016,1,19,16,45,30.0,31.0,1.6,13.0,35.0,28.24,16.12
2016,1,19,17,0,0.0,14.0,1.3,13.0,14.0,13.52,0.0
2016,1,19,17,15,0.0,7.0,1.15,12.5,7.0,6.88,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,3.5,0.75,9.0,3.5,0.0,0.0
2016,1,20,7,30,0.0,7.0,0.8,9.0,7.0,6.88,0.0
2016,1,20,7,45,38.5,23.0,0.85,9.5,27.0,39.4,13.86
2016,1,20,8,0,77.0,39.0,0.9,10.0,47.0,73.09,52.5
2016,1,20,8,15,94.5,57.5,1.0,10.5,72.0,102.21,79.01
2016,1,20,8,30,112.0,76.0,1.1,11.0,97.0,131.66,104.93
2016,1,20,8,45,126.5,93.0,1.25,11.5,123.0,158.43,128.24
2016,1,20,9,0,141.0,110.0,1.4,12.0,149.0,185.55,151.39
2016,1,20,9,15,149.0,126.0,1.35,12.5,172.5,208.63,170.57
2016,1,20,9,30,157.0,142.0,1.3,13.0,196.0,231.54,189.14
2016,1,20,9,45,472.0,103.0,1.3,13.5,289.0,362.7,296.26
2016,1,20,10,0,787.0,64.0,1.3,14.0,382.0,494.69,399.49
2016,1,20,10,15,661.5,101.5,1.25,14.5,382.0,477.06,383.03
2016,1,20,10,30,536.0,139.0,1.2,15.0,382.0,449.4,359.83
2016,1,20,10,45,544.5,145.0,1.2,15.5,403.0,461.84,368.59
2016,1,20,11,0,553.0,151.0,1.2,16.0,424.0,472.46,375.44
2016,1,20,11,15,559.0,154.5,1.15,16.0,438.0,477.21,378.21
2016,1,20,11,30,565.0,158.0,1.1,16.0,452.0,480.02,379.45
2016,1,20,11,45,723.5,118.5,1.1,16.5,501.0,522.94,411.42
2016,1,20,12,0,882.0,79.0,1.1,17.0,550.0,558.15,436.45
2016,1,20,12,15,881.5,79.0,1.0,17.0,550.5,545.03,424.49
2016,1,20,12,30,881.0,79.0,0.9,17.0,551.0,529.2,410.76
2016,1,20,12,45,884.5,76.0,0.8,17.5,545.0,509.68,393.35
2016,1,20,13,0,888.0,73.0,0.7,18.0,539.0,487.46,373.67
2016,1,20,13,15,881.0,72.5,0.6,18.0,524.5,460.4,350.76
2016,1,20,13,30,874.0,72.0,0.5,18.0,510.0,431.3,325.89
2016,1,20,13,45,864.5,70.5,0.45,18.0,488.5,398.39,298.03
2016,1,20,14,0,855.0,69.0,0.4,18.0,467.0,363.94,268.41
2016,1,20,14,15,716.5,92.0,0.35,18.0,412.0,306.74,223.57
2016,1,20,14,30,578.0,115.0,0.3,18.0,357.0,261.39,188.65
2016,1,20,14,45,524.0,113.5,0.3,18.0,319.0,222.18,156.95
2016,1,20,15,0,470.0,112.0,0.3,18.0,281.0,186.6,128.58
2016,1,20,15,15,451.5,102.0,0.25,17.5,249.5,152.69,101.13
2016,1,20,15,30,433.0,92.0,0.2,17.0,218.0,119.83,76.04
2016,1,20,15,45,402.5,81.0,0.15,17.0,184.0,86.61,53.86
2016,1,20,16,0,372.0,70.0,0.1,17.0,150.0,55.84,38.42
2016,1,20,16,15,333.0,56.0,0.15,16.5,115.5,41.77,30.97
2016,1,20,16,30,294.0,42.0,0.2,16.0,81.0,31.87,21.84
2016,1,20,16,45,147.0,31.5,0.3,15.5,51.0,24.43,13.52
2016,1,20,17,0,0.0,21.0,0.4,15.0,21.0,19.38,0.0
2016,1,20,17,15,0.0,10.5,0.35,14.5,10.5,10.32,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,2.15,10.5,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,2.3,11.0,13.0,12.78,0.0
2016,1,21,7,45,185.5,24.0,2.45,11.5,44.5,93.04,41.37
2016,1,21,8,0,371.0,35.0,2.6,12.0,76.0,177.01,129.75
2016,1,21,8,15,455.0,43.0,2.65,12.5,116.5,228.46,176.9
2016,1,21,8,30,539.0,51.0,2.7,13.0,157.0,284.47,225.91
2016,1,21,8,45,600.5,55.5,2.75,13.5,199.5,330.74,266.34
2016,1,21,9,0,662.0,60.0,2.8,14.0,242.0,378.84,307.19
2016,1,21,9,15,696.5,63.5,2.75,14.5,281.0,412.54,335.44
2016,1,21,9,30,731.0,67.0,2.7,15.0,320.0,447.68,363.89
2016,1,21,9,45,758.5,69.0,2.7,16.0,355.5,476.67,386.07
2016,1,21,10,0,786.0,71.0,2.7,17.0,391.0,504.18,406.4
2016,1,21,10,15,731.0,87.0,2.75,17.5,401.5,501.22,403.1
2016,1,21,10,30,676.0,103.0,2.8,18.0,412.0,493.28,395.84
2016,1,21,10,45,754.5,91.5,2.9,18.5,452.5,526.6,421.27
2016,1,21,11,0,833.0,80.0,3.0,19.0,493.0,559.37,445.57
2016,1,21,11,15,839.5,81.0,3.0,19.0,508.5,562.36,447.1
2016,1,21,11,30,846.0,82.0,3.0,19.0,524.0,562.55,446.54
2016,1,21,11,45,839.0,86.0,3.0,19.5,530.5,555.57,439.49
2016,1,21,12,0,832.0,90.0,3.0,20.0,537.0,545.93,430.34
2016,1,21,12,15,552.5,163.0,2.85,19.5,460.5,456.94,360.31
2016,1,21,12,30,273.0,236.0,2.7,19.0,384.0,372.09,293.11
2016,1,21,12,45,280.0,232.0,2.55,19.0,382.0,363.99,286.49
2016,1,21,13,0,287.0,228.0,2.4,19.0,380.0,354.8,278.59
2016,1,21,13,15,285.0,222.0,2.1,18.5,369.0,338.63,265.47
2016,1,21,13,30,283.0,216.0,1.8,18.0,358.0,321.85,251.7
2016,1,21,13,45,178.0,209.0,1.5,18.0,297.0,264.67,206.78
2016,1,21,14,0,73.0,202.0,1.2,18.0,236.0,214.65,168.13
2016,1,21,14,15,96.5,192.0,1.15,17.5,234.5,208.82,163.31
2016,1,21,14,30,120.0,182.0,1.1,17.0,233.0,199.21,154.95
2016,1,21,14,45,178.0,164.5,1.05,16.5,233.0,190.88,146.1
2016,1,21,15,0,236.0,147.0,1.0,16.0,233.0,175.2,130.63
2016,1,21,15,15,221.0,133.0,1.0,15.5,206.5,148.31,108.93
2016,1,21,15,30,206.0,119.0,1.0,15.0,180.0,122.5,88.75
2016,1,21,15,45,190.5,102.0,1.05,15.0,152.0,95.48,68.59
2016,1,21,16,0,175.0,85.0,1.1,15.0,124.0,69.87,51.61
2016,1,21,16,15,149.0,67.5,1.15,14.5,95.5,53.73,41.69
2016,1,21,16,30,123.0,50.0,1.2,14.0,67.0,40.55,29.55
2016,1,21,16,45,61.5,34.0,1.25,14.0,42.5,29.55,18.03
2016,1,21,17,0,0.0,18.0,1.3,14.0,18.0,17.07,0.0
2016,1,21,17,15,0.0,9.0,1.3,14.0,9.0,8.85,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
