Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,3.55,14.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,3.5,14.0,6.0,5.9,0.0
2016,1,22,7,45,0.0,21.0,3.5,14.0,21.0,20.69,6.06
2016,1,22,8,0,0.0,36.0,3.5,14.0,36.0,36.64,24.03
2016,1,22,8,15,6.0,54.0,3.45,14.0,55.0,57.69,42.5
2016,1,22,8,30,12.0,72.0,3.4,14.0,74.0,78.67,60.74
2016,1,22,8,45,20.5,89.0,3.4,14.0,94.0,103.55,82.13
2016,1,22,9,0,29.0,106.0,3.4,14.0,114.0,125.21,100.64
2016,1,22,9,15,34.5,121.5,3.4,14.0,133.0,143.91,116.45
2016,1,22,9,30,40.0,137.0,3.4,14.0,152.0,162.71,132.13
2016,1,22,9,45,128.5,154.5,3.4,14.5,206.5,232.05,189.79
2016,1,22,10,0,217.0,172.0,3.4,15.0,261.0,298.69,244.11
2016,1,22,10,15,189.5,187.5,3.35,15.0,269.0,301.1,245.27
2016,1,22,10,30,162.0,203.0,3.3,15.0,277.0,302.12,245.38
2016,1,22,10,45,86.5,191.0,3.25,15.5,231.0,241.5,194.98
2016,1,22,11,0,11.0,179.0,3.2,16.0,185.0,181.97,145.17
2016,1,22,11,15,5.5,167.0,3.35,16.0,170.0,166.29,132.31
2016,1,22,11,30,0.0,155.0,3.5,16.0,155.0,150.92,119.61
2016,1,22,11,45,19.5,189.0,3.65,16.0,199.5,194.93,155.66
2016,1,22,12,0,39.0,223.0,3.8,16.0,244.0,240.44,192.42
2016,1,22,12,15,26.5,210.0,3.8,15.5,224.5,217.71,174.14
2016,1,22,12,30,14.0,197.0,3.8,15.0,205.0,197.69,158.14
2016,1,22,12,45,7.0,180.0,3.8,15.0,184.0,177.14,141.42
2016,1,22,13,0,0.0,163.0,3.8,15.0,163.0,157.04,125.05
2016,1,22,13,15,123.5,193.0,3.65,15.0,256.0,240.27,192.91
2016,1,22,13,30,247.0,223.0,3.5,15.0,349.0,314.35,251.0
2016,1,22,13,45,202.5,216.5,3.35,15.0,317.0,281.7,224.15
2016,1,22,14,0,158.0,210.0,3.2,15.0,285.0,251.17,199.5
2016,1,22,14,15,82.0,180.0,3.1,15.0,219.0,194.12,154.23
2016,1,22,14,30,6.0,150.0,3.0,15.0,153.0,143.54,114.58
2016,1,22,14,45,3.0,104.0,2.9,15.0,105.5,100.14,78.85
2016,1,22,15,0,0.0,58.0,2.8,15.0,58.0,56.04,42.03
2016,1,22,15,15,0.0,51.5,2.65,14.5,51.5,49.75,36.85
2016,1,22,15,30,0.0,45.0,2.5,14.0,45.0,43.46,31.58
2016,1,22,15,45,0.0,38.0,2.35,14.0,38.0,36.69,25.76
2016,1,22,16,0,0.0,31.0,2.2,14.0,31.0,29.92,19.88
2016,1,22,16,15,0.0,24.0,2.1,13.5,24.0,23.15,14.93
2016,1,22,16,30,0.0,17.0,2.0,13.0,17.0,16.39,8.7
2016,1,22,16,45,0.0,11.0,1.9,13.0,11.0,10.6,3.02
2016,1,22,17,0,0.0,5.0,1.8,13.0,5.0,4.82,0.0
2016,1,22,17,15,0.0,2.5,1.8,12.5,2.5,2.46,0.0
2016,1,22,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,7,15,7.5,6.0,2.1,9.5,6.0,0.0,0.0
2016,1,23,7,30,15.0,12.0,2.4,10.0,12.0,15.71,0.0
2016,1,23,7,45,99.5,30.5,2.7,11.0,41.0,73.21,36.67
2016,1,23,8,0,184.0,49.0,3.0,12.0,70.0,128.12,95.11
2016,1,23,8,15,271.0,62.5,3.2,12.0,109.0,184.3,144.46
2016,1,23,8,30,358.0,76.0,3.4,12.0,148.0,241.48,194.14
2016,1,23,8,45,379.5,92.5,3.6,12.5,184.5,278.32,226.71
2016,1,23,9,0,401.0,109.0,3.8,13.0,221.0,315.2,258.41
2016,1,23,9,15,445.5,117.0,3.85,13.0,259.0,353.72,291.14
2016,1,23,9,30,490.0,125.0,3.9,13.0,297.0,392.93,323.82
2016,1,23,9,45,339.0,150.5,4.0,13.0,275.0,343.51,283.39
2016,1,23,10,0,188.0,176.0,4.1,13.0,253.0,288.08,237.1
2016,1,23,10,15,427.5,150.5,4.0,13.0,343.5,403.68,333.11
2016,1,23,10,30,667.0,125.0,3.9,13.0,434.0,515.79,423.43
2016,1,23,10,45,338.0,151.5,3.85,13.0,308.5,356.95,293.53
2016,1,23,11,0,9.0,178.0,3.8,13.0,183.0,179.83,144.93
2016,1,23,11,15,371.5,153.0,3.8,13.0,350.0,374.65,308.58
2016,1,23,11,30,734.0,128.0,3.8,13.0,517.0,553.03,451.05
2016,1,23,11,45,367.0,92.5,3.8,13.0,287.0,304.58,250.97
2016,1,23,12,0,0.0,57.0,3.8,13.0,57.0,55.1,40.93
2016,1,23,12,15,388.5,88.0,3.8,13.0,300.0,299.73,247.57
2016,1,23,12,30,777.0,119.0,3.8,13.0,543.0,524.18,425.12
2016,1,23,12,45,492.5,180.5,3.8,13.0,448.5,423.9,342.7
2016,1,23,13,0,208.0,242.0,3.8,13.0,354.0,331.93,267.91
2016,1,23,13,15,104.0,193.0,3.8,13.0,249.0,231.99,187.28
2016,1,23,13,30,0.0,144.0,3.8,13.0,144.0,138.4,110.7
2016,1,23,13,45,377.0,124.5,3.85,13.0,304.0,264.71,211.68
2016,1,23,14,0,754.0,105.0,3.9,13.0,464.0,367.41,286.8
2016,1,23,14,15,377.0,114.5,3.8,13.0,294.0,225.96,175.71
2016,1,23,14,30,0.0,124.0,3.7,13.0,124.0,118.27,94.56
2016,1,23,14,45,144.5,134.0,3.65,13.0,188.0,158.15,123.37
2016,1,23,15,0,289.0,144.0,3.6,13.0,252.0,185.37,139.6
2016,1,23,15,15,265.0,133.0,3.35,12.5,223.5,157.2,116.32
2016,1,23,15,30,241.0,122.0,3.1,12.0,195.0,130.72,95.38
2016,1,23,15,45,223.5,105.5,2.9,12.0,165.5,102.17,73.65
2016,1,23,16,0,206.0,89.0,2.7,12.0,136.0,75.16,55.49
2016,1,23,16,15,290.5,68.5,2.5,11.5,119.0,51.42,40.25
2016,1,23,16,30,375.0,48.0,2.3,11.0,102.0,37.54,27.43
2016,1,23,16,45,247.0,35.5,2.1,10.5,65.5,27.5,17.28
2016,1,23,17,0,119.0,23.0,1.9,10.0,29.0,18.18,0.0
2016,1,23,17,15,59.5,11.5,1.85,9.5,14.5,11.3,0.0
2016,1,23,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,7,15,36.5,6.5,1.1,7.5,7.5,0.0,0.0
2016,1,24,7,30,73.0,13.0,1.1,8.0,15.0,32.0,0.0
2016,1,24,7,45,193.0,27.0,1.1,8.5,46.5,101.61,55.24
2016,1,24,8,0,313.0,41.0,1.1,9.0,78.0,166.08,124.57
2016,1,24,8,15,396.5,51.0,1.2,9.0,118.5,218.6,172.02
2016,1,24,8,30,480.0,61.0,1.3,9.0,159.0,275.64,222.04
2016,1,24,8,45,396.5,83.5,1.4,9.5,177.0,276.54,225.95
2016,1,24,9,0,313.0,106.0,1.5,10.0,195.0,266.73,219.67
2016,1,24,9,15,346.5,114.5,1.55,10.0,226.5,304.18,251.49
2016,1,24,9,30,380.0,123.0,1.6,10.0,258.0,336.4,278.34
2016,1,24,9,45,319.5,146.5,1.7,10.5,268.0,329.81,272.38
2016,1,24,10,0,259.0,170.0,1.8,11.0,278.0,325.81,268.19
2016,1,24,10,15,274.0,181.5,1.75,11.0,303.0,347.73,285.63
2016,1,24,10,30,289.0,193.0,1.7,11.0,328.0,368.97,302.13
2016,1,24,10,45,276.5,205.5,1.65,11.0,340.0,374.72,305.88
2016,1,24,11,0,264.0,218.0,1.6,11.0,352.0,379.24,308.67
2016,1,24,11,15,195.0,230.0,1.6,11.5,331.0,345.82,280.47
2016,1,24,11,30,126.0,242.0,1.6,12.0,310.0,316.18,255.38
2016,1,24,11,45,267.0,228.0,1.6,12.5,373.5,381.63,308.02
2016,1,24,12,0,408.0,214.0,1.6,13.0,437.0,440.55,353.61
2016,1,24,12,15,625.5,153.5,1.65,13.0,496.5,494.53,396.1
2016,1,24,12,30,843.0,93.0,1.7,13.0,556.0,536.0,427.82
2016,1,24,12,45,594.5,158.0,1.8,13.5,482.5,456.52,363.76
2016,1,24,13,0,346.0,223.0,1.9,14.0,409.0,381.7,303.88
2016,1,24,13,15,603.0,151.5,2.05,14.0,466.0,421.31,334.55
2016,1,24,13,30,860.0,80.0,2.2,14.0,523.0,444.43,349.6
2016,1,24,13,45,846.5,79.5,2.35,14.0,501.0,410.83,320.41
2016,1,24,14,0,833.0,79.0,2.5,14.0,479.0,375.98,289.79
2016,1,24,14,15,818.0,77.0,2.5,13.5,451.0,338.18,256.44
2016,1,24,14,30,803.0,75.0,2.5,13.0,423.0,299.69,221.88
2016,1,24,14,45,772.5,74.5,2.55,13.0,387.5,258.3,184.72
2016,1,24,15,0,742.0,74.0,2.6,13.0,352.0,217.98,148.73
2016,1,24,15,15,711.0,70.5,2.25,12.5,313.5,173.51,110.52
2016,1,24,15,30,680.0,67.0,1.9,12.0,275.0,133.15,78.02
2016,1,24,15,45,637.0,61.5,1.6,11.5,233.5,92.14,49.68
2016,1,24,16,0,594.0,56.0,1.3,11.0,192.0,54.49,31.0
2016,1,24,16,15,523.0,49.0,1.2,10.5,150.0,35.11,25.92
2016,1,24,16,30,452.0,42.0,1.1,10.0,108.0,31.44,22.26
2016,1,24,16,45,341.0,31.0,1.05,9.5,70.5,23.78,14.49
2016,1,24,17,0,230.0,20.0,1.0,9.0,33.0,15.7,0.0
2016,1,24,17,15,115.0,10.0,1.0,8.5,16.5,9.83,0.0
2016,1,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,87.0,6.0,0.75,9.0,8.5,0.0,0.0
2016,1,25,7,30,174.0,12.0,0.8,9.0,17.0,57.99,0.0
2016,1,25,7,45,312.5,22.5,0.85,9.5,52.0,134.17,76.27
2016,1,25,8,0,451.0,33.0,0.9,10.0,87.0,205.7,153.46
2016,1,25,8,15,529.5,39.5,1.0,10.5,129.5,256.95,200.25
2016,1,25,8,30,608.0,46.0,1.1,11.0,172.0,310.15,246.96
2016,1,25,8,45,655.5,51.0,1.25,11.5,214.5,354.14,285.52
2016,1,25,9,0,703.0,56.0,1.4,12.0,257.0,399.0,323.64
2016,1,25,9,15,735.5,59.5,1.5,12.5,297.0,435.28,353.79
2016,1,25,9,30,768.0,63.0,1.6,13.0,337.0,470.87,382.52
2016,1,25,9,45,760.0,73.5,1.75,13.5,368.0,491.66,399.02
2016,1,25,10,0,752.0,84.0,1.9,14.0,399.0,509.57,412.8
2016,1,25,10,15,770.0,86.5,1.95,14.0,429.0,530.68,429.29
2016,1,25,10,30,788.0,89.0,2.0,14.0,459.0,549.64,443.8
2016,1,25,10,45,798.0,91.5,2.1,14.5,482.0,561.66,452.15
2016,1,25,11,0,808.0,94.0,2.2,15.0,505.0,571.1,458.37
2016,1,25,11,15,816.0,95.5,2.2,15.0,521.5,575.65,461.19
2016,1,25,11,30,824.0,97.0,2.2,15.0,538.0,577.44,461.83
2016,1,25,11,45,828.0,97.5,2.25,15.5,547.0,573.12,457.11
2016,1,25,12,0,832.0,98.0,2.3,16.0,556.0,566.04,450.2
2016,1,25,12,15,832.5,98.0,2.3,16.0,557.5,553.79,439.88
2016,1,25,12,30,833.0,98.0,2.3,16.0,559.0,538.91,427.37
2016,1,25,12,45,834.5,96.0,2.35,16.0,553.0,519.97,411.72
2016,1,25,13,0,836.0,94.0,2.4,16.0,547.0,498.52,393.77
2016,1,25,13,15,829.5,93.0,2.35,16.0,533.0,471.93,371.17
2016,1,25,13,30,823.0,92.0,2.3,16.0,519.0,443.41,346.63
2016,1,25,13,45,813.5,90.0,2.3,16.0,498.0,410.95,318.64
2016,1,25,14,0,804.0,88.0,2.3,16.0,477.0,377.09,288.94
2016,1,25,14,15,788.0,86.0,2.25,15.5,449.0,339.86,256.5
2016,1,25,14,30,772.0,84.0,2.2,15.0,421.0,302.09,223.03
2016,1,25,14,45,751.5,80.5,2.15,15.0,387.5,261.48,186.66
2016,1,25,15,0,731.0,77.0,2.1,15.0,354.0,218.66,148.66
2016,1,25,15,15,699.5,73.5,1.85,14.5,315.5,176.85,112.95
2016,1,25,15,30,668.0,70.0,1.6,14.0,277.0,136.79,80.8
2016,1,25,15,45,624.5,64.0,1.35,14.0,235.5,95.66,52.05
2016,1,25,16,0,581.0,58.0,1.1,14.0,194.0,57.97,32.61
2016,1,25,16,15,511.0,51.0,1.05,13.0,152.0,36.65,27.04
2016,1,25,16,30,441.0,44.0,1.0,12.0,110.0,33.08,23.56
2016,1,25,16,45,329.5,33.0,1.0,11.5,72.5,25.49,15.96
2016,1,25,17,0,218.0,22.0,1.0,11.0,35.0,17.48,1.52
2016,1,25,17,15,109.0,11.0,1.0,10.5,17.5,10.81,0.0
2016,1,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,8.0,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,8.0,18.0,17.69,0.0
2016,1,26,7,45,215.0,27.5,0.6,8.5,53.5,110.74,65.78
2016,1,26,8,0,430.0,37.0,0.6,9.0,89.0,204.08,153.48
2016,1,26,8,15,511.5,44.5,0.6,9.5,132.0,257.37,201.16
2016,1,26,8,30,593.0,52.0,0.6,10.0,175.0,314.95,250.69
2016,1,26,8,45,648.0,56.5,0.65,10.5,219.0,361.05,290.18
2016,1,26,9,0,703.0,61.0,0.7,11.0,263.0,406.62,328.08
2016,1,26,9,15,737.0,65.0,0.9,11.5,304.0,444.39,359.63
2016,1,26,9,30,771.0,69.0,1.1,12.0,345.0,481.5,389.85
2016,1,26,9,45,787.0,73.5,1.3,13.0,380.5,508.54,410.81
2016,1,26,10,0,803.0,78.0,1.5,14.0,416.0,533.62,429.7
2016,1,26,10,15,820.0,80.0,1.55,14.5,446.5,554.4,444.89
2016,1,26,10,30,837.0,82.0,1.6,15.0,477.0,572.86,458.01
2016,1,26,10,45,848.0,84.0,1.65,15.5,501.0,585.36,466.37
2016,1,26,11,0,859.0,86.0,1.7,16.0,525.0,595.13,472.52
2016,1,26,11,15,866.0,87.0,1.7,16.0,542.0,598.68,474.53
2016,1,26,11,30,873.0,88.0,1.7,16.0,559.0,599.33,474.29
2016,1,26,11,45,876.0,88.5,1.75,16.0,568.0,594.23,469.95
2016,1,26,12,0,879.0,89.0,1.8,16.0,577.0,586.22,463.33
2016,1,26,12,15,879.5,89.5,1.8,16.0,578.0,573.96,453.09
2016,1,26,12,30,880.0,90.0,1.8,16.0,579.0,558.9,440.56
2016,1,26,12,45,871.5,91.5,1.85,16.0,571.5,537.52,423.22
2016,1,26,13,0,863.0,93.0,1.9,16.0,564.0,513.87,403.81
2016,1,26,13,15,681.5,136.0,1.85,16.0,502.0,447.26,351.01
2016,1,26,13,30,500.0,179.0,1.8,16.0,440.0,387.08,303.45
2016,1,26,13,45,583.0,147.0,1.8,16.0,440.0,373.84,291.2
2016,1,26,14,0,666.0,115.0,1.8,16.0,440.0,352.84,271.46
2016,1,26,14,15,628.0,117.5,1.75,16.0,410.0,316.89,240.65
2016,1,26,14,30,590.0,120.0,1.7,16.0,380.0,282.37,210.88
2016,1,26,14,45,517.5,123.0,1.65,16.0,338.0,240.72,176.53
2016,1,26,15,0,445.0,126.0,1.6,16.0,296.0,204.09,146.94
2016,1,26,15,15,416.5,118.0,1.4,15.5,264.5,170.68,119.33
2016,1,26,15,30,388.0,110.0,1.2,15.0,233.0,139.19,94.45
2016,1,26,15,45,361.5,97.0,1.0,14.5,198.5,105.74,69.91
2016,1,26,16,0,335.0,84.0,0.8,14.0,164.0,74.47,50.54
2016,1,26,16,15,296.5,69.0,0.85,13.0,129.0,51.31,40.05
2016,1,26,16,30,258.0,54.0,0.9,12.0,94.0,40.9,30.48
2016,1,26,16,45,187.5,39.0,0.95,11.5,62.5,30.06,19.99
2016,1,26,17,0,117.0,24.0,1.0,11.0,31.0,18.77,3.91
2016,1,26,17,15,58.5,12.0,1.0,11.0,15.5,11.8,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,1,27,7,30,0.0,18.0,1.3,8.0,18.0,17.69,0.0
2016,1,27,7,45,187.0,29.0,1.5,9.0,52.5,105.18,64.6
2016,1,27,8,0,374.0,40.0,1.7,10.0,87.0,189.04,143.17
2016,1,27,8,15,455.0,49.0,1.6,10.0,129.0,242.28,191.21
2016,1,27,8,30,536.0,58.0,1.5,10.0,171.0,299.85,241.58
2016,1,27,8,45,588.0,64.5,1.4,10.5,214.0,345.49,280.86
2016,1,27,9,0,640.0,71.0,1.3,11.0,257.0,392.45,319.82
2016,1,27,9,15,646.5,75.0,1.25,11.5,286.0,414.91,338.41
2016,1,27,9,30,653.0,79.0,1.2,12.0,315.0,435.71,354.96
2016,1,27,9,45,718.5,73.5,1.2,12.5,358.0,474.45,385.33
2016,1,27,10,0,784.0,68.0,1.2,13.0,401.0,514.89,416.06
2016,1,27,10,15,715.0,92.0,1.15,13.5,412.0,512.12,411.84
2016,1,27,10,30,646.0,116.0,1.1,14.0,423.0,503.61,403.39
2016,1,27,10,45,753.5,99.0,1.05,15.0,474.0,550.39,437.33
2016,1,27,11,0,861.0,82.0,1.0,16.0,525.0,595.16,468.25
2016,1,27,11,15,868.0,83.0,0.9,16.0,542.0,598.81,468.99
2016,1,27,11,30,875.0,84.0,0.8,16.0,559.0,599.55,467.84
2016,1,27,11,45,881.0,83.5,0.7,16.5,568.5,594.23,461.36
2016,1,27,12,0,887.0,83.0,0.6,17.0,578.0,587.23,453.54
2016,1,27,12,15,887.5,83.0,0.5,17.0,579.5,574.76,442.45
2016,1,27,12,30,888.0,83.0,0.4,17.0,581.0,559.48,429.21
2016,1,27,12,45,885.0,83.0,0.35,17.5,574.0,539.66,412.26
2016,1,27,13,0,882.0,83.0,0.3,18.0,567.0,517.32,393.29
2016,1,27,13,15,876.0,82.0,0.3,18.0,553.0,490.19,371.73
2016,1,27,13,30,870.0,81.0,0.3,18.0,539.0,459.61,347.18
2016,1,27,13,45,759.5,101.0,0.35,18.0,489.5,404.19,304.76
2016,1,27,14,0,649.0,121.0,0.4,18.0,440.0,354.71,266.62
2016,1,27,14,15,737.0,97.5,0.45,18.0,440.5,337.43,249.56
2016,1,27,14,30,825.0,74.0,0.5,18.0,441.0,314.38,226.25
2016,1,27,14,45,806.5,71.0,0.55,18.0,407.0,272.48,189.95
2016,1,27,15,0,788.0,68.0,0.6,18.0,373.0,230.61,153.57
2016,1,27,15,15,759.5,65.0,0.55,17.5,334.0,187.26,117.07
2016,1,27,15,30,731.0,62.0,0.5,17.0,295.0,145.32,83.54
2016,1,27,15,45,691.5,57.5,0.5,17.0,252.5,102.79,53.65
2016,1,27,16,0,652.0,53.0,0.5,17.0,210.0,63.28,32.88
2016,1,27,16,15,587.5,46.5,0.5,16.5,166.5,32.32,22.89
2016,1,27,16,30,523.0,40.0,0.5,16.0,123.0,28.96,19.68
2016,1,27,16,45,416.0,31.0,0.5,15.5,83.0,23.18,14.0
2016,1,27,17,0,309.0,22.0,0.5,15.0,43.0,17.1,4.24
2016,1,27,17,15,154.5,11.0,0.5,14.5,21.5,10.81,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,5.0,0.5,10.0,5.0,4.91,0.0
2016,1,28,7,30,0.0,10.0,0.5,10.0,10.0,9.83,0.0
2016,1,28,7,45,9.5,27.0,0.5,10.5,28.0,32.61,17.74
2016,1,28,8,0,19.0,44.0,0.5,11.0,46.0,55.04,39.83
2016,1,28,8,15,30.0,62.5,0.6,11.5,67.5,79.69,61.46
2016,1,28,8,30,41.0,81.0,0.7,12.0,89.0,104.53,82.96
2016,1,28,8,45,48.0,98.5,0.85,12.5,111.0,126.67,101.91
2016,1,28,9,0,55.0,116.0,1.0,13.0,133.0,148.95,120.63
2016,1,28,9,15,60.5,132.5,0.95,13.0,153.0,169.42,137.65
2016,1,28,9,30,66.0,149.0,0.9,13.0,173.0,189.9,154.37
2016,1,28,9,45,102.0,167.0,0.85,13.5,208.5,233.75,189.72
2016,1,28,10,0,138.0,185.0,0.8,14.0,244.0,273.0,220.57
2016,1,28,10,15,124.0,198.0,0.85,14.0,254.0,278.77,224.51
2016,1,28,10,30,110.0,211.0,0.9,14.0,264.0,278.87,224.14
2016,1,28,10,45,468.5,147.5,1.0,14.5,388.5,435.11,350.18
2016,1,28,11,0,827.0,84.0,1.1,15.0,513.0,580.52,461.2
2016,1,28,11,15,529.0,164.5,1.35,15.0,442.5,485.88,386.62
2016,1,28,11,30,231.0,245.0,1.6,15.0,372.0,382.39,304.6
2016,1,28,11,45,230.0,250.0,1.85,15.5,378.0,383.32,305.53
2016,1,28,12,0,229.0,255.0,2.1,16.0,384.0,383.44,305.12
2016,1,28,12,15,114.5,166.5,2.0,16.0,231.0,228.07,182.1
2016,1,28,12,30,0.0,78.0,1.9,16.0,78.0,75.45,57.19
2016,1,28,12,45,0.0,77.5,1.8,16.5,77.5,74.96,56.86
2016,1,28,13,0,0.0,77.0,1.7,17.0,77.0,74.48,56.37
2016,1,28,13,15,27.0,151.5,1.65,17.0,166.0,158.57,125.17
2016,1,28,13,30,54.0,226.0,1.6,17.0,255.0,238.52,188.71
2016,1,28,13,45,99.5,224.0,1.6,17.0,274.5,252.11,198.87
2016,1,28,14,0,145.0,222.0,1.6,17.0,294.0,261.24,205.28
2016,1,28,14,15,72.5,180.0,1.5,17.0,216.0,193.35,151.93
2016,1,28,14,30,0.0,138.0,1.4,17.0,138.0,131.35,103.4
2016,1,28,14,45,38.0,150.5,1.3,17.0,165.5,149.73,117.57
2016,1,28,15,0,76.0,163.0,1.2,17.0,193.0,165.23,128.66
2016,1,28,15,15,71.5,146.5,1.0,16.5,172.5,145.06,112.32
2016,1,28,15,30,67.0,130.0,0.8,16.0,152.0,125.28,96.44
2016,1,28,15,45,61.5,112.5,0.65,16.0,130.5,105.06,80.23
2016,1,28,16,0,56.0,95.0,0.5,16.0,109.0,85.42,64.85
2016,1,28,16,15,45.5,76.5,0.45,15.5,86.5,66.76,53.19
2016,1,28,16,30,35.0,58.0,0.4,15.0,64.0,51.53,39.44
2016,1,28,16,45,17.5,40.5,0.4,15.0,43.5,36.69,25.59
2016,1,28,17,0,0.0,23.0,0.4,15.0,23.0,21.88,8.31
2016,1,28,17,15,0.0,11.5,0.35,14.5,11.5,11.3,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,7.5,1.75,13.5,7.5,7.37,0.0
2016,1,29,7,30,0.0,15.0,2.0,14.0,15.0,14.74,0.0
2016,1,29,7,45,75.0,30.5,2.25,14.5,40.0,67.85,42.1
2016,1,29,8,0,150.0,46.0,2.5,15.0,65.0,113.25,84.52
2016,1,29,8,15,183.5,62.5,2.55,15.0,95.5,148.81,116.19
2016,1,29,8,30,217.0,79.0,2.6,15.0,126.0,186.01,148.76
2016,1,29,8,45,240.0,95.5,2.7,15.5,158.0,219.91,177.86
2016,1,29,9,0,263.0,112.0,2.8,16.0,190.0,254.33,206.72
2016,1,29,9,15,275.5,127.5,2.85,16.0,219.5,282.62,230.35
2016,1,29,9,30,288.0,143.0,2.9,16.0,249.0,310.55,253.2
2016,1,29,9,45,144.0,120.0,3.0,16.5,173.0,204.88,166.35
2016,1,29,10,0,0.0,97.0,3.1,17.0,97.0,94.41,73.37
2016,1,29,10,15,14.5,143.0,3.15,17.0,150.0,149.02,118.57
2016,1,29,10,30,29.0,189.0,3.2,17.0,203.0,208.58,166.86
2016,1,29,10,45,76.0,212.5,3.25,17.5,251.5,259.73,207.94
2016,1,29,11,0,123.0,236.0,3.3,18.0,300.0,315.05,251.57
2016,1,29,11,15,101.0,240.5,3.35,18.0,294.0,300.7,239.48
2016,1,29,11,30,79.0,245.0,3.4,18.0,288.0,290.44,230.82
2016,1,29,11,45,81.0,248.5,3.45,18.0,294.0,293.08,232.75
2016,1,29,12,0,83.0,252.0,3.5,18.0,300.0,295.42,234.43
2016,1,29,12,15,83.0,253.0,3.55,18.0,300.5,293.83,233.03
2016,1,29,12,30,83.0,254.0,3.6,18.0,301.0,291.96,231.43
2016,1,29,12,45,41.5,195.5,3.65,18.0,219.0,211.03,166.9
2016,1,29,13,0,0.0,137.0,3.7,18.0,137.0,132.26,103.25
2016,1,29,13,15,0.0,133.5,3.7,18.0,133.5,128.74,100.58
2016,1,29,13,30,0.0,130.0,3.7,18.0,130.0,125.24,97.83
2016,1,29,13,45,0.0,125.0,3.7,18.0,125.0,120.31,93.93
2016,1,29,14,0,0.0,120.0,3.7,18.0,120.0,115.39,90.05
2016,1,29,14,15,0.0,113.5,3.65,18.0,113.5,109.07,85.01
2016,1,29,14,30,0.0,107.0,3.6,18.0,107.0,102.75,79.97
2016,1,29,14,45,26.0,133.5,3.55,18.0,144.0,131.87,103.32
2016,1,29,15,0,52.0,160.0,3.5,18.0,181.0,157.81,123.62
2016,1,29,15,15,49.0,144.5,3.35,17.5,162.5,139.84,109.09
2016,1,29,15,30,46.0,129.0,3.2,17.0,144.0,122.12,94.8
2016,1,29,15,45,39.5,111.5,3.1,16.5,123.5,102.82,79.36
2016,1,29,16,0,33.0,94.0,3.0,16.0,103.0,84.23,64.57
2016,1,29,16,15,24.0,76.0,3.0,15.5,82.0,66.58,53.13
2016,1,29,16,30,15.0,58.0,3.0,15.0,61.0,51.69,39.61
2016,1,29,16,45,7.5,40.0,3.0,15.0,41.5,37.34,26.21
2016,1,29,17,0,0.0,22.0,3.0,15.0,22.0,21.11,8.76
2016,1,29,17,15,0.0,11.0,3.05,15.0,11.0,10.81,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,84.5,7.5,1.5,9.5,11.0,27.76,0.0
2016,1,30,7,30,169.0,15.0,1.8,10.0,22.0,71.7,0.0
2016,1,30,7,45,301.5,26.0,2.1,10.5,58.0,141.45,93.87
2016,1,30,8,0,434.0,37.0,2.4,11.0,94.0,210.57,160.75
2016,1,30,8,15,510.5,44.0,2.45,11.0,137.0,262.53,208.15
2016,1,30,8,30,587.0,51.0,2.5,11.0,180.0,318.56,257.86
2016,1,30,8,45,644.5,54.5,2.6,11.5,224.0,363.32,297.14
2016,1,30,9,0,702.0,58.0,2.7,12.0,268.0,412.03,338.45
2016,1,30,9,15,734.5,61.5,2.7,12.0,308.5,449.08,369.81
2016,1,30,9,30,767.0,65.0,2.7,12.0,349.0,485.44,399.8
2016,1,30,9,45,797.0,65.5,2.75,12.5,386.5,516.05,423.98
2016,1,30,10,0,827.0,66.0,2.8,13.0,424.0,545.21,446.44
2016,1,30,10,15,843.0,67.5,2.8,13.0,455.0,563.32,460.53
2016,1,30,10,30,859.0,69.0,2.8,13.0,486.0,581.57,474.42
2016,1,30,10,45,872.0,69.5,2.85,13.5,510.5,594.41,483.21
2016,1,30,11,0,885.0,70.0,2.9,14.0,535.0,604.53,489.73
2016,1,30,11,15,892.5,71.0,2.9,14.0,552.5,609.03,492.52
2016,1,30,11,30,900.0,72.0,2.9,14.0,570.0,610.56,492.93
2016,1,30,11,45,903.5,72.5,2.95,14.0,579.5,606.18,488.93
2016,1,30,12,0,907.0,73.0,3.0,14.0,589.0,598.8,482.51
2016,1,30,12,15,907.5,73.5,3.0,14.0,591.0,586.73,472.18
2016,1,30,12,30,908.0,74.0,3.0,14.0,593.0,571.78,459.44
2016,1,30,12,45,897.0,77.0,3.0,14.0,585.5,550.44,441.48
2016,1,30,13,0,886.0,80.0,3.0,14.0,578.0,526.8,421.44
2016,1,30,13,15,881.0,79.5,2.95,14.0,564.5,500.49,398.87
2016,1,30,13,30,876.0,79.0,2.9,14.0,551.0,471.97,374.09
2016,1,30,13,45,535.5,152.0,2.85,14.0,437.0,367.07,290.77
2016,1,30,14,0,195.0,225.0,2.8,14.0,323.0,284.52,226.46
2016,1,30,14,15,149.5,212.0,2.8,13.5,285.0,247.82,197.55
2016,1,30,14,30,104.0,199.0,2.8,13.0,247.0,216.11,172.61
2016,1,30,14,45,69.0,178.0,2.8,13.0,208.5,182.33,145.6
2016,1,30,15,0,34.0,157.0,2.8,13.0,170.0,151.56,121.25
2016,1,30,15,15,30.0,142.0,2.55,12.5,153.0,134.66,107.56
2016,1,30,15,30,26.0,127.0,2.3,12.0,136.0,118.14,94.08
2016,1,30,15,45,21.0,110.0,2.05,12.0,116.5,103.19,81.77
2016,1,30,16,0,16.0,93.0,1.8,12.0,97.0,85.86,67.39
2016,1,30,16,15,8.0,75.5,1.65,11.0,77.5,68.87,56.16
2016,1,30,16,30,0.0,58.0,1.5,10.0,58.0,53.46,42.08
2016,1,30,16,45,0.0,40.0,1.35,9.5,40.0,37.46,27.1
2016,1,30,17,0,0.0,22.0,1.2,9.0,22.0,21.19,9.96
2016,1,30,17,15,0.0,11.0,1.2,8.5,11.0,10.81,0.0
2016,1,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,5.5,0.8,7.0,5.5,5.41,0.0
2016,1,31,7,30,0.0,11.0,0.9,7.0,11.0,10.61,0.0
2016,1,31,7,45,0.0,27.0,1.0,7.5,27.0,27.07,15.31
2016,1,31,8,0,0.0,43.0,1.1,8.0,43.0,43.77,31.4
2016,1,31,8,15,4.0,61.5,1.3,8.0,62.5,64.55,49.86
2016,1,31,8,30,8.0,80.0,1.5,8.0,82.0,85.21,68.11
2016,1,31,8,45,14.5,97.0,1.75,8.5,101.5,105.33,85.56
2016,1,31,9,0,21.0,114.0,2.0,9.0,121.0,125.7,102.97
2016,1,31,9,15,25.5,129.5,2.2,9.0,139.0,148.3,122.19
2016,1,31,9,30,30.0,145.0,2.4,9.0,157.0,166.53,137.51
2016,1,31,9,45,33.5,160.0,2.65,9.0,174.5,183.67,151.78
2016,1,31,10,0,37.0,175.0,2.9,9.0,192.0,200.76,165.89
2016,1,31,10,15,39.5,188.0,3.05,9.0,207.0,214.99,177.49
2016,1,31,10,30,42.0,201.0,3.2,9.0,222.0,229.09,188.93
2016,1,31,10,45,40.0,209.0,3.4,9.5,229.5,235.05,193.2
2016,1,31,11,0,38.0,217.0,3.6,10.0,237.0,240.87,197.36
2016,1,31,11,15,97.5,237.5,3.75,10.0,291.5,296.21,243.46
2016,1,31,11,30,157.0,258.0,3.9,10.0,346.0,354.28,290.96
2016,1,31,11,45,542.0,168.5,4.05,10.5,478.0,494.46,407.8
2016,1,31,12,0,927.0,79.0,4.2,11.0,610.0,620.15,508.66
2016,1,31,12,15,928.5,79.0,4.25,11.0,612.5,607.83,497.4
2016,1,31,12,30,930.0,79.0,4.3,11.0,615.0,592.53,484.31
2016,1,31,12,45,925.5,80.0,4.4,11.5,608.5,572.12,466.18
2016,1,31,13,0,921.0,81.0,4.5,12.0,602.0,549.08,445.67
2016,1,31,13,15,915.0,80.5,4.55,12.0,587.5,521.36,421.76
2016,1,31,13,30,909.0,80.0,4.6,12.0,573.0,491.39,395.52
2016,1,31,13,45,898.0,79.5,4.65,12.0,551.0,457.21,365.34
2016,1,31,14,0,887.0,79.0,4.7,12.0,529.0,419.49,331.65
2016,1,31,14,15,873.0,77.0,4.65,11.5,500.0,379.57,295.94
2016,1,31,14,30,859.0,75.0,4.6,11.0,471.0,338.74,258.73
2016,1,31,14,45,832.5,74.5,4.6,11.0,434.5,295.2,218.65
2016,1,31,15,0,806.0,74.0,4.6,11.0,398.0,252.25,179.09
2016,1,31,15,15,777.5,71.0,4.4,10.5,358.0,207.52,139.0
2016,1,31,15,30,749.0,68.0,4.2,10.0,318.0,164.19,101.81
2016,1,31,15,45,699.5,64.5,4.05,10.0,273.0,117.0,65.61
2016,1,31,16,0,650.0,61.0,3.9,10.0,228.0,76.46,41.06
2016,1,31,16,15,584.0,54.5,3.85,9.5,183.0,38.32,29.07
2016,1,31,16,30,518.0,48.0,3.8,9.0,138.0,35.3,26.07
2016,1,31,16,45,408.0,38.5,3.75,8.5,96.0,29.35,20.18
2016,1,31,17,0,298.0,29.0,3.7,8.0,54.0,23.14,12.1
2016,1,31,17,15,149.0,14.5,3.95,8.0,27.0,14.25,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,7,15,166.0,8.0,3.45,5.5,15.5,48.76,0.0
2016,2,1,7,30,332.0,16.0,3.7,6.0,31.0,119.03,0.0
2016,2,1,7,45,462.0,24.5,3.95,6.5,73.0,189.97,133.13
2016,2,1,8,0,592.0,33.0,4.2,7.0,115.0,262.78,205.23
2016,2,1,8,15,662.0,38.5,4.35,7.5,162.0,317.05,256.3
2016,2,1,8,30,732.0,44.0,4.5,8.0,209.0,374.48,308.52
2016,2,1,8,45,776.0,47.5,4.65,8.5,255.5,420.24,349.91
2016,2,1,9,0,820.0,51.0,4.8,9.0,302.0,463.78,388.21
2016,2,1,9,15,752.0,64.0,4.85,9.0,319.0,466.08,391.95
2016,2,1,9,30,684.0,77.0,4.9,9.0,336.0,461.52,389.16
2016,2,1,9,45,790.5,72.0,4.95,9.5,399.0,525.57,441.87
