Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,0,897.0,67.0,5.0,10.0,462.0,589.89,493.5
2016,2,1,10,15,910.5,68.5,4.9,10.0,493.5,610.14,509.16
2016,2,1,10,30,924.0,70.0,4.8,10.0,525.0,627.76,522.55
2016,2,1,10,45,930.5,72.5,4.7,10.5,549.5,639.47,529.96
2016,2,1,11,0,937.0,75.0,4.6,11.0,574.0,648.14,534.77
2016,2,1,11,15,942.5,75.5,4.5,11.0,591.5,650.97,535.91
2016,2,1,11,30,948.0,76.0,4.4,11.0,609.0,650.66,534.5
2016,2,1,11,45,945.5,78.5,4.35,11.5,617.5,644.51,527.57
2016,2,1,12,0,943.0,81.0,4.3,12.0,626.0,635.26,518.17
2016,2,1,12,15,943.0,81.0,4.2,12.0,627.0,621.87,506.28
2016,2,1,12,30,943.0,81.0,4.1,12.0,628.0,605.49,491.89
2016,2,1,12,45,936.0,82.5,4.0,12.0,620.5,583.95,473.35
2016,2,1,13,0,929.0,84.0,3.9,12.0,613.0,559.83,452.52
2016,2,1,13,15,923.0,83.0,3.75,12.0,598.5,531.36,427.84
2016,2,1,13,30,917.0,82.0,3.6,12.0,584.0,500.63,400.91
2016,2,1,13,45,905.0,82.0,3.45,12.0,561.0,466.16,370.53
2016,2,1,14,0,893.0,82.0,3.3,12.0,538.0,428.23,336.82
2016,2,1,14,15,878.5,80.0,3.15,11.5,508.5,387.81,301.06
2016,2,1,14,30,864.0,78.0,3.0,11.0,479.0,346.51,263.84
2016,2,1,14,45,851.0,73.5,2.85,11.0,444.0,302.64,223.45
2016,2,1,15,0,838.0,69.0,2.7,11.0,409.0,258.28,182.44
2016,2,1,15,15,810.0,66.0,2.35,10.5,368.0,212.1,141.16
2016,2,1,15,30,782.0,63.0,2.0,10.0,327.0,167.21,102.56
2016,2,1,15,45,744.5,58.5,1.65,10.0,283.0,121.56,67.07
2016,2,1,16,0,707.0,54.0,1.3,10.0,239.0,78.67,40.23
2016,2,1,16,15,646.5,48.5,1.2,9.5,192.5,37.84,28.68
2016,2,1,16,30,586.0,43.0,1.1,9.0,146.0,33.51,24.56
2016,2,1,16,45,491.5,34.5,1.05,8.5,103.0,25.41,16.84
2016,2,1,17,0,397.0,26.0,1.0,8.0,60.0,19.97,10.18
2016,2,1,17,15,198.5,13.0,1.0,7.5,30.0,12.78,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.0,1.4,7.0,7.0,6.88,0.0
2016,2,2,7,30,0.0,14.0,1.5,7.0,14.0,13.51,0.0
2016,2,2,7,45,12.5,32.0,1.6,7.5,34.0,39.56,25.53
2016,2,2,8,0,25.0,50.0,1.7,8.0,54.0,64.18,48.39
2016,2,2,8,15,38.5,69.5,1.75,8.0,77.5,91.28,72.49
2016,2,2,8,30,52.0,89.0,1.8,8.0,101.0,118.73,96.74
2016,2,2,8,45,63.0,107.5,1.85,8.0,125.0,144.24,119.07
2016,2,2,9,0,74.0,126.0,1.9,8.0,149.0,170.08,141.33
2016,2,2,9,15,82.0,143.0,1.9,8.0,171.5,192.87,160.66
2016,2,2,9,30,90.0,160.0,1.9,8.0,194.0,215.74,179.76
2016,2,2,9,45,61.5,168.0,1.9,8.5,192.5,208.17,172.48
2016,2,2,10,0,33.0,176.0,1.9,9.0,191.0,199.62,164.35
2016,2,2,10,15,411.0,137.0,1.8,9.0,340.0,395.13,329.27
2016,2,2,10,30,789.0,98.0,1.7,9.0,489.0,583.28,478.52
2016,2,2,10,45,796.0,102.0,1.65,9.0,513.0,595.61,485.57
2016,2,2,11,0,803.0,106.0,1.6,9.0,537.0,605.28,491.95
2016,2,2,11,15,811.5,107.5,1.45,9.0,555.0,610.53,494.24
2016,2,2,11,30,820.0,109.0,1.3,9.0,573.0,613.01,494.25
2016,2,2,11,45,831.0,107.5,1.2,9.5,584.0,611.06,490.41
2016,2,2,12,0,842.0,106.0,1.1,10.0,595.0,606.21,484.28
2016,2,2,12,15,843.5,106.0,1.0,10.0,597.5,594.45,473.69
2016,2,2,12,30,845.0,106.0,0.9,10.0,600.0,579.97,460.95
2016,2,2,12,45,856.0,101.0,0.85,10.5,596.5,562.94,445.88
2016,2,2,13,0,867.0,96.0,0.8,11.0,593.0,542.94,428.34
2016,2,2,13,15,862.0,95.0,0.85,11.0,579.5,516.04,406.78
2016,2,2,13,30,857.0,94.0,0.9,11.0,566.0,487.0,383.05
2016,2,2,13,45,852.0,91.0,0.95,11.0,545.5,454.04,355.65
2016,2,2,14,0,847.0,88.0,1.0,11.0,525.0,419.27,326.05
2016,2,2,14,15,833.0,86.0,1.1,11.0,496.5,380.55,292.78
2016,2,2,14,30,819.0,84.0,1.2,11.0,468.0,341.02,257.97
2016,2,2,14,45,804.0,80.0,1.3,11.5,434.0,298.74,219.81
2016,2,2,15,0,789.0,76.0,1.4,12.0,400.0,256.2,181.1
2016,2,2,15,15,761.0,73.0,1.3,11.5,360.0,212.01,142.21
2016,2,2,15,30,733.0,70.0,1.2,11.0,320.0,169.2,105.77
2016,2,2,15,45,683.5,66.5,1.1,10.5,276.0,122.27,69.74
2016,2,2,16,0,634.0,63.0,1.0,10.0,232.0,82.05,44.54
2016,2,2,16,15,572.0,56.5,1.0,9.5,187.0,43.38,33.71
2016,2,2,16,30,510.0,50.0,1.0,9.0,142.0,36.61,27.38
2016,2,2,16,45,405.0,40.5,1.0,8.5,100.0,30.74,21.62
2016,2,2,17,0,300.0,31.0,1.0,8.0,58.0,24.63,14.33
2016,2,2,17,15,150.0,15.5,1.05,8.0,29.0,12.01,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,5.0,15.0,14.74,0.0
2016,2,3,7,30,0.0,30.0,1.9,5.0,30.0,35.23,0.0
2016,2,3,7,45,222.0,36.0,1.95,5.5,68.0,130.0,94.4
2016,2,3,8,0,444.0,42.0,2.0,6.0,106.0,225.43,177.85
2016,2,3,8,15,517.5,49.0,2.05,6.5,149.5,277.88,225.61
2016,2,3,8,30,591.0,56.0,2.1,7.0,193.0,334.08,275.42
2016,2,3,8,45,642.0,61.0,2.15,8.0,237.5,380.66,315.6
2016,2,3,9,0,693.0,66.0,2.2,9.0,282.0,428.46,355.39
2016,2,3,9,15,725.0,69.5,2.15,9.5,323.0,463.71,384.33
2016,2,3,9,30,757.0,73.0,2.1,10.0,364.0,500.25,413.32
2016,2,3,9,45,776.0,77.0,2.1,11.0,400.5,528.99,434.67
2016,2,3,10,0,795.0,81.0,2.1,12.0,437.0,555.9,453.95
2016,2,3,10,15,589.0,137.0,2.0,12.5,411.0,504.55,410.37
2016,2,3,10,30,383.0,193.0,1.9,13.0,385.0,436.01,353.43
2016,2,3,10,45,618.0,140.0,1.85,13.5,467.0,531.83,429.66
2016,2,3,11,0,853.0,87.0,1.8,14.0,549.0,619.07,496.04
2016,2,3,11,15,861.0,88.5,1.7,14.0,566.5,624.21,497.9
2016,2,3,11,30,869.0,90.0,1.6,14.0,584.0,626.43,498.15
2016,2,3,11,45,871.0,91.0,1.55,14.5,594.0,621.52,492.46
2016,2,3,12,0,873.0,92.0,1.5,15.0,604.0,613.69,484.57
2016,2,3,12,15,875.0,92.5,1.45,15.0,606.5,602.46,474.98
2016,2,3,12,30,877.0,93.0,1.4,15.0,609.0,588.36,463.12
2016,2,3,12,45,665.0,155.0,1.4,15.0,544.0,515.59,406.03
2016,2,3,13,0,453.0,217.0,1.4,15.0,479.0,446.69,351.89
2016,2,3,13,15,272.5,233.5,1.35,15.0,390.0,358.48,283.15
2016,2,3,13,30,92.0,250.0,1.3,15.0,301.0,280.11,221.58
2016,2,3,13,45,83.5,238.5,1.3,15.0,284.0,261.3,207.08
2016,2,3,14,0,75.0,227.0,1.3,15.0,267.0,242.93,192.58
2016,2,3,14,15,37.5,168.0,1.2,14.5,188.0,172.03,136.46
2016,2,3,14,30,0.0,109.0,1.1,14.0,109.0,104.75,82.43
2016,2,3,14,45,0.0,104.0,1.05,14.0,104.0,99.84,78.66
2016,2,3,15,0,0.0,99.0,1.0,14.0,99.0,94.9,74.71
2016,2,3,15,15,0.0,89.0,0.85,13.5,89.0,85.35,66.98
2016,2,3,15,30,0.0,79.0,0.7,13.0,79.0,75.83,59.19
2016,2,3,15,45,0.0,68.0,0.6,13.0,68.0,65.42,50.43
2016,2,3,16,0,0.0,57.0,0.5,13.0,57.0,55.05,41.58
2016,2,3,16,15,0.0,46.0,0.55,12.5,46.0,44.44,32.48
2016,2,3,16,30,0.0,35.0,0.6,12.0,35.0,33.79,24.58
2016,2,3,16,45,0.0,24.5,0.7,11.5,24.5,23.64,15.18
2016,2,3,17,0,0.0,14.0,0.8,11.0,14.0,13.5,5.4
2016,2,3,17,15,0.0,7.0,0.8,10.5,7.0,6.75,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,15,118.0,10.0,1.15,6.5,16.0,39.87,0.0
2016,2,4,7,30,236.0,20.0,1.3,7.0,32.0,101.98,8.14
2016,2,4,7,45,356.5,30.0,1.5,7.5,71.5,168.81,122.69
2016,2,4,8,0,477.0,40.0,1.7,8.0,111.0,237.01,185.79
2016,2,4,8,15,548.5,47.0,1.75,8.0,155.5,290.0,234.14
2016,2,4,8,30,620.0,54.0,1.8,8.0,200.0,346.64,284.41
2016,2,4,8,45,663.5,59.5,1.85,8.5,244.0,391.37,323.34
2016,2,4,9,0,707.0,65.0,1.9,9.0,288.0,434.97,360.14
2016,2,4,9,15,738.0,68.5,1.9,9.5,329.5,472.21,390.55
2016,2,4,9,30,769.0,72.0,1.9,10.0,371.0,508.65,419.39
2016,2,4,9,45,752.5,78.5,1.95,10.5,394.0,520.4,428.18
2016,2,4,10,0,736.0,85.0,2.0,11.0,417.0,529.08,434.31
2016,2,4,10,15,781.0,86.5,1.95,11.0,460.5,566.01,462.72
2016,2,4,10,30,826.0,88.0,1.9,11.0,504.0,601.38,489.16
2016,2,4,10,45,836.0,90.0,1.9,11.5,528.5,613.85,497.05
2016,2,4,11,0,846.0,92.0,1.9,12.0,553.0,623.6,502.89
2016,2,4,11,15,853.0,93.0,1.85,12.0,570.5,627.61,504.95
2016,2,4,11,30,860.0,94.0,1.8,12.0,588.0,628.72,504.77
2016,2,4,11,45,865.0,94.0,1.75,12.5,597.5,624.63,499.73
2016,2,4,12,0,870.0,94.0,1.7,13.0,607.0,617.6,492.43
2016,2,4,12,15,871.0,94.0,1.65,13.0,609.0,605.31,482.0
2016,2,4,12,30,872.0,94.0,1.6,13.0,611.0,590.2,469.32
2016,2,4,12,45,874.5,92.0,1.6,13.5,606.0,571.16,453.0
2016,2,4,13,0,877.0,90.0,1.6,14.0,601.0,549.4,434.37
2016,2,4,13,15,871.5,89.0,1.6,14.0,587.0,521.98,411.89
2016,2,4,13,30,866.0,88.0,1.6,14.0,573.0,492.41,387.29
2016,2,4,13,45,700.0,128.0,1.65,14.0,510.5,428.04,336.07
2016,2,4,14,0,534.0,168.0,1.7,14.0,448.0,372.13,291.64
2016,2,4,14,15,470.0,172.5,1.7,14.0,409.0,331.13,258.22
2016,2,4,14,30,406.0,177.0,1.7,14.0,370.0,293.69,227.57
2016,2,4,14,45,432.5,157.5,1.75,14.0,350.5,265.14,202.1
2016,2,4,15,0,459.0,138.0,1.8,14.0,331.0,233.88,173.68
2016,2,4,15,15,435.0,130.0,1.6,13.5,298.5,199.55,144.43
2016,2,4,15,30,411.0,122.0,1.4,13.0,266.0,166.74,117.13
2016,2,4,15,45,391.5,108.0,1.25,13.0,230.5,131.02,88.53
2016,2,4,16,0,372.0,94.0,1.1,13.0,195.0,96.83,63.99
2016,2,4,16,15,336.5,79.5,1.05,12.0,158.5,63.68,45.5
2016,2,4,16,30,301.0,65.0,1.0,11.0,122.0,48.47,37.77
2016,2,4,16,45,248.5,49.5,1.0,10.0,87.5,37.61,27.65
2016,2,4,17,0,196.0,34.0,1.0,9.0,53.0,26.28,16.29
2016,2,4,17,15,98.0,17.0,1.0,8.5,26.5,13.21,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,7,15,99.0,11.0,1.05,6.0,16.5,36.31,0.0
2016,2,5,7,30,198.0,22.0,1.1,7.0,33.0,94.14,19.17
2016,2,5,7,45,313.5,34.5,1.2,8.0,72.0,160.26,117.61
2016,2,5,8,0,429.0,47.0,1.3,9.0,111.0,228.26,178.86
2016,2,5,8,15,504.5,55.0,1.35,9.5,156.0,282.92,227.39
2016,2,5,8,30,580.0,63.0,1.4,10.0,201.0,341.41,277.87
2016,2,5,8,45,632.0,68.5,1.45,10.5,246.5,389.24,318.56
2016,2,5,9,0,684.0,74.0,1.5,11.0,292.0,438.31,358.98
2016,2,5,9,15,717.5,78.0,1.6,11.5,334.5,476.7,390.07
2016,2,5,9,30,751.0,82.0,1.7,12.0,377.0,514.51,419.89
2016,2,5,9,45,783.5,82.5,1.85,13.0,416.0,545.41,443.22
2016,2,5,10,0,816.0,83.0,2.0,14.0,455.0,576.75,466.28
2016,2,5,10,15,832.0,85.5,1.95,14.5,487.0,598.66,481.46
2016,2,5,10,30,848.0,88.0,1.9,15.0,519.0,618.17,494.5
2016,2,5,10,45,859.5,89.5,1.9,15.5,544.0,631.24,502.78
2016,2,5,11,0,871.0,91.0,1.9,16.0,569.0,641.53,508.86
2016,2,5,11,15,878.0,92.0,1.85,16.0,587.0,645.59,510.87
2016,2,5,11,30,885.0,93.0,1.8,16.0,605.0,646.67,510.64
2016,2,5,11,45,888.5,94.0,1.8,16.5,614.5,642.57,505.89
2016,2,5,12,0,892.0,95.0,1.8,17.0,624.0,635.47,498.88
2016,2,5,12,15,892.0,95.0,1.65,17.0,625.5,622.29,487.34
2016,2,5,12,30,892.0,95.0,1.5,17.0,627.0,606.26,473.57
2016,2,5,12,45,885.5,96.0,1.4,17.5,619.5,584.86,455.11
2016,2,5,13,0,879.0,97.0,1.3,18.0,612.0,561.03,434.7
2016,2,5,13,15,872.5,96.0,1.1,18.0,597.5,532.95,411.1
2016,2,5,13,30,866.0,95.0,0.9,18.0,583.0,502.77,385.56
2016,2,5,13,45,856.5,93.0,0.7,18.0,561.0,468.36,356.44
2016,2,5,14,0,847.0,91.0,0.5,18.0,539.0,432.39,325.65
2016,2,5,14,15,833.0,89.0,0.65,18.0,510.0,393.39,294.16
2016,2,5,14,30,819.0,87.0,0.8,18.0,481.0,353.56,260.9
2016,2,5,14,45,808.0,82.0,0.95,18.0,447.5,311.21,224.61
2016,2,5,15,0,797.0,77.0,1.1,18.0,414.0,268.28,187.07
2016,2,5,15,15,771.5,73.5,1.0,17.0,374.0,223.34,148.54
2016,2,5,15,30,746.0,70.0,0.9,16.0,334.0,179.52,111.76
2016,2,5,15,45,711.5,65.0,0.85,15.5,291.0,134.71,76.76
2016,2,5,16,0,677.0,60.0,0.8,15.0,248.0,89.29,46.01
2016,2,5,16,15,620.5,54.5,0.9,14.0,202.5,48.67,28.03
2016,2,5,16,30,564.0,49.0,1.0,13.0,157.0,34.97,25.55
2016,2,5,16,45,465.5,40.5,1.1,12.0,113.0,30.01,20.82
2016,2,5,17,0,367.0,32.0,1.2,11.0,69.0,24.86,15.2
2016,2,5,17,15,183.5,16.0,1.15,10.5,34.5,12.04,0.0
2016,2,5,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,125.5,11.0,1.1,6.5,18.5,43.52,0.0
2016,2,6,7,30,251.0,22.0,1.3,7.0,37.0,111.55,35.12
2016,2,6,7,45,366.0,32.5,1.55,8.0,77.0,177.22,131.28
2016,2,6,8,0,481.0,43.0,1.8,9.0,117.0,245.28,192.95
2016,2,6,8,15,550.5,49.5,1.75,9.5,161.5,297.69,240.02
2016,2,6,8,30,620.0,56.0,1.7,10.0,206.0,353.55,288.54
2016,2,6,8,45,670.5,60.0,1.7,10.5,251.5,400.3,328.45
2016,2,6,9,0,721.0,64.0,1.7,11.0,297.0,446.45,366.59
2016,2,6,9,15,750.5,67.5,1.75,11.5,338.5,483.54,396.55
2016,2,6,9,30,780.0,71.0,1.8,12.0,380.0,519.74,424.96
2016,2,6,9,45,800.0,74.0,1.85,13.0,416.5,548.74,446.22
2016,2,6,10,0,820.0,77.0,1.9,14.0,453.0,575.88,465.47
2016,2,6,10,15,834.5,79.0,1.8,14.5,484.5,596.52,479.41
2016,2,6,10,30,849.0,81.0,1.7,15.0,516.0,614.73,491.14
2016,2,6,10,45,858.5,82.5,1.65,15.5,540.0,626.69,498.24
2016,2,6,11,0,868.0,84.0,1.6,16.0,564.0,635.85,503.13
2016,2,6,11,15,874.5,85.0,1.65,16.0,581.5,637.98,504.43
2016,2,6,11,30,881.0,86.0,1.7,16.0,599.0,639.15,504.92
2016,2,6,11,45,885.5,86.0,1.8,16.5,608.5,635.05,500.86
2016,2,6,12,0,890.0,86.0,1.9,17.0,618.0,627.97,494.49
2016,2,6,12,15,890.5,86.0,1.95,17.0,619.5,615.54,484.66
2016,2,6,12,30,891.0,86.0,2.0,17.0,621.0,600.25,472.54
2016,2,6,12,45,888.0,85.5,2.15,17.0,614.5,579.73,456.73
2016,2,6,13,0,885.0,85.0,2.3,17.0,608.0,556.64,438.56
2016,2,6,13,15,712.0,135.0,2.3,17.0,549.5,492.14,387.29
2016,2,6,13,30,539.0,185.0,2.3,17.0,491.0,433.9,340.9
2016,2,6,13,45,701.0,132.5,2.35,17.0,515.0,438.51,343.01
2016,2,6,14,0,863.0,80.0,2.4,17.0,539.0,433.93,335.92
2016,2,6,14,15,729.0,107.0,2.35,17.0,481.0,372.48,285.91
2016,2,6,14,30,595.0,134.0,2.3,17.0,423.0,322.46,245.41
2016,2,6,14,45,462.0,149.5,2.3,17.0,364.5,270.3,204.08
2016,2,6,15,0,329.0,165.0,2.3,17.0,306.0,230.45,173.72
2016,2,6,15,15,401.5,137.5,2.05,16.5,293.0,202.46,146.98
2016,2,6,15,30,474.0,110.0,1.8,16.0,280.0,170.12,116.2
2016,2,6,15,45,449.5,99.0,1.55,15.5,244.0,133.37,87.0
2016,2,6,16,0,425.0,88.0,1.3,15.0,208.0,98.51,62.25
2016,2,6,16,15,389.5,75.5,1.2,14.0,170.0,64.23,43.15
2016,2,6,16,30,354.0,63.0,1.1,13.0,132.0,46.58,35.86
2016,2,6,16,45,302.5,48.5,1.05,12.0,96.0,36.55,26.61
2016,2,6,17,0,251.0,34.0,1.0,11.0,60.0,26.09,16.44
2016,2,6,17,15,125.5,17.0,1.0,10.5,30.0,13.1,0.0
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,7,15,166.0,10.0,1.1,8.5,20.5,53.6,0.0
2016,2,7,7,30,332.0,20.0,1.3,9.0,41.0,132.82,53.01
2016,2,7,7,45,448.0,28.5,1.5,10.0,83.0,198.89,147.02
2016,2,7,8,0,564.0,37.0,1.7,11.0,125.0,269.01,210.1
2016,2,7,8,15,629.5,42.5,1.75,11.5,171.5,322.24,257.9
2016,2,7,8,30,695.0,48.0,1.8,12.0,218.0,378.39,306.61
2016,2,7,8,45,738.0,51.5,1.85,12.5,264.0,423.81,345.36
2016,2,7,9,0,781.0,55.0,1.9,13.0,310.0,469.73,383.16
2016,2,7,9,15,809.0,57.5,1.95,13.5,352.5,506.53,412.68
2016,2,7,9,30,837.0,60.0,2.0,14.0,395.0,539.43,438.38
2016,2,7,9,45,851.0,64.0,2.05,15.0,432.0,567.47,458.65
2016,2,7,10,0,865.0,68.0,2.1,16.0,469.0,593.31,476.64
2016,2,7,10,15,879.0,70.0,2.1,16.0,501.0,614.55,492.33
2016,2,7,10,30,893.0,72.0,2.1,16.0,533.0,633.23,505.86
2016,2,7,10,45,902.5,73.5,2.1,16.5,558.0,645.84,513.71
2016,2,7,11,0,912.0,75.0,2.1,17.0,583.0,655.54,519.28
2016,2,7,11,15,918.5,75.5,2.1,17.5,600.5,659.26,520.36
2016,2,7,11,30,925.0,76.0,2.1,18.0,618.0,659.89,519.14
2016,2,7,11,45,928.0,76.5,2.15,18.5,628.0,655.22,514.23
2016,2,7,12,0,931.0,77.0,2.2,19.0,638.0,647.44,506.99
2016,2,7,12,15,931.5,77.0,2.2,19.0,640.0,634.56,496.59
2016,2,7,12,30,932.0,77.0,2.2,19.0,642.0,618.68,483.85
2016,2,7,12,45,931.5,76.0,2.25,19.0,636.0,598.32,467.81
2016,2,7,13,0,931.0,75.0,2.3,19.0,630.0,575.16,449.34
2016,2,7,13,15,926.0,74.5,2.3,19.0,615.5,547.48,426.88
2016,2,7,13,30,921.0,74.0,2.3,19.0,601.0,517.44,402.15
2016,2,7,13,45,912.0,73.5,2.3,19.5,579.5,483.38,373.09
2016,2,7,14,0,903.0,73.0,2.3,20.0,558.0,447.53,342.09
2016,2,7,14,15,891.0,71.5,2.15,19.5,529.0,408.01,308.57
2016,2,7,14,30,879.0,70.0,2.0,19.0,500.0,367.32,273.34
2016,2,7,14,45,861.5,68.0,1.95,19.0,465.0,323.56,234.8
2016,2,7,15,0,844.0,66.0,1.9,19.0,430.0,276.55,193.27
2016,2,7,15,15,820.0,63.5,1.65,18.5,389.5,230.54,152.91
2016,2,7,15,30,796.0,61.0,1.4,18.0,349.0,185.4,114.2
2016,2,7,15,45,760.5,57.5,1.15,17.5,304.5,139.12,77.49
2016,2,7,16,0,725.0,54.0,0.9,17.0,260.0,95.37,47.65
2016,2,7,16,15,672.0,49.0,0.95,16.0,214.0,52.66,27.45
2016,2,7,16,30,619.0,44.0,1.0,15.0,168.0,33.09,23.72
2016,2,7,16,45,531.0,37.0,1.05,14.5,123.0,28.89,19.69
2016,2,7,17,0,443.0,30.0,1.1,14.0,78.0,22.52,13.37
2016,2,7,17,15,221.5,15.0,1.1,14.0,39.0,10.9,0.0
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,12.0,1.3,10.0,20.5,45.29,0.0
2016,2,8,7,30,251.0,24.0,1.4,11.0,41.0,116.97,54.17
2016,2,8,7,45,367.0,34.5,1.55,12.0,82.0,182.4,135.33
2016,2,8,8,0,483.0,45.0,1.7,13.0,123.0,251.88,196.4
2016,2,8,8,15,554.5,52.0,1.75,13.5,169.0,306.41,244.38
2016,2,8,8,30,626.0,59.0,1.8,14.0,215.0,364.52,293.96
2016,2,8,8,45,669.5,64.5,1.9,15.0,260.5,410.28,331.95
2016,2,8,9,0,713.0,70.0,2.0,16.0,306.0,456.76,369.16
2016,2,8,9,15,744.5,73.5,2.0,16.5,348.5,493.0,397.7
2016,2,8,9,30,776.0,77.0,2.0,17.0,391.0,530.5,426.31
2016,2,8,9,45,807.5,77.0,2.0,17.5,430.5,563.03,450.45
2016,2,8,10,0,839.0,77.0,2.0,18.0,470.0,594.08,472.9
2016,2,8,10,15,854.0,79.0,2.0,18.5,501.5,615.45,487.54
2016,2,8,10,30,869.0,81.0,2.0,19.0,533.0,634.33,500.09
2016,2,8,10,45,879.0,82.5,2.0,19.5,558.0,644.62,506.19
2016,2,8,11,0,889.0,84.0,2.0,20.0,583.0,654.5,511.83
2016,2,8,11,15,895.0,85.0,1.95,20.5,600.5,658.38,512.68
2016,2,8,11,30,901.0,86.0,1.9,21.0,618.0,659.23,511.3
2016,2,8,11,45,904.0,86.5,1.85,21.5,627.5,654.63,505.95
2016,2,8,12,0,907.0,87.0,1.8,22.0,637.0,646.99,498.37
2016,2,8,12,15,907.0,87.0,1.75,22.0,639.0,634.02,487.85
2016,2,8,12,30,907.0,87.0,1.7,22.0,641.0,618.14,475.12
2016,2,8,12,45,911.0,84.5,1.65,22.5,636.0,599.2,459.16
2016,2,8,13,0,915.0,82.0,1.6,23.0,631.0,577.35,440.89
2016,2,8,13,15,909.5,81.5,1.5,23.0,616.5,549.71,418.64
2016,2,8,13,30,904.0,81.0,1.4,23.0,602.0,519.77,394.33
2016,2,8,13,45,894.5,80.0,1.35,23.0,580.0,485.4,366.54
2016,2,8,14,0,885.0,79.0,1.3,23.0,558.0,449.31,336.85
2016,2,8,14,15,873.0,77.5,1.2,23.0,529.5,410.29,304.12
2016,2,8,14,30,861.0,76.0,1.1,23.0,501.0,367.61,268.0
2016,2,8,14,45,843.0,74.0,1.0,23.0,465.5,324.04,230.64
2016,2,8,15,0,825.0,72.0,0.9,23.0,430.0,280.33,192.76
2016,2,8,15,15,800.5,69.0,0.85,22.5,390.0,234.42,153.78
2016,2,8,15,30,776.0,66.0,0.8,22.0,350.0,189.48,116.23
2016,2,8,15,45,740.5,62.0,0.8,22.0,306.0,143.49,80.22
2016,2,8,16,0,705.0,58.0,0.8,22.0,262.0,100.09,50.63
2016,2,8,16,15,651.0,53.0,0.85,21.0,215.5,58.13,30.4
2016,2,8,16,30,597.0,48.0,0.9,20.0,169.0,33.43,23.5
2016,2,8,16,45,509.0,40.0,1.0,19.5,124.5,28.9,19.28
2016,2,8,17,0,421.0,32.0,1.1,19.0,80.0,24.18,14.51
2016,2,8,17,15,210.5,16.0,1.15,18.5,40.0,11.66,0.28
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,151.5,12.0,1.3,11.0,22.5,52.74,0.0
2016,2,9,7,30,303.0,24.0,1.4,12.0,45.0,134.98,70.12
2016,2,9,7,45,415.5,33.5,1.5,13.0,87.5,199.69,148.48
2016,2,9,8,0,528.0,43.0,1.6,14.0,130.0,268.99,209.22
2016,2,9,8,15,596.0,49.5,1.7,14.5,177.0,323.3,256.99
2016,2,9,8,30,664.0,56.0,1.8,15.0,224.0,378.52,304.23
2016,2,9,8,45,505.5,87.5,1.9,16.0,229.5,358.0,289.45
2016,2,9,9,0,347.0,119.0,2.0,17.0,235.0,322.2,260.86
2016,2,9,9,15,579.0,95.5,2.0,17.5,319.0,432.47,349.52
2016,2,9,9,30,811.0,72.0,2.0,18.0,403.0,548.04,438.87
2016,2,9,9,45,835.0,74.0,2.05,18.5,442.0,579.21,461.33
2016,2,9,10,0,859.0,76.0,2.1,19.0,481.0,608.58,482.48
2016,2,9,10,15,873.5,77.5,2.05,19.5,513.0,629.44,496.39
2016,2,9,10,30,888.0,79.0,2.0,20.0,545.0,645.32,506.43
2016,2,9,10,45,713.5,131.5,1.95,21.0,517.0,599.23,467.53
2016,2,9,11,0,539.0,184.0,1.9,22.0,489.0,540.77,420.03
2016,2,9,11,15,730.0,133.5,1.85,22.0,560.0,610.64,473.4
2016,2,9,11,30,921.0,83.0,1.8,22.0,631.0,672.65,518.98
2016,2,9,11,45,922.5,84.0,1.75,22.5,640.5,667.53,512.68
2016,2,9,12,0,924.0,85.0,1.7,23.0,650.0,659.33,504.7
2016,2,9,12,15,923.5,85.0,1.6,23.0,651.5,645.84,493.54
2016,2,9,12,30,923.0,85.0,1.5,23.0,653.0,629.41,480.17
2016,2,9,12,45,920.5,85.0,1.4,23.5,646.0,608.97,462.86
2016,2,9,13,0,918.0,85.0,1.3,24.0,639.0,585.81,443.45
2016,2,9,13,15,912.0,84.0,1.15,24.0,624.5,557.27,420.45
2016,2,9,13,30,906.0,83.0,1.0,24.0,610.0,526.46,395.46
2016,2,9,13,45,893.5,83.0,0.9,24.0,587.0,491.5,367.33
2016,2,9,14,0,881.0,83.0,0.8,24.0,564.0,455.01,337.54
2016,2,9,14,15,679.5,127.0,0.8,24.0,486.5,380.73,281.71
2016,2,9,14,30,478.0,171.0,0.8,24.0,409.0,321.84,238.02
2016,2,9,14,45,382.0,175.0,0.8,24.0,356.5,276.02,203.3
2016,2,9,15,0,286.0,179.0,0.8,24.0,304.0,235.13,172.85
2016,2,9,15,15,297.5,160.0,0.8,23.0,279.5,206.25,149.43
2016,2,9,15,30,309.0,141.0,0.8,22.0,255.0,176.12,124.7
2016,2,9,15,45,286.5,127.0,0.8,21.0,222.5,144.38,100.49
2016,2,9,16,0,264.0,113.0,0.8,20.0,190.0,114.5,79.03
2016,2,9,16,15,241.5,95.5,0.85,19.0,156.5,83.92,59.24
2016,2,9,16,30,219.0,78.0,0.9,18.0,123.0,61.46,48.12
2016,2,9,16,45,182.5,59.5,1.0,17.5,90.5,47.79,35.82
2016,2,9,17,0,146.0,41.0,1.1,17.0,58.0,33.63,22.72
2016,2,9,17,15,73.0,24.5,1.1,16.5,33.0,20.52,6.42
2016,2,9,17,30,0.0,8.0,1.1,16.0,8.0,7.86,0.0
2016,2,9,17,45,0.0,4.0,1.1,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,106.0,13.0,0.5,12.5,21.0,41.79,0.0
2016,2,10,7,30,212.0,26.0,0.5,13.0,42.0,110.46,61.72
2016,2,10,7,45,294.5,39.5,0.55,13.5,79.5,164.08,122.31
2016,2,10,8,0,377.0,53.0,0.6,14.0,117.0,222.56,173.21
2016,2,10,8,15,430.0,64.5,0.65,14.0,158.5,271.08,215.48
2016,2,10,8,30,483.0,76.0,0.7,14.0,200.0,322.13,258.78
2016,2,10,8,45,533.5,79.5,0.8,14.5,240.5,365.45,294.68
2016,2,10,9,0,584.0,83.0,0.9,15.0,281.0,409.99,330.59
2016,2,10,9,15,621.0,87.5,0.95,15.5,322.0,449.14,361.11
2016,2,10,9,30,658.0,92.0,1.0,16.0,363.0,488.13,390.73
2016,2,10,9,45,741.5,87.5,1.1,16.5,419.5,542.4,431.87
2016,2,10,10,0,825.0,83.0,1.2,17.0,476.0,599.35,473.92
2016,2,10,10,15,839.5,85.5,1.25,17.5,507.5,620.9,488.47
2016,2,10,10,30,854.0,88.0,1.3,18.0,539.0,639.98,501.27
2016,2,10,10,45,862.0,90.5,1.4,18.5,564.0,652.27,509.35
2016,2,10,11,0,870.0,93.0,1.5,19.0,589.0,661.69,515.28
2016,2,10,11,15,876.5,94.0,1.5,19.0,606.5,665.61,517.42
2016,2,10,11,30,883.0,95.0,1.5,19.0,624.0,666.53,517.38
2016,2,10,11,45,887.0,95.5,1.55,19.5,634.0,662.3,513.03
2016,2,10,12,0,891.0,96.0,1.6,20.0,644.0,654.06,505.77
2016,2,10,12,15,891.5,96.0,1.6,20.0,646.0,641.49,495.89
2016,2,10,12,30,892.0,96.0,1.6,20.0,648.0,626.05,483.79
2016,2,10,12,45,892.5,94.5,1.6,20.0,642.5,606.3,468.42
2016,2,10,13,0,893.0,93.0,1.6,20.0,637.0,583.83,450.79
2016,2,10,13,15,888.0,92.5,1.6,20.0,623.0,556.81,429.42
2016,2,10,13,30,883.0,92.0,1.6,20.0,609.0,526.32,405.07
2016,2,10,13,45,877.5,89.5,1.6,20.5,587.5,492.42,376.91
2016,2,10,14,0,872.0,87.0,1.6,21.0,566.0,456.65,346.76
2016,2,10,14,15,761.0,105.5,1.55,20.5,508.0,395.52,298.89
2016,2,10,14,30,650.0,124.0,1.5,20.0,450.0,342.17,256.82
2016,2,10,14,45,594.0,128.5,1.5,20.0,410.5,300.5,222.46
2016,2,10,15,0,538.0,133.0,1.5,20.0,371.0,261.91,190.53
2016,2,10,15,15,494.0,127.0,1.3,19.5,330.0,220.67,156.66
2016,2,10,15,30,450.0,121.0,1.1,19.0,289.0,182.64,125.98
2016,2,10,15,45,416.5,112.0,0.95,18.5,253.0,146.93,98.01
2016,2,10,16,0,383.0,103.0,0.8,18.0,217.0,113.95,74.4
2016,2,10,16,15,351.0,88.5,0.85,17.0,179.0,79.41,53.07
2016,2,10,16,30,319.0,74.0,0.9,16.0,141.0,54.66,42.62
2016,2,10,16,45,271.0,58.0,0.95,15.5,104.5,43.69,32.62
2016,2,10,17,0,223.0,42.0,1.0,15.0,68.0,32.23,21.88
2016,2,10,17,15,111.5,26.5,1.0,14.5,39.5,22.13,8.75
2016,2,10,17,30,0.0,11.0,1.0,14.0,11.0,10.81,0.0
2016,2,10,17,45,0.0,5.5,1.0,14.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,7,15,70.0,13.5,1.1,12.0,19.0,32.67,0.0
2016,2,11,7,30,140.0,27.0,1.2,13.0,38.0,89.91,53.18
2016,2,11,7,45,192.5,44.0,1.35,14.0,70.5,134.34,100.9
2016,2,11,8,0,245.0,61.0,1.5,15.0,103.0,180.47,141.34
2016,2,11,8,15,275.5,77.5,1.45,15.5,138.5,219.78,175.57
2016,2,11,8,30,306.0,94.0,1.4,16.0,174.0,260.42,209.93
2016,2,11,8,45,328.5,108.0,1.35,16.5,208.0,295.31,238.66
2016,2,11,9,0,351.0,122.0,1.3,17.0,242.0,330.51,266.74
2016,2,11,9,15,503.5,108.0,1.15,17.5,304.5,406.39,326.51
2016,2,11,9,30,656.0,94.0,1.0,18.0,367.0,492.03,391.23
2016,2,11,9,45,628.5,112.0,0.9,19.0,392.5,506.97,399.09
2016,2,11,10,0,601.0,130.0,0.8,20.0,418.0,518.4,404.45
2016,2,11,10,15,596.5,141.0,0.75,20.5,443.0,533.69,413.79
2016,2,11,10,30,592.0,152.0,0.7,21.0,468.0,546.65,421.14
2016,2,11,10,45,721.0,125.5,0.65,21.5,527.5,604.0,461.74
2016,2,11,11,0,850.0,99.0,0.6,22.0,587.0,658.98,499.01
2016,2,11,11,15,856.5,100.0,0.55,22.0,604.5,662.88,499.81
2016,2,11,11,30,863.0,101.0,0.5,22.0,622.0,663.84,499.14
2016,2,11,11,45,862.0,103.5,0.5,22.0,630.5,658.59,494.75
2016,2,11,12,0,861.0,106.0,0.5,22.0,639.0,650.43,488.36
2016,2,11,12,15,565.0,195.0,0.5,22.0,545.5,543.58,409.49
2016,2,11,12,30,269.0,284.0,0.5,22.0,452.0,440.34,332.29
2016,2,11,12,45,210.5,286.5,0.55,22.0,417.0,399.63,303.08
2016,2,11,13,0,152.0,289.0,0.6,22.0,382.0,362.56,275.62
2016,2,11,13,15,257.5,267.5,0.6,21.5,421.0,392.08,298.89
2016,2,11,13,30,363.0,246.0,0.6,21.0,460.0,414.64,315.73
2016,2,11,13,45,290.5,248.5,0.6,21.0,416.0,369.16,281.08
2016,2,11,14,0,218.0,251.0,0.6,21.0,372.0,328.55,250.55
2016,2,11,14,15,215.5,237.5,0.6,20.5,352.0,305.18,233.07
2016,2,11,14,30,213.0,224.0,0.6,20.0,332.0,281.62,214.99
2016,2,11,14,45,372.0,180.0,0.6,20.0,353.0,280.41,210.14
2016,2,11,15,0,531.0,136.0,0.6,20.0,374.0,264.77,191.77
2016,2,11,15,15,470.0,133.0,0.6,19.5,329.0,222.31,158.07
2016,2,11,15,30,409.0,130.0,0.6,19.0,284.0,184.59,128.83
2016,2,11,15,45,366.5,122.0,0.65,18.5,247.5,150.2,102.6
2016,2,11,16,0,324.0,114.0,0.7,18.0,211.0,122.87,83.75
2016,2,11,16,15,289.5,97.5,0.75,17.5,173.5,89.45,62.16
2016,2,11,16,30,255.0,81.0,0.8,17.0,136.0,63.66,50.3
2016,2,11,16,45,203.0,63.5,0.85,16.5,100.0,50.79,38.69
2016,2,11,17,0,151.0,46.0,0.9,16.0,64.0,37.48,26.35
2016,2,11,17,15,75.5,28.0,0.9,15.5,37.0,23.32,10.5
2016,2,11,17,30,0.0,10.0,0.9,15.0,10.0,9.83,0.0
2016,2,11,17,45,0.0,5.0,0.95,15.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
