Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,15,124.5,15.0,0.75,11.5,25.0,49.71,0.0
2016,2,12,7,30,249.0,30.0,0.8,12.0,50.0,129.92,82.14
2016,2,12,7,45,352.0,41.5,0.85,12.5,91.5,190.11,144.08
2016,2,12,8,0,455.0,53.0,0.9,13.0,133.0,257.06,201.97
2016,2,12,8,15,521.5,61.0,0.9,13.5,179.0,310.99,248.39
2016,2,12,8,30,588.0,69.0,0.9,14.0,225.0,368.14,295.95
2016,2,12,8,45,633.5,74.5,0.9,14.5,270.0,414.64,333.72
2016,2,12,9,0,679.0,80.0,0.9,15.0,315.0,462.0,370.87
2016,2,12,9,15,709.5,84.5,0.9,15.5,357.5,500.33,399.95
2016,2,12,9,30,740.0,89.0,0.9,16.0,400.0,537.94,427.64
2016,2,12,9,45,760.5,92.5,0.95,16.5,437.0,567.38,448.93
2016,2,12,10,0,781.0,96.0,1.0,17.0,474.0,593.54,467.44
2016,2,12,10,15,560.5,158.5,1.1,17.5,439.0,529.55,416.72
2016,2,12,10,30,340.0,221.0,1.2,18.0,404.0,452.75,355.95
2016,2,12,10,45,436.5,206.0,1.3,18.5,452.0,504.83,396.21
2016,2,12,11,0,533.0,191.0,1.4,19.0,500.0,551.31,430.76
2016,2,12,11,15,483.5,214.0,1.5,19.0,500.5,540.52,421.47
2016,2,12,11,30,434.0,237.0,1.6,19.0,501.0,527.68,411.08
2016,2,12,11,45,503.5,216.5,1.7,19.0,527.5,546.16,425.98
2016,2,12,12,0,573.0,196.0,1.8,19.0,554.0,561.96,438.48
2016,2,12,12,15,559.0,202.0,1.8,19.0,552.0,549.3,428.15
2016,2,12,12,30,545.0,208.0,1.8,19.0,550.0,535.11,416.84
2016,2,12,12,45,495.5,223.5,1.8,19.0,532.5,508.13,395.56
2016,2,12,13,0,446.0,239.0,1.8,19.0,515.0,481.36,374.44
2016,2,12,13,15,635.0,175.0,1.8,18.5,558.0,507.81,395.85
2016,2,12,13,30,824.0,111.0,1.8,18.0,601.0,522.48,406.81
2016,2,12,13,45,645.0,157.0,1.8,18.0,532.5,452.82,351.9
2016,2,12,14,0,466.0,203.0,1.8,18.0,464.0,392.36,304.57
2016,2,12,14,15,521.0,176.0,1.7,17.5,453.5,370.31,286.15
2016,2,12,14,30,576.0,149.0,1.6,17.0,443.0,343.39,262.61
2016,2,12,14,45,504.5,154.0,1.5,17.0,399.0,299.21,226.37
2016,2,12,15,0,433.0,159.0,1.4,17.0,355.0,259.86,194.35
2016,2,12,15,15,435.0,142.5,1.25,16.5,324.5,224.26,163.75
2016,2,12,15,30,437.0,126.0,1.1,16.0,294.0,188.02,132.59
2016,2,12,15,45,398.5,118.5,0.95,15.5,257.0,153.15,105.02
2016,2,12,16,0,360.0,111.0,0.8,15.0,220.0,121.5,82.0
2016,2,12,16,15,326.0,95.5,0.8,14.5,182.0,86.81,59.3
2016,2,12,16,30,292.0,80.0,0.8,14.0,144.0,59.07,46.92
2016,2,12,16,45,238.5,63.5,0.8,14.0,107.0,47.84,36.58
2016,2,12,17,0,185.0,47.0,0.8,14.0,70.0,36.1,25.52
2016,2,12,17,15,92.5,30.0,0.8,13.5,41.5,24.91,12.61
2016,2,12,17,30,0.0,13.0,0.8,13.0,13.0,12.78,0.0
2016,2,12,17,45,0.0,6.5,0.8,13.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,173.0,13.5,1.3,10.5,28.5,62.5,0.0
2016,2,13,7,30,346.0,27.0,1.4,11.0,57.0,160.73,106.19
2016,2,13,7,45,448.5,36.5,1.55,11.5,101.0,221.62,169.57
2016,2,13,8,0,551.0,46.0,1.7,12.0,145.0,290.17,229.98
2016,2,13,8,15,614.0,52.5,1.7,12.5,193.0,344.36,277.6
2016,2,13,8,30,677.0,59.0,1.7,13.0,241.0,399.09,324.13
2016,2,13,8,45,338.5,74.5,1.75,13.5,165.5,264.36,217.19
2016,2,13,9,0,0.0,90.0,1.8,14.0,90.0,88.32,69.25
2016,2,13,9,15,0.0,114.0,1.85,14.5,114.0,112.67,89.61
2016,2,13,9,30,0.0,138.0,1.9,15.0,138.0,136.93,109.27
2016,2,13,9,45,0.0,140.5,2.0,15.5,140.5,138.68,110.22
2016,2,13,10,0,0.0,143.0,2.1,16.0,143.0,140.62,111.36
2016,2,13,10,15,9.5,173.0,2.15,16.5,178.0,176.72,140.44
2016,2,13,10,30,19.0,203.0,2.2,17.0,213.0,212.89,169.05
2016,2,13,10,45,99.0,236.5,2.25,17.5,294.0,303.54,241.72
2016,2,13,11,0,179.0,270.0,2.3,18.0,375.0,394.25,312.13
2016,2,13,11,15,299.5,256.5,2.3,18.5,438.0,461.41,364.04
2016,2,13,11,30,420.0,243.0,2.3,19.0,501.0,526.56,413.26
2016,2,13,11,45,687.5,159.5,2.35,19.5,589.0,611.51,479.11
2016,2,13,12,0,955.0,76.0,2.4,20.0,677.0,685.88,535.17
2016,2,13,12,15,956.0,76.5,2.4,20.0,679.5,673.44,524.59
2016,2,13,12,30,957.0,77.0,2.4,20.0,682.0,657.88,512.26
2016,2,13,12,45,949.5,79.0,2.45,20.0,674.5,635.78,495.13
2016,2,13,13,0,942.0,81.0,2.5,20.0,667.0,611.04,475.76
2016,2,13,13,15,937.5,80.5,2.55,20.0,653.0,582.99,453.59
2016,2,13,13,30,933.0,80.0,2.6,20.0,639.0,552.49,429.08
2016,2,13,13,45,926.5,78.5,2.65,20.0,617.0,517.79,400.82
2016,2,13,14,0,920.0,77.0,2.7,20.0,595.0,481.11,370.31
2016,2,13,14,15,908.0,75.5,2.75,19.5,565.5,440.38,336.59
2016,2,13,14,30,896.0,74.0,2.8,19.0,536.0,398.45,300.93
2016,2,13,14,45,879.0,72.0,2.9,19.0,500.0,353.44,261.55
2016,2,13,15,0,862.0,70.0,3.0,19.0,464.0,305.06,218.82
2016,2,13,15,15,839.0,67.5,2.7,18.5,422.5,257.6,176.79
2016,2,13,15,30,816.0,65.0,2.4,18.0,381.0,210.91,135.86
2016,2,13,15,45,783.0,61.5,2.1,17.5,335.5,162.92,96.03
2016,2,13,16,0,750.0,58.0,1.8,17.0,290.0,117.21,61.9
2016,2,13,16,15,700.5,53.5,1.65,16.0,242.0,72.44,36.09
2016,2,13,16,30,651.0,49.0,1.5,15.0,194.0,36.45,26.79
2016,2,13,16,45,566.0,42.5,1.35,14.0,146.5,32.92,23.5
2016,2,13,17,0,481.0,36.0,1.2,13.0,99.0,26.83,17.69
2016,2,13,17,15,335.5,25.0,1.2,12.5,60.0,19.14,8.97
2016,2,13,17,30,190.0,14.0,1.2,12.0,21.0,13.76,0.0
2016,2,13,17,45,95.0,7.0,1.2,11.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,200.0,12.5,1.4,10.5,30.5,79.91,0.0
2016,2,14,7,30,400.0,25.0,1.6,11.0,61.0,173.87,118.07
2016,2,14,7,45,494.5,32.5,1.85,12.0,105.0,232.89,178.63
2016,2,14,8,0,589.0,40.0,2.1,13.0,149.0,298.44,236.57
2016,2,14,8,15,646.0,45.5,2.15,13.5,196.0,350.82,282.96
2016,2,14,8,30,703.0,51.0,2.2,14.0,243.0,405.56,329.71
2016,2,14,8,45,586.0,80.0,2.3,15.0,259.5,402.0,327.71
2016,2,14,9,0,469.0,109.0,2.4,16.0,276.0,384.02,313.03
2016,2,14,9,15,645.0,87.0,2.6,16.5,346.5,472.91,384.88
2016,2,14,9,30,821.0,65.0,2.8,17.0,417.0,563.52,456.09
2016,2,14,9,45,555.0,135.5,3.0,18.0,383.0,492.95,397.08
2016,2,14,10,0,289.0,206.0,3.2,19.0,349.0,404.26,323.36
2016,2,14,10,15,206.5,227.0,3.35,19.0,333.0,370.01,295.4
2016,2,14,10,30,124.0,248.0,3.5,19.0,317.0,338.92,269.22
2016,2,14,10,45,505.5,163.5,3.7,19.5,458.5,509.61,407.91
2016,2,14,11,0,887.0,79.0,3.9,20.0,600.0,671.23,533.58
2016,2,14,11,15,893.0,79.5,3.95,20.0,617.5,674.81,534.85
2016,2,14,11,30,899.0,80.0,4.0,20.0,635.0,675.35,534.72
2016,2,14,11,45,901.0,81.0,4.05,20.5,644.5,670.73,529.67
2016,2,14,12,0,903.0,82.0,4.1,21.0,654.0,663.07,522.31
2016,2,14,12,15,698.0,157.0,4.1,21.0,600.0,598.18,469.98
2016,2,14,12,30,493.0,232.0,4.1,21.0,546.0,531.66,416.45
2016,2,14,12,45,698.5,157.0,4.1,21.0,597.5,568.66,446.72
2016,2,14,13,0,904.0,82.0,4.1,21.0,649.0,594.57,467.14
2016,2,14,13,15,901.0,81.5,4.05,21.0,636.0,568.24,445.38
2016,2,14,13,30,898.0,81.0,4.0,21.0,623.0,539.49,421.6
2016,2,14,13,45,890.0,81.0,3.95,21.5,602.0,506.52,393.37
2016,2,14,14,0,882.0,81.0,3.9,22.0,581.0,471.73,363.24
2016,2,14,14,15,871.0,79.0,3.8,21.5,553.0,432.2,330.2
2016,2,14,14,30,860.0,77.0,3.7,21.0,525.0,391.48,295.39
2016,2,14,14,45,695.0,109.0,3.6,21.0,455.5,325.21,242.19
2016,2,14,15,0,530.0,141.0,3.5,21.0,386.0,275.22,202.97
2016,2,14,15,15,576.5,117.0,3.3,20.5,361.5,239.57,170.4
2016,2,14,15,30,623.0,93.0,3.1,20.0,337.0,198.58,132.94
2016,2,14,15,45,580.5,90.0,2.9,20.0,296.0,158.36,100.23
2016,2,14,16,0,538.0,87.0,2.7,20.0,255.0,121.7,73.24
2016,2,14,16,15,496.0,77.0,2.55,19.0,213.0,82.52,48.94
2016,2,14,16,30,454.0,67.0,2.4,18.0,171.0,48.68,37.15
2016,2,14,16,45,388.0,55.5,2.25,17.5,129.0,41.61,30.71
2016,2,14,17,0,322.0,44.0,2.1,17.0,87.0,33.43,23.05
2016,2,14,17,15,161.0,31.5,2.05,16.5,53.0,24.48,13.26
2016,2,14,17,30,0.0,19.0,2.0,16.0,19.0,18.68,0.0
2016,2,14,17,45,0.0,9.5,2.0,16.0,9.5,9.34,0.0
2016,2,14,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,220.0,13.0,1.6,12.5,33.5,86.41,0.0
2016,2,15,7,30,440.0,26.0,1.8,13.0,67.0,189.88,131.18
2016,2,15,7,45,537.0,33.5,2.05,14.0,113.5,251.95,192.72
2016,2,15,8,0,634.0,41.0,2.3,15.0,160.0,320.64,252.83
2016,2,15,8,15,690.0,45.5,2.35,15.5,208.5,373.35,299.24
2016,2,15,8,30,746.0,50.0,2.4,16.0,257.0,428.22,345.74
2016,2,15,8,45,782.5,53.5,2.45,16.5,304.5,473.57,383.23
2016,2,15,9,0,819.0,57.0,2.5,17.0,352.0,518.93,419.42
2016,2,15,9,15,843.5,59.5,2.45,17.5,395.5,552.85,445.46
2016,2,15,9,30,868.0,62.0,2.4,18.0,439.0,588.53,471.91
2016,2,15,9,45,886.0,64.0,2.4,18.5,477.5,618.06,493.16
2016,2,15,10,0,904.0,66.0,2.4,19.0,516.0,645.45,512.32
2016,2,15,10,15,916.0,67.5,2.4,19.0,548.0,666.04,527.05
2016,2,15,10,30,928.0,69.0,2.4,19.0,580.0,683.91,539.59
2016,2,15,10,45,936.5,70.0,2.45,19.5,605.5,696.02,546.84
2016,2,15,11,0,945.0,71.0,2.5,20.0,631.0,705.06,551.78
2016,2,15,11,15,950.0,71.5,2.5,20.0,648.5,708.08,553.25
2016,2,15,11,30,955.0,72.0,2.5,20.0,666.0,707.87,552.57
2016,2,15,11,45,957.5,72.5,2.55,20.5,675.5,702.77,547.54
2016,2,15,12,0,960.0,73.0,2.6,21.0,685.0,694.42,539.94
2016,2,15,12,15,960.5,73.0,2.65,21.0,687.0,681.09,529.67
2016,2,15,12,30,961.0,73.0,2.7,21.0,689.0,664.63,516.98
2016,2,15,12,45,952.5,75.5,2.75,21.5,681.5,642.28,498.71
2016,2,15,13,0,944.0,78.0,2.8,22.0,674.0,617.31,478.3
2016,2,15,13,15,939.5,77.5,2.8,22.0,659.5,589.12,456.01
2016,2,15,13,30,935.0,77.0,2.8,22.0,645.0,558.48,431.42
2016,2,15,13,45,927.0,76.0,2.8,22.0,623.0,523.36,402.95
2016,2,15,14,0,919.0,75.0,2.8,22.0,601.0,486.34,372.36
2016,2,15,14,15,908.0,73.5,2.65,21.5,572.0,445.89,338.8
2016,2,15,14,30,897.0,72.0,2.5,21.0,543.0,404.17,303.39
2016,2,15,14,45,880.0,71.0,2.45,21.0,507.0,359.83,264.82
2016,2,15,15,0,863.0,70.0,2.4,21.0,471.0,315.12,225.33
2016,2,15,15,15,841.0,67.5,2.1,20.5,429.5,264.51,181.22
2016,2,15,15,30,819.0,65.0,1.8,20.0,388.0,217.64,140.37
2016,2,15,15,45,785.0,62.0,1.55,20.0,342.5,169.46,100.26
2016,2,15,16,0,751.0,59.0,1.3,20.0,297.0,123.65,65.63
2016,2,15,16,15,703.5,54.5,1.25,19.0,249.0,78.47,38.6
2016,2,15,16,30,656.0,50.0,1.2,18.0,201.0,37.62,27.5
2016,2,15,16,45,579.0,43.5,1.15,17.0,153.5,33.43,23.7
2016,2,15,17,0,502.0,37.0,1.1,16.0,106.0,27.32,17.99
2016,2,15,17,15,365.5,26.5,1.1,16.0,66.0,20.18,10.33
2016,2,15,17,30,229.0,16.0,1.1,16.0,26.0,12.55,0.0
2016,2,15,17,45,114.5,8.0,1.1,16.0,13.0,7.86,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,208.5,14.0,1.0,12.5,34.5,87.07,0.0
2016,2,16,7,30,417.0,28.0,1.1,13.0,69.0,189.89,133.72
2016,2,16,7,45,510.0,36.5,1.2,14.0,114.5,250.37,191.78
2016,2,16,8,0,603.0,45.0,1.3,15.0,160.0,314.76,247.6
2016,2,16,8,15,660.0,50.0,1.3,15.5,208.5,367.81,293.34
2016,2,16,8,30,717.0,55.0,1.3,16.0,257.0,423.06,339.12
2016,2,16,8,45,752.5,59.5,1.3,16.5,304.0,468.35,375.56
2016,2,16,9,0,788.0,64.0,1.3,17.0,351.0,513.63,410.65
2016,2,16,9,15,813.5,66.5,1.35,17.5,394.0,550.51,438.57
2016,2,16,9,30,839.0,69.0,1.4,18.0,437.0,586.14,464.8
2016,2,16,9,45,861.0,70.0,1.45,19.0,476.0,613.4,483.43
2016,2,16,10,0,883.0,71.0,1.5,20.0,515.0,641.81,502.33
2016,2,16,10,15,895.0,72.5,1.5,20.5,546.5,662.12,515.48
2016,2,16,10,30,907.0,74.0,1.5,21.0,578.0,679.77,526.51
2016,2,16,10,45,914.0,76.0,1.5,21.5,603.0,691.81,533.21
2016,2,16,11,0,921.0,78.0,1.5,22.0,628.0,700.81,537.68
2016,2,16,11,15,926.5,78.5,1.5,22.5,645.5,704.09,538.25
2016,2,16,11,30,932.0,79.0,1.5,23.0,663.0,704.23,536.78
2016,2,16,11,45,933.0,80.5,1.5,23.5,672.5,699.25,531.62
2016,2,16,12,0,934.0,82.0,1.5,24.0,682.0,691.11,524.13
2016,2,16,12,15,934.0,82.0,1.5,24.0,683.5,677.69,513.95
2016,2,16,12,30,934.0,82.0,1.5,24.0,685.0,661.25,501.55
2016,2,16,12,45,934.0,80.5,1.55,24.0,679.0,640.35,486.21
2016,2,16,13,0,934.0,79.0,1.6,24.0,673.0,616.6,468.53
2016,2,16,13,15,929.5,78.5,1.65,24.0,658.5,588.6,447.36
2016,2,16,13,30,925.0,78.0,1.7,24.0,644.0,558.18,423.91
2016,2,16,13,45,916.5,77.0,1.75,24.0,622.0,523.04,396.43
2016,2,16,14,0,908.0,76.0,1.8,24.0,600.0,486.06,366.86
2016,2,16,14,15,897.0,74.5,1.75,24.0,571.0,445.92,333.82
2016,2,16,14,30,886.0,73.0,1.7,24.0,542.0,404.52,299.03
2016,2,16,14,45,872.0,71.0,1.7,24.0,506.5,360.6,261.7
2016,2,16,15,0,858.0,69.0,1.7,24.0,471.0,316.11,223.18
2016,2,16,15,15,773.0,75.0,1.5,23.5,413.5,257.58,175.7
2016,2,16,15,30,688.0,81.0,1.3,23.0,356.0,205.83,134.32
2016,2,16,15,45,654.0,78.0,1.1,22.5,315.0,163.42,99.84
2016,2,16,16,0,620.0,75.0,0.9,22.0,274.0,123.55,70.06
2016,2,16,16,15,642.0,61.5,0.95,21.0,239.0,80.55,41.01
2016,2,16,16,30,664.0,48.0,1.0,20.0,204.0,38.09,27.68
2016,2,16,16,45,589.5,42.0,1.05,19.5,156.5,31.77,22.02
2016,2,16,17,0,515.0,36.0,1.1,19.0,109.0,28.63,18.9
2016,2,16,17,15,257.5,32.0,1.1,18.5,68.5,25.29,14.53
2016,2,16,17,30,0.0,28.0,1.1,18.0,28.0,24.69,0.0
2016,2,16,17,45,0.0,14.0,1.15,18.0,14.0,13.76,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,36.5,17.5,3.45,16.0,21.5,31.93,0.0
2016,2,17,7,30,73.0,35.0,3.6,16.0,43.0,69.01,47.26
2016,2,17,7,45,95.5,55.0,3.8,16.0,70.5,102.83,78.17
2016,2,17,8,0,118.0,75.0,4.0,16.0,98.0,137.41,108.56
2016,2,17,8,15,135.5,95.5,4.1,16.5,128.5,171.34,137.83
2016,2,17,8,30,153.0,116.0,4.2,17.0,159.0,205.87,167.01
2016,2,17,8,45,168.5,134.0,4.35,17.5,189.5,236.88,192.72
2016,2,17,9,0,184.0,152.0,4.5,18.0,220.0,268.27,218.22
2016,2,17,9,15,274.0,160.0,4.65,18.0,274.5,337.99,275.53
2016,2,17,9,30,364.0,168.0,4.8,18.0,329.0,405.09,330.0
2016,2,17,9,45,406.0,175.0,4.95,18.5,369.0,450.67,365.48
2016,2,17,10,0,448.0,182.0,5.1,19.0,409.0,489.86,395.63
2016,2,17,10,15,414.5,203.5,5.25,19.0,424.0,494.77,398.36
2016,2,17,10,30,381.0,225.0,5.4,19.0,439.0,491.59,394.93
2016,2,17,10,45,380.0,237.0,5.55,19.5,458.0,503.93,403.3
2016,2,17,11,0,379.0,249.0,5.7,20.0,477.0,514.78,410.4
2016,2,17,11,15,294.0,273.0,5.8,19.5,453.5,480.03,382.23
2016,2,17,11,30,209.0,297.0,5.9,19.0,430.0,439.92,349.83
2016,2,17,11,45,170.0,302.5,6.0,19.0,411.5,415.91,330.2
2016,2,17,12,0,131.0,308.0,6.1,19.0,393.0,391.88,310.51
2016,2,17,12,15,232.5,297.5,6.1,19.0,449.0,442.18,351.47
2016,2,17,12,30,334.0,287.0,6.1,19.0,505.0,490.84,390.29
2016,2,17,12,45,194.0,283.5,6.15,19.0,410.0,392.52,311.56
2016,2,17,13,0,54.0,280.0,6.2,19.0,315.0,300.76,237.42
2016,2,17,13,15,177.5,277.5,6.1,18.5,388.0,363.84,289.26
2016,2,17,13,30,301.0,275.0,6.0,18.0,461.0,418.56,333.13
2016,2,17,13,45,406.0,237.5,5.95,18.0,479.0,423.46,336.69
2016,2,17,14,0,511.0,200.0,5.9,18.0,497.0,419.94,332.72
2016,2,17,14,15,457.5,203.0,5.75,17.5,459.0,378.87,299.09
2016,2,17,14,30,404.0,206.0,5.6,17.0,421.0,342.45,269.15
2016,2,17,14,45,467.5,177.0,5.5,17.0,410.0,317.24,245.94
2016,2,17,15,0,531.0,148.0,5.4,17.0,399.0,287.98,218.19
2016,2,17,15,15,484.5,142.0,5.25,16.5,356.0,244.9,181.82
2016,2,17,15,30,438.0,136.0,5.1,16.0,313.0,205.32,148.79
2016,2,17,15,45,404.5,128.0,4.95,16.0,276.5,169.87,119.37
2016,2,17,16,0,371.0,120.0,4.8,16.0,240.0,137.19,93.98
2016,2,17,16,15,335.5,104.5,4.7,15.5,200.5,101.09,68.74
2016,2,17,16,30,300.0,89.0,4.6,15.0,161.0,68.42,55.13
2016,2,17,16,45,247.0,72.5,4.6,15.0,122.5,57.48,45.07
2016,2,17,17,0,194.0,56.0,4.6,15.0,84.0,45.13,33.56
2016,2,17,17,15,97.0,38.5,4.75,15.0,52.5,31.58,20.15
2016,2,17,17,30,0.0,21.0,4.9,15.0,21.0,19.59,0.0
2016,2,17,17,45,0.0,10.5,5.1,15.0,10.5,10.32,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,92.5,22.0,2.9,11.0,31.5,59.23,8.18
2016,2,18,7,30,185.0,44.0,3.0,11.0,63.0,131.74,97.0
2016,2,18,7,45,292.5,57.0,3.1,11.5,106.5,193.42,152.43
2016,2,18,8,0,400.0,70.0,3.2,12.0,150.0,263.6,213.33
2016,2,18,8,15,467.5,79.5,3.3,12.0,197.0,318.52,261.7
2016,2,18,8,30,535.0,89.0,3.4,12.0,244.0,378.95,313.57
2016,2,18,8,45,586.5,94.5,3.55,12.5,290.5,428.59,355.08
2016,2,18,9,0,638.0,100.0,3.7,13.0,337.0,479.39,396.49
2016,2,18,9,15,670.0,104.5,3.75,13.0,380.0,518.5,428.2
2016,2,18,9,30,702.0,109.0,3.8,13.0,423.0,556.99,458.82
2016,2,18,9,45,730.0,111.0,3.85,13.5,462.0,589.3,483.26
2016,2,18,10,0,758.0,113.0,3.9,14.0,501.0,620.19,506.14
2016,2,18,10,15,545.0,175.5,3.9,14.0,463.0,552.76,449.97
2016,2,18,10,30,332.0,238.0,3.9,14.0,425.0,474.48,384.8
2016,2,18,10,45,575.5,179.0,3.9,14.5,521.0,582.25,471.99
2016,2,18,11,0,819.0,120.0,3.9,15.0,617.0,686.82,553.38
2016,2,18,11,15,826.0,121.0,3.85,15.0,634.5,691.05,555.16
2016,2,18,11,30,833.0,122.0,3.8,15.0,652.0,692.4,555.33
2016,2,18,11,45,833.0,124.5,3.8,15.0,661.0,687.67,551.01
2016,2,18,12,0,833.0,127.0,3.8,15.0,670.0,680.08,544.51
2016,2,18,12,15,417.5,156.0,3.75,15.0,428.5,427.56,346.09
2016,2,18,12,30,2.0,185.0,3.7,15.0,187.0,180.34,142.37
2016,2,18,12,45,170.5,233.5,3.65,15.0,344.0,331.07,266.32
2016,2,18,13,0,339.0,282.0,3.6,15.0,501.0,470.63,375.84
2016,2,18,13,15,307.0,281.5,3.55,15.0,477.0,440.75,351.2
2016,2,18,13,30,275.0,281.0,3.5,15.0,453.0,411.7,327.89
2016,2,18,13,45,252.5,274.0,3.45,15.0,427.5,382.53,304.53
2016,2,18,14,0,230.0,267.0,3.4,15.0,402.0,355.4,282.66
2016,2,18,14,15,185.0,255.5,3.3,15.0,361.0,315.02,250.34
2016,2,18,14,30,140.0,244.0,3.2,15.0,320.0,277.68,220.55
2016,2,18,14,45,80.5,212.0,3.15,15.0,255.5,223.5,177.67
2016,2,18,15,0,21.0,180.0,3.1,15.0,191.0,175.41,139.9
2016,2,18,15,15,10.5,146.5,2.85,14.5,152.0,140.85,112.27
2016,2,18,15,30,0.0,113.0,2.6,14.0,113.0,107.34,85.21
2016,2,18,15,45,0.0,100.0,2.35,14.0,100.0,94.97,75.04
2016,2,18,16,0,0.0,87.0,2.1,14.0,87.0,82.63,64.75
2016,2,18,16,15,273.5,77.0,1.85,13.0,143.0,76.12,50.01
2016,2,18,16,30,547.0,67.0,1.6,12.0,199.0,54.65,36.44
2016,2,18,16,45,477.5,57.0,1.35,11.5,153.5,41.85,31.88
2016,2,18,17,0,408.0,47.0,1.1,11.0,108.0,35.98,26.21
2016,2,18,17,15,280.5,34.0,1.1,10.5,68.5,26.76,16.88
2016,2,18,17,30,153.0,21.0,1.1,10.0,29.0,16.5,0.0
2016,2,18,17,45,76.5,10.5,1.1,10.0,14.5,10.32,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,182.0,17.0,2.75,10.5,37.0,87.43,26.67
2016,2,19,7,30,364.0,34.0,3.0,11.0,74.0,183.11,136.1
2016,2,19,7,45,452.5,43.5,3.25,11.5,119.0,242.47,191.42
2016,2,19,8,0,541.0,53.0,3.5,12.0,164.0,308.08,249.59
2016,2,19,8,15,598.0,59.5,3.6,12.5,211.5,360.99,296.33
2016,2,19,8,30,655.0,66.0,3.7,13.0,259.0,416.38,343.69
2016,2,19,8,45,691.5,71.0,3.85,13.5,304.5,461.09,381.16
2016,2,19,9,0,728.0,76.0,4.0,14.0,350.0,504.06,416.21
2016,2,19,9,15,754.5,79.5,4.0,14.0,392.5,541.51,446.47
2016,2,19,9,30,781.0,83.0,4.0,14.0,435.0,577.88,475.2
2016,2,19,9,45,604.0,136.5,4.05,14.5,423.0,540.55,442.34
2016,2,19,10,0,427.0,190.0,4.1,15.0,411.0,488.92,398.07
2016,2,19,10,15,398.0,211.0,4.1,15.0,426.5,489.59,397.72
2016,2,19,10,30,369.0,232.0,4.1,15.0,442.0,494.4,400.15
2016,2,19,10,45,259.0,259.5,4.15,15.5,410.0,449.04,361.39
2016,2,19,11,0,149.0,287.0,4.2,16.0,378.0,396.05,316.71
2016,2,19,11,15,76.5,241.0,4.15,16.0,288.0,292.6,233.87
2016,2,19,11,30,4.0,195.0,4.1,16.0,198.0,192.83,152.41
2016,2,19,11,45,130.0,250.0,4.05,16.0,335.5,337.84,270.82
2016,2,19,12,0,256.0,305.0,4.0,16.0,473.0,475.72,379.06
2016,2,19,12,15,317.5,292.5,3.85,15.5,501.5,496.86,396.02
2016,2,19,12,30,379.0,280.0,3.7,15.0,530.0,515.35,411.19
2016,2,19,12,45,193.5,245.5,3.55,15.0,373.0,357.43,286.1
2016,2,19,13,0,8.0,211.0,3.4,15.0,216.0,208.12,164.87
2016,2,19,13,15,7.0,206.5,3.2,14.5,211.5,202.6,161.08
2016,2,19,13,30,6.0,202.0,3.0,14.0,207.0,197.13,157.04
2016,2,19,13,45,187.0,222.5,2.9,14.0,333.5,304.44,244.44
2016,2,19,14,0,368.0,243.0,2.8,14.0,460.0,397.82,316.83
2016,2,19,14,15,446.0,210.0,2.8,14.0,460.5,384.04,304.17
2016,2,19,14,30,524.0,177.0,2.8,14.0,461.0,364.66,286.38
2016,2,19,14,45,262.0,164.5,2.8,14.0,306.5,240.65,189.1
2016,2,19,15,0,0.0,152.0,2.8,14.0,152.0,144.07,115.05
2016,2,19,15,15,0.0,124.5,2.55,13.5,124.5,118.45,94.41
2016,2,19,15,30,0.0,97.0,2.3,13.0,97.0,92.9,73.4
2016,2,19,15,45,0.0,85.5,2.1,13.0,85.5,81.98,64.36
2016,2,19,16,0,0.0,74.0,1.9,13.0,74.0,71.09,55.24
2016,2,19,16,15,0.0,62.0,1.65,12.5,62.0,59.79,45.73
2016,2,19,16,30,0.0,50.0,1.4,12.0,50.0,48.31,35.91
2016,2,19,16,45,0.0,38.5,1.15,12.0,38.5,37.18,27.7
2016,2,19,17,0,0.0,27.0,0.9,12.0,27.0,26.06,17.42
2016,2,19,17,15,0.0,17.0,0.85,11.5,17.0,16.4,8.25
2016,2,19,17,30,0.0,7.0,0.8,11.0,7.0,6.75,0.0
2016,2,19,17,45,0.0,3.5,0.8,11.0,3.5,3.44,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,53.0,21.0,1.25,6.5,27.0,46.43,17.4
2016,2,20,7,30,106.0,42.0,1.3,7.0,54.0,95.8,72.08
2016,2,20,7,45,138.5,62.0,1.4,7.5,86.0,134.85,107.82
2016,2,20,8,0,171.0,82.0,1.5,8.0,118.0,175.7,144.13
2016,2,20,8,15,192.0,102.0,1.45,8.5,152.0,212.89,176.59
2016,2,20,8,30,213.0,122.0,1.4,9.0,186.0,250.86,208.79
2016,2,20,8,45,239.0,136.5,1.4,9.5,219.0,285.66,237.66
2016,2,20,9,0,265.0,151.0,1.4,10.0,252.0,321.38,266.58
2016,2,20,9,15,472.0,125.0,1.3,10.5,330.5,426.81,352.44
2016,2,20,9,30,679.0,99.0,1.2,11.0,409.0,538.34,439.28
2016,2,20,9,45,750.0,99.0,1.2,11.5,468.0,595.51,481.05
2016,2,20,10,0,821.0,99.0,1.2,12.0,527.0,651.31,521.25
2016,2,20,10,15,834.5,101.5,1.15,12.5,559.0,672.77,534.54
2016,2,20,10,30,848.0,104.0,1.1,13.0,591.0,691.68,546.02
2016,2,20,10,45,714.0,146.5,1.05,13.5,568.5,650.92,511.97
2016,2,20,11,0,580.0,189.0,1.0,14.0,546.0,600.93,471.83
2016,2,20,11,15,425.5,242.0,0.95,14.0,508.0,546.94,428.77
2016,2,20,11,30,271.0,295.0,0.9,14.0,470.0,487.1,381.0
2016,2,20,11,45,300.0,294.0,0.9,14.5,490.5,501.03,391.28
2016,2,20,12,0,329.0,293.0,0.9,15.0,511.0,513.48,399.65
2016,2,20,12,15,382.0,279.5,0.95,15.0,533.0,527.49,410.74
2016,2,20,12,30,435.0,266.0,1.0,15.0,555.0,540.93,421.17
2016,2,20,12,45,474.5,248.0,1.1,15.0,561.0,536.22,418.47
2016,2,20,13,0,514.0,230.0,1.2,15.0,567.0,528.58,413.48
2016,2,20,13,15,702.0,163.5,1.2,15.0,613.0,556.28,435.29
2016,2,20,13,30,890.0,97.0,1.2,15.0,659.0,573.15,447.51
2016,2,20,13,45,881.0,96.5,1.3,15.5,636.5,537.34,418.5
2016,2,20,14,0,872.0,96.0,1.4,16.0,614.0,500.95,388.73
2016,2,20,14,15,860.5,94.0,1.4,15.5,584.5,460.56,356.06
2016,2,20,14,30,849.0,92.0,1.4,15.0,555.0,419.09,321.56
2016,2,20,14,45,837.5,88.0,1.45,15.0,520.5,374.88,283.54
2016,2,20,15,0,826.0,84.0,1.5,15.0,486.0,330.05,244.07
2016,2,20,15,15,804.5,81.0,1.4,14.5,444.5,283.09,202.66
2016,2,20,15,30,783.0,78.0,1.3,14.0,403.0,236.85,161.76
2016,2,20,15,45,756.0,73.0,1.25,14.0,358.5,188.85,120.29
2016,2,20,16,0,729.0,68.0,1.2,14.0,314.0,142.64,82.88
2016,2,20,16,15,683.5,62.5,1.15,13.0,265.5,93.48,49.06
2016,2,20,16,30,638.0,57.0,1.1,12.0,217.0,51.44,29.65
2016,2,20,16,45,566.5,50.0,1.05,11.5,169.0,35.08,25.9
2016,2,20,17,0,495.0,43.0,1.0,11.0,121.0,31.68,22.53
2016,2,20,17,15,373.0,32.0,1.0,10.5,78.5,24.34,15.19
2016,2,20,17,30,251.0,21.0,1.0,10.0,36.0,16.53,0.8
2016,2,20,17,45,125.5,10.5,1.05,10.0,18.0,10.32,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,6.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,7.0,12.0,11.8,0.0
2016,2,21,7,15,213.0,23.5,1.2,8.0,49.0,108.21,54.77
2016,2,21,7,30,426.0,35.0,1.4,9.0,86.0,209.75,159.31
2016,2,21,7,45,517.0,43.5,1.6,10.0,134.0,272.35,216.29
2016,2,21,8,0,608.0,52.0,1.8,11.0,182.0,341.25,276.31
2016,2,21,8,15,663.0,57.5,1.85,11.5,231.5,394.99,322.99
2016,2,21,8,30,718.0,63.0,1.9,12.0,281.0,448.77,368.14
2016,2,21,8,45,758.5,66.5,2.0,12.5,330.0,496.62,407.25
2016,2,21,9,0,799.0,70.0,2.1,13.0,379.0,544.69,445.33
2016,2,21,9,15,824.0,73.0,2.1,13.5,423.5,582.75,474.19
2016,2,21,9,30,849.0,76.0,2.1,14.0,468.0,619.49,501.24
2016,2,21,9,45,869.0,78.0,2.1,14.5,507.5,650.28,523.15
2016,2,21,10,0,889.0,80.0,2.1,15.0,547.0,675.93,540.88
2016,2,21,10,15,902.0,81.5,2.1,15.0,580.0,697.18,555.79
2016,2,21,10,30,915.0,83.0,2.1,15.0,613.0,715.73,568.18
2016,2,21,10,45,924.5,84.5,2.1,15.5,639.0,729.01,575.71
2016,2,21,11,0,934.0,86.0,2.1,16.0,665.0,739.23,581.12
2016,2,21,11,15,939.5,86.5,2.1,16.0,683.5,742.47,582.7
2016,2,21,11,30,945.0,87.0,2.1,16.0,702.0,742.5,582.17
2016,2,21,11,45,948.0,87.5,2.15,16.5,712.0,737.56,577.5
2016,2,21,12,0,951.0,88.0,2.2,17.0,722.0,729.38,570.67
2016,2,21,12,15,951.5,88.0,2.2,17.0,724.0,715.83,560.28
2016,2,21,12,30,952.0,88.0,2.2,17.0,726.0,699.17,547.37
2016,2,21,12,45,950.5,87.5,2.25,17.0,719.5,677.73,531.1
2016,2,21,13,0,949.0,87.0,2.3,17.0,713.0,653.42,512.44
2016,2,21,13,15,944.5,86.5,2.35,17.0,698.0,624.63,490.07
2016,2,21,13,30,940.0,86.0,2.4,17.0,683.0,593.36,465.36
2016,2,21,13,45,929.0,86.5,2.5,17.0,660.0,557.41,436.69
2016,2,21,14,0,918.0,87.0,2.6,17.0,637.0,519.71,405.92
2016,2,21,14,15,907.0,85.5,2.6,16.5,607.0,478.61,372.18
2016,2,21,14,30,896.0,84.0,2.6,16.0,577.0,436.23,336.44
2016,2,21,14,45,877.0,82.5,2.6,16.0,539.5,387.12,294.0
2016,2,21,15,0,858.0,81.0,2.6,16.0,502.0,340.46,252.63
2016,2,21,15,15,596.0,120.5,2.4,15.5,401.5,263.17,193.46
2016,2,21,15,30,334.0,160.0,2.2,15.0,301.0,212.83,158.95
2016,2,21,15,45,318.0,145.0,2.0,15.0,267.5,178.88,130.51
2016,2,21,16,0,302.0,130.0,1.8,15.0,234.0,146.19,104.08
2016,2,21,16,15,285.0,112.0,1.65,14.0,198.0,112.46,79.07
2016,2,21,16,30,268.0,94.0,1.5,13.0,162.0,80.42,58.65
2016,2,21,16,45,236.5,76.0,1.4,12.0,126.5,60.02,48.05
2016,2,21,17,0,205.0,58.0,1.3,11.0,91.0,46.68,35.81
2016,2,21,17,15,146.0,40.5,1.3,10.5,59.5,33.23,22.92
2016,2,21,17,30,87.0,23.0,1.3,10.0,28.0,19.31,3.91
2016,2,21,17,45,43.5,11.5,1.3,10.0,14.0,11.3,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
