Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,45,0.0,67.0,1.05,14.5,67.0,67.2,51.35
2016,3,3,8,0,0.0,86.0,1.1,15.0,86.0,86.51,67.7
2016,3,3,8,15,1.0,105.0,1.0,15.5,105.5,106.19,84.01
2016,3,3,8,30,2.0,124.0,0.9,16.0,125.0,125.82,99.9
2016,3,3,8,45,14.0,146.5,0.8,16.5,152.5,155.81,124.1
2016,3,3,9,0,26.0,169.0,0.7,17.0,180.0,186.34,148.19
2016,3,3,9,15,123.5,197.0,0.6,17.0,259.5,292.75,233.43
2016,3,3,9,30,221.0,225.0,0.5,17.0,339.0,390.33,308.05
2016,3,3,9,45,187.5,245.5,0.45,17.5,347.5,391.42,305.65
2016,3,3,10,0,154.0,266.0,0.4,18.0,356.0,390.44,302.53
2016,3,3,10,15,146.0,281.5,0.5,18.0,370.0,400.84,309.99
2016,3,3,10,30,138.0,297.0,0.6,18.0,384.0,410.38,316.69
2016,3,3,10,45,162.5,309.5,0.7,18.5,416.0,440.08,338.42
2016,3,3,11,0,187.0,322.0,0.8,19.0,448.0,469.3,359.4
2016,3,3,11,15,127.0,320.5,1.05,19.0,407.0,420.45,322.95
2016,3,3,11,30,67.0,319.0,1.3,19.0,366.0,367.2,282.8
2016,3,3,11,45,69.0,321.5,1.55,19.0,370.5,368.85,284.84
2016,3,3,12,0,71.0,324.0,1.8,19.0,375.0,370.24,286.3
2016,3,3,12,15,144.5,336.0,1.9,19.0,440.0,433.83,335.71
2016,3,3,12,30,218.0,348.0,2.0,19.0,505.0,491.12,379.28
2016,3,3,12,45,217.0,344.5,2.1,19.0,499.5,479.87,370.74
2016,3,3,13,0,216.0,341.0,2.2,19.0,494.0,468.01,362.11
2016,3,3,13,15,220.0,331.0,2.05,19.0,484.0,452.6,350.26
2016,3,3,13,30,224.0,321.0,1.9,19.0,474.0,436.46,337.81
2016,3,3,13,45,178.0,313.0,1.8,19.0,432.5,393.54,304.77
2016,3,3,14,0,132.0,305.0,1.7,19.0,391.0,353.31,273.84
2016,3,3,14,15,132.5,290.5,1.6,18.5,373.0,332.88,258.73
2016,3,3,14,30,133.0,276.0,1.5,18.0,355.0,312.25,243.15
2016,3,3,14,45,67.0,221.5,1.45,18.0,261.5,232.63,181.65
2016,3,3,15,0,1.0,167.0,1.4,18.0,168.0,158.89,124.31
2016,3,3,15,15,75.0,184.5,1.3,18.0,220.0,193.33,150.75
2016,3,3,15,30,149.0,202.0,1.2,18.0,272.0,218.17,167.92
2016,3,3,15,45,162.5,180.5,1.1,18.0,249.5,193.17,146.72
2016,3,3,16,0,176.0,159.0,1.0,18.0,227.0,166.86,124.59
2016,3,3,16,15,162.0,139.0,0.9,17.5,195.0,137.24,101.57
2016,3,3,16,30,148.0,119.0,0.8,17.0,163.0,109.11,80.72
2016,3,3,16,45,131.0,97.5,0.7,16.5,131.0,81.47,61.96
2016,3,3,17,0,114.0,76.0,0.6,16.0,99.0,63.39,50.16
2016,3,3,17,15,82.5,56.0,0.6,15.5,70.0,47.64,35.88
2016,3,3,17,30,51.0,36.0,0.6,15.0,41.0,31.42,20.61
2016,3,3,17,45,25.5,18.0,0.65,15.0,20.5,16.26,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,62.0,13.0,1.2,13.5,18.0,30.65,0.0
2016,3,4,7,0,124.0,26.0,1.3,14.0,36.0,86.62,52.75
2016,3,4,7,15,192.5,43.0,1.35,14.0,71.0,137.82,104.79
2016,3,4,7,30,261.0,60.0,1.4,14.0,106.0,193.24,153.46
2016,3,4,7,45,295.5,77.5,1.5,14.5,145.5,238.72,193.14
2016,3,4,8,0,330.0,95.0,1.6,15.0,185.0,286.17,233.34
2016,3,4,8,15,361.5,109.0,1.75,15.5,225.0,329.65,269.35
2016,3,4,8,30,393.0,123.0,1.9,16.0,265.0,374.35,305.37
2016,3,4,8,45,276.5,157.5,2.05,16.5,264.0,346.13,281.2
2016,3,4,9,0,160.0,192.0,2.2,17.0,263.0,310.09,250.16
2016,3,4,9,15,81.0,179.0,2.35,17.5,215.0,238.29,191.12
2016,3,4,9,30,2.0,166.0,2.5,18.0,167.0,165.62,130.33
2016,3,4,9,45,1.0,151.0,2.65,18.5,151.5,148.94,116.5
2016,3,4,10,0,0.0,136.0,2.8,19.0,136.0,132.77,103.01
2016,3,4,10,15,0.0,109.5,2.8,19.0,109.5,106.27,81.44
2016,3,4,10,30,0.0,83.0,2.8,19.0,83.0,80.32,60.28
2016,3,4,10,45,1.5,134.5,2.85,19.0,135.5,131.92,101.93
2016,3,4,11,0,3.0,186.0,2.9,19.0,188.0,183.85,143.12
2016,3,4,11,15,16.0,233.5,2.8,18.5,245.0,240.39,188.02
2016,3,4,11,30,29.0,281.0,2.7,18.0,302.0,300.66,235.18
2016,3,4,11,45,15.5,229.0,2.65,18.0,240.5,234.43,183.02
2016,3,4,12,0,2.0,177.0,2.6,18.0,179.0,173.24,134.51
2016,3,4,12,15,1.0,153.0,2.65,18.0,154.0,148.99,115.31
2016,3,4,12,30,0.0,129.0,2.7,18.0,129.0,124.92,96.07
2016,3,4,12,45,3.5,170.5,2.75,18.0,173.0,167.27,130.08
2016,3,4,13,0,7.0,212.0,2.8,18.0,217.0,209.1,163.26
2016,3,4,13,15,6.5,207.5,2.8,17.5,212.5,203.92,159.46
2016,3,4,13,30,6.0,203.0,2.8,17.0,208.0,198.76,155.81
2016,3,4,13,45,3.0,133.0,2.85,17.0,135.5,130.03,100.93
2016,3,4,14,0,0.0,63.0,2.9,17.0,63.0,60.94,44.79
2016,3,4,14,15,0.0,37.5,2.7,17.0,37.5,36.25,24.51
2016,3,4,14,30,0.0,12.0,2.5,17.0,12.0,11.59,4.03
2016,3,4,14,45,1.5,92.0,2.35,17.0,93.0,89.61,68.81
2016,3,4,15,0,3.0,172.0,2.2,17.0,174.0,164.22,129.64
2016,3,4,15,15,1.5,109.5,1.95,16.5,110.5,105.68,82.29
2016,3,4,15,30,0.0,47.0,1.7,16.0,47.0,45.41,32.65
2016,3,4,15,45,0.0,26.5,1.45,16.0,26.5,25.58,16.06
2016,3,4,16,0,0.0,6.0,1.2,16.0,6.0,5.79,0.0
2016,3,4,16,15,0.0,5.0,1.1,16.0,5.0,4.82,0.0
2016,3,4,16,30,0.0,4.0,1.0,16.0,4.0,3.86,0.0
2016,3,4,16,45,0.0,3.0,0.95,16.0,3.0,2.89,0.0
2016,3,4,17,0,0.0,2.0,0.9,16.0,2.0,1.93,0.0
2016,3,4,17,15,0.0,1.5,0.95,15.5,1.5,1.44,0.0
2016,3,4,17,30,0.0,1.0,1.0,15.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,1.1,15.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.0,2.8,14.5,5.0,4.91,0.0
2016,3,5,7,0,0.0,10.0,3.1,15.0,10.0,9.64,1.38
2016,3,5,7,15,0.0,20.0,3.2,15.0,20.0,19.29,10.29
2016,3,5,7,30,0.0,30.0,3.3,15.0,30.0,28.96,18.77
2016,3,5,7,45,0.0,41.5,3.45,15.5,41.5,40.08,28.37
2016,3,5,8,0,0.0,53.0,3.6,16.0,53.0,51.21,37.84
2016,3,5,8,15,0.0,64.0,3.6,16.0,64.0,61.86,46.85
2016,3,5,8,30,0.0,75.0,3.6,16.0,75.0,72.68,55.87
2016,3,5,8,45,35.0,132.0,3.65,16.0,147.5,157.58,127.08
2016,3,5,9,0,70.0,189.0,3.7,16.0,220.0,242.9,196.96
2016,3,5,9,15,42.0,189.0,3.75,16.0,208.0,223.67,180.14
2016,3,5,9,30,14.0,189.0,3.8,16.0,196.0,197.73,158.01
2016,3,5,9,45,61.0,229.0,3.9,16.5,264.5,278.67,223.58
2016,3,5,10,0,108.0,269.0,4.0,17.0,333.0,354.92,283.75
2016,3,5,10,15,54.0,179.0,4.25,17.5,211.0,219.65,174.91
2016,3,5,10,30,0.0,89.0,4.5,18.0,89.0,86.14,65.21
2016,3,5,10,45,0.0,105.5,4.75,18.5,105.5,102.26,78.18
2016,3,5,11,0,0.0,122.0,5.0,19.0,122.0,118.42,90.97
2016,3,5,11,15,2.5,160.0,5.1,19.0,162.0,157.55,122.37
2016,3,5,11,30,5.0,198.0,5.2,19.0,202.0,196.6,153.42
2016,3,5,11,45,5.5,200.0,5.3,19.5,204.0,198.6,154.6
2016,3,5,12,0,6.0,202.0,5.4,20.0,206.0,200.57,155.82
2016,3,5,12,15,90.0,279.5,5.35,19.5,345.5,337.94,266.05
2016,3,5,12,30,174.0,357.0,5.3,19.0,485.0,470.87,369.78
2016,3,5,12,45,100.5,320.0,5.3,19.0,393.5,377.88,296.61
2016,3,5,13,0,27.0,283.0,5.3,19.0,302.0,290.39,227.26
2016,3,5,13,15,27.5,276.5,5.35,18.5,296.0,282.39,221.73
2016,3,5,13,30,28.0,270.0,5.4,18.0,290.0,274.32,216.0
2016,3,5,13,45,26.0,260.5,5.5,18.0,278.5,263.48,207.63
2016,3,5,14,0,24.0,251.0,5.6,18.0,267.0,251.77,198.59
2016,3,5,14,15,12.0,151.5,5.85,17.5,159.5,151.46,118.71
2016,3,5,14,30,0.0,52.0,6.1,17.0,52.0,50.28,36.15
2016,3,5,14,45,0.0,49.0,6.35,17.0,49.0,47.37,33.84
2016,3,5,15,0,0.0,46.0,6.6,17.0,46.0,44.46,31.51
2016,3,5,15,15,0.0,27.5,6.75,16.5,27.5,26.56,16.67
2016,3,5,15,30,0.0,9.0,6.9,16.0,9.0,8.69,1.68
2016,3,5,15,45,0.0,19.0,7.05,16.0,19.0,18.34,9.88
2016,3,5,16,0,0.0,29.0,7.2,16.0,29.0,27.99,18.1
2016,3,5,16,15,0.0,25.0,7.25,15.5,25.0,24.13,14.9
2016,3,5,16,30,0.0,21.0,7.3,15.0,21.0,20.26,11.65
2016,3,5,16,45,0.0,17.0,7.35,15.0,17.0,16.39,8.33
2016,3,5,17,0,0.0,13.0,7.4,15.0,13.0,12.53,5.48
2016,3,5,17,15,0.0,9.0,7.3,15.0,9.0,8.67,1.95
2016,3,5,17,30,0.0,5.0,7.2,15.0,5.0,4.82,0.0
2016,3,5,17,45,0.0,2.5,7.1,15.0,2.5,2.41,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,71.5,18.0,1.5,11.5,24.0,38.97,0.0
2016,3,6,7,0,143.0,36.0,1.6,12.0,48.0,102.77,70.02
2016,3,6,7,15,255.0,51.5,1.8,12.0,91.5,174.21,135.66
2016,3,6,7,30,367.0,67.0,2.0,12.0,135.0,249.62,201.23
2016,3,6,7,45,452.0,75.5,2.25,12.5,185.5,312.81,256.14
2016,3,6,8,0,537.0,84.0,2.5,13.0,236.0,384.41,316.67
2016,3,6,8,15,587.0,91.5,2.6,13.0,286.0,439.43,362.79
2016,3,6,8,30,637.0,99.0,2.7,13.0,336.0,496.25,409.2
2016,3,6,8,45,677.0,103.0,2.85,13.5,384.5,544.45,447.13
2016,3,6,9,0,717.0,107.0,3.0,14.0,433.0,592.95,484.42
2016,3,6,9,15,416.5,172.0,3.05,14.0,365.5,477.12,389.51
2016,3,6,9,30,116.0,237.0,3.1,14.0,298.0,333.7,270.01
2016,3,6,9,45,320.0,217.0,3.2,14.5,403.5,463.77,376.74
2016,3,6,10,0,524.0,197.0,3.3,15.0,509.0,601.15,484.27
2016,3,6,10,15,677.0,160.5,3.3,15.0,585.5,683.7,547.89
2016,3,6,10,30,830.0,124.0,3.3,15.0,662.0,762.46,606.26
2016,3,6,10,45,685.0,179.0,3.35,15.0,634.0,715.81,569.09
2016,3,6,11,0,540.0,234.0,3.4,15.0,606.0,659.63,523.92
2016,3,6,11,15,283.5,257.5,3.4,15.0,453.5,480.96,383.94
2016,3,6,11,30,27.0,281.0,3.4,15.0,301.0,299.31,236.39
2016,3,6,11,45,246.0,283.5,3.45,15.0,464.0,471.18,376.21
2016,3,6,12,0,465.0,286.0,3.5,15.0,627.0,632.65,501.27
2016,3,6,12,15,664.0,209.0,3.55,15.0,696.5,692.01,548.74
2016,3,6,12,30,863.0,132.0,3.6,15.0,766.0,741.68,588.72
2016,3,6,12,45,488.0,239.5,3.7,15.5,597.5,569.38,452.08
2016,3,6,13,0,113.0,347.0,3.8,16.0,429.0,407.95,320.97
2016,3,6,13,15,112.0,340.5,3.85,15.5,420.0,396.01,313.0
2016,3,6,13,30,111.0,334.0,3.9,15.0,411.0,383.84,304.24
2016,3,6,13,45,145.0,323.5,3.95,15.0,421.0,386.54,306.95
2016,3,6,14,0,179.0,313.0,4.0,15.0,431.0,387.24,307.77
2016,3,6,14,15,170.5,298.5,4.05,15.0,407.0,360.5,286.64
2016,3,6,14,30,162.0,284.0,4.1,15.0,383.0,334.17,265.75
2016,3,6,14,45,100.5,253.5,4.15,15.0,313.5,275.43,219.23
2016,3,6,15,0,39.0,223.0,4.2,15.0,244.0,219.75,175.24
2016,3,6,15,15,55.5,212.5,4.1,14.5,240.0,212.05,169.21
2016,3,6,15,30,72.0,202.0,4.0,14.0,236.0,202.58,161.33
2016,3,6,15,45,36.0,165.5,3.95,14.0,182.5,158.3,126.08
2016,3,6,16,0,0.0,129.0,3.9,14.0,129.0,120.88,96.64
2016,3,6,16,15,0.0,111.0,3.75,13.5,111.0,103.94,82.83
2016,3,6,16,30,0.0,93.0,3.6,13.0,93.0,87.11,68.85
2016,3,6,16,45,0.0,74.5,3.45,12.5,74.5,70.0,54.35
2016,3,6,17,0,0.0,56.0,3.3,12.0,56.0,53.21,42.06
2016,3,6,17,15,0.0,40.0,3.3,12.0,40.0,38.49,28.48
2016,3,6,17,30,0.0,24.0,3.3,12.0,24.0,23.17,14.24
2016,3,6,17,45,0.0,12.0,3.3,12.0,12.0,11.57,0.46
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,14.5,1.7,8.5,14.5,14.0,0.0
2016,3,7,7,0,0.0,29.0,1.8,9.0,29.0,29.36,17.52
2016,3,7,7,15,18.5,49.5,1.95,9.0,53.0,61.82,46.54
2016,3,7,7,30,37.0,70.0,2.1,9.0,77.0,92.67,73.85
2016,3,7,7,45,47.5,91.5,2.3,9.5,103.0,121.95,99.51
2016,3,7,8,0,58.0,113.0,2.5,10.0,129.0,151.6,125.04
2016,3,7,8,15,65.0,133.5,2.6,10.0,155.5,178.52,147.99
2016,3,7,8,30,72.0,154.0,2.7,10.0,182.0,205.64,170.7
2016,3,7,8,45,237.0,160.5,2.85,10.0,267.0,328.66,275.07
2016,3,7,9,0,402.0,167.0,3.0,10.0,352.0,455.18,379.2
2016,3,7,9,15,516.5,152.5,3.0,10.0,413.5,525.02,435.61
2016,3,7,9,30,631.0,138.0,3.0,10.0,475.0,602.64,497.13
2016,3,7,9,45,508.5,190.0,3.0,10.5,474.5,578.41,473.53
2016,3,7,10,0,386.0,242.0,3.0,11.0,474.0,543.58,442.23
2016,3,7,10,15,646.0,166.0,3.0,11.0,577.5,669.53,543.97
2016,3,7,10,30,906.0,90.0,3.0,11.0,681.0,783.95,629.58
2016,3,7,10,45,717.5,165.5,3.05,11.5,644.5,729.61,586.01
2016,3,7,11,0,529.0,241.0,3.1,12.0,608.0,660.83,529.02
2016,3,7,11,15,264.5,129.5,3.15,12.0,313.0,340.66,279.8
2016,3,7,11,30,0.0,18.0,3.2,12.0,18.0,17.41,8.97
2016,3,7,11,45,0.0,59.5,3.3,12.0,59.5,57.58,42.72
2016,3,7,12,0,0.0,101.0,3.4,12.0,101.0,97.83,76.1
2016,3,7,12,15,11.5,191.5,3.45,12.0,200.0,194.02,155.09
2016,3,7,12,30,23.0,282.0,3.5,12.0,299.0,289.29,231.46
2016,3,7,12,45,41.0,304.0,3.6,12.0,334.5,322.48,257.97
2016,3,7,13,0,59.0,326.0,3.7,12.0,370.0,352.73,282.16
2016,3,7,13,15,111.0,333.0,3.7,12.0,412.0,388.81,311.49
2016,3,7,13,30,163.0,340.0,3.7,12.0,454.0,420.69,337.05
2016,3,7,13,45,120.0,321.0,3.7,12.0,404.0,370.56,297.08
2016,3,7,14,0,77.0,302.0,3.7,12.0,354.0,324.94,260.75
2016,3,7,14,15,182.0,287.0,3.7,12.0,401.0,356.75,286.92
2016,3,7,14,30,287.0,272.0,3.7,12.0,448.0,379.22,304.23
2016,3,7,14,45,499.0,205.0,3.7,12.0,489.0,390.84,311.3
2016,3,7,15,0,711.0,138.0,3.7,12.0,530.0,385.1,301.59
2016,3,7,15,15,686.5,133.0,3.5,12.0,488.0,338.0,259.77
2016,3,7,15,30,662.0,128.0,3.3,12.0,446.0,292.24,218.83
2016,3,7,15,45,634.5,120.5,3.15,12.0,400.5,245.12,177.0
2016,3,7,16,0,607.0,113.0,3.0,12.0,355.0,200.15,137.78
2016,3,7,16,15,561.5,105.0,2.55,11.5,306.0,154.82,101.3
2016,3,7,16,30,516.0,97.0,2.1,11.0,257.0,113.32,71.87
2016,3,7,16,45,466.5,84.5,1.7,11.0,209.0,72.63,49.24
2016,3,7,17,0,417.0,72.0,1.3,11.0,161.0,52.81,41.91
2016,3,7,17,15,321.0,58.0,1.25,10.5,115.5,43.59,33.27
2016,3,7,17,30,225.0,44.0,1.2,10.0,70.0,33.92,23.82
2016,3,7,17,45,112.5,22.0,1.15,9.5,35.0,17.01,4.6
2016,3,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,156.5,16.0,1.2,8.0,31.0,76.47,0.0
2016,3,8,7,0,313.0,32.0,1.2,9.0,62.0,164.64,120.07
2016,3,8,7,15,420.0,42.5,1.3,9.5,109.0,232.29,183.54
2016,3,8,7,30,527.0,53.0,1.4,10.0,156.0,308.87,250.54
2016,3,8,7,45,588.0,61.0,1.5,10.5,207.0,368.42,302.51
2016,3,8,8,0,649.0,69.0,1.6,11.0,258.0,431.52,355.61
2016,3,8,8,15,690.5,74.0,1.6,11.5,308.5,483.25,397.63
2016,3,8,8,30,732.0,79.0,1.6,12.0,359.0,536.08,439.0
2016,3,8,8,45,745.0,88.0,1.6,12.5,404.5,576.45,469.17
2016,3,8,9,0,758.0,97.0,1.6,13.0,450.0,615.32,497.31
2016,3,8,9,15,779.0,100.5,1.6,13.0,493.0,649.53,522.46
2016,3,8,9,30,800.0,104.0,1.6,13.0,536.0,684.63,547.66
2016,3,8,9,45,808.0,110.0,1.65,13.5,572.5,711.28,564.86
2016,3,8,10,0,816.0,116.0,1.7,14.0,609.0,735.44,580.22
2016,3,8,10,15,707.5,157.0,1.75,14.0,600.0,709.12,559.4
2016,3,8,10,30,599.0,198.0,1.8,14.0,591.0,674.16,531.49
2016,3,8,10,45,727.5,159.0,1.9,14.0,654.5,733.68,577.8
2016,3,8,11,0,856.0,120.0,2.0,14.0,718.0,789.87,617.7
2016,3,8,11,15,672.5,196.0,2.0,14.0,672.5,726.49,569.3
2016,3,8,11,30,489.0,272.0,2.0,14.0,627.0,655.89,513.64
2016,3,8,11,45,492.5,274.0,2.0,14.0,636.0,653.75,512.26
2016,3,8,12,0,496.0,276.0,2.0,14.0,645.0,649.78,508.96
2016,3,8,12,15,279.0,306.5,1.95,14.0,514.5,508.42,399.74
2016,3,8,12,30,62.0,337.0,1.9,14.0,384.0,372.04,291.73
2016,3,8,12,45,37.0,288.5,1.85,14.0,316.5,304.97,240.26
2016,3,8,13,0,12.0,240.0,1.8,14.0,249.0,239.41,188.74
2016,3,8,13,15,34.0,276.0,1.85,14.0,300.5,286.44,226.49
2016,3,8,13,30,56.0,312.0,1.9,14.0,352.0,330.9,261.34
2016,3,8,13,45,36.5,277.5,2.0,14.0,303.5,284.16,224.79
2016,3,8,14,0,17.0,243.0,2.1,14.0,255.0,240.96,190.98
2016,3,8,14,15,18.0,235.5,2.15,13.5,247.5,233.03,185.46
2016,3,8,14,30,19.0,228.0,2.2,13.0,240.0,224.96,179.66
2016,3,8,14,45,50.5,236.5,2.3,13.0,265.5,240.54,192.39
2016,3,8,15,0,82.0,245.0,2.4,13.0,291.0,255.26,203.95
2016,3,8,15,15,52.5,214.0,2.2,12.5,242.5,212.98,170.49
2016,3,8,15,30,23.0,183.0,2.0,12.0,194.0,177.48,142.65
2016,3,8,15,45,81.5,176.0,1.8,12.0,210.0,178.01,141.28
2016,3,8,16,0,140.0,169.0,1.6,12.0,226.0,172.08,133.74
2016,3,8,16,15,130.5,148.0,1.35,11.5,195.5,143.78,110.77
2016,3,8,16,30,121.0,127.0,1.1,11.0,165.0,116.55,89.37
2016,3,8,16,45,108.0,105.5,0.85,11.0,135.0,90.02,69.63
2016,3,8,17,0,95.0,84.0,0.6,11.0,105.0,69.48,56.77
2016,3,8,17,15,73.0,63.0,0.55,10.5,76.5,53.19,41.83
2016,3,8,17,30,51.0,42.0,0.5,10.0,48.0,36.38,26.09
2016,3,8,17,45,25.5,21.0,0.5,10.0,24.0,18.96,6.8
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,148.5,16.5,1.75,10.5,31.0,76.25,3.52
2016,3,9,7,0,297.0,33.0,1.9,11.0,62.0,161.52,119.02
2016,3,9,7,15,397.5,43.0,1.95,11.0,107.5,225.86,178.78
2016,3,9,7,30,498.0,53.0,2.0,11.0,153.0,298.53,242.92
2016,3,9,7,45,249.0,58.0,2.15,11.5,108.0,198.62,163.92
2016,3,9,8,0,0.0,63.0,2.3,12.0,63.0,60.98,46.74
2016,3,9,8,15,0.0,75.0,2.35,12.5,75.0,72.9,56.89
2016,3,9,8,30,0.0,87.0,2.4,13.0,87.0,84.8,66.72
2016,3,9,8,45,24.0,139.5,2.5,13.5,151.0,159.03,128.93
2016,3,9,9,0,48.0,192.0,2.6,14.0,215.0,232.17,188.54
2016,3,9,9,15,98.0,219.0,2.6,14.5,271.0,295.3,239.45
2016,3,9,9,30,148.0,246.0,2.6,15.0,327.0,367.35,296.18
2016,3,9,9,45,372.0,211.5,2.6,15.5,433.5,499.71,402.62
2016,3,9,10,0,596.0,177.0,2.6,16.0,540.0,643.37,512.81
2016,3,9,10,15,569.5,198.5,2.6,16.0,559.5,649.02,514.43
2016,3,9,10,30,543.0,220.0,2.6,16.0,579.0,654.69,516.97
2016,3,9,10,45,434.0,268.0,2.6,16.5,561.5,621.33,487.85
2016,3,9,11,0,325.0,316.0,2.6,17.0,544.0,579.71,452.95
2016,3,9,11,15,365.5,312.5,2.6,17.0,575.0,604.19,471.69
2016,3,9,11,30,406.0,309.0,2.6,17.0,606.0,627.26,488.84
2016,3,9,11,45,380.0,321.5,2.6,17.5,602.0,614.07,476.98
2016,3,9,12,0,354.0,334.0,2.6,18.0,598.0,599.8,464.66
2016,3,9,12,15,304.5,346.0,2.6,18.0,573.5,566.99,439.25
2016,3,9,12,30,255.0,358.0,2.6,18.0,549.0,534.49,414.1
2016,3,9,12,45,172.5,353.0,2.65,18.5,482.0,462.38,358.38
2016,3,9,13,0,90.0,348.0,2.7,19.0,415.0,394.86,305.68
2016,3,9,13,15,65.0,323.5,2.65,19.0,372.0,351.24,272.49
2016,3,9,13,30,40.0,299.0,2.6,19.0,329.0,309.26,240.21
2016,3,9,13,45,20.0,226.5,2.6,19.5,241.5,228.63,177.54
2016,3,9,14,0,0.0,154.0,2.6,20.0,154.0,148.21,114.08
2016,3,9,14,15,4.0,179.0,2.55,19.5,181.5,173.5,134.77
2016,3,9,14,30,8.0,204.0,2.5,19.0,209.0,197.91,154.55
2016,3,9,14,45,23.5,216.0,2.45,19.0,229.5,214.25,167.63
2016,3,9,15,0,39.0,228.0,2.4,19.0,250.0,224.8,175.96
2016,3,9,15,15,62.5,219.0,2.2,18.5,251.0,220.85,172.78
2016,3,9,15,30,86.0,210.0,2.0,18.0,252.0,214.39,167.24
2016,3,9,15,45,76.5,188.5,1.85,18.0,223.0,187.43,145.75
2016,3,9,16,0,67.0,167.0,1.7,18.0,194.0,161.52,125.14
2016,3,9,16,15,58.0,146.5,1.5,17.5,168.0,137.52,106.32
2016,3,9,16,30,49.0,126.0,1.3,17.0,142.0,114.56,88.43
2016,3,9,16,45,41.0,104.5,1.1,16.5,116.0,92.0,70.96
2016,3,9,17,0,33.0,83.0,0.9,16.0,90.0,72.36,58.2
2016,3,9,17,15,18.0,62.0,0.9,15.5,65.5,55.09,42.67
2016,3,9,17,30,3.0,41.0,0.9,15.0,41.0,38.32,27.26
2016,3,9,17,45,1.5,23.5,0.9,14.5,23.5,22.39,9.71
2016,3,9,18,0,0.0,6.0,0.9,14.0,6.0,5.9,0.0
2016,3,9,18,15,0.0,3.0,0.9,13.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,7.5,2.5,12.0,7.5,7.23,0.0
2016,3,10,7,0,0.0,15.0,2.7,13.0,15.0,14.47,6.07
2016,3,10,7,15,0.0,26.0,2.8,13.5,26.0,25.09,15.47
2016,3,10,7,30,0.0,37.0,2.9,14.0,37.0,35.73,24.75
2016,3,10,7,45,0.0,48.5,3.0,14.5,48.5,46.85,34.34
2016,3,10,8,0,0.0,60.0,3.1,15.0,60.0,57.98,43.77
2016,3,10,8,15,0.0,72.0,3.3,15.5,72.0,69.77,53.57
2016,3,10,8,30,0.0,84.0,3.5,16.0,84.0,81.68,63.33
2016,3,10,8,45,5.5,126.0,3.7,16.5,128.5,128.08,101.64
2016,3,10,9,0,11.0,168.0,3.9,17.0,173.0,175.1,139.71
2016,3,10,9,15,61.5,207.5,4.0,17.0,240.5,257.61,207.18
2016,3,10,9,30,112.0,247.0,4.1,17.0,308.0,336.26,270.19
2016,3,10,9,45,101.5,263.0,4.2,17.5,321.5,345.85,276.15
2016,3,10,10,0,91.0,279.0,4.3,18.0,335.0,354.67,281.66
2016,3,10,10,15,45.5,191.5,4.3,18.0,219.5,227.16,180.0
2016,3,10,10,30,0.0,104.0,4.3,18.0,104.0,100.81,77.0
2016,3,10,10,45,86.0,223.0,4.3,18.5,284.0,295.32,234.57
2016,3,10,11,0,172.0,342.0,4.3,19.0,464.0,483.63,379.34
2016,3,10,11,15,207.0,347.5,4.2,19.0,497.5,513.59,401.39
2016,3,10,11,30,242.0,353.0,4.1,19.0,531.0,542.58,423.2
2016,3,10,11,45,242.5,356.0,4.1,19.5,536.5,541.39,421.02
2016,3,10,12,0,243.0,359.0,4.1,20.0,542.0,539.31,418.36
2016,3,10,12,15,121.5,213.5,4.05,20.0,305.0,300.72,236.08
2016,3,10,12,30,0.0,68.0,4.0,20.0,68.0,65.83,47.77
2016,3,10,12,45,2.0,130.5,3.95,20.0,132.5,127.72,97.68
2016,3,10,13,0,4.0,193.0,3.9,20.0,197.0,189.07,146.3
2016,3,10,13,15,2.0,135.5,3.75,20.0,137.5,132.27,101.26
2016,3,10,13,30,0.0,78.0,3.6,20.0,78.0,75.51,55.81
2016,3,10,13,45,0.0,75.5,3.45,20.0,75.5,73.08,53.95
2016,3,10,14,0,0.0,73.0,3.3,20.0,73.0,70.64,52.07
2016,3,10,14,15,0.0,83.5,3.1,19.5,83.5,80.81,60.53
2016,3,10,14,30,0.0,94.0,2.9,19.0,94.0,90.97,69.03
2016,3,10,14,45,0.0,55.0,2.75,19.0,55.0,53.18,38.27
2016,3,10,15,0,0.0,16.0,2.6,19.0,16.0,15.45,7.2
2016,3,10,15,15,0.0,21.5,2.35,18.5,21.5,20.76,11.69
2016,3,10,15,30,0.0,27.0,2.1,18.0,27.0,26.07,16.22
2016,3,10,15,45,0.0,59.5,1.9,18.0,59.5,57.5,42.55
2016,3,10,16,0,0.0,92.0,1.7,18.0,92.0,88.23,68.16
2016,3,10,16,15,0.0,80.0,1.5,17.5,80.0,76.87,58.97
2016,3,10,16,30,0.0,68.0,1.3,17.0,68.0,65.54,49.72
2016,3,10,16,45,0.0,55.5,1.15,17.0,55.5,53.63,39.71
2016,3,10,17,0,0.0,43.0,1.0,17.0,43.0,41.53,31.08
2016,3,10,17,15,0.0,31.5,1.05,16.5,31.5,30.41,21.06
2016,3,10,17,30,0.0,20.0,1.1,16.0,20.0,19.29,10.95
2016,3,10,17,45,0.0,11.5,1.2,15.5,11.5,11.09,2.3
2016,3,10,18,0,0.0,3.0,1.3,15.0,3.0,2.95,0.0
2016,3,10,18,15,0.0,1.5,1.4,15.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,4.8,13.0,3.5,3.37,0.0
2016,3,11,7,0,0.0,7.0,5.0,13.0,7.0,6.74,0.0
2016,3,11,7,15,0.0,12.0,4.9,12.5,12.0,11.57,4.13
2016,3,11,7,30,0.0,17.0,4.8,12.0,17.0,16.39,8.42
2016,3,11,7,45,0.0,22.5,4.7,12.0,22.5,21.7,13.08
2016,3,11,8,0,0.0,28.0,4.6,12.0,28.0,27.02,17.69
2016,3,11,8,15,0.0,33.5,4.55,12.0,33.5,32.34,22.25
2016,3,11,8,30,0.0,39.0,4.5,12.0,39.0,37.66,26.76
2016,3,11,8,45,0.0,24.0,4.45,12.5,24.0,23.17,14.22
2016,3,11,9,0,0.0,9.0,4.4,13.0,9.0,8.69,1.77
2016,3,11,9,15,0.0,39.0,4.45,13.0,39.0,37.68,26.41
2016,3,11,9,30,0.0,69.0,4.5,13.0,69.0,66.73,50.8
2016,3,11,9,45,56.5,177.5,4.6,13.5,212.5,221.26,180.0
2016,3,11,10,0,113.0,286.0,4.7,14.0,356.0,379.0,306.55
2016,3,11,10,15,76.0,282.5,4.9,14.0,331.0,346.22,278.77
2016,3,11,10,30,39.0,279.0,5.1,14.0,306.0,312.77,250.79
2016,3,11,10,45,230.0,287.5,5.3,14.5,451.0,480.8,388.14
2016,3,11,11,0,421.0,296.0,5.5,15.0,596.0,641.79,514.78
2016,3,11,11,15,232.0,306.5,5.55,14.5,472.5,497.0,399.07
2016,3,11,11,30,43.0,317.0,5.6,14.0,349.0,348.38,277.83
2016,3,11,11,45,32.5,300.5,5.65,14.0,325.0,321.81,256.72
2016,3,11,12,0,22.0,284.0,5.7,14.0,301.0,292.95,233.47
2016,3,11,12,15,145.0,323.0,5.6,14.0,433.0,426.11,341.98
2016,3,11,12,30,268.0,362.0,5.5,14.0,565.0,549.74,439.65
2016,3,11,12,45,388.5,317.5,5.4,14.0,608.5,582.57,467.04
2016,3,11,13,0,509.0,273.0,5.3,14.0,652.0,610.37,490.23
2016,3,11,13,15,254.5,150.0,5.4,14.0,339.5,311.05,253.61
2016,3,11,13,30,0.0,27.0,5.5,14.0,27.0,26.11,16.14
2016,3,11,13,45,0.0,71.0,5.65,14.0,71.0,68.72,51.69
2016,3,11,14,0,0.0,115.0,5.8,14.0,115.0,111.11,86.83
2016,3,11,14,15,118.0,202.0,5.7,13.5,276.5,250.19,201.98
2016,3,11,14,30,236.0,289.0,5.6,13.0,438.0,376.84,303.57
2016,3,11,14,45,118.0,165.0,5.55,13.0,239.5,204.19,163.89
2016,3,11,15,0,0.0,41.0,5.5,13.0,41.0,39.62,27.88
2016,3,11,15,15,0.0,97.5,5.25,12.5,97.5,94.1,74.04
2016,3,11,15,30,0.0,154.0,5.0,12.0,154.0,145.6,117.54
2016,3,11,15,45,18.0,158.0,4.8,12.0,165.5,152.34,122.83
2016,3,11,16,0,36.0,162.0,4.6,12.0,177.0,152.43,122.35
2016,3,11,16,15,31.0,142.0,4.35,11.5,154.0,131.05,104.95
2016,3,11,16,30,26.0,122.0,4.1,11.0,131.0,110.33,88.06
2016,3,11,16,45,16.0,101.0,3.9,10.5,106.5,92.78,73.93
2016,3,11,17,0,6.0,80.0,3.7,10.0,82.0,73.22,60.49
2016,3,11,17,15,3.0,59.5,3.55,10.0,60.5,55.18,43.81
2016,3,11,17,30,0.0,39.0,3.4,10.0,39.0,36.88,26.73
2016,3,11,17,45,0.0,22.0,3.3,10.0,22.0,21.24,10.43
2016,3,11,18,0,0.0,5.0,3.2,10.0,5.0,4.91,0.0
2016,3,11,18,15,0.0,2.5,3.25,10.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,1.85,9.5,14.0,13.51,2.28
2016,3,12,7,0,0.0,28.0,2.1,10.0,28.0,27.04,16.81
2016,3,12,7,15,0.0,47.0,2.25,10.0,47.0,46.68,34.2
2016,3,12,7,30,0.0,66.0,2.4,10.0,66.0,66.25,51.44
2016,3,12,7,45,0.0,86.5,2.6,10.5,86.5,87.25,69.58
2016,3,12,8,0,0.0,107.0,2.8,11.0,107.0,108.03,87.18
2016,3,12,8,15,6.0,125.5,2.9,11.0,128.0,129.93,105.7
2016,3,12,8,30,12.0,144.0,3.0,11.0,149.0,152.16,124.26
2016,3,12,8,45,56.0,177.5,3.2,11.5,204.0,222.07,182.79
2016,3,12,9,0,100.0,211.0,3.4,12.0,259.0,288.52,237.2
2016,3,12,9,15,86.0,227.0,3.45,12.0,271.5,296.56,242.59
2016,3,12,9,30,72.0,243.0,3.5,12.0,284.0,303.65,247.3
2016,3,12,9,45,173.5,261.0,3.6,12.5,367.0,404.53,329.33
2016,3,12,10,0,275.0,279.0,3.7,13.0,450.0,508.11,410.85
2016,3,12,10,15,210.5,300.5,3.75,13.0,435.5,475.58,382.89
2016,3,12,10,30,146.0,322.0,3.8,13.0,421.0,447.69,358.9
2016,3,12,10,45,85.5,299.5,3.85,13.0,358.0,369.14,295.84
2016,3,12,11,0,25.0,277.0,3.9,13.0,295.0,291.87,232.94
2016,3,12,11,15,17.5,254.5,3.9,13.0,267.5,262.78,209.59
2016,3,12,11,30,10.0,232.0,3.9,13.0,240.0,234.06,186.34
2016,3,12,11,45,7.5,213.0,3.9,13.5,219.0,212.99,169.02
2016,3,12,12,0,5.0,194.0,3.9,14.0,198.0,192.15,151.9
2016,3,12,12,15,13.5,240.5,3.95,14.0,251.0,243.37,193.1
2016,3,12,12,30,22.0,287.0,4.0,14.0,304.0,293.85,233.13
2016,3,12,12,45,12.0,229.0,4.05,14.0,238.5,229.81,182.12
2016,3,12,13,0,2.0,171.0,4.1,14.0,173.0,166.61,131.33
2016,3,12,13,15,1.0,106.0,4.2,14.0,107.0,103.25,79.92
2016,3,12,13,30,0.0,41.0,4.3,14.0,41.0,39.66,27.47
2016,3,12,13,45,0.0,29.5,4.4,14.0,29.5,28.53,18.23
2016,3,12,14,0,0.0,18.0,4.5,14.0,18.0,17.4,8.95
2016,3,12,14,15,17.0,137.0,4.5,14.0,148.0,139.73,110.67
2016,3,12,14,30,34.0,256.0,4.5,14.0,278.0,254.97,204.13
2016,3,12,14,45,17.0,203.0,4.5,14.0,214.0,200.0,159.81
2016,3,12,15,0,0.0,150.0,4.5,14.0,150.0,143.3,113.92
2016,3,12,15,15,0.0,139.5,4.3,14.0,139.5,133.16,105.89
2016,3,12,15,30,0.0,129.0,4.1,14.0,129.0,123.03,97.78
2016,3,12,15,45,0.0,72.0,3.9,14.0,72.0,69.61,53.37
2016,3,12,16,0,0.0,15.0,3.7,14.0,15.0,14.47,6.72
2016,3,12,16,15,0.0,13.0,3.55,13.5,13.0,12.54,5.12
2016,3,12,16,30,0.0,11.0,3.4,13.0,11.0,10.61,3.49
2016,3,12,16,45,0.0,9.0,3.25,13.0,9.0,8.68,1.82
2016,3,12,17,0,0.0,7.0,3.1,13.0,7.0,6.75,0.42
2016,3,12,17,15,0.0,5.0,3.05,12.5,5.0,4.82,0.0
2016,3,12,17,30,0.0,3.0,3.0,12.0,3.0,2.89,0.0
2016,3,12,17,45,0.0,1.5,3.0,12.0,1.5,1.44,0.0
2016,3,12,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,13.5,0.5,0.48,0.0
2016,3,13,7,0,0.0,1.0,2.9,14.0,1.0,0.96,0.0
2016,3,13,7,15,0.0,2.0,2.9,14.0,2.0,1.93,0.0
2016,3,13,7,30,0.0,3.0,2.9,14.0,3.0,2.89,0.0
2016,3,13,7,45,0.0,4.0,2.95,14.0,4.0,3.86,0.0
2016,3,13,8,0,0.0,5.0,3.0,14.0,5.0,4.82,0.0
2016,3,13,8,15,0.0,6.0,3.0,14.0,6.0,5.79,0.0
2016,3,13,8,30,0.0,7.0,3.0,14.0,7.0,6.75,0.13
2016,3,13,8,45,0.0,17.5,3.05,14.5,17.5,16.89,8.74
2016,3,13,9,0,0.0,28.0,3.1,15.0,28.0,27.04,17.27
2016,3,13,9,15,0.0,31.0,3.15,14.5,31.0,29.95,19.7
2016,3,13,9,30,0.0,34.0,3.2,14.0,34.0,32.85,22.13
2016,3,13,9,45,0.0,35.0,3.3,14.0,35.0,33.83,22.88
2016,3,13,10,0,0.0,36.0,3.4,14.0,36.0,34.8,23.63
2016,3,13,10,15,3.0,119.0,3.45,14.0,121.0,117.93,92.63
2016,3,13,10,30,6.0,202.0,3.5,14.0,206.0,202.77,161.38
2016,3,13,10,45,6.5,205.5,3.6,14.5,210.0,206.28,163.53
2016,3,13,11,0,7.0,209.0,3.7,15.0,214.0,209.79,165.86
2016,3,13,11,15,5.5,198.0,3.75,15.0,202.5,197.38,155.73
2016,3,13,11,30,4.0,187.0,3.8,15.0,191.0,185.1,145.75
2016,3,13,11,45,2.0,153.0,3.9,15.0,155.0,150.07,117.47
2016,3,13,12,0,0.0,119.0,4.0,15.0,119.0,115.34,89.27
2016,3,13,12,15,2.0,151.5,4.05,15.0,153.5,148.33,116.12
2016,3,13,12,30,4.0,184.0,4.1,15.0,188.0,181.11,142.54
2016,3,13,12,45,9.5,222.5,4.2,15.0,230.5,221.82,175.25
2016,3,13,13,0,15.0,261.0,4.3,15.0,273.0,261.84,207.17
2016,3,13,13,15,11.0,238.0,4.25,15.0,246.5,236.3,186.83
2016,3,13,13,30,7.0,215.0,4.2,15.0,220.0,211.12,166.85
2016,3,13,13,45,16.0,240.0,4.2,15.0,251.5,239.34,189.75
2016,3,13,14,0,25.0,265.0,4.2,15.0,283.0,266.38,211.49
2016,3,13,14,15,12.5,218.5,4.1,15.0,228.0,214.95,170.5
2016,3,13,14,30,0.0,172.0,4.0,15.0,173.0,164.62,130.16
2016,3,13,14,45,6.0,186.0,3.9,15.0,190.0,179.7,142.74
2016,3,13,15,0,12.0,200.0,3.8,15.0,207.0,193.76,154.34
2016,3,13,15,15,6.0,122.0,3.65,15.0,125.5,119.09,93.66
2016,3,13,15,30,0.0,44.0,3.5,15.0,44.0,42.51,30.25
2016,3,13,15,45,0.0,72.0,3.4,15.0,72.0,69.61,53.19
2016,3,13,16,0,0.0,100.0,3.3,15.0,100.0,95.61,75.13
2016,3,13,16,15,0.0,87.0,3.1,14.5,87.0,83.31,65.11
2016,3,13,16,30,0.0,74.0,2.9,14.0,74.0,71.05,54.99
2016,3,13,16,45,0.0,61.0,2.75,14.0,61.0,58.84,44.64
