Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,0,0.0,48.0,2.6,14.0,48.0,46.37,35.81
2016,3,13,17,15,0.0,35.5,2.55,14.0,35.5,34.28,24.77
2016,3,13,17,30,0.0,23.0,2.5,14.0,23.0,22.19,13.68
2016,3,13,17,45,0.0,13.5,2.5,14.0,13.5,13.02,4.58
2016,3,13,18,0,0.0,4.0,2.5,14.0,4.0,3.93,0.0
2016,3,13,18,15,0.0,2.0,2.45,14.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,9.5,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,10.81,0.0
2016,3,14,6,45,90.0,30.0,1.8,10.5,41.5,75.2,45.88
2016,3,14,7,0,180.0,49.0,2.0,11.0,72.0,135.67,104.67
2016,3,14,7,15,251.0,66.5,2.1,11.0,114.5,198.98,160.55
2016,3,14,7,30,322.0,84.0,2.2,11.0,157.0,261.82,215.55
2016,3,14,7,45,366.5,100.0,2.3,11.5,202.5,314.64,260.92
2016,3,14,8,0,411.0,116.0,2.4,12.0,248.0,370.13,307.19
2016,3,14,8,15,477.5,115.5,2.45,12.0,294.0,422.02,350.41
2016,3,14,8,30,544.0,115.0,2.5,12.0,340.0,480.86,398.16
2016,3,14,8,45,423.5,158.5,2.55,12.5,346.0,463.2,381.08
2016,3,14,9,0,303.0,202.0,2.6,13.0,352.0,431.93,353.1
2016,3,14,9,15,309.5,220.5,2.6,13.0,386.0,462.5,376.51
2016,3,14,9,30,316.0,239.0,2.6,13.0,420.0,492.18,398.58
2016,3,14,9,45,436.5,219.5,2.6,13.5,486.5,572.48,461.04
2016,3,14,10,0,557.0,200.0,2.6,14.0,553.0,648.67,518.67
2016,3,14,10,15,502.0,234.5,2.6,14.0,564.5,647.35,514.65
2016,3,14,10,30,447.0,269.0,2.6,14.0,576.0,642.21,508.38
2016,3,14,10,45,501.5,256.5,2.6,14.0,612.5,672.44,531.43
2016,3,14,11,0,556.0,244.0,2.6,14.0,649.0,701.37,553.08
2016,3,14,11,15,575.0,245.0,2.6,14.0,671.5,714.14,561.9
2016,3,14,11,30,594.0,246.0,2.6,14.0,694.0,724.71,569.23
2016,3,14,11,45,565.5,259.5,2.6,14.5,690.0,708.39,555.01
2016,3,14,12,0,537.0,273.0,2.6,15.0,686.0,690.35,539.81
2016,3,14,12,15,532.0,275.0,2.6,15.0,684.5,677.43,530.02
2016,3,14,12,30,527.0,277.0,2.6,15.0,683.0,662.85,518.96
2016,3,14,12,45,679.5,215.0,2.65,15.5,733.0,698.28,547.13
2016,3,14,13,0,832.0,153.0,2.7,16.0,783.0,724.68,567.66
2016,3,14,13,15,826.5,152.0,2.75,16.0,767.0,695.28,545.42
2016,3,14,13,30,821.0,151.0,2.8,16.0,751.0,663.85,521.72
2016,3,14,13,45,815.5,147.0,2.85,16.0,727.5,627.71,494.14
2016,3,14,14,0,810.0,143.0,2.9,16.0,704.0,589.91,464.7
2016,3,14,14,15,797.5,140.5,2.9,15.5,673.0,548.34,432.34
2016,3,14,14,30,785.0,138.0,2.9,15.0,642.0,503.48,396.62
2016,3,14,14,45,767.5,135.0,2.95,15.0,604.0,457.58,358.52
2016,3,14,15,0,750.0,132.0,3.0,15.0,566.0,411.79,319.58
2016,3,14,15,15,727.0,127.5,2.95,14.5,522.5,363.09,278.0
2016,3,14,15,30,704.0,123.0,2.9,14.0,479.0,315.53,236.54
2016,3,14,15,45,672.5,118.0,2.9,14.0,432.0,266.78,193.63
2016,3,14,16,0,641.0,113.0,2.9,14.0,385.0,220.53,153.22
2016,3,14,16,15,598.5,105.5,2.65,13.5,335.0,173.16,114.07
2016,3,14,16,30,556.0,98.0,2.4,13.0,285.0,129.95,81.51
2016,3,14,16,45,493.0,89.0,2.15,12.5,234.0,88.35,56.26
2016,3,14,17,0,430.0,80.0,1.9,12.0,183.0,58.03,46.54
2016,3,14,17,15,341.5,66.5,1.8,11.5,135.5,49.5,38.65
2016,3,14,17,30,253.0,53.0,1.7,11.0,88.0,40.53,30.06
2016,3,14,17,45,144.0,34.0,1.65,10.5,52.0,26.44,15.76
2016,3,14,18,0,35.0,15.0,1.6,10.0,16.0,13.59,0.0
2016,3,14,18,15,17.5,7.5,1.6,9.5,8.0,7.37,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,25.0,6.0,1.05,6.5,7.0,0.0,0.0
2016,3,15,6,30,50.0,12.0,1.1,7.0,14.0,26.53,0.0
2016,3,15,6,45,187.0,28.0,1.15,8.0,50.5,113.14,75.49
2016,3,15,7,0,324.0,44.0,1.2,9.0,87.0,192.47,150.68
2016,3,15,7,15,414.0,55.0,1.25,9.5,135.0,258.05,208.96
2016,3,15,7,30,504.0,66.0,1.3,10.0,183.0,330.7,271.7
2016,3,15,7,45,573.0,71.5,1.4,10.5,235.5,392.81,324.48
2016,3,15,8,0,642.0,77.0,1.5,11.0,288.0,458.9,378.81
2016,3,15,8,15,680.5,82.5,1.6,11.5,338.5,510.46,419.96
2016,3,15,8,30,719.0,88.0,1.7,12.0,389.0,562.88,460.61
2016,3,15,8,45,752.0,90.5,1.8,13.0,437.5,606.47,492.66
2016,3,15,9,0,785.0,93.0,1.9,14.0,486.0,652.28,525.44
2016,3,15,9,15,804.5,96.0,1.95,14.5,529.5,688.35,549.92
2016,3,15,9,30,824.0,99.0,2.0,15.0,573.0,722.76,572.66
2016,3,15,9,45,840.0,101.0,2.15,15.5,611.0,751.51,591.8
2016,3,15,10,0,856.0,103.0,2.3,16.0,649.0,778.0,609.26
2016,3,15,10,15,866.5,104.5,2.35,16.0,680.5,797.16,621.9
2016,3,15,10,30,877.0,106.0,2.4,16.0,712.0,810.01,630.19
2016,3,15,10,45,885.0,107.0,2.5,16.5,736.5,821.18,636.64
2016,3,15,11,0,893.0,108.0,2.6,17.0,761.0,829.35,641.06
2016,3,15,11,15,897.5,108.5,2.65,17.0,777.5,831.1,641.96
2016,3,15,11,30,902.0,109.0,2.7,17.0,794.0,829.73,640.85
2016,3,15,11,45,905.5,109.0,2.75,17.5,803.0,823.9,635.55
2016,3,15,12,0,909.0,109.0,2.8,18.0,812.0,814.93,628.22
2016,3,15,12,15,909.0,109.0,2.85,18.0,812.5,800.18,618.11
2016,3,15,12,30,909.0,109.0,2.9,18.0,813.0,782.46,606.0
2016,3,15,12,45,912.5,106.0,2.95,18.0,806.5,761.43,591.58
2016,3,15,13,0,916.0,103.0,3.0,18.0,800.0,737.45,575.05
2016,3,15,13,15,912.0,102.0,3.0,18.0,784.5,707.52,553.35
2016,3,15,13,30,908.0,101.0,3.0,18.0,769.0,675.21,528.79
2016,3,15,13,45,903.0,99.5,3.0,18.0,746.0,639.59,501.34
2016,3,15,14,0,898.0,98.0,3.0,18.0,723.0,601.96,471.8
2016,3,15,14,15,888.5,96.0,2.95,18.0,692.0,559.67,437.93
2016,3,15,14,30,879.0,94.0,2.9,18.0,661.0,516.09,402.3
2016,3,15,14,45,866.5,92.0,2.9,18.0,624.0,470.09,364.04
2016,3,15,15,0,854.0,90.0,2.9,18.0,587.0,420.23,321.86
2016,3,15,15,15,836.5,87.0,2.7,17.5,544.5,370.37,278.95
2016,3,15,15,30,819.0,84.0,2.5,17.0,502.0,320.89,235.45
2016,3,15,15,45,795.5,80.5,2.4,17.0,454.5,270.08,190.27
2016,3,15,16,0,772.0,77.0,2.3,17.0,407.0,220.75,146.64
2016,3,15,16,15,737.5,72.5,2.0,16.0,356.5,170.58,104.8
2016,3,15,16,30,703.0,68.0,1.7,15.0,306.0,123.54,69.1
2016,3,15,16,45,654.0,62.0,1.45,14.5,254.5,74.33,38.7
2016,3,15,17,0,605.0,56.0,1.2,14.0,203.0,37.78,28.2
2016,3,15,17,15,523.5,48.0,1.2,13.0,153.0,33.81,24.55
2016,3,15,17,30,442.0,40.0,1.2,12.0,103.0,29.62,20.46
2016,3,15,17,45,304.0,28.0,1.2,11.5,62.5,21.36,11.86
2016,3,15,18,0,166.0,16.0,1.2,11.0,22.0,12.48,0.0
2016,3,15,18,15,83.0,8.0,1.2,10.5,11.0,7.86,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,15,55.5,7.0,0.9,8.5,8.5,6.88,0.0
2016,3,16,6,30,111.0,14.0,0.9,9.0,17.0,46.98,0.0
2016,3,16,6,45,257.5,27.5,0.95,10.0,56.5,138.9,96.01
2016,3,16,7,0,404.0,41.0,1.0,11.0,96.0,222.47,173.39
2016,3,16,7,15,491.0,50.0,1.2,11.5,146.0,288.29,231.84
2016,3,16,7,30,578.0,59.0,1.4,12.0,196.0,360.86,294.4
2016,3,16,7,45,633.0,65.5,1.6,12.5,248.5,419.94,344.61
2016,3,16,8,0,688.0,72.0,1.8,13.0,301.0,481.92,395.53
2016,3,16,8,15,725.0,76.5,1.9,13.5,352.5,530.92,434.47
2016,3,16,8,30,762.0,81.0,2.0,14.0,404.0,583.15,474.66
2016,3,16,8,45,788.0,85.0,2.1,14.5,452.5,627.73,507.9
2016,3,16,9,0,814.0,89.0,2.2,15.0,501.0,671.49,539.49
2016,3,16,9,15,833.0,92.0,2.25,15.5,545.0,707.99,563.87
2016,3,16,9,30,852.0,95.0,2.3,16.0,589.0,742.72,586.69
2016,3,16,9,45,866.0,97.0,2.35,16.5,627.5,770.53,604.28
2016,3,16,10,0,880.0,99.0,2.4,17.0,666.0,792.1,617.37
2016,3,16,10,15,890.0,101.0,2.4,17.0,697.5,811.88,630.04
2016,3,16,10,30,900.0,103.0,2.4,17.0,729.0,828.82,640.76
2016,3,16,10,45,907.0,104.0,2.45,17.5,753.5,839.33,646.24
2016,3,16,11,0,914.0,105.0,2.5,18.0,778.0,846.75,649.72
2016,3,16,11,15,918.5,106.0,2.5,18.5,795.0,848.98,649.36
2016,3,16,11,30,923.0,107.0,2.5,19.0,812.0,847.99,646.95
2016,3,16,11,45,925.0,107.0,2.55,19.5,820.5,840.78,640.78
2016,3,16,12,0,927.0,107.0,2.6,20.0,829.0,830.4,632.59
2016,3,16,12,15,927.0,107.0,2.6,20.0,828.5,815.34,622.15
2016,3,16,12,30,927.0,107.0,2.6,20.0,828.0,797.25,609.71
2016,3,16,12,45,930.5,103.5,2.6,20.0,821.5,775.31,594.65
2016,3,16,13,0,934.0,100.0,2.6,20.0,815.0,750.39,577.52
2016,3,16,13,15,929.5,99.0,2.6,20.0,798.5,719.59,555.96
2016,3,16,13,30,925.0,98.0,2.6,20.0,782.0,686.38,531.2
2016,3,16,13,45,918.0,96.5,2.6,20.5,758.0,648.94,501.93
2016,3,16,14,0,911.0,95.0,2.6,21.0,734.0,609.6,470.78
2016,3,16,14,15,901.0,93.5,2.55,20.5,702.0,566.96,438.1
2016,3,16,14,30,891.0,92.0,2.5,20.0,670.0,523.04,403.52
2016,3,16,14,45,877.5,90.0,2.5,20.0,632.0,476.02,365.04
2016,3,16,15,0,864.0,88.0,2.5,20.0,594.0,428.47,325.12
2016,3,16,15,15,846.0,85.0,2.35,19.5,550.5,374.6,279.75
2016,3,16,15,30,828.0,82.0,2.2,19.0,507.0,324.45,236.24
2016,3,16,15,45,803.5,79.0,2.05,19.0,459.0,273.29,191.15
2016,3,16,16,0,779.0,76.0,1.9,19.0,411.0,223.71,147.65
2016,3,16,16,15,744.0,71.5,1.65,18.5,360.0,172.98,105.41
2016,3,16,16,30,709.0,67.0,1.4,18.0,309.0,125.42,69.27
2016,3,16,16,45,659.0,61.5,1.2,17.5,257.0,76.22,38.84
2016,3,16,17,0,609.0,56.0,1.0,17.0,205.0,37.6,27.68
2016,3,16,17,15,529.5,48.0,1.0,16.0,155.0,33.62,24.09
2016,3,16,17,30,450.0,40.0,1.0,15.0,105.0,29.43,20.05
2016,3,16,17,45,313.5,28.0,1.0,14.5,64.0,21.19,11.74
2016,3,16,18,0,177.0,16.0,1.0,14.0,23.0,12.34,0.0
2016,3,16,18,15,88.5,8.0,1.0,13.5,11.5,7.86,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,82.5,7.5,0.95,11.5,10.5,28.79,0.0
2016,3,17,6,30,165.0,15.0,1.0,12.0,21.0,76.53,0.0
2016,3,17,6,45,307.5,27.0,1.05,13.0,62.0,157.0,110.43
2016,3,17,7,0,450.0,39.0,1.1,14.0,103.0,240.47,186.13
2016,3,17,7,15,533.0,47.0,1.15,14.5,153.5,305.71,243.37
2016,3,17,7,30,616.0,55.0,1.2,15.0,204.0,377.35,304.0
2016,3,17,7,45,668.0,61.0,1.3,15.5,257.0,436.01,352.72
2016,3,17,8,0,720.0,67.0,1.4,16.0,310.0,495.13,400.12
2016,3,17,8,15,755.5,71.5,1.45,16.5,362.0,547.12,440.16
2016,3,17,8,30,791.0,76.0,1.5,17.0,414.0,599.53,479.19
2016,3,17,8,45,816.0,79.0,1.6,18.0,463.0,643.29,510.07
2016,3,17,9,0,841.0,82.0,1.7,19.0,512.0,686.11,538.55
2016,3,17,9,15,859.0,85.0,1.65,19.5,556.5,722.63,561.38
2016,3,17,9,30,877.0,88.0,1.6,20.0,601.0,753.34,579.71
2016,3,17,9,45,890.0,90.0,1.6,20.5,639.5,781.01,596.17
2016,3,17,10,0,903.0,92.0,1.6,21.0,678.0,806.19,610.79
2016,3,17,10,15,912.0,94.0,1.55,21.0,709.5,825.53,622.03
2016,3,17,10,30,921.0,96.0,1.5,21.0,741.0,841.93,631.32
2016,3,17,10,45,927.0,97.0,1.45,21.5,765.5,851.8,635.07
2016,3,17,11,0,933.0,98.0,1.4,22.0,790.0,858.48,636.84
2016,3,17,11,15,937.0,99.0,1.3,22.0,806.5,860.32,636.09
2016,3,17,11,30,941.0,100.0,1.2,22.0,823.0,858.87,633.3
2016,3,17,11,45,942.0,100.5,1.2,22.5,831.0,851.24,626.76
2016,3,17,12,0,943.0,101.0,1.2,23.0,839.0,840.39,618.32
2016,3,17,12,15,942.5,101.0,1.2,23.0,839.0,824.7,608.03
2016,3,17,12,30,942.0,101.0,1.2,23.0,839.0,805.95,595.83
2016,3,17,12,45,939.5,100.5,1.2,23.5,830.5,782.28,579.3
2016,3,17,13,0,937.0,100.0,1.2,24.0,822.0,755.82,561.0
2016,3,17,13,15,932.5,99.5,1.2,24.0,805.5,725.34,541.01
2016,3,17,13,30,928.0,99.0,1.2,24.0,789.0,692.45,517.74
2016,3,17,13,45,920.5,98.0,1.25,24.0,764.5,655.0,491.27
2016,3,17,14,0,913.0,97.0,1.3,24.0,740.0,615.67,462.78
2016,3,17,14,15,903.0,95.5,1.3,23.5,708.0,572.86,431.51
2016,3,17,14,30,893.0,94.0,1.3,23.0,676.0,528.77,398.31
2016,3,17,14,45,879.0,92.0,1.3,23.0,638.0,481.35,360.9
2016,3,17,15,0,865.0,90.0,1.3,23.0,600.0,430.16,319.68
2016,3,17,15,15,846.5,87.5,1.25,23.0,556.0,379.71,277.75
2016,3,17,15,30,828.0,85.0,1.2,23.0,512.0,329.73,235.27
2016,3,17,15,45,802.5,81.5,1.2,23.0,464.0,277.76,190.98
2016,3,17,16,0,777.0,78.0,1.2,23.0,416.0,227.48,148.08
2016,3,17,16,15,742.5,73.5,1.1,22.0,364.5,176.82,106.9
2016,3,17,16,30,708.0,69.0,1.0,21.0,313.0,129.28,71.29
2016,3,17,16,45,658.0,63.0,0.95,20.5,261.0,79.45,40.28
2016,3,17,17,0,608.0,57.0,0.9,20.0,209.0,38.23,27.87
2016,3,17,17,15,528.5,49.0,0.95,19.0,158.5,34.3,24.37
2016,3,17,17,30,449.0,41.0,1.0,18.0,108.0,30.15,20.43
2016,3,17,17,45,316.0,29.0,1.05,17.5,66.5,21.95,12.34
2016,3,17,18,0,183.0,17.0,1.1,17.0,25.0,13.16,0.0
2016,3,17,18,15,91.5,8.5,1.1,16.5,12.5,8.36,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,84.5,8.5,1.3,10.0,12.0,30.65,0.0
2016,3,18,6,30,169.0,17.0,1.5,11.0,24.0,81.81,0.0
2016,3,18,6,45,304.5,29.5,1.75,12.0,65.0,160.17,115.82
2016,3,18,7,0,440.0,42.0,2.0,13.0,106.0,242.03,189.74
2016,3,18,7,15,522.0,50.5,2.0,13.0,157.0,307.47,248.11
2016,3,18,7,30,604.0,59.0,2.0,13.0,208.0,379.16,310.1
2016,3,18,7,45,302.0,62.5,2.0,13.5,137.0,241.95,200.19
2016,3,18,8,0,0.0,66.0,2.0,14.0,66.0,63.79,48.66
2016,3,18,8,15,0.0,88.5,1.95,14.5,88.5,86.36,67.63
2016,3,18,8,30,0.0,111.0,1.9,15.0,111.0,109.07,86.18
2016,3,18,8,45,0.0,130.5,1.9,15.5,130.5,128.62,101.82
2016,3,18,9,0,0.0,150.0,1.9,16.0,150.0,148.12,117.18
2016,3,18,9,15,4.5,173.5,1.9,16.0,176.5,174.94,138.64
2016,3,18,9,30,9.0,197.0,1.9,16.0,203.0,201.88,159.93
2016,3,18,9,45,22.0,231.0,1.9,16.5,245.5,246.23,194.67
2016,3,18,10,0,35.0,265.0,1.9,17.0,288.0,297.88,234.33
2016,3,18,10,15,55.5,294.0,1.9,17.0,332.5,343.55,269.4
2016,3,18,10,30,76.0,323.0,1.9,17.0,377.0,389.12,303.91
2016,3,18,10,45,76.0,334.0,1.9,17.5,389.5,398.96,310.02
2016,3,18,11,0,76.0,345.0,1.9,18.0,402.0,408.44,316.04
2016,3,18,11,15,279.0,320.5,1.85,18.0,535.0,555.7,430.19
2016,3,18,11,30,482.0,296.0,1.8,18.0,668.0,694.37,532.37
2016,3,18,11,45,702.5,203.5,1.8,18.5,753.0,771.85,589.62
2016,3,18,12,0,923.0,111.0,1.8,19.0,838.0,838.29,634.11
2016,3,18,12,15,673.0,220.5,1.8,19.0,750.5,741.46,564.26
2016,3,18,12,30,423.0,330.0,1.8,19.0,663.0,643.63,489.75
2016,3,18,12,45,656.0,228.0,1.85,19.0,739.0,703.51,538.56
2016,3,18,13,0,889.0,126.0,1.9,19.0,815.0,750.3,575.28
2016,3,18,13,15,884.5,125.5,1.9,19.0,798.5,720.86,553.59
2016,3,18,13,30,880.0,125.0,1.9,19.0,782.0,688.46,529.8
2016,3,18,13,45,870.0,124.5,1.95,19.0,757.5,650.83,502.1
2016,3,18,14,0,860.0,124.0,2.0,19.0,733.0,611.67,472.64
2016,3,18,14,15,849.0,122.0,2.05,18.5,701.5,569.23,440.88
2016,3,18,14,30,838.0,120.0,2.1,18.0,670.0,525.78,407.35
2016,3,18,14,45,824.0,117.0,2.15,18.0,632.0,479.25,369.72
2016,3,18,15,0,810.0,114.0,2.2,18.0,594.0,432.42,330.8
2016,3,18,15,15,640.5,146.0,2.2,17.5,508.5,357.69,271.93
2016,3,18,15,30,471.0,178.0,2.2,17.0,423.0,300.13,227.21
2016,3,18,15,45,505.5,152.0,2.2,17.0,392.5,261.28,192.64
2016,3,18,16,0,540.0,126.0,2.2,17.0,362.0,218.85,154.4
2016,3,18,16,15,495.0,121.0,2.0,16.0,317.5,177.43,120.94
2016,3,18,16,30,450.0,116.0,1.8,15.0,273.0,140.26,93.09
2016,3,18,16,45,418.5,100.5,1.6,14.5,228.0,99.75,65.42
2016,3,18,17,0,387.0,85.0,1.4,14.0,183.0,62.57,50.24
2016,3,18,17,15,331.0,69.0,1.3,13.0,139.0,50.93,39.81
2016,3,18,17,30,275.0,53.0,1.2,12.0,95.0,40.04,29.74
2016,3,18,17,45,137.5,38.0,1.1,11.5,59.0,31.26,20.71
2016,3,18,18,0,0.0,23.0,1.0,11.0,23.0,21.31,0.0
2016,3,18,18,15,0.0,11.5,1.0,10.5,11.5,11.3,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.0,1.05,10.5,7.0,6.88,0.0
2016,3,19,6,30,0.0,14.0,1.2,11.0,14.0,13.51,0.0
2016,3,19,6,45,19.5,34.0,1.35,11.5,37.0,44.59,30.07
2016,3,19,7,0,39.0,54.0,1.5,12.0,60.0,75.43,57.55
2016,3,19,7,15,54.0,75.5,1.55,12.5,87.5,107.08,85.23
2016,3,19,7,30,69.0,97.0,1.6,13.0,115.0,139.43,113.1
2016,3,19,7,45,82.0,119.0,1.65,13.5,144.5,172.13,140.68
2016,3,19,8,0,95.0,141.0,1.7,14.0,174.0,212.21,173.65
2016,3,19,8,15,173.5,160.0,1.75,14.5,231.5,282.87,231.77
2016,3,19,8,30,252.0,179.0,1.8,15.0,289.0,366.11,298.24
2016,3,19,8,45,521.5,133.0,1.85,16.0,394.0,510.54,413.3
2016,3,19,9,0,791.0,87.0,1.9,17.0,499.0,664.22,528.78
2016,3,19,9,15,808.5,90.0,1.9,17.5,541.5,699.15,550.43
2016,3,19,9,30,826.0,93.0,1.9,18.0,584.0,732.33,571.51
2016,3,19,9,45,830.5,99.0,1.95,18.5,619.5,756.8,586.56
2016,3,19,10,0,835.0,105.0,2.0,19.0,655.0,778.55,599.71
2016,3,19,10,15,845.0,107.0,2.0,19.0,685.5,797.54,611.67
2016,3,19,10,30,855.0,109.0,2.0,19.0,716.0,810.13,619.26
2016,3,19,10,45,860.0,111.0,2.05,19.0,739.0,819.66,625.32
2016,3,19,11,0,865.0,113.0,2.1,19.0,762.0,826.22,629.47
2016,3,19,11,15,869.0,114.0,2.1,19.0,778.0,827.91,629.99
2016,3,19,11,30,873.0,115.0,2.1,19.0,794.0,826.55,628.59
2016,3,19,11,45,876.5,115.0,2.15,19.5,802.5,820.72,623.51
2016,3,19,12,0,880.0,115.0,2.2,20.0,811.0,811.85,616.48
2016,3,19,12,15,880.0,115.0,2.2,20.0,811.0,797.26,606.4
2016,3,19,12,30,880.0,115.0,2.2,20.0,811.0,779.79,594.46
2016,3,19,12,45,581.0,242.0,2.2,20.0,700.0,664.34,508.65
2016,3,19,13,0,282.0,369.0,2.2,20.0,589.0,554.8,423.28
2016,3,19,13,15,294.0,358.0,2.2,20.0,583.0,541.3,414.39
2016,3,19,13,30,306.0,347.0,2.2,20.0,577.0,526.45,403.75
2016,3,19,13,45,296.5,337.0,2.2,20.0,554.5,497.88,382.58
2016,3,19,14,0,287.0,327.0,2.2,20.0,532.0,469.35,361.3
2016,3,19,14,15,567.0,214.5,2.15,19.5,596.0,503.05,389.62
2016,3,19,14,30,847.0,102.0,2.1,19.0,660.0,516.27,399.75
2016,3,19,14,45,679.5,151.0,2.1,19.0,583.0,444.32,342.51
2016,3,19,15,0,512.0,200.0,2.1,19.0,506.0,387.08,297.16
2016,3,19,15,15,480.0,192.5,2.1,18.5,463.0,342.55,261.51
2016,3,19,15,30,448.0,185.0,2.1,18.0,420.0,300.4,227.15
2016,3,19,15,45,449.5,165.5,2.15,18.0,382.5,259.49,192.24
2016,3,19,16,0,451.0,146.0,2.2,18.0,345.0,218.18,156.69
2016,3,19,16,15,429.0,132.0,2.15,17.5,303.0,177.3,123.03
2016,3,19,16,30,407.0,118.0,2.1,17.0,261.0,138.52,92.71
2016,3,19,16,45,382.5,101.5,2.05,16.5,219.0,99.78,65.72
2016,3,19,17,0,358.0,85.0,2.0,16.0,177.0,63.67,50.82
2016,3,19,17,15,314.0,68.5,1.85,15.0,135.5,50.38,39.01
2016,3,19,17,30,270.0,52.0,1.7,14.0,94.0,39.11,28.7
2016,3,19,17,45,135.0,38.5,1.6,13.5,59.5,31.66,21.02
2016,3,19,18,0,0.0,25.0,1.5,13.0,25.0,23.0,0.0
2016,3,19,18,15,0.0,12.5,1.45,12.5,12.5,12.29,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.0,1.2,11.5,8.0,7.86,0.0
2016,3,20,6,30,0.0,16.0,1.4,12.0,16.0,15.44,0.0
2016,3,20,6,45,20.5,36.0,1.65,13.0,39.0,47.31,32.42
2016,3,20,7,0,41.0,56.0,1.9,14.0,62.0,78.58,59.86
2016,3,20,7,15,55.0,77.5,2.0,14.5,89.5,109.88,87.06
2016,3,20,7,30,69.0,99.0,2.1,15.0,117.0,141.81,114.39
2016,3,20,7,45,78.5,121.0,2.25,15.5,145.5,172.66,140.25
2016,3,20,8,0,88.0,143.0,2.4,16.0,174.0,203.86,165.81
2016,3,20,8,15,223.5,153.5,2.45,16.5,249.0,314.1,256.64
2016,3,20,8,30,359.0,164.0,2.5,17.0,324.0,419.38,340.82
2016,3,20,8,45,304.0,195.0,2.65,17.5,340.5,426.07,343.4
2016,3,20,9,0,249.0,226.0,2.8,18.0,357.0,428.08,342.49
2016,3,20,9,15,379.0,214.0,2.9,18.0,432.0,514.02,410.76
2016,3,20,9,30,509.0,202.0,3.0,18.0,507.0,613.76,487.25
2016,3,20,9,45,670.0,155.5,3.15,18.5,583.5,699.8,552.61
2016,3,20,10,0,831.0,109.0,3.3,19.0,660.0,783.3,611.49
2016,3,20,10,15,841.0,111.0,3.4,19.0,690.5,802.19,623.79
2016,3,20,10,30,851.0,113.0,3.5,19.0,721.0,818.35,634.69
2016,3,20,10,45,464.0,232.0,3.65,19.5,565.0,628.93,491.5
2016,3,20,11,0,77.0,351.0,3.8,20.0,409.0,415.87,321.29
2016,3,20,11,15,66.0,350.5,3.9,20.0,401.0,404.2,312.72
2016,3,20,11,30,55.0,350.0,4.0,20.0,393.0,392.47,303.39
2016,3,20,11,45,28.5,260.5,4.1,20.0,283.0,279.63,216.69
2016,3,20,12,0,2.0,171.0,4.2,20.0,173.0,167.51,128.64
2016,3,20,12,15,14.5,242.0,4.25,19.5,254.0,245.99,191.0
2016,3,20,12,30,27.0,313.0,4.3,19.0,335.0,324.92,252.57
2016,3,20,12,45,18.5,274.0,4.35,19.0,289.5,278.28,216.29
2016,3,20,13,0,10.0,235.0,4.4,19.0,244.0,233.83,181.68
2016,3,20,13,15,5.0,183.5,4.35,19.0,188.0,180.49,139.78
2016,3,20,13,30,0.0,132.0,4.3,19.0,132.0,127.57,97.74
2016,3,20,13,45,0.0,136.5,4.3,19.0,136.5,131.79,101.29
2016,3,20,14,0,0.0,141.0,4.3,19.0,141.0,135.96,104.77
2016,3,20,14,15,0.0,126.0,4.2,18.5,126.0,121.57,93.56
2016,3,20,14,30,0.0,111.0,4.1,18.0,111.0,107.21,82.3
2016,3,20,14,45,18.5,177.0,4.05,18.0,188.5,177.5,139.27
2016,3,20,15,0,37.0,243.0,4.0,18.0,266.0,239.46,188.64
2016,3,20,15,15,18.5,181.5,3.85,17.5,193.0,178.59,140.6
2016,3,20,15,30,0.0,120.0,3.7,17.0,120.0,115.0,89.79
2016,3,20,15,45,0.0,72.0,3.55,17.0,72.0,69.62,52.62
2016,3,20,16,0,0.0,24.0,3.4,17.0,24.0,23.17,13.9
2016,3,20,16,15,0.0,21.0,3.15,16.5,21.0,20.27,11.54
2016,3,20,16,30,0.0,18.0,2.9,16.0,18.0,17.37,9.15
2016,3,20,16,45,0.0,15.0,2.7,16.0,15.0,14.47,6.69
2016,3,20,17,0,0.0,12.0,2.5,16.0,12.0,11.57,4.68
2016,3,20,17,15,0.0,9.0,2.3,15.5,9.0,8.67,2.06
2016,3,20,17,30,0.0,6.0,2.1,15.0,6.0,5.78,0.0
2016,3,20,17,45,0.0,3.5,1.95,15.0,3.5,3.37,0.0
2016,3,20,18,0,0.0,1.0,1.8,15.0,1.0,0.96,0.0
2016,3,20,18,15,0.0,0.5,1.75,14.5,0.5,0.49,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,1.5,10.5,1.3,11.5,10.5,10.74,0.0
2016,3,21,6,30,3.0,21.0,1.5,12.0,21.0,22.0,5.0
2016,3,21,6,45,46.0,41.5,1.75,12.5,48.5,69.33,50.37
2016,3,21,7,0,89.0,62.0,2.0,13.0,76.0,111.83,87.65
2016,3,21,7,15,115.5,84.0,2.15,13.0,110.0,151.85,122.81
2016,3,21,7,30,142.0,106.0,2.3,13.0,144.0,193.53,158.92
2016,3,21,7,45,169.0,124.5,2.5,13.5,179.0,232.82,192.15
2016,3,21,8,0,196.0,143.0,2.7,14.0,214.0,273.87,226.12
2016,3,21,8,15,244.5,160.5,2.8,14.0,261.5,336.13,277.15
2016,3,21,8,30,293.0,178.0,2.9,14.0,309.0,393.75,323.57
2016,3,21,8,45,340.5,190.0,3.05,14.5,358.5,446.64,365.02
2016,3,21,9,0,388.0,202.0,3.2,15.0,408.0,501.33,407.1
2016,3,21,9,15,414.0,214.5,3.35,15.0,450.5,549.94,444.01
2016,3,21,9,30,440.0,227.0,3.5,15.0,493.0,590.31,474.43
2016,3,21,9,45,532.0,209.0,3.65,15.0,550.0,649.02,520.36
2016,3,21,10,0,624.0,191.0,3.8,15.0,607.0,712.24,568.88
2016,3,21,10,15,569.0,223.0,3.9,15.0,615.5,704.23,560.46
2016,3,21,10,30,514.0,255.0,4.0,15.0,624.0,695.5,551.87
2016,3,21,10,45,513.5,265.0,4.1,15.5,644.5,705.54,557.77
2016,3,21,11,0,513.0,275.0,4.2,16.0,665.0,713.53,562.04
2016,3,21,11,15,259.5,239.5,4.35,16.0,437.5,459.95,367.13
2016,3,21,11,30,6.0,204.0,4.5,16.0,210.0,203.5,159.38
2016,3,21,11,45,17.5,262.0,4.65,16.5,277.0,269.31,211.81
2016,3,21,12,0,29.0,320.0,4.8,17.0,344.0,337.43,264.62
2016,3,21,12,15,29.5,320.0,4.9,17.0,344.5,335.81,263.25
2016,3,21,12,30,30.0,320.0,5.0,17.0,345.0,334.07,262.0
2016,3,21,12,45,15.0,210.5,5.1,17.0,223.0,214.63,168.19
2016,3,21,13,0,0.0,101.0,5.2,17.0,101.0,97.81,74.33
2016,3,21,13,15,0.0,99.0,5.1,16.5,99.0,95.87,73.02
2016,3,21,13,30,0.0,97.0,5.0,16.0,97.0,93.93,71.65
2016,3,21,13,45,0.0,104.0,4.95,16.0,104.0,100.64,77.22
2016,3,21,14,0,0.0,111.0,4.9,16.0,111.0,107.32,82.78
2016,3,21,14,15,0.0,79.5,4.8,16.0,79.5,76.95,58.03
2016,3,21,14,30,0.0,48.0,4.7,16.0,48.0,46.42,32.96
2016,3,21,14,45,83.0,163.0,4.6,16.0,213.0,190.29,151.1
2016,3,21,15,0,166.0,278.0,4.5,16.0,378.0,320.19,253.8
2016,3,21,15,15,83.0,169.0,4.35,15.5,219.0,185.51,146.55
2016,3,21,15,30,0.0,60.0,4.2,15.0,60.0,58.0,43.13
2016,3,21,15,45,0.0,41.0,4.1,15.0,41.0,39.61,27.86
2016,3,21,16,0,0.0,22.0,4.0,15.0,22.0,21.24,12.4
2016,3,21,16,15,0.0,23.5,3.75,14.5,23.5,22.68,13.72
2016,3,21,16,30,0.0,25.0,3.5,14.0,25.0,24.13,15.04
2016,3,21,16,45,0.0,21.0,3.25,13.5,21.0,20.26,11.78
2016,3,21,17,0,0.0,17.0,3.0,13.0,17.0,16.39,8.46
2016,3,21,17,15,89.5,44.0,2.75,12.5,58.5,35.75,26.44
2016,3,21,17,30,179.0,71.0,2.5,12.0,100.0,56.24,44.13
2016,3,21,17,45,122.5,47.5,2.3,12.0,64.0,38.52,27.28
2016,3,21,18,0,66.0,24.0,2.1,12.0,28.0,20.09,3.44
2016,3,21,18,15,33.0,12.0,2.0,11.5,14.0,11.8,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,15,94.5,12.5,1.2,8.5,18.5,38.88,0.0
2016,3,22,6,30,189.0,25.0,1.4,9.0,37.0,104.55,53.35
2016,3,22,6,45,317.0,37.5,1.65,10.0,81.0,179.34,137.43
2016,3,22,7,0,445.0,50.0,1.9,11.0,125.0,261.58,209.7
2016,3,22,7,15,522.5,58.5,2.05,11.0,176.5,326.91,267.93
2016,3,22,7,30,600.0,67.0,2.2,11.0,228.0,397.92,329.44
2016,3,22,7,45,397.0,106.5,2.35,11.5,222.0,352.2,292.87
2016,3,22,8,0,194.0,146.0,2.5,12.0,216.0,276.88,229.68
2016,3,22,8,15,484.5,116.5,2.55,12.0,327.0,444.96,370.37
2016,3,22,8,30,775.0,87.0,2.6,12.0,438.0,619.68,509.93
2016,3,22,8,45,806.0,88.5,2.65,12.5,488.0,665.76,542.98
2016,3,22,9,0,837.0,90.0,2.7,13.0,538.0,711.22,574.49
2016,3,22,9,15,854.5,92.5,2.75,13.0,582.0,746.81,599.27
2016,3,22,9,30,872.0,95.0,2.8,13.0,626.0,780.48,622.51
2016,3,22,9,45,890.5,94.5,2.85,13.5,665.5,805.44,638.12
2016,3,22,10,0,909.0,94.0,2.9,14.0,705.0,832.25,655.05
2016,3,22,10,15,918.0,95.5,2.9,14.0,736.5,850.99,667.05
2016,3,22,10,30,927.0,97.0,2.9,14.0,768.0,866.77,677.06
2016,3,22,10,45,935.5,96.5,2.95,14.5,792.5,876.94,682.31
2016,3,22,11,0,944.0,96.0,3.0,15.0,817.0,883.94,685.47
2016,3,22,11,15,947.5,97.0,3.0,15.0,833.0,885.12,685.62
2016,3,22,11,30,951.0,98.0,3.0,15.0,849.0,882.99,683.64
2016,3,22,11,45,953.0,98.0,3.05,15.5,857.0,875.29,677.0
2016,3,22,12,0,955.0,98.0,3.1,16.0,865.0,864.34,668.24
2016,3,22,12,15,954.5,98.0,3.15,16.0,864.5,848.19,657.19
2016,3,22,12,30,954.0,98.0,3.2,16.0,864.0,828.94,644.05
2016,3,22,12,45,949.0,99.0,3.25,16.0,854.5,804.31,627.1
2016,3,22,13,0,944.0,100.0,3.3,16.0,845.0,776.98,608.2
2016,3,22,13,15,939.5,99.0,3.35,15.5,828.5,745.5,587.33
2016,3,22,13,30,935.0,98.0,3.4,15.0,812.0,711.61,563.75
2016,3,22,13,45,928.0,97.0,3.5,15.0,787.0,673.91,535.01
2016,3,22,14,0,921.0,96.0,3.6,15.0,762.0,634.29,504.16
2016,3,22,14,15,911.5,94.5,3.6,15.0,730.0,591.11,469.56
2016,3,22,14,30,902.0,93.0,3.6,15.0,698.0,546.62,433.12
2016,3,22,14,45,889.0,91.5,3.65,15.0,660.0,499.38,393.72
2016,3,22,15,0,876.0,90.0,3.7,15.0,622.0,451.57,352.8
2016,3,22,15,15,859.0,87.5,3.6,14.5,578.0,397.45,306.37
2016,3,22,15,30,842.0,85.0,3.5,14.0,534.0,346.99,261.69
2016,3,22,15,45,817.0,82.0,3.45,14.0,485.0,294.45,214.4
2016,3,22,16,0,792.0,79.0,3.4,14.0,436.0,243.55,168.48
2016,3,22,16,15,759.0,75.0,3.15,13.5,384.5,192.27,123.88
2016,3,22,16,30,726.0,71.0,2.9,13.0,333.0,143.96,84.63
2016,3,22,16,45,676.5,66.0,2.65,13.0,280.0,93.33,49.56
2016,3,22,17,0,627.0,61.0,2.4,13.0,227.0,51.03,30.96
2016,3,22,17,15,551.5,53.5,2.15,12.0,175.5,37.25,27.85
2016,3,22,17,30,476.0,46.0,1.9,11.0,124.0,33.75,24.45
2016,3,22,17,45,347.0,34.5,1.7,10.5,80.0,26.24,17.05
2016,3,22,18,0,218.0,23.0,1.5,10.0,36.0,18.2,4.11
2016,3,22,18,15,109.0,11.5,1.5,9.5,18.0,11.3,0.0
2016,3,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,33.5,12.0,1.2,7.0,14.5,21.37,0.0
2016,3,23,6,30,67.0,24.0,1.4,8.0,29.0,57.57,31.63
2016,3,23,6,45,121.0,43.5,1.6,9.0,61.0,105.63,80.99
2016,3,23,7,0,175.0,63.0,1.8,10.0,93.0,155.69,125.41
2016,3,23,7,15,204.0,83.5,1.9,10.5,130.0,199.49,164.2
2016,3,23,7,30,233.0,104.0,2.0,11.0,167.0,245.12,203.61
2016,3,23,7,45,258.0,121.5,2.15,11.5,205.0,286.61,238.65
2016,3,23,8,0,283.0,139.0,2.3,12.0,243.0,329.44,273.87
2016,3,23,8,15,382.0,142.5,2.35,12.5,305.0,412.14,341.1
2016,3,23,8,30,481.0,146.0,2.4,13.0,367.0,493.05,405.11
2016,3,23,8,45,564.0,138.5,2.5,14.0,424.0,559.24,455.49
2016,3,23,9,0,647.0,131.0,2.6,15.0,481.0,625.71,504.92
2016,3,23,9,15,533.5,184.0,2.65,15.0,488.0,609.74,489.08
2016,3,23,9,30,420.0,237.0,2.7,15.0,495.0,589.33,470.09
2016,3,23,9,45,657.5,169.5,2.8,15.5,601.5,713.46,566.73
2016,3,23,10,0,895.0,102.0,2.9,16.0,708.0,833.4,651.59
2016,3,23,10,15,904.5,103.5,2.9,16.5,739.5,852.27,661.55
2016,3,23,10,30,914.0,105.0,2.9,17.0,771.0,868.23,670.34
2016,3,23,10,45,922.5,105.0,2.9,17.5,795.5,878.75,675.4
2016,3,23,11,0,931.0,105.0,2.9,18.0,820.0,886.14,678.42
2016,3,23,11,15,934.5,106.0,2.85,18.0,836.0,887.2,678.13
2016,3,23,11,30,938.0,107.0,2.8,18.0,852.0,884.99,675.76
2016,3,23,11,45,939.0,107.5,2.75,18.0,860.0,876.95,669.53
2016,3,23,12,0,940.0,108.0,2.7,18.0,868.0,865.72,661.27
2016,3,23,12,15,830.0,160.5,2.7,18.0,831.0,817.07,627.41
2016,3,23,12,30,720.0,213.0,2.7,18.0,794.0,766.71,590.81
2016,3,23,12,45,728.5,205.5,2.7,18.5,788.5,747.16,576.1
2016,3,23,13,0,737.0,198.0,2.7,19.0,783.0,725.1,559.24
2016,3,23,13,15,824.5,155.5,2.65,19.0,797.5,722.61,558.62
2016,3,23,13,30,912.0,113.0,2.6,19.0,812.0,713.57,552.7
2016,3,23,13,45,826.0,141.0,2.6,19.0,759.0,652.91,506.57
2016,3,23,14,0,740.0,169.0,2.6,19.0,706.0,594.67,461.98
2016,3,23,14,15,706.0,172.0,2.55,18.5,667.0,547.79,426.52
2016,3,23,14,30,672.0,175.0,2.5,18.0,628.0,502.06,391.1
2016,3,23,14,45,752.0,142.5,2.5,18.0,623.0,478.94,371.64
2016,3,23,15,0,832.0,110.0,2.5,18.0,618.0,450.48,346.4
2016,3,23,15,15,813.0,106.5,2.4,17.5,574.0,399.92,303.89
2016,3,23,15,30,794.0,103.0,2.3,17.0,530.0,349.99,260.97
2016,3,23,15,45,770.5,98.5,2.2,17.0,481.5,298.78,215.99
2016,3,23,16,0,747.0,94.0,2.1,17.0,433.0,245.68,169.45
2016,3,23,16,15,711.5,88.5,1.85,16.5,381.5,194.61,126.06
2016,3,23,16,30,676.0,83.0,1.6,16.0,330.0,146.81,87.83
2016,3,23,16,45,623.5,77.0,1.4,15.5,277.0,100.87,56.69
2016,3,23,17,0,571.0,71.0,1.2,15.0,224.0,60.44,38.02
2016,3,23,17,15,493.5,61.5,1.2,14.0,173.0,44.09,33.71
2016,3,23,17,30,416.0,52.0,1.2,13.0,122.0,39.13,29.03
2016,3,23,17,45,290.5,38.5,1.2,12.5,79.0,29.9,20.13
2016,3,23,18,0,165.0,25.0,1.2,12.0,36.0,19.52,5.96
2016,3,23,18,15,82.5,12.5,1.15,11.5,18.0,12.29,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
