Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,93.5,13.0,1.25,9.5,20.0,39.94,0.0
2016,3,24,6,30,187.0,26.0,1.5,10.0,40.0,108.82,68.24
2016,3,24,6,45,294.0,40.0,1.75,11.0,83.0,174.76,135.31
2016,3,24,7,0,401.0,54.0,2.0,12.0,126.0,251.27,202.17
2016,3,24,7,15,473.5,64.0,2.05,12.5,176.0,314.72,257.65
2016,3,24,7,30,546.0,74.0,2.1,13.0,226.0,383.48,315.89
2016,3,24,7,45,589.5,82.5,2.2,13.5,276.5,439.12,361.92
2016,3,24,8,0,633.0,91.0,2.3,14.0,327.0,496.72,408.02
2016,3,24,8,15,668.0,97.0,2.35,14.5,378.0,547.65,447.4
2016,3,24,8,30,703.0,103.0,2.4,15.0,429.0,599.14,486.08
2016,3,24,8,45,712.0,114.0,2.45,15.5,473.5,638.28,514.06
2016,3,24,9,0,721.0,125.0,2.5,16.0,518.0,675.68,540.15
2016,3,24,9,15,741.5,129.0,2.55,16.5,561.5,712.06,564.88
2016,3,24,9,30,762.0,133.0,2.6,17.0,605.0,746.96,587.78
2016,3,24,9,45,760.0,144.5,2.65,17.5,639.0,770.48,602.29
2016,3,24,10,0,758.0,156.0,2.7,18.0,673.0,791.14,614.8
2016,3,24,10,15,770.0,158.5,2.7,18.0,703.5,810.78,627.45
2016,3,24,10,30,782.0,161.0,2.7,18.0,734.0,827.91,638.38
2016,3,24,10,45,804.0,155.5,2.7,18.5,761.0,840.08,644.7
2016,3,24,11,0,826.0,150.0,2.7,19.0,788.0,852.22,651.11
2016,3,24,11,15,831.0,151.5,2.7,19.0,804.5,854.47,651.99
2016,3,24,11,30,836.0,153.0,2.7,19.0,821.0,853.75,651.03
2016,3,24,11,45,834.5,156.0,2.75,19.5,828.0,846.21,644.63
2016,3,24,12,0,833.0,159.0,2.8,20.0,835.0,835.79,636.41
2016,3,24,12,15,833.0,159.0,2.8,20.0,835.5,820.81,626.03
2016,3,24,12,30,833.0,159.0,2.8,20.0,836.0,803.11,613.87
2016,3,24,12,45,855.0,145.5,2.85,20.0,833.5,786.13,602.59
2016,3,24,13,0,877.0,132.0,2.9,20.0,831.0,765.28,588.59
2016,3,24,13,15,872.5,131.0,2.9,20.0,814.5,735.18,567.55
2016,3,24,13,30,868.0,130.0,2.9,20.0,798.0,702.52,543.42
2016,3,24,13,45,864.5,126.5,2.9,20.0,774.5,666.08,516.22
2016,3,24,14,0,861.0,123.0,2.9,20.0,751.0,627.74,487.06
2016,3,24,14,15,851.0,121.0,2.9,19.5,719.5,585.42,455.13
2016,3,24,14,30,841.0,119.0,2.9,19.0,688.0,542.03,421.48
2016,3,24,14,45,826.5,116.5,2.9,19.0,650.0,495.19,383.5
2016,3,24,15,0,812.0,114.0,2.9,19.0,612.0,448.1,344.38
2016,3,24,15,15,793.0,110.5,2.85,18.5,569.0,398.39,302.84
2016,3,24,15,30,774.0,107.0,2.8,18.0,526.0,349.36,260.81
2016,3,24,15,45,728.0,109.5,2.75,18.0,475.0,295.47,214.49
2016,3,24,16,0,682.0,112.0,2.7,18.0,424.0,248.58,173.96
2016,3,24,16,15,645.5,105.5,2.5,17.5,373.0,199.69,132.77
2016,3,24,16,30,609.0,99.0,2.3,17.0,322.0,154.29,96.59
2016,3,24,16,45,563.5,89.5,2.15,16.5,271.0,109.26,65.28
2016,3,24,17,0,518.0,80.0,2.0,16.0,220.0,69.08,44.87
2016,3,24,17,15,445.0,68.0,1.9,15.0,170.0,49.82,38.63
2016,3,24,17,30,372.0,56.0,1.8,14.0,120.0,41.82,31.29
2016,3,24,17,45,283.5,40.0,1.7,13.5,78.5,30.51,20.63
2016,3,24,18,0,195.0,24.0,1.6,13.0,37.0,18.82,6.44
2016,3,24,18,15,97.5,12.0,1.6,12.5,18.5,11.8,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,113.0,14.5,1.0,9.5,23.5,47.59,0.0
2016,3,25,6,30,226.0,29.0,1.1,10.0,47.0,128.32,85.55
2016,3,25,6,45,326.0,43.0,1.25,10.5,91.0,193.32,150.7
2016,3,25,7,0,426.0,57.0,1.4,11.0,135.0,267.33,215.73
2016,3,25,7,15,497.0,66.5,1.5,11.0,186.0,331.04,271.76
2016,3,25,7,30,568.0,76.0,1.6,11.0,237.0,399.81,330.43
2016,3,25,7,45,430.5,109.5,1.7,11.5,245.5,379.83,314.56
2016,3,25,8,0,293.0,143.0,1.8,12.0,254.0,342.35,283.24
2016,3,25,8,15,505.5,123.0,1.9,12.5,346.5,472.24,389.42
2016,3,25,8,30,718.0,103.0,2.0,13.0,439.0,612.34,498.64
2016,3,25,8,45,754.0,103.0,2.15,14.0,488.5,658.45,531.19
2016,3,25,9,0,790.0,103.0,2.3,15.0,538.0,702.25,560.86
2016,3,25,9,15,808.0,106.0,2.3,15.5,580.5,737.63,583.8
2016,3,25,9,30,826.0,109.0,2.3,16.0,623.0,771.22,605.18
2016,3,25,9,45,842.0,110.0,2.35,16.5,661.0,799.0,622.55
2016,3,25,10,0,858.0,111.0,2.4,17.0,699.0,824.47,638.24
2016,3,25,10,15,867.5,112.5,2.4,17.5,730.0,838.56,645.54
2016,3,25,10,30,877.0,114.0,2.4,18.0,761.0,854.06,653.99
2016,3,25,10,45,881.0,117.0,2.4,18.5,784.0,863.62,658.35
2016,3,25,11,0,885.0,120.0,2.4,19.0,807.0,870.09,660.75
2016,3,25,11,15,889.5,120.5,2.4,19.0,823.0,871.3,660.95
2016,3,25,11,30,894.0,121.0,2.4,19.0,839.0,869.41,659.2
2016,3,25,11,45,897.0,121.0,2.45,19.5,847.5,862.65,653.44
2016,3,25,12,0,900.0,121.0,2.5,20.0,856.0,852.81,645.73
2016,3,25,12,15,900.5,121.0,2.5,20.0,855.5,837.91,635.52
2016,3,25,12,30,901.0,121.0,2.5,20.0,855.0,820.06,623.4
2016,3,25,12,45,910.0,114.5,2.55,20.0,849.5,799.48,609.8
2016,3,25,13,0,919.0,108.0,2.6,20.0,844.0,775.77,594.01
2016,3,25,13,15,915.0,107.0,2.6,20.0,827.5,745.1,572.98
2016,3,25,13,30,911.0,106.0,2.6,20.0,811.0,712.07,549.68
2016,3,25,13,45,907.5,103.0,2.65,20.0,787.5,675.28,522.57
2016,3,25,14,0,904.0,100.0,2.7,20.0,764.0,636.42,493.34
2016,3,25,14,15,895.0,98.5,2.7,20.0,732.0,593.98,460.49
2016,3,25,14,30,886.0,97.0,2.7,20.0,700.0,550.22,425.86
2016,3,25,14,45,875.5,94.0,2.7,20.0,662.5,503.3,387.95
2016,3,25,15,0,865.0,91.0,2.7,20.0,625.0,455.63,348.44
2016,3,25,15,15,848.5,88.5,2.65,19.5,581.5,402.01,303.9
2016,3,25,15,30,832.0,86.0,2.6,19.0,538.0,352.03,260.98
2016,3,25,15,45,805.5,83.5,2.6,18.5,489.0,299.77,215.66
2016,3,25,16,0,779.0,81.0,2.6,18.0,440.0,249.32,171.48
2016,3,25,16,15,747.0,77.0,2.45,17.5,389.0,198.6,127.92
2016,3,25,16,30,715.0,73.0,2.3,17.0,338.0,150.78,89.09
2016,3,25,16,45,659.5,68.5,2.2,16.5,284.0,100.23,53.75
2016,3,25,17,0,604.0,64.0,2.1,16.0,230.0,58.71,33.74
2016,3,25,17,15,532.0,56.0,1.95,15.0,179.0,38.81,28.92
2016,3,25,17,30,460.0,48.0,1.8,14.0,128.0,34.95,25.28
2016,3,25,17,45,334.0,36.5,1.7,13.5,84.0,27.54,18.16
2016,3,25,18,0,208.0,25.0,1.6,13.0,40.0,19.62,7.75
2016,3,25,18,15,104.0,12.5,1.6,12.5,20.0,12.29,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,158.0,13.0,1.55,10.0,26.5,60.12,0.0
2016,3,26,6,30,316.0,26.0,1.8,11.0,53.0,157.96,109.33
2016,3,26,6,45,422.5,35.5,2.05,12.0,98.5,224.64,175.29
2016,3,26,7,0,529.0,45.0,2.3,13.0,144.0,301.29,242.62
2016,3,26,7,15,593.0,51.5,2.4,13.5,195.5,362.59,296.57
2016,3,26,7,30,657.0,58.0,2.5,14.0,247.0,426.15,350.62
2016,3,26,7,45,700.0,62.5,2.6,14.5,299.5,481.88,396.59
2016,3,26,8,0,743.0,67.0,2.7,15.0,352.0,539.3,442.31
2016,3,26,8,15,772.0,71.0,2.8,15.5,403.0,588.43,480.15
2016,3,26,8,30,801.0,75.0,2.9,16.0,454.0,637.47,516.76
2016,3,26,8,45,821.5,78.0,3.0,16.5,501.0,678.92,545.49
2016,3,26,9,0,842.0,81.0,3.1,17.0,548.0,714.99,569.82
2016,3,26,9,15,857.5,83.5,3.1,17.5,591.0,749.33,592.13
2016,3,26,9,30,873.0,86.0,3.1,18.0,634.0,781.7,612.73
2016,3,26,9,45,880.5,89.5,3.15,18.5,670.0,806.55,628.02
2016,3,26,10,0,888.0,93.0,3.2,19.0,706.0,828.7,641.39
2016,3,26,10,15,896.0,94.5,3.15,19.0,736.5,846.26,652.19
2016,3,26,10,30,904.0,96.0,3.1,19.0,767.0,860.92,661.01
2016,3,26,10,45,906.5,99.0,3.1,19.5,789.5,869.5,664.76
2016,3,26,11,0,909.0,102.0,3.1,20.0,812.0,874.91,666.45
2016,3,26,11,15,912.5,102.5,3.05,20.0,827.0,875.37,665.83
2016,3,26,11,30,916.0,103.0,3.0,20.0,842.0,872.65,663.18
2016,3,26,11,45,920.0,101.5,3.0,20.5,850.0,865.13,656.45
2016,3,26,12,0,924.0,100.0,3.0,21.0,858.0,854.45,647.72
2016,3,26,12,15,923.5,100.0,3.0,21.0,857.0,838.52,636.75
2016,3,26,12,30,923.0,100.0,3.0,21.0,856.0,819.62,623.82
2016,3,26,12,45,914.0,103.0,3.0,21.0,845.0,794.3,606.48
2016,3,26,13,0,905.0,106.0,3.0,21.0,834.0,766.55,587.46
2016,3,26,13,15,900.5,105.0,2.95,21.0,817.5,735.88,566.09
2016,3,26,13,30,896.0,104.0,2.9,21.0,801.0,702.93,542.67
2016,3,26,13,45,877.5,109.0,2.9,21.0,773.5,664.54,513.81
2016,3,26,14,0,859.0,114.0,2.9,21.0,746.0,625.08,483.68
2016,3,26,14,15,680.0,178.0,2.9,21.0,665.5,545.08,421.48
2016,3,26,14,30,501.0,242.0,2.9,21.0,585.0,479.93,370.18
2016,3,26,14,45,482.5,235.0,2.9,21.0,550.5,440.53,339.38
2016,3,26,15,0,464.0,228.0,2.9,21.0,516.0,401.98,308.56
2016,3,26,15,15,560.5,179.0,2.85,20.5,502.5,372.06,283.35
2016,3,26,15,30,657.0,130.0,2.8,20.0,489.0,331.66,247.89
2016,3,26,15,45,546.0,144.5,2.8,19.5,425.0,278.94,205.56
2016,3,26,16,0,435.0,159.0,2.8,19.0,361.0,235.16,171.41
2016,3,26,16,15,514.5,124.0,2.7,18.5,336.0,195.83,134.77
2016,3,26,16,30,594.0,89.0,2.6,18.0,311.0,147.12,90.97
2016,3,26,16,45,535.0,85.5,2.55,17.5,262.5,106.76,63.33
2016,3,26,17,0,476.0,82.0,2.5,17.0,214.0,72.82,46.8
2016,3,26,17,15,423.5,69.5,2.4,16.0,168.0,50.34,38.96
2016,3,26,17,30,371.0,57.0,2.3,15.0,122.0,42.4,31.72
2016,3,26,17,45,261.0,42.5,2.2,14.5,80.5,32.36,22.26
2016,3,26,18,0,151.0,28.0,2.1,14.0,39.0,21.8,9.88
2016,3,26,18,15,75.5,14.0,2.05,13.5,19.5,13.76,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,133.0,15.0,2.35,11.5,27.0,66.86,0.0
2016,3,27,6,30,266.0,30.0,2.5,12.0,54.0,146.15,103.68
2016,3,27,6,45,373.0,41.5,2.65,12.5,100.0,213.74,167.68
2016,3,27,7,0,480.0,53.0,2.8,13.0,146.0,291.22,235.67
2016,3,27,7,15,548.5,61.0,2.8,13.0,197.5,354.79,291.71
2016,3,27,7,30,617.0,69.0,2.8,13.0,249.0,423.2,350.09
2016,3,27,7,45,662.5,74.5,2.85,13.5,302.0,479.83,396.71
2016,3,27,8,0,708.0,80.0,2.9,14.0,355.0,538.46,443.34
2016,3,27,8,15,740.0,85.0,2.95,14.0,407.0,587.01,481.63
2016,3,27,8,30,772.0,90.0,3.0,14.0,459.0,638.24,520.98
2016,3,27,8,45,786.5,97.0,3.05,14.5,505.5,679.01,549.66
2016,3,27,9,0,801.0,104.0,3.1,15.0,552.0,718.2,576.3
2016,3,27,9,15,818.5,107.0,3.2,15.0,595.5,753.5,601.04
2016,3,27,9,30,836.0,110.0,3.3,15.0,639.0,786.95,624.31
2016,3,27,9,45,850.0,112.0,3.4,15.5,676.5,814.39,641.94
2016,3,27,10,0,864.0,114.0,3.5,16.0,714.0,839.42,657.8
2016,3,27,10,15,873.5,115.5,3.55,16.0,745.5,853.41,666.74
2016,3,27,10,30,883.0,117.0,3.6,16.0,777.0,868.88,676.93
2016,3,27,10,45,887.5,119.5,3.7,16.5,800.0,878.24,681.86
2016,3,27,11,0,892.0,122.0,3.8,17.0,823.0,884.5,684.76
2016,3,27,11,15,897.0,123.5,3.8,17.0,839.5,887.03,685.91
2016,3,27,11,30,902.0,125.0,3.8,17.0,856.0,886.4,685.0
2016,3,27,11,45,904.5,125.0,3.85,17.0,864.0,879.03,679.76
2016,3,27,12,0,907.0,125.0,3.9,17.0,872.0,868.55,672.49
2016,3,27,12,15,907.5,125.5,3.85,17.0,872.0,853.89,661.86
2016,3,27,12,30,908.0,126.0,3.8,17.0,872.0,836.26,649.26
2016,3,27,12,45,913.0,121.5,3.8,17.0,866.0,814.35,633.93
2016,3,27,13,0,918.0,117.0,3.8,17.0,860.0,789.47,616.52
2016,3,27,13,15,915.0,116.0,3.8,17.0,843.5,759.35,595.31
2016,3,27,13,30,912.0,115.0,3.8,17.0,827.0,726.83,571.76
2016,3,27,13,45,771.0,168.5,3.8,17.0,757.5,652.22,513.54
2016,3,27,14,0,630.0,222.0,3.8,17.0,688.0,586.37,461.43
2016,3,27,14,15,753.0,167.0,3.8,16.5,701.0,578.2,456.75
2016,3,27,14,30,876.0,112.0,3.8,16.0,714.0,561.38,443.81
2016,3,27,14,45,795.0,126.0,3.8,16.0,649.5,496.1,390.84
2016,3,27,15,0,714.0,140.0,3.8,16.0,585.0,433.29,339.39
2016,3,27,15,15,673.0,139.5,3.75,15.5,535.5,381.7,296.46
2016,3,27,15,30,632.0,139.0,3.7,15.0,486.0,333.09,255.18
2016,3,27,15,45,528.5,150.5,3.7,15.0,423.0,280.61,211.62
2016,3,27,16,0,425.0,162.0,3.7,15.0,360.0,236.62,176.07
2016,3,27,16,15,383.5,148.5,3.5,14.5,312.0,193.24,140.35
2016,3,27,16,30,342.0,135.0,3.3,14.0,264.0,158.64,113.08
2016,3,27,16,45,292.0,123.0,3.15,13.5,221.5,124.07,88.19
2016,3,27,17,0,242.0,111.0,3.0,13.0,179.0,94.47,69.98
2016,3,27,17,15,207.0,90.5,2.85,12.5,140.0,70.41,57.41
2016,3,27,17,30,172.0,70.0,2.7,12.0,101.0,55.59,43.82
2016,3,27,17,45,108.5,49.5,2.55,11.5,66.5,40.15,29.4
2016,3,27,18,0,45.0,29.0,2.4,11.0,32.0,25.45,13.35
2016,3,27,18,15,22.5,14.5,2.45,11.0,16.0,14.25,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,164.5,15.5,3.15,8.5,31.5,78.72,0.0
2016,3,28,6,30,329.0,31.0,3.4,9.0,63.0,170.93,125.6
2016,3,28,6,45,448.0,40.5,3.7,9.5,112.5,244.67,195.28
2016,3,28,7,0,567.0,50.0,4.0,10.0,162.0,329.19,270.5
2016,3,28,7,15,631.0,56.5,4.15,10.0,216.0,392.82,327.99
2016,3,28,7,30,695.0,63.0,4.3,10.0,270.0,458.25,385.47
2016,3,28,7,45,741.0,66.5,4.45,10.5,325.0,516.51,434.7
2016,3,28,8,0,787.0,70.0,4.6,11.0,380.0,576.52,483.82
2016,3,28,8,15,815.0,73.5,4.6,11.0,432.5,626.15,523.7
2016,3,28,8,30,843.0,77.0,4.6,11.0,485.0,675.5,561.71
2016,3,28,8,45,864.0,80.0,4.6,11.5,533.5,718.65,592.16
2016,3,28,9,0,885.0,83.0,4.6,12.0,582.0,756.25,617.85
2016,3,28,9,15,602.5,179.0,4.6,12.0,530.0,671.52,548.82
2016,3,28,9,30,320.0,275.0,4.6,12.0,478.0,552.34,448.97
2016,3,28,9,45,343.0,287.0,4.6,12.5,516.5,587.25,475.19
2016,3,28,10,0,366.0,299.0,4.6,13.0,555.0,621.63,500.01
2016,3,28,10,15,659.0,196.5,4.6,13.0,681.5,770.22,619.29
2016,3,28,10,30,952.0,94.0,4.6,13.0,808.0,906.01,717.93
2016,3,28,10,45,957.0,95.0,4.65,13.5,831.5,914.75,721.41
2016,3,28,11,0,962.0,96.0,4.7,14.0,855.0,920.19,723.51
2016,3,28,11,15,964.5,97.0,4.65,14.0,870.5,920.17,722.46
2016,3,28,11,30,967.0,98.0,4.6,14.0,886.0,916.78,719.2
2016,3,28,11,45,967.5,98.5,4.6,14.0,893.0,907.87,712.51
2016,3,28,12,0,968.0,99.0,4.6,14.0,900.0,895.68,703.62
2016,3,28,12,15,967.0,99.0,4.55,14.0,899.0,878.55,690.96
2016,3,28,12,30,966.0,99.0,4.5,14.0,898.0,858.33,676.18
2016,3,28,12,45,941.0,111.0,4.5,14.0,883.0,828.44,654.8
2016,3,28,13,0,916.0,123.0,4.5,14.0,868.0,796.56,631.97
2016,3,28,13,15,911.0,122.5,4.4,14.0,850.0,765.45,609.09
2016,3,28,13,30,906.0,122.0,4.3,14.0,832.0,732.07,583.85
2016,3,28,13,45,900.5,119.5,4.25,14.0,807.5,694.38,554.48
2016,3,28,14,0,895.0,117.0,4.2,14.0,783.0,654.8,523.18
2016,3,28,14,15,885.0,115.0,4.1,14.0,750.0,611.39,488.19
2016,3,28,14,30,875.0,113.0,4.0,14.0,717.0,564.32,449.8
2016,3,28,14,45,862.5,110.0,3.9,14.0,678.5,516.31,409.79
2016,3,28,15,0,850.0,107.0,3.8,14.0,640.0,467.83,368.45
2016,3,28,15,15,831.5,104.0,3.65,13.5,595.0,416.76,324.7
2016,3,28,15,30,813.0,101.0,3.5,13.0,550.0,366.26,280.37
2016,3,28,15,45,406.5,72.0,3.4,13.0,296.5,177.55,132.59
2016,3,28,16,0,0.0,43.0,3.3,13.0,43.0,41.54,29.74
2016,3,28,16,15,108.0,97.5,3.0,12.5,138.5,108.67,82.45
2016,3,28,16,30,216.0,152.0,2.7,12.0,234.0,155.68,117.05
2016,3,28,16,45,417.0,110.0,2.4,12.0,238.5,120.69,80.59
2016,3,28,17,0,618.0,68.0,2.1,12.0,243.0,68.03,38.95
2016,3,28,17,15,546.5,60.0,1.95,11.0,191.0,41.68,32.04
2016,3,28,17,30,475.0,52.0,1.8,10.0,139.0,38.0,28.54
2016,3,28,17,45,365.0,40.0,1.65,9.5,93.5,30.28,21.08
2016,3,28,18,0,255.0,28.0,1.5,9.0,48.0,22.02,11.42
2016,3,28,18,15,127.5,14.0,1.5,9.0,24.0,13.76,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,6,15,158.0,16.5,0.95,7.5,32.0,79.59,4.25
2016,3,29,6,30,316.0,33.0,1.0,8.0,64.0,169.87,126.76
2016,3,29,6,45,432.0,42.0,1.1,9.0,113.0,241.9,192.64
2016,3,29,7,0,548.0,51.0,1.2,10.0,162.0,324.29,263.95
2016,3,29,7,15,611.5,57.5,1.35,10.5,215.5,387.1,318.55
2016,3,29,7,30,675.0,64.0,1.5,11.0,269.0,454.25,374.83
2016,3,29,7,45,725.5,67.0,1.65,11.5,324.0,511.35,421.48
2016,3,29,8,0,776.0,70.0,1.8,12.0,379.0,573.14,470.23
2016,3,29,8,15,804.5,74.0,1.8,12.5,431.5,623.35,507.7
2016,3,29,8,30,833.0,78.0,1.8,13.0,484.0,673.33,543.09
2016,3,29,8,45,856.5,79.5,1.85,13.5,533.0,712.08,568.95
2016,3,29,9,0,880.0,81.0,1.9,14.0,582.0,753.86,596.66
2016,3,29,9,15,895.5,83.5,1.9,14.0,626.0,789.16,619.99
2016,3,29,9,30,911.0,86.0,1.9,14.0,670.0,822.35,641.67
2016,3,29,9,45,922.0,88.0,1.9,14.5,708.5,848.99,657.39
2016,3,29,10,0,933.0,90.0,1.9,15.0,747.0,872.93,671.21
2016,3,29,10,15,941.5,91.0,1.9,15.0,778.0,890.83,682.11
2016,3,29,10,30,950.0,92.0,1.9,15.0,809.0,905.68,691.06
2016,3,29,10,45,955.0,93.5,1.95,15.5,833.0,914.9,695.57
2016,3,29,11,0,960.0,95.0,2.0,16.0,857.0,920.83,698.01
2016,3,29,11,15,963.0,95.5,2.05,16.0,872.5,920.68,697.8
2016,3,29,11,30,966.0,96.0,2.1,16.0,888.0,917.17,695.51
2016,3,29,11,45,966.5,97.0,2.2,16.5,895.0,908.74,689.23
2016,3,29,12,0,967.0,98.0,2.3,17.0,902.0,897.02,680.82
2016,3,29,12,15,966.5,98.0,2.35,17.0,901.0,880.26,669.88
2016,3,29,12,30,966.0,98.0,2.4,17.0,900.0,860.39,656.87
2016,3,29,12,45,961.0,99.0,2.45,17.0,889.5,835.03,640.06
2016,3,29,13,0,956.0,100.0,2.5,17.0,879.0,806.94,621.33
2016,3,29,13,15,951.5,99.0,2.5,17.0,861.5,774.72,599.27
2016,3,29,13,30,947.0,98.0,2.5,17.0,844.0,740.08,575.39
2016,3,29,13,45,937.0,98.5,2.55,17.0,818.0,701.04,547.05
2016,3,29,14,0,927.0,99.0,2.6,17.0,792.0,660.29,516.32
2016,3,29,14,15,918.0,97.5,2.55,16.5,759.5,616.76,483.33
2016,3,29,14,30,909.0,96.0,2.5,16.0,727.0,571.89,448.41
2016,3,29,14,45,892.0,96.0,2.5,16.0,687.0,523.35,409.06
2016,3,29,15,0,875.0,96.0,2.5,16.0,647.0,474.58,368.5
2016,3,29,15,15,857.5,93.0,2.45,15.5,602.5,419.43,322.55
2016,3,29,15,30,840.0,90.0,2.4,15.0,558.0,368.01,278.21
2016,3,29,15,45,815.0,87.5,2.35,15.0,508.5,315.48,231.73
2016,3,29,16,0,790.0,85.0,2.3,15.0,459.0,264.62,186.3
2016,3,29,16,15,758.0,80.5,2.1,14.5,406.5,212.55,140.94
2016,3,29,16,30,726.0,76.0,1.9,14.0,354.0,163.39,99.93
2016,3,29,16,45,681.0,70.5,1.7,13.5,300.5,111.71,61.61
2016,3,29,17,0,636.0,65.0,1.5,13.0,247.0,68.02,37.42
2016,3,29,17,15,567.5,57.5,1.4,12.0,195.0,39.36,29.84
2016,3,29,17,30,499.0,50.0,1.3,11.0,143.0,35.98,26.66
2016,3,29,17,45,386.0,39.0,1.25,10.5,97.0,29.14,20.05
2016,3,29,18,0,273.0,28.0,1.2,10.0,51.0,21.83,11.61
2016,3,29,18,15,136.5,14.0,1.2,9.5,25.5,13.76,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,136.0,18.5,1.6,8.5,32.5,74.86,18.78
2016,3,30,6,30,272.0,37.0,1.8,9.0,65.0,158.94,119.94
2016,3,30,6,45,366.5,49.5,2.05,10.0,111.5,224.97,180.12
2016,3,30,7,0,461.0,62.0,2.3,11.0,158.0,299.11,244.99
2016,3,30,7,15,527.0,70.5,2.3,11.0,210.0,362.23,300.27
2016,3,30,7,30,593.0,79.0,2.3,11.0,262.0,429.87,357.6
2016,3,30,7,45,638.5,85.5,2.3,11.5,315.0,487.28,404.26
2016,3,30,8,0,684.0,92.0,2.3,12.0,368.0,546.65,450.88
2016,3,30,8,15,716.0,97.0,2.3,12.5,419.0,596.93,488.94
2016,3,30,8,30,748.0,102.0,2.3,13.0,470.0,647.42,526.06
2016,3,30,8,45,774.5,104.5,2.3,13.5,518.0,688.5,554.51
2016,3,30,9,0,801.0,107.0,2.3,14.0,566.0,731.42,583.23
2016,3,30,9,15,818.0,110.0,2.35,14.0,609.0,766.36,607.1
2016,3,30,9,30,835.0,113.0,2.4,14.0,652.0,799.4,629.5
2016,3,30,9,45,850.0,114.0,2.45,14.5,690.0,826.52,646.38
2016,3,30,10,0,865.0,115.0,2.5,15.0,728.0,851.25,661.54
2016,3,30,10,15,874.0,116.5,2.55,15.0,758.5,864.65,670.0
2016,3,30,10,30,883.0,118.0,2.6,15.0,789.0,879.62,679.76
2016,3,30,10,45,890.0,119.0,2.65,15.5,812.5,889.4,684.72
2016,3,30,11,0,897.0,120.0,2.7,16.0,836.0,896.13,687.71
2016,3,30,11,15,901.0,121.0,2.7,16.0,851.0,897.18,687.8
2016,3,30,11,30,905.0,122.0,2.7,16.0,866.0,895.08,685.9
2016,3,30,11,45,905.5,123.0,2.75,16.5,873.5,886.87,679.05
2016,3,30,12,0,906.0,124.0,2.8,17.0,881.0,875.6,670.25
2016,3,30,12,15,906.0,123.5,2.8,17.0,880.0,859.43,659.07
2016,3,30,12,30,906.0,123.0,2.8,17.0,879.0,840.34,645.96
2016,3,30,12,45,907.0,120.5,2.8,17.0,870.5,817.26,630.12
2016,3,30,13,0,908.0,118.0,2.8,17.0,862.0,791.41,612.36
2016,3,30,13,15,904.0,117.0,2.8,17.0,845.0,760.71,591.13
2016,3,30,13,30,900.0,116.0,2.8,17.0,828.0,727.71,568.02
2016,3,30,13,45,893.5,114.5,2.85,17.0,803.0,690.47,540.36
2016,3,30,14,0,887.0,113.0,2.9,17.0,778.0,651.41,510.78
2016,3,30,14,15,877.0,111.0,2.9,17.0,746.0,608.26,477.26
2016,3,30,14,30,867.0,109.0,2.9,17.0,714.0,563.94,442.09
2016,3,30,14,45,854.0,107.0,2.9,17.0,675.5,514.32,402.06
2016,3,30,15,0,841.0,105.0,2.9,17.0,637.0,466.84,362.58
2016,3,30,15,15,823.0,102.0,2.9,16.5,593.0,416.29,320.35
2016,3,30,15,30,805.0,99.0,2.9,16.0,549.0,366.28,277.38
2016,3,30,15,45,781.0,95.0,2.95,16.0,500.5,314.36,231.69
2016,3,30,16,0,757.0,91.0,3.0,16.0,452.0,264.07,186.96
2016,3,30,16,15,724.0,86.5,3.0,15.5,400.5,210.03,140.24
2016,3,30,16,30,691.0,82.0,3.0,15.0,349.0,162.15,100.29
2016,3,30,16,45,644.5,76.0,3.0,14.5,296.0,114.99,65.38
2016,3,30,17,0,598.0,70.0,3.0,14.0,243.0,72.66,41.27
2016,3,30,17,15,528.5,62.0,2.8,13.0,192.0,43.0,32.96
2016,3,30,17,30,459.0,54.0,2.6,12.0,141.0,39.4,29.58
2016,3,30,17,45,346.5,42.0,2.4,11.5,95.5,31.76,22.28
2016,3,30,18,0,234.0,30.0,2.2,11.0,50.0,23.18,12.92
2016,3,30,18,15,117.0,15.0,2.1,10.5,25.0,14.74,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,139.5,19.5,1.75,10.0,35.0,78.69,30.77
2016,3,31,6,30,279.0,39.0,1.8,10.0,70.0,165.05,125.44
2016,3,31,6,45,360.5,53.5,1.9,10.5,116.0,227.57,182.42
2016,3,31,7,0,442.0,68.0,2.0,11.0,162.0,298.74,244.81
2016,3,31,7,15,221.0,83.5,1.95,11.0,130.5,213.18,176.7
2016,3,31,7,30,0.0,99.0,1.9,11.0,99.0,99.29,79.51
2016,3,31,7,45,1.0,118.0,1.9,11.5,118.5,118.95,96.06
2016,3,31,8,0,2.0,137.0,1.9,12.0,138.0,138.61,112.05
2016,3,31,8,15,1.5,147.0,1.9,12.5,148.0,147.63,118.93
2016,3,31,8,30,1.0,157.0,1.9,13.0,158.0,156.75,125.79
2016,3,31,8,45,14.0,189.5,1.9,13.5,197.5,199.35,160.25
2016,3,31,9,0,27.0,222.0,1.9,14.0,237.0,242.55,194.42
2016,3,31,9,15,31.0,242.0,1.95,14.5,261.0,273.64,218.13
2016,3,31,9,30,35.0,262.0,2.0,15.0,285.0,297.28,235.74
2016,3,31,9,45,61.5,295.5,2.05,15.5,338.5,353.74,279.28
2016,3,31,10,0,88.0,329.0,2.1,16.0,392.0,410.51,322.02
2016,3,31,10,15,137.5,350.0,2.15,16.0,453.0,480.63,375.38
2016,3,31,10,30,187.0,371.0,2.2,16.0,514.0,543.4,422.35
2016,3,31,10,45,554.5,239.5,2.3,16.5,681.0,733.44,569.95
2016,3,31,11,0,922.0,108.0,2.4,17.0,848.0,908.31,692.36
2016,3,31,11,15,925.5,109.0,2.45,17.0,863.0,908.94,690.94
2016,3,31,11,30,929.0,110.0,2.5,17.0,878.0,906.35,689.16
2016,3,31,11,45,932.0,109.5,2.6,17.5,885.5,898.59,683.13
2016,3,31,12,0,935.0,109.0,2.7,18.0,893.0,887.65,675.04
2016,3,31,12,15,934.5,108.5,2.8,18.0,892.0,870.7,664.16
2016,3,31,12,30,934.0,108.0,2.9,18.0,891.0,850.75,651.24
2016,3,31,12,45,937.5,104.5,3.05,18.0,883.0,828.08,636.7
2016,3,31,13,0,941.0,101.0,3.2,18.0,875.0,802.44,619.95
2016,3,31,13,15,936.5,100.5,3.25,18.0,858.0,771.02,598.44
2016,3,31,13,30,932.0,100.0,3.3,18.0,841.0,737.22,575.13
2016,3,31,13,45,925.5,99.0,3.4,18.0,815.5,699.44,547.8
2016,3,31,14,0,919.0,98.0,3.5,18.0,790.0,659.76,517.76
2016,3,31,14,15,910.5,96.5,3.55,17.5,758.5,616.75,485.26
2016,3,31,14,30,902.0,95.0,3.6,17.0,727.0,572.39,450.76
2016,3,31,14,45,889.0,93.5,3.65,17.0,688.0,524.66,411.84
2016,3,31,15,0,876.0,92.0,3.7,17.0,649.0,476.4,371.46
2016,3,31,15,15,860.5,89.5,3.7,16.5,605.5,425.93,328.86
2016,3,31,15,30,845.0,87.0,3.7,16.0,562.0,371.82,282.26
2016,3,31,15,45,820.0,84.5,3.7,16.0,513.0,318.93,235.28
2016,3,31,16,0,795.0,82.0,3.7,16.0,464.0,267.71,189.3
2016,3,31,16,15,765.5,78.0,3.55,15.5,412.5,216.17,143.99
2016,3,31,16,30,736.0,74.0,3.4,15.0,361.0,167.26,102.66
2016,3,31,16,45,691.0,69.5,3.3,14.5,307.5,115.87,63.94
2016,3,31,17,0,646.0,65.0,3.2,14.0,254.0,72.26,38.86
2016,3,31,17,15,580.5,57.5,2.85,13.0,201.5,39.0,29.4
2016,3,31,17,30,515.0,50.0,2.5,12.0,149.0,35.61,26.23
2016,3,31,17,45,406.5,40.0,2.15,11.5,102.5,29.7,20.52
2016,3,31,18,0,298.0,30.0,1.8,11.0,56.0,23.42,13.41
2016,3,31,18,15,149.0,15.0,1.7,10.5,28.0,11.6,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.5,2.45,10.0,38.0,90.98,45.06
2016,4,1,6,30,339.0,37.0,2.5,10.0,76.0,187.16,143.69
2016,4,1,6,45,428.0,47.5,2.55,10.5,123.5,252.3,203.17
2016,4,1,7,0,517.0,58.0,2.6,11.0,171.0,325.22,267.45
2016,4,1,7,15,577.0,65.5,2.6,11.5,223.5,386.93,320.98
2016,4,1,7,30,637.0,73.0,2.6,12.0,276.0,452.64,375.86
2016,4,1,7,45,679.0,78.5,2.65,12.5,328.5,508.81,421.39
2016,4,1,8,0,721.0,84.0,2.7,13.0,381.0,566.63,466.7
2016,4,1,8,15,750.0,88.0,2.65,13.0,432.0,612.95,502.38
2016,4,1,8,30,779.0,92.0,2.6,13.0,483.0,661.67,538.47
2016,4,1,8,45,447.5,177.0,2.6,13.5,406.5,534.22,433.54
2016,4,1,9,0,116.0,262.0,2.6,14.0,330.0,369.85,296.84
2016,4,1,9,15,484.5,183.0,2.6,14.5,496.5,589.61,475.24
2016,4,1,9,30,853.0,104.0,2.6,15.0,663.0,810.41,637.66
2016,4,1,9,45,865.5,105.5,2.6,15.5,700.0,831.98,648.49
2016,4,1,10,0,878.0,107.0,2.6,16.0,737.0,855.55,662.46
2016,4,1,10,15,886.5,108.5,2.55,16.0,767.5,873.08,673.0
2016,4,1,10,30,895.0,110.0,2.5,16.0,798.0,887.73,681.63
2016,4,1,10,45,901.0,111.5,2.5,16.5,820.5,897.24,685.94
2016,4,1,11,0,907.0,113.0,2.5,17.0,843.0,903.63,688.25
2016,4,1,11,15,910.5,113.5,2.45,17.0,858.5,903.69,687.24
2016,4,1,11,30,914.0,114.0,2.4,17.0,874.0,900.59,684.25
2016,4,1,11,45,916.0,114.5,2.35,17.5,881.0,893.04,677.11
2016,4,1,12,0,918.0,115.0,2.3,18.0,888.0,882.37,668.03
2016,4,1,12,15,917.5,114.5,2.25,18.0,887.0,865.58,656.19
2016,4,1,12,30,917.0,114.0,2.2,18.0,886.0,845.87,642.48
2016,4,1,12,45,919.0,111.5,2.2,18.0,878.0,823.31,627.32
2016,4,1,13,0,921.0,109.0,2.2,18.0,870.0,797.9,610.21
2016,4,1,13,15,917.0,108.0,2.2,18.0,852.5,766.82,589.12
2016,4,1,13,30,913.0,107.0,2.2,18.0,835.0,733.4,566.31
2016,4,1,13,45,907.0,105.5,2.25,18.0,810.5,696.03,539.61
2016,4,1,14,0,901.0,104.0,2.3,18.0,786.0,656.78,510.45
2016,4,1,14,15,892.0,102.5,2.3,18.0,754.5,614.1,477.8
2016,4,1,14,30,883.0,101.0,2.3,18.0,723.0,570.15,443.41
2016,4,1,14,45,871.5,98.5,2.35,18.0,684.5,523.0,405.88
2016,4,1,15,0,860.0,96.0,2.4,18.0,646.0,475.23,366.79
2016,4,1,15,15,844.0,93.5,2.4,17.5,602.5,421.67,322.72
2016,4,1,15,30,828.0,91.0,2.4,17.0,559.0,371.74,280.14
2016,4,1,15,45,806.5,87.5,2.45,17.0,510.5,319.8,234.64
2016,4,1,16,0,785.0,84.0,2.5,17.0,462.0,269.19,189.71
2016,4,1,16,15,755.0,80.0,2.45,16.5,411.0,218.0,145.18
2016,4,1,16,30,725.0,76.0,2.4,16.0,360.0,169.51,104.45
2016,4,1,16,45,682.0,70.5,2.4,15.5,307.0,117.86,65.38
2016,4,1,17,0,639.0,65.0,2.4,15.0,254.0,73.89,39.42
2016,4,1,17,15,575.5,57.5,2.15,14.0,202.0,38.82,29.12
2016,4,1,17,30,512.0,50.0,1.9,13.0,150.0,35.42,25.98
2016,4,1,17,45,407.5,40.0,1.65,12.5,104.0,29.51,20.32
2016,4,1,18,0,303.0,30.0,1.4,12.0,58.0,23.22,13.43
2016,4,1,18,15,151.5,15.0,1.3,11.5,29.0,11.47,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,164.0,19.5,0.8,10.0,39.5,92.26,52.11
2016,4,2,6,30,328.0,39.0,0.8,10.0,79.0,186.65,143.66
2016,4,2,6,45,410.5,51.0,0.85,10.5,126.0,250.61,200.82
2016,4,2,7,0,493.0,63.0,0.9,11.0,173.0,321.75,262.22
2016,4,2,7,15,249.5,88.0,0.85,11.5,144.0,234.94,193.39
2016,4,2,7,30,6.0,113.0,0.8,12.0,115.0,117.85,94.53
2016,4,2,7,45,11.0,132.0,0.75,12.5,136.5,140.0,113.09
2016,4,2,8,0,16.0,151.0,0.7,13.0,158.0,162.45,131.07
2016,4,2,8,15,45.0,182.5,0.7,13.5,205.0,222.12,179.35
2016,4,2,8,30,74.0,214.0,0.7,14.0,252.0,277.23,222.54
2016,4,2,8,45,200.5,229.0,0.7,15.0,344.0,394.86,314.65
2016,4,2,9,0,327.0,244.0,0.7,16.0,436.0,519.6,406.98
2016,4,2,9,15,565.5,186.5,0.7,16.5,548.0,659.12,509.72
2016,4,2,9,30,804.0,129.0,0.7,17.0,660.0,801.19,606.09
2016,4,2,9,45,804.5,138.0,0.7,17.5,694.0,824.21,617.07
2016,4,2,10,0,805.0,147.0,0.7,18.0,728.0,844.39,627.79
2016,4,2,10,15,814.5,149.5,0.75,18.5,758.0,862.56,638.1
2016,4,2,10,30,824.0,152.0,0.8,19.0,788.0,878.03,646.71
2016,4,2,10,45,825.5,157.0,0.85,20.0,809.5,886.32,649.52
2016,4,2,11,0,827.0,162.0,0.9,21.0,831.0,891.62,650.57
2016,4,2,11,15,831.0,163.0,0.95,21.5,845.5,892.03,649.85
2016,4,2,11,30,835.0,164.0,1.0,22.0,860.0,889.48,647.39
2016,4,2,11,45,839.0,162.5,1.1,22.5,867.5,881.47,642.31
2016,4,2,12,0,843.0,161.0,1.2,23.0,875.0,870.56,635.42
2016,4,2,12,15,842.5,161.0,1.25,23.0,873.5,854.53,625.76
2016,4,2,12,30,842.0,161.0,1.3,23.0,872.0,835.81,614.39
2016,4,2,12,45,855.5,150.0,1.4,23.0,866.0,814.7,602.01
2016,4,2,13,0,869.0,139.0,1.5,23.0,860.0,790.5,587.44
2016,4,2,13,15,864.0,138.0,1.55,23.0,842.5,759.38,567.56
2016,4,2,13,30,859.0,137.0,1.6,23.0,825.0,726.17,545.52
2016,4,2,13,45,849.0,136.5,1.7,23.0,799.5,688.2,519.33
2016,4,2,14,0,839.0,136.0,1.8,23.0,774.0,648.82,491.44
2016,4,2,14,15,828.5,133.5,1.85,22.5,742.0,606.09,461.03
2016,4,2,14,30,818.0,131.0,1.9,22.0,710.0,562.42,428.98
2016,4,2,14,45,793.5,133.0,1.95,22.0,669.5,515.21,392.45
2016,4,2,15,0,769.0,135.0,2.0,22.0,629.0,465.75,353.37
2016,4,2,15,15,625.0,165.5,2.0,21.5,549.0,396.98,300.14
2016,4,2,15,30,481.0,196.0,2.0,21.0,469.0,340.43,256.48
2016,4,2,15,45,521.0,165.5,2.05,21.0,438.5,300.36,222.19
2016,4,2,16,0,561.0,135.0,2.1,21.0,408.0,255.63,182.94
2016,4,2,16,15,486.5,133.0,2.1,20.0,350.5,208.33,145.67
2016,4,2,16,30,412.0,131.0,2.1,19.0,293.0,167.78,115.1
2016,4,2,16,45,358.5,122.0,2.1,18.5,248.5,131.1,88.56
2016,4,2,17,0,305.0,113.0,2.1,18.0,204.0,104.4,73.03
2016,4,2,17,15,264.0,94.0,2.0,17.0,162.0,72.88,58.64
2016,4,2,17,30,223.0,75.0,1.9,16.0,120.0,59.29,46.57
2016,4,2,17,45,157.0,55.5,1.8,15.5,82.5,44.75,33.27
2016,4,2,18,0,91.0,36.0,1.7,15.0,45.0,29.67,18.68
2016,4,2,18,15,45.5,18.0,1.65,14.5,22.5,15.23,0.0
2016,4,2,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
