Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,23.0,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,46.0,10.0,1.1,9.0,11.0,23.1,0.0
2016,4,3,6,15,174.5,26.5,1.15,9.5,46.0,104.95,65.26
2016,4,3,6,30,303.0,43.0,1.2,10.0,81.0,182.2,141.39
2016,4,3,6,45,395.5,54.5,1.3,10.5,129.5,249.74,201.38
2016,4,3,7,0,488.0,66.0,1.4,11.0,178.0,324.85,266.31
2016,4,3,7,15,548.0,74.5,1.4,11.5,230.0,387.06,318.98
2016,4,3,7,30,608.0,83.0,1.4,12.0,282.0,453.22,372.86
2016,4,3,7,45,304.0,93.5,1.4,12.5,193.0,300.74,249.14
2016,4,3,8,0,0.0,104.0,1.4,13.0,104.0,102.04,80.57
2016,4,3,8,15,0.0,124.0,1.4,13.5,124.0,122.15,97.24
2016,4,3,8,30,0.0,144.0,1.4,14.0,144.0,142.2,113.17
2016,4,3,8,45,1.5,161.0,1.4,14.5,162.0,160.2,127.23
2016,4,3,9,0,3.0,178.0,1.4,15.0,180.0,178.24,141.14
2016,4,3,9,15,6.0,195.0,1.4,15.5,199.0,197.48,155.89
2016,4,3,9,30,9.0,212.0,1.4,16.0,218.0,216.78,170.51
2016,4,3,9,45,70.0,279.0,1.45,16.5,329.5,343.41,269.95
2016,4,3,10,0,131.0,346.0,1.5,17.0,441.0,473.16,366.93
2016,4,3,10,15,500.0,237.5,1.5,17.5,622.0,688.38,531.21
2016,4,3,10,30,869.0,129.0,1.5,18.0,803.0,895.6,673.4
2016,4,3,10,45,872.0,132.5,1.55,18.5,825.5,903.99,675.05
2016,4,3,11,0,875.0,136.0,1.6,19.0,848.0,909.28,677.15
2016,4,3,11,15,718.0,218.5,1.65,19.0,809.5,855.43,641.18
2016,4,3,11,30,561.0,301.0,1.7,19.0,771.0,794.4,596.12
2016,4,3,11,45,558.0,306.0,1.75,19.5,776.5,788.2,591.32
2016,4,3,12,0,555.0,311.0,1.8,20.0,782.0,780.02,584.63
2016,4,3,12,15,478.0,339.5,1.85,20.0,745.0,731.81,549.75
2016,4,3,12,30,401.0,368.0,1.9,20.0,708.0,682.85,514.31
2016,4,3,12,45,463.5,338.5,1.95,20.0,728.0,691.94,522.95
2016,4,3,13,0,526.0,309.0,2.0,20.0,748.0,695.76,527.26
2016,4,3,13,15,687.5,229.0,2.1,20.0,790.0,719.4,548.08
2016,4,3,13,30,849.0,149.0,2.2,20.0,832.0,732.98,561.02
2016,4,3,13,45,836.5,150.0,2.3,20.0,806.0,694.99,533.55
2016,4,3,14,0,824.0,151.0,2.4,20.0,780.0,655.78,504.98
2016,4,3,14,15,813.5,148.5,2.45,19.5,748.0,613.52,474.23
2016,4,3,14,30,803.0,146.0,2.5,19.0,716.0,570.37,441.91
2016,4,3,14,45,791.5,141.5,2.55,19.0,678.5,524.21,405.59
2016,4,3,15,0,780.0,137.0,2.6,19.0,641.0,474.65,365.78
2016,4,3,15,15,761.0,133.0,2.6,18.5,597.0,425.04,325.37
2016,4,3,15,30,742.0,129.0,2.6,18.0,553.0,376.21,284.45
2016,4,3,15,45,733.0,118.5,2.65,17.5,507.0,325.76,241.2
2016,4,3,16,0,724.0,108.0,2.7,17.0,461.0,275.58,197.3
2016,4,3,16,15,691.5,102.0,2.6,16.5,410.0,224.87,153.59
2016,4,3,16,30,659.0,96.0,2.5,16.0,359.0,177.18,113.69
2016,4,3,16,45,626.0,86.5,2.45,15.5,307.5,129.63,77.06
2016,4,3,17,0,593.0,77.0,2.4,15.0,256.0,85.54,49.11
2016,4,3,17,15,527.5,68.5,2.15,14.0,204.5,47.83,37.16
2016,4,3,17,30,462.0,60.0,1.9,13.0,153.0,44.06,33.7
2016,4,3,17,45,362.0,47.5,1.65,12.5,107.0,36.18,26.25
2016,4,3,18,0,262.0,35.0,1.4,12.0,61.0,27.0,16.95
2016,4,3,18,15,131.0,17.5,1.3,11.5,30.5,13.62,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,11.0,13.0,12.78,0.0
2016,4,4,6,15,144.0,28.5,2.15,11.5,47.0,99.13,64.65
2016,4,4,6,30,288.0,44.0,2.3,12.0,81.0,178.66,138.77
2016,4,4,6,45,366.0,57.5,2.45,12.5,127.5,240.46,193.93
2016,4,4,7,0,444.0,71.0,2.6,13.0,174.0,311.15,255.33
2016,4,4,7,15,529.0,71.0,2.55,13.5,224.5,375.47,310.19
2016,4,4,7,30,614.0,71.0,2.5,14.0,275.0,445.28,367.79
2016,4,4,7,45,492.0,111.5,2.5,14.5,293.0,437.53,360.14
2016,4,4,8,0,370.0,152.0,2.5,15.0,311.0,421.96,345.3
2016,4,4,8,15,579.5,125.0,2.55,15.5,408.0,549.98,447.54
2016,4,4,8,30,789.0,98.0,2.6,16.0,505.0,684.87,549.8
2016,4,4,8,45,810.0,102.0,2.65,16.5,553.5,727.64,577.87
2016,4,4,9,0,831.0,106.0,2.7,17.0,602.0,769.15,605.25
2016,4,4,9,15,846.5,109.0,2.8,17.0,645.0,803.62,628.72
2016,4,4,9,30,862.0,112.0,2.9,17.0,688.0,836.04,650.67
2016,4,4,9,45,873.0,114.5,3.0,17.5,725.0,861.9,666.68
2016,4,4,10,0,884.0,117.0,3.1,18.0,762.0,880.63,677.73
2016,4,4,10,15,893.0,118.5,3.05,18.0,792.5,898.45,688.53
2016,4,4,10,30,902.0,120.0,3.0,18.0,823.0,913.39,697.37
2016,4,4,10,45,907.5,121.5,3.0,18.5,846.0,922.25,701.17
2016,4,4,11,0,913.0,123.0,3.0,19.0,869.0,927.99,702.99
2016,4,4,11,15,916.5,124.0,3.0,19.0,884.0,928.3,702.6
2016,4,4,11,30,920.0,125.0,3.0,19.0,899.0,925.42,700.21
2016,4,4,11,45,920.5,126.0,3.0,19.0,906.0,916.79,694.06
2016,4,4,12,0,921.0,127.0,3.0,19.0,913.0,905.04,685.94
2016,4,4,12,15,920.5,127.0,3.0,19.0,911.5,888.44,674.61
2016,4,4,12,30,920.0,127.0,3.0,19.0,910.0,868.91,661.38
2016,4,4,12,45,923.5,123.0,3.0,19.5,902.0,845.83,644.52
2016,4,4,13,0,927.0,119.0,3.0,20.0,894.0,819.85,625.74
2016,4,4,13,15,922.5,118.0,3.0,20.0,876.5,788.03,604.07
2016,4,4,13,30,918.0,117.0,3.0,20.0,859.0,753.91,580.71
2016,4,4,13,45,910.0,116.5,3.0,20.0,833.0,715.78,553.23
2016,4,4,14,0,902.0,116.0,3.0,20.0,807.0,675.91,523.37
2016,4,4,14,15,892.5,114.0,3.05,20.0,774.5,632.25,490.31
2016,4,4,14,30,883.0,112.0,3.1,20.0,742.0,587.37,455.52
2016,4,4,14,45,867.5,111.0,3.2,20.0,702.0,536.52,415.5
2016,4,4,15,0,852.0,110.0,3.3,20.0,662.0,488.0,376.07
2016,4,4,15,15,834.0,106.5,3.4,19.5,617.0,436.24,333.74
2016,4,4,15,30,816.0,103.0,3.5,19.0,572.0,385.02,290.57
2016,4,4,15,45,787.5,101.0,3.6,18.5,521.5,332.67,245.63
2016,4,4,16,0,759.0,99.0,3.7,18.0,471.0,278.99,199.06
2016,4,4,16,15,726.0,94.0,3.5,17.0,419.0,227.19,154.43
2016,4,4,16,30,693.0,89.0,3.3,16.0,367.0,178.42,113.51
2016,4,4,16,45,641.0,84.0,3.15,15.5,312.5,130.88,77.35
2016,4,4,17,0,589.0,79.0,3.0,15.0,258.0,88.82,51.37
2016,4,4,17,15,520.0,70.5,2.55,14.0,206.0,49.37,38.54
2016,4,4,17,30,451.0,62.0,2.1,13.0,154.0,45.69,35.17
2016,4,4,17,45,339.5,50.0,1.7,12.5,107.5,37.61,27.54
2016,4,4,18,0,228.0,38.0,1.3,12.0,61.0,29.4,19.13
2016,4,4,18,15,114.0,19.0,1.2,11.5,30.5,14.81,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,62.5,7.0,1.2,9.5,9.0,6.88,0.0
2016,4,5,6,0,125.0,14.0,1.2,10.0,18.0,50.9,0.0
2016,4,5,6,15,274.5,26.5,1.3,10.5,57.5,143.56,98.58
2016,4,5,6,30,424.0,39.0,1.4,11.0,97.0,228.88,178.71
2016,4,5,6,45,502.0,49.0,1.55,12.0,147.0,294.15,236.85
2016,4,5,7,0,580.0,59.0,1.7,13.0,197.0,366.01,298.56
2016,4,5,7,15,636.5,65.5,1.75,13.5,251.0,428.35,351.05
2016,4,5,7,30,693.0,72.0,1.8,14.0,305.0,494.25,404.4
2016,4,5,7,45,732.5,76.5,1.9,14.5,359.5,548.09,446.82
2016,4,5,8,0,772.0,81.0,2.0,15.0,414.0,605.87,490.85
2016,4,5,8,15,799.0,84.5,2.0,15.5,466.0,654.79,526.19
2016,4,5,8,30,826.0,88.0,2.0,16.0,518.0,703.32,558.94
2016,4,5,8,45,848.5,90.0,2.0,17.0,566.5,746.1,585.67
2016,4,5,9,0,871.0,92.0,2.0,18.0,615.0,783.16,607.76
2016,4,5,9,15,885.5,94.5,2.1,18.5,658.5,817.3,629.46
2016,4,5,9,30,900.0,97.0,2.2,19.0,702.0,849.3,649.52
2016,4,5,9,45,910.5,98.5,2.35,19.5,739.0,874.49,665.22
2016,4,5,10,0,921.0,100.0,2.5,20.0,776.0,897.0,679.13
2016,4,5,10,15,928.5,101.5,2.6,20.0,806.0,914.08,690.27
2016,4,5,10,30,936.0,103.0,2.7,20.0,836.0,928.12,699.49
2016,4,5,10,45,942.0,103.5,2.85,20.5,859.0,936.65,704.18
2016,4,5,11,0,948.0,104.0,3.0,21.0,882.0,941.97,706.82
2016,4,5,11,15,951.0,104.5,3.05,21.0,897.0,941.38,706.2
2016,4,5,11,30,954.0,105.0,3.1,21.0,912.0,937.51,703.55
2016,4,5,11,45,955.5,105.0,3.2,21.5,918.5,928.55,696.61
2016,4,5,12,0,957.0,105.0,3.3,22.0,925.0,916.37,687.61
2016,4,5,12,15,956.5,105.0,3.25,22.0,923.5,899.34,675.78
2016,4,5,12,30,956.0,105.0,3.2,22.0,922.0,879.27,662.0
2016,4,5,12,45,953.5,104.5,3.2,22.5,912.5,854.18,643.91
2016,4,5,13,0,951.0,104.0,3.2,23.0,903.0,826.32,624.01
2016,4,5,13,15,947.0,103.5,3.15,23.0,885.0,794.74,602.48
2016,4,5,13,30,943.0,103.0,3.1,23.0,867.0,760.75,579.22
2016,4,5,13,45,937.0,101.5,3.05,23.0,841.5,722.24,552.29
2016,4,5,14,0,931.0,100.0,3.0,23.0,816.0,681.8,522.18
2016,4,5,14,15,922.5,98.5,2.9,23.0,783.5,638.14,488.93
2016,4,5,14,30,914.0,97.0,2.8,23.0,751.0,593.12,453.99
2016,4,5,14,45,901.5,95.0,2.7,23.0,712.0,544.48,415.57
2016,4,5,15,0,889.0,93.0,2.6,23.0,673.0,495.26,375.8
2016,4,5,15,15,873.0,90.5,2.45,23.0,628.0,443.8,333.26
2016,4,5,15,30,857.0,88.0,2.3,23.0,583.0,388.73,287.07
2016,4,5,15,45,835.5,85.5,2.2,23.0,533.5,336.07,241.97
2016,4,5,16,0,814.0,83.0,2.1,23.0,484.0,284.73,197.35
2016,4,5,16,15,784.5,79.0,1.85,22.0,431.5,231.91,152.55
2016,4,5,16,30,755.0,75.0,1.6,21.0,379.0,181.71,110.99
2016,4,5,16,45,713.0,70.0,1.4,20.5,325.0,132.13,73.43
2016,4,5,17,0,671.0,65.0,1.2,20.0,271.0,83.31,42.51
2016,4,5,17,15,608.5,58.5,1.15,19.0,218.0,40.97,30.41
2016,4,5,17,30,546.0,52.0,1.1,18.0,165.0,36.47,26.42
2016,4,5,17,45,444.0,42.0,1.1,17.0,116.5,30.64,21.02
2016,4,5,18,0,342.0,32.0,1.1,16.0,68.0,24.42,14.78
2016,4,5,18,15,171.0,16.0,1.1,15.5,34.0,11.94,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,55.0,7.5,1.1,13.5,9.5,21.43,0.0
2016,4,6,6,0,110.0,15.0,1.1,14.0,19.0,57.82,0.0
2016,4,6,6,15,251.0,28.5,1.15,15.0,58.0,138.64,96.18
2016,4,6,6,30,392.0,42.0,1.2,16.0,97.0,221.29,170.29
2016,4,6,6,45,479.5,51.5,1.25,17.5,147.5,289.14,228.28
2016,4,6,7,0,567.0,61.0,1.3,19.0,198.0,364.38,290.15
2016,4,6,7,15,623.5,67.5,1.35,19.5,252.0,426.37,340.7
2016,4,6,7,30,680.0,74.0,1.4,20.0,306.0,491.93,392.1
2016,4,6,7,45,718.0,79.0,1.5,20.5,360.0,547.41,434.35
2016,4,6,8,0,756.0,84.0,1.6,21.0,414.0,601.84,474.58
2016,4,6,8,15,783.5,88.0,1.65,21.5,466.0,651.16,509.45
2016,4,6,8,30,811.0,92.0,1.7,22.0,518.0,700.16,541.87
2016,4,6,8,45,830.0,95.5,1.8,23.0,565.5,741.57,567.6
2016,4,6,9,0,849.0,99.0,1.9,24.0,613.0,781.55,591.91
2016,4,6,9,15,864.0,102.0,1.95,24.0,656.0,816.06,614.06
2016,4,6,9,30,879.0,105.0,2.0,24.0,699.0,843.89,631.6
2016,4,6,9,45,887.5,108.0,2.05,24.5,735.0,868.54,645.79
2016,4,6,10,0,896.0,111.0,2.1,25.0,771.0,890.49,658.17
2016,4,6,10,15,903.5,112.5,2.05,25.5,801.0,907.15,666.09
2016,4,6,10,30,911.0,114.0,2.0,26.0,831.0,920.84,672.13
2016,4,6,10,45,912.5,117.0,1.95,26.5,852.5,927.76,673.84
2016,4,6,11,0,914.0,120.0,1.9,27.0,874.0,931.49,673.64
2016,4,6,11,15,916.5,121.0,1.8,27.0,888.0,930.86,671.54
2016,4,6,11,30,919.0,122.0,1.7,27.0,902.0,927.05,667.54
2016,4,6,11,45,917.5,123.5,1.65,27.5,907.5,917.13,659.06
2016,4,6,12,0,916.0,125.0,1.6,28.0,913.0,904.15,648.84
2016,4,6,12,15,915.0,125.0,1.55,28.0,911.0,887.15,637.48
2016,4,6,12,30,914.0,125.0,1.5,28.0,909.0,867.25,624.39
2016,4,6,12,45,903.0,129.0,1.45,28.5,896.5,840.49,605.74
2016,4,6,13,0,892.0,133.0,1.4,29.0,884.0,811.45,585.76
2016,4,6,13,15,705.0,216.0,1.3,29.0,802.5,725.54,526.56
2016,4,6,13,30,518.0,299.0,1.2,29.0,721.0,646.75,469.45
2016,4,6,13,45,691.5,213.5,1.15,29.5,758.5,662.61,482.54
2016,4,6,14,0,865.0,128.0,1.1,30.0,796.0,666.8,485.87
2016,4,6,14,15,690.0,189.0,1.05,30.0,708.0,581.91,424.47
2016,4,6,14,30,515.0,250.0,1.0,30.0,620.0,510.28,372.35
2016,4,6,14,45,427.5,263.5,0.95,30.0,560.0,452.81,330.82
2016,4,6,15,0,340.0,277.0,0.9,30.0,500.0,405.11,295.89
2016,4,6,15,15,560.0,194.5,0.85,30.0,532.0,402.85,292.26
2016,4,6,15,30,780.0,112.0,0.8,30.0,564.0,384.33,273.48
2016,4,6,15,45,680.5,122.5,0.8,30.0,493.0,318.59,223.07
2016,4,6,16,0,581.0,133.0,0.8,30.0,422.0,265.38,182.36
2016,4,6,16,15,378.5,150.0,0.75,29.0,330.5,204.92,141.13
2016,4,6,16,30,176.0,167.0,0.7,28.0,239.0,172.33,123.5
2016,4,6,16,45,158.0,146.5,0.7,27.5,204.0,141.73,101.08
2016,4,6,17,0,140.0,126.0,0.7,27.0,169.0,113.11,81.02
2016,4,6,17,15,121.5,103.0,0.75,26.0,135.5,84.82,66.49
2016,4,6,17,30,103.0,80.0,0.8,25.0,102.0,66.43,50.94
2016,4,6,17,45,73.0,58.5,0.85,24.5,72.0,49.63,36.26
2016,4,6,18,0,43.0,37.0,0.9,24.0,42.0,32.3,20.68
2016,4,6,18,15,21.5,18.5,0.85,23.5,21.0,16.73,0.14
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,2.35,14.5,8.0,7.86,0.0
2016,4,7,6,0,0.0,16.0,2.5,15.0,16.0,15.61,0.0
2016,4,7,6,15,76.5,35.0,2.7,15.0,46.0,77.85,54.01
2016,4,7,6,30,153.0,54.0,2.9,15.0,76.0,133.25,103.25
2016,4,7,6,45,197.0,74.0,3.1,15.5,115.0,182.06,146.01
2016,4,7,7,0,241.0,94.0,3.3,16.0,154.0,234.36,191.06
2016,4,7,7,15,286.0,107.5,3.4,16.0,195.0,282.57,232.36
2016,4,7,7,30,331.0,121.0,3.5,16.0,236.0,342.5,282.17
2016,4,7,7,45,418.0,126.5,3.6,16.5,295.0,414.61,340.78
2016,4,7,8,0,505.0,132.0,3.7,17.0,354.0,492.49,402.47
2016,4,7,8,15,475.5,158.5,3.65,17.0,387.5,518.28,420.88
2016,4,7,8,30,446.0,185.0,3.6,17.0,421.0,540.26,436.04
2016,4,7,8,45,380.0,221.5,3.6,17.5,435.0,533.63,427.59
2016,4,7,9,0,314.0,258.0,3.6,18.0,449.0,530.46,421.55
2016,4,7,9,15,356.0,267.0,3.55,18.0,498.0,579.36,458.29
2016,4,7,9,30,398.0,276.0,3.5,18.0,547.0,628.96,494.74
2016,4,7,9,45,494.0,255.5,3.45,18.5,609.5,700.91,547.56
2016,4,7,10,0,590.0,235.0,3.4,19.0,672.0,766.51,594.63
2016,4,7,10,15,717.5,186.0,3.35,19.0,738.5,833.27,642.69
2016,4,7,10,30,845.0,137.0,3.3,19.0,805.0,894.33,683.69
2016,4,7,10,45,668.5,226.5,3.3,19.0,764.5,835.65,641.05
2016,4,7,11,0,492.0,316.0,3.3,19.0,724.0,766.9,586.99
2016,4,7,11,15,485.0,325.5,3.25,19.0,733.5,765.64,585.53
2016,4,7,11,30,478.0,335.0,3.2,19.0,743.0,762.5,582.33
2016,4,7,11,45,487.5,328.5,3.15,19.0,747.0,756.09,577.62
2016,4,7,12,0,497.0,322.0,3.1,19.0,751.0,747.85,571.68
2016,4,7,12,15,478.5,334.5,3.05,19.0,747.0,732.79,559.93
2016,4,7,12,30,460.0,347.0,3.0,19.0,743.0,716.57,547.44
2016,4,7,12,45,626.5,262.0,3.0,19.0,795.5,753.17,578.11
2016,4,7,13,0,793.0,177.0,3.0,19.0,848.0,780.67,600.93
2016,4,7,13,15,492.5,290.0,3.0,19.0,704.0,640.49,493.76
2016,4,7,13,30,192.0,403.0,3.0,19.0,560.0,516.16,396.18
2016,4,7,13,45,130.5,378.5,3.0,19.0,484.0,442.83,341.44
2016,4,7,14,0,69.0,354.0,3.0,19.0,408.0,376.16,290.66
2016,4,7,14,15,175.5,342.0,3.0,18.5,471.0,421.13,327.5
2016,4,7,14,30,282.0,330.0,3.0,18.0,534.0,456.3,355.51
2016,4,7,14,45,297.5,307.5,3.0,18.0,512.5,429.16,334.48
2016,4,7,15,0,313.0,285.0,3.0,18.0,491.0,400.42,311.97
2016,4,7,15,15,247.0,273.5,2.95,17.5,429.5,345.3,269.37
2016,4,7,15,30,181.0,262.0,2.9,17.0,368.0,300.25,234.63
2016,4,7,15,45,156.0,239.5,2.85,17.0,325.0,261.54,204.0
2016,4,7,16,0,131.0,217.0,2.8,17.0,282.0,225.37,175.33
2016,4,7,16,15,73.5,182.5,2.65,16.5,218.0,179.55,140.35
2016,4,7,16,30,16.0,148.0,2.5,16.0,154.0,139.74,110.54
2016,4,7,16,45,10.0,128.0,2.4,16.0,132.0,119.38,94.29
2016,4,7,17,0,4.0,108.0,2.3,16.0,110.0,99.76,78.4
2016,4,7,17,15,2.0,87.0,2.15,15.5,88.0,80.16,65.47
2016,4,7,17,30,0.0,66.0,2.0,15.0,66.0,61.51,48.86
2016,4,7,17,45,0.0,46.5,1.85,15.0,46.5,44.0,32.92
2016,4,7,18,0,0.0,27.0,1.7,15.0,27.0,26.07,16.44
2016,4,7,18,15,0.0,13.5,1.6,14.5,13.5,13.02,0.26
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,0.95,12.5,5.5,5.41,0.0
2016,4,8,6,0,0.0,11.0,1.0,13.0,11.0,10.61,0.0
2016,4,8,6,15,0.0,30.0,1.2,13.5,30.0,29.99,18.29
2016,4,8,6,30,0.0,49.0,1.4,14.0,49.0,50.05,36.21
2016,4,8,6,45,10.5,70.5,1.6,14.5,73.0,77.27,59.64
2016,4,8,7,0,21.0,92.0,1.8,15.0,97.0,109.73,87.26
2016,4,8,7,15,32.0,113.5,1.8,15.0,123.5,139.1,112.08
2016,4,8,7,30,43.0,135.0,1.8,15.0,150.0,169.12,137.04
2016,4,8,7,45,25.0,143.5,1.8,15.5,152.5,166.51,133.98
2016,4,8,8,0,7.0,152.0,1.8,16.0,155.0,156.99,125.13
2016,4,8,8,15,15.5,176.5,1.8,16.0,184.5,187.93,150.09
2016,4,8,8,30,24.0,201.0,1.8,16.0,214.0,219.28,174.94
2016,4,8,8,45,47.0,234.0,1.85,16.5,262.5,279.23,222.07
2016,4,8,9,0,70.0,267.0,1.9,17.0,311.0,332.78,263.1
2016,4,8,9,15,36.5,225.5,1.9,17.0,249.0,260.23,205.07
2016,4,8,9,30,3.0,184.0,1.9,17.0,187.0,183.25,143.08
2016,4,8,9,45,25.0,252.0,1.9,17.0,271.0,277.33,217.53
2016,4,8,10,0,47.0,320.0,1.9,17.0,355.0,366.97,285.94
2016,4,8,10,15,52.5,338.0,1.95,17.0,379.0,389.33,302.11
2016,4,8,10,30,58.0,356.0,2.0,17.0,403.0,411.41,318.35
2016,4,8,10,45,83.5,381.0,2.05,17.0,450.0,458.1,353.47
2016,4,8,11,0,109.0,406.0,2.1,17.0,497.0,504.25,387.63
2016,4,8,11,15,69.0,374.0,2.15,17.0,432.5,433.79,334.11
2016,4,8,11,30,29.0,342.0,2.2,17.0,368.0,364.25,281.01
2016,4,8,11,45,23.0,320.5,2.25,17.5,341.5,332.31,256.51
2016,4,8,12,0,17.0,299.0,2.3,18.0,315.0,305.17,235.38
2016,4,8,12,15,24.0,325.5,2.3,18.0,347.0,335.87,258.95
2016,4,8,12,30,31.0,352.0,2.3,18.0,379.0,367.31,282.67
2016,4,8,12,45,31.5,349.0,2.3,18.0,376.0,362.37,278.9
2016,4,8,13,0,32.0,346.0,2.3,18.0,373.0,357.34,275.26
2016,4,8,13,15,17.5,257.5,2.35,18.0,272.5,260.86,201.79
2016,4,8,13,30,3.0,169.0,2.4,18.0,172.0,165.21,127.31
2016,4,8,13,45,22.0,249.0,2.45,18.0,267.0,252.13,196.18
2016,4,8,14,0,41.0,329.0,2.5,18.0,362.0,335.82,260.71
2016,4,8,14,15,39.5,316.0,2.5,18.0,346.5,319.6,248.26
2016,4,8,14,30,38.0,303.0,2.5,18.0,331.0,303.51,236.24
2016,4,8,14,45,19.0,209.0,2.5,18.0,223.0,208.9,162.9
2016,4,8,15,0,0.0,115.0,2.5,18.0,115.0,110.94,85.13
2016,4,8,15,15,0.0,107.0,2.5,17.5,107.0,103.28,79.44
2016,4,8,15,30,0.0,99.0,2.5,17.0,99.0,95.63,73.58
2016,4,8,15,45,0.0,107.0,2.5,17.0,107.0,102.98,79.85
2016,4,8,16,0,0.0,115.0,2.5,17.0,115.0,110.07,85.93
2016,4,8,16,15,0.0,102.0,2.45,16.5,102.0,97.74,76.19
2016,4,8,16,30,0.0,89.0,2.4,16.0,89.0,85.45,66.36
2016,4,8,16,45,0.0,76.0,2.35,16.0,76.0,73.19,56.28
2016,4,8,17,0,0.0,63.0,2.3,16.0,63.0,60.89,46.02
2016,4,8,17,15,0.0,50.0,2.15,15.5,50.0,48.3,35.44
2016,4,8,17,30,0.0,37.0,2.0,15.0,37.0,35.72,26.14
2016,4,8,17,45,0.0,25.5,1.9,15.0,25.5,24.61,16.0
2016,4,8,18,0,0.0,14.0,1.8,15.0,14.0,13.5,5.85
2016,4,8,18,15,0.0,7.0,1.75,14.5,7.0,6.75,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,1.55,13.0,1.5,1.47,0.0
2016,4,9,6,0,0.0,3.0,1.6,13.0,3.0,2.89,0.0
2016,4,9,6,15,0.0,8.0,1.75,13.0,8.0,7.71,0.58
2016,4,9,6,30,0.0,13.0,1.9,13.0,13.0,12.53,4.93
2016,4,9,6,45,0.0,19.5,2.05,13.5,19.5,18.81,10.42
2016,4,9,7,0,0.0,26.0,2.2,14.0,26.0,25.09,15.86
2016,4,9,7,15,0.0,32.5,2.2,14.0,32.5,31.37,21.28
2016,4,9,7,30,0.0,39.0,2.2,14.0,39.0,37.66,26.62
2016,4,9,7,45,6.5,99.0,2.25,14.5,102.0,101.22,80.24
2016,4,9,8,0,13.0,159.0,2.3,15.0,165.0,168.43,135.4
2016,4,9,8,15,6.5,113.0,2.25,15.0,116.0,115.08,90.89
2016,4,9,8,30,0.0,67.0,2.2,15.0,67.0,64.78,48.78
2016,4,9,8,45,0.0,95.0,2.2,15.5,95.0,92.02,71.11
2016,4,9,9,0,0.0,123.0,2.2,16.0,123.0,119.85,93.48
2016,4,9,9,15,6.0,176.0,2.15,16.0,180.5,177.92,140.26
2016,4,9,9,30,12.0,229.0,2.1,16.0,238.0,236.54,186.47
2016,4,9,9,45,7.5,204.5,2.1,16.5,210.5,207.41,162.47
2016,4,9,10,0,3.0,180.0,2.1,17.0,183.0,178.69,139.1
2016,4,9,10,15,22.0,259.0,2.1,17.0,277.0,274.28,214.46
2016,4,9,10,30,41.0,338.0,2.1,17.0,371.0,377.72,293.22
2016,4,9,10,45,27.0,300.5,2.1,17.0,322.5,325.18,252.21
2016,4,9,11,0,13.0,263.0,2.1,17.0,274.0,268.92,208.64
2016,4,9,11,15,47.5,337.0,2.05,17.0,378.0,377.44,292.4
2016,4,9,11,30,82.0,411.0,2.0,17.0,482.0,480.19,368.6
2016,4,9,11,45,52.5,368.5,1.95,17.0,414.0,409.16,314.47
2016,4,9,12,0,23.0,326.0,1.9,17.0,346.0,336.71,259.46
2016,4,9,12,15,19.5,306.5,1.85,17.0,323.5,313.7,242.21
2016,4,9,12,30,16.0,287.0,1.8,17.0,301.0,290.95,224.86
2016,4,9,12,45,72.0,355.0,1.8,17.0,417.0,400.49,309.36
2016,4,9,13,0,128.0,423.0,1.8,17.0,533.0,504.38,386.45
2016,4,9,13,15,97.0,401.0,1.8,17.0,483.0,454.6,348.69
2016,4,9,13,30,66.0,379.0,1.8,17.0,433.0,406.72,312.99
2016,4,9,13,45,40.5,321.5,1.8,17.0,355.0,332.06,256.96
2016,4,9,14,0,15.0,264.0,1.8,17.0,277.0,261.9,203.36
2016,4,9,14,15,13.0,249.5,1.8,16.5,260.0,245.87,191.81
2016,4,9,14,30,11.0,235.0,1.8,16.0,243.0,230.05,180.13
2016,4,9,14,45,5.5,158.0,1.85,16.0,162.0,154.48,120.57
2016,4,9,15,0,0.0,81.0,1.9,16.0,81.0,78.39,59.24
2016,4,9,15,15,0.0,71.5,1.9,16.0,71.5,69.17,51.9
2016,4,9,15,30,0.0,62.0,1.9,16.0,62.0,59.96,44.43
2016,4,9,15,45,34.5,137.0,1.9,16.0,154.5,139.5,109.41
2016,4,9,16,0,69.0,212.0,1.9,16.0,247.0,209.56,164.99
2016,4,9,16,15,34.5,143.0,1.7,15.5,160.5,138.95,108.92
2016,4,9,16,30,0.0,74.0,1.5,15.0,74.0,71.55,54.88
2016,4,9,16,45,0.0,63.5,1.35,15.0,63.5,61.37,46.54
2016,4,9,17,0,0.0,53.0,1.2,15.0,53.0,51.2,38.03
2016,4,9,17,15,0.0,42.5,1.05,14.5,42.5,41.04,29.45
2016,4,9,17,30,0.0,32.0,0.9,14.0,32.0,30.89,22.0
2016,4,9,17,45,0.0,23.0,0.8,14.0,23.0,22.19,14.0
2016,4,9,18,0,0.0,14.0,0.7,14.0,14.0,13.5,5.96
2016,4,9,18,15,0.0,7.0,0.65,14.0,7.0,6.74,0.0
2016,4,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,4.5,1.5,12.5,4.5,4.42,0.0
2016,4,10,6,0,0.0,9.0,1.6,13.0,9.0,8.68,0.0
2016,4,10,6,15,0.0,21.5,1.65,13.0,21.5,20.75,11.25
2016,4,10,6,30,0.0,34.0,1.7,13.0,34.0,32.83,22.07
2016,4,10,6,45,0.0,49.0,1.8,13.5,49.0,47.52,34.86
2016,4,10,7,0,0.0,64.0,1.9,14.0,64.0,62.63,47.83
2016,4,10,7,15,0.0,80.5,1.9,14.0,80.5,79.25,61.95
2016,4,10,7,30,0.0,97.0,1.9,14.0,97.0,95.79,75.77
2016,4,10,7,45,0.0,63.5,1.95,14.0,63.5,61.37,46.6
2016,4,10,8,0,0.0,30.0,2.0,14.0,30.0,28.97,19.05
2016,4,10,8,15,0.0,40.0,2.0,14.0,40.0,38.64,27.18
2016,4,10,8,30,0.0,50.0,2.0,14.0,50.0,48.33,35.23
2016,4,10,8,45,0.0,48.0,2.05,14.0,48.0,46.4,33.48
2016,4,10,9,0,0.0,46.0,2.1,14.0,46.0,44.47,31.76
2016,4,10,9,15,0.0,59.0,2.15,14.0,59.0,57.07,42.17
2016,4,10,9,30,0.0,72.0,2.2,14.0,72.0,69.68,52.5
2016,4,10,9,45,0.0,100.0,2.25,14.5,100.0,96.92,74.64
2016,4,10,10,0,0.0,128.0,2.3,15.0,128.0,124.48,96.71
2016,4,10,10,15,0.0,105.0,2.35,15.0,105.0,101.85,78.17
2016,4,10,10,30,0.0,82.0,2.4,15.0,82.0,79.43,59.84
2016,4,10,10,45,0.0,92.5,2.45,15.0,92.5,89.66,68.12
2016,4,10,11,0,0.0,103.0,2.5,15.0,103.0,99.91,76.36
2016,4,10,11,15,0.0,96.5,2.55,15.0,96.5,93.58,71.15
2016,4,10,11,30,0.0,90.0,2.6,15.0,90.0,87.25,65.99
2016,4,10,11,45,0.0,87.5,2.7,15.0,87.5,84.83,64.0
2016,4,10,12,0,0.0,85.0,2.8,15.0,85.0,82.4,62.01
2016,4,10,12,15,0.5,117.5,2.85,15.0,118.0,114.33,87.92
2016,4,10,12,30,1.0,150.0,2.9,15.0,151.0,146.16,113.51
2016,4,10,12,45,0.5,127.0,2.95,15.5,127.5,123.41,95.02
2016,4,10,13,0,0.0,104.0,3.0,16.0,104.0,100.74,76.65
2016,4,10,13,15,0.0,86.0,3.05,15.5,86.0,83.34,62.76
2016,4,10,13,30,0.0,68.0,3.1,15.0,68.0,65.87,48.69
2016,4,10,13,45,0.0,108.0,3.15,15.0,108.0,104.51,80.31
2016,4,10,14,0,0.0,148.0,3.2,15.0,148.0,142.74,111.35
2016,4,10,14,15,0.0,113.0,3.15,15.0,113.0,109.24,84.32
2016,4,10,14,30,0.0,78.0,3.1,15.0,78.0,75.51,56.91
2016,4,10,14,45,3.0,138.5,3.1,15.0,140.5,134.85,105.64
2016,4,10,15,0,6.0,199.0,3.1,15.0,203.0,192.19,152.14
2016,4,10,15,15,3.0,138.5,3.0,14.5,140.5,134.15,105.56
2016,4,10,15,30,0.0,78.0,2.9,14.0,78.0,75.46,57.66
2016,4,10,15,45,0.0,91.0,2.85,14.0,91.0,88.01,68.36
2016,4,10,16,0,0.0,104.0,2.8,14.0,104.0,99.98,78.55
2016,4,10,16,15,0.0,88.5,2.65,13.5,88.5,85.36,66.71
2016,4,10,16,30,0.0,73.0,2.5,13.0,73.0,70.58,54.58
2016,4,10,16,45,0.0,62.5,2.45,13.0,62.5,60.4,46.1
2016,4,10,17,0,0.0,52.0,2.4,13.0,52.0,50.23,37.5
2016,4,10,17,15,0.0,41.5,2.15,12.5,41.5,40.07,28.86
2016,4,10,17,30,0.0,31.0,1.9,12.0,31.0,29.92,21.31
2016,4,10,17,45,0.0,22.0,1.7,12.0,22.0,21.22,13.28
2016,4,10,18,0,0.0,13.0,1.5,12.0,13.0,12.53,5.22
2016,4,10,18,15,0.0,6.5,1.4,12.0,6.5,6.26,0.0
2016,4,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.0,12.0,0.85,10.5,14.0,21.97,0.0
2016,4,11,6,0,74.0,24.0,0.9,11.0,28.0,58.71,24.75
2016,4,11,6,15,168.5,43.0,1.05,11.5,66.5,122.54,92.28
2016,4,11,6,30,263.0,62.0,1.2,12.0,105.0,197.55,157.38
2016,4,11,6,45,344.5,75.0,1.35,12.5,153.0,261.35,212.72
2016,4,11,7,0,426.0,88.0,1.5,13.0,201.0,332.33,272.87
2016,4,11,7,15,221.0,109.5,1.55,13.0,169.0,252.53,208.31
2016,4,11,7,30,16.0,131.0,1.6,13.0,137.0,142.22,114.82
2016,4,11,7,45,91.5,162.5,1.65,13.5,204.0,230.49,188.88
2016,4,11,8,0,167.0,194.0,1.7,14.0,271.0,326.03,266.04
2016,4,11,8,15,183.0,216.5,1.7,14.5,309.5,366.21,296.34
2016,4,11,8,30,199.0,239.0,1.7,15.0,348.0,406.79,326.56
2016,4,11,8,45,106.5,228.5,1.75,15.5,287.5,327.11,261.21
2016,4,11,9,0,14.0,218.0,1.8,16.0,227.0,227.95,179.84
2016,4,11,9,15,14.0,228.5,1.8,16.0,238.0,238.21,187.8
2016,4,11,9,30,14.0,239.0,1.8,16.0,249.0,248.44,195.35
2016,4,11,9,45,16.0,252.0,1.85,16.5,264.0,262.92,205.92
2016,4,11,10,0,18.0,265.0,1.9,17.0,279.0,277.37,216.39
2016,4,11,10,15,41.0,316.0,1.9,17.0,349.0,356.32,277.07
2016,4,11,10,30,64.0,367.0,1.9,17.0,419.0,428.49,331.01
2016,4,11,10,45,65.5,375.5,1.9,17.5,430.0,436.81,335.76
2016,4,11,11,0,67.0,384.0,1.9,18.0,441.0,444.84,340.68
2016,4,11,11,15,152.0,405.5,1.9,18.0,537.0,545.39,416.35
2016,4,11,11,30,237.0,427.0,1.9,18.0,633.0,638.27,483.88
2016,4,11,11,45,246.5,422.5,1.95,18.0,638.0,640.26,484.85
2016,4,11,12,0,256.0,418.0,2.0,18.0,643.0,636.88,482.87
2016,4,11,12,15,256.0,417.5,2.0,18.0,642.0,628.3,476.68
2016,4,11,12,30,256.0,417.0,2.0,18.0,641.0,618.9,469.97
2016,4,11,12,45,544.5,286.0,2.05,18.0,755.0,716.79,548.04
2016,4,11,13,0,833.0,155.0,2.1,18.0,869.0,798.78,610.0
2016,4,11,13,15,828.0,153.5,2.1,18.0,851.5,767.79,588.04
2016,4,11,13,30,823.0,152.0,2.1,18.0,834.0,734.86,565.42
2016,4,11,13,45,816.5,149.5,2.1,18.0,809.5,698.19,538.89
2016,4,11,14,0,810.0,147.0,2.1,18.0,785.0,660.02,510.79
2016,4,11,14,15,799.5,145.0,2.1,18.0,753.0,618.56,479.67
2016,4,11,14,30,789.0,143.0,2.1,18.0,721.0,576.27,447.25
2016,4,11,14,45,779.0,138.0,2.15,18.0,684.0,530.87,411.96
2016,4,11,15,0,769.0,133.0,2.2,18.0,647.0,485.01,375.35
2016,4,11,15,15,751.0,129.5,2.15,17.5,604.0,433.74,334.03
2016,4,11,15,30,733.0,126.0,2.1,17.0,561.0,385.97,294.27
2016,4,11,15,45,707.5,121.5,2.1,17.0,513.5,335.78,251.38
2016,4,11,16,0,682.0,117.0,2.1,17.0,466.0,287.5,209.45
2016,4,11,16,15,650.0,111.5,2.05,16.5,415.5,238.98,167.79
2016,4,11,16,30,618.0,106.0,2.0,16.0,365.0,193.49,129.32
2016,4,11,16,45,578.5,97.5,1.95,16.0,314.5,147.65,92.76
2016,4,11,17,0,539.0,89.0,1.9,16.0,264.0,105.99,63.71
2016,4,11,17,15,477.5,79.5,1.7,15.5,213.5,67.3,44.18
2016,4,11,17,30,416.0,70.0,1.5,15.0,163.0,50.87,39.58
2016,4,11,17,45,335.5,56.0,1.35,14.5,118.0,41.72,31.16
2016,4,11,18,0,255.0,42.0,1.2,14.0,73.0,32.07,21.99
2016,4,11,18,15,141.0,25.5,1.15,13.5,41.0,19.79,7.78
2016,4,11,18,30,27.0,9.0,1.1,13.0,9.0,8.85,0.0
2016,4,11,18,45,13.5,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,43.0,12.5,1.75,10.5,15.5,24.28,0.0
2016,4,12,6,0,86.0,25.0,2.0,11.0,31.0,64.66,32.69
2016,4,12,6,15,178.0,43.5,2.15,11.5,69.5,133.68,101.91
2016,4,12,6,30,270.0,62.0,2.3,12.0,108.0,201.35,161.37
2016,4,12,6,45,345.0,75.5,2.45,12.5,155.5,263.39,215.72
2016,4,12,7,0,420.0,89.0,2.6,13.0,203.0,331.96,274.4
2016,4,12,7,15,210.0,54.0,2.55,13.0,111.0,188.13,156.61
2016,4,12,7,30,0.0,19.0,2.5,13.0,19.0,18.33,10.09
2016,4,12,7,45,0.0,33.0,2.5,13.0,33.0,31.86,21.69
2016,4,12,8,0,0.0,47.0,2.5,13.0,47.0,45.41,33.13
2016,4,12,8,15,0.0,86.0,2.5,13.0,86.0,83.19,64.84
2016,4,12,8,30,0.0,125.0,2.5,13.0,125.0,122.28,97.11
2016,4,12,8,45,6.5,171.0,2.5,13.5,175.0,173.9,139.08
2016,4,12,9,0,13.0,217.0,2.5,14.0,225.0,226.08,180.55
2016,4,12,9,15,6.5,183.5,2.55,14.0,187.5,185.91,147.55
2016,4,12,9,30,0.0,150.0,2.6,14.0,150.0,146.5,115.22
2016,4,12,9,45,1.5,165.5,2.65,14.5,167.0,163.09,128.29
2016,4,12,10,0,3.0,181.0,2.7,15.0,184.0,179.68,141.14
2016,4,12,10,15,3.5,183.0,2.75,15.0,186.5,181.92,142.71
2016,4,12,10,30,4.0,185.0,2.8,15.0,189.0,184.18,144.35
2016,4,12,10,45,5.5,194.0,2.9,15.0,199.0,194.25,152.27
2016,4,12,11,0,7.0,203.0,3.0,15.0,209.0,204.26,160.13
2016,4,12,11,15,6.5,198.5,3.05,15.0,204.5,199.15,155.93
2016,4,12,11,30,6.0,194.0,3.1,15.0,200.0,194.05,151.81
2016,4,12,11,45,8.5,221.5,3.2,15.0,229.5,222.84,174.63
2016,4,12,12,0,11.0,249.0,3.3,15.0,259.0,251.4,197.07
2016,4,12,12,15,7.5,212.5,3.3,15.0,219.5,212.43,166.24
2016,4,12,12,30,4.0,176.0,3.3,15.0,180.0,173.81,135.59
2016,4,12,12,45,5.5,187.5,3.35,15.0,192.5,185.86,145.35
2016,4,12,13,0,7.0,199.0,3.4,15.0,205.0,197.74,154.9
2016,4,12,13,15,15.0,255.0,3.4,15.0,267.5,256.81,201.82
2016,4,12,13,30,23.0,311.0,3.4,15.0,330.0,314.57,247.02
2016,4,12,13,45,22.5,302.0,3.45,15.5,320.5,304.13,238.53
2016,4,12,14,0,22.0,293.0,3.5,16.0,311.0,293.7,230.29
2016,4,12,14,15,66.0,320.0,3.55,15.5,369.5,339.91,267.83
2016,4,12,14,30,110.0,347.0,3.6,15.0,428.0,383.99,303.06
2016,4,12,14,45,73.5,309.5,3.65,15.0,362.5,324.71,256.75
2016,4,12,15,0,37.0,272.0,3.7,15.0,297.0,268.95,213.14
2016,4,12,15,15,24.5,237.5,3.7,15.0,253.5,234.08,185.86
2016,4,12,15,30,12.0,203.0,3.7,15.0,210.0,195.98,155.77
2016,4,12,15,45,59.0,212.5,3.7,15.0,243.0,213.59,169.61
2016,4,12,16,0,106.0,222.0,3.7,15.0,276.0,229.15,180.94
2016,4,12,16,15,64.0,189.0,3.6,14.5,220.5,184.3,145.87
2016,4,12,16,30,22.0,156.0,3.5,14.0,165.0,148.34,118.32
2016,4,12,16,45,15.0,136.0,3.45,14.0,141.5,127.4,101.52
2016,4,12,17,0,8.0,116.0,3.4,14.0,118.0,107.29,85.21
2016,4,12,17,15,4.0,94.5,3.15,13.5,95.5,86.92,68.42
2016,4,12,17,30,0.0,73.0,2.9,13.0,73.0,67.61,54.79
2016,4,12,17,45,0.0,53.0,2.65,12.5,53.0,49.79,38.56
2016,4,12,18,0,0.0,33.0,2.4,12.0,33.0,31.69,21.91
2016,4,12,18,15,0.0,18.0,2.35,11.5,18.0,17.37,6.77
2016,4,12,18,30,0.0,3.0,2.3,11.0,3.0,2.95,0.0
2016,4,12,18,45,0.0,1.5,2.3,11.0,1.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
