Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,44.0,14.0,1.75,10.5,17.0,26.2,0.0
2016,4,13,6,0,88.0,28.0,1.9,11.0,34.0,70.59,40.16
2016,4,13,6,15,188.5,46.5,2.1,11.5,74.5,141.93,109.04
2016,4,13,6,30,289.0,65.0,2.3,12.0,115.0,214.0,172.01
2016,4,13,6,45,390.0,74.0,2.55,12.5,166.5,284.11,233.06
2016,4,13,7,0,491.0,83.0,2.8,13.0,218.0,365.36,302.2
2016,4,13,7,15,544.5,91.5,2.8,13.0,270.5,426.3,353.48
2016,4,13,7,30,598.0,100.0,2.8,13.0,323.0,490.46,405.88
2016,4,13,7,45,642.0,105.0,2.85,13.5,376.5,547.46,450.56
2016,4,13,8,0,686.0,110.0,2.9,14.0,430.0,606.12,495.25
2016,4,13,8,15,713.5,115.0,2.9,14.5,480.0,654.27,530.4
2016,4,13,8,30,741.0,120.0,2.9,15.0,530.0,702.23,563.93
2016,4,13,8,45,760.0,125.0,2.9,15.5,576.5,743.08,591.03
2016,4,13,9,0,779.0,130.0,2.9,16.0,623.0,779.7,614.66
2016,4,13,9,15,794.5,133.0,2.85,16.0,664.5,812.8,636.34
2016,4,13,9,30,810.0,136.0,2.8,16.0,706.0,843.96,656.48
2016,4,13,9,45,837.5,130.5,2.8,16.5,745.5,874.26,674.96
2016,4,13,10,0,865.0,125.0,2.8,17.0,785.0,902.56,691.9
2016,4,13,10,15,872.5,126.5,2.8,17.0,814.0,913.64,698.23
2016,4,13,10,30,880.0,128.0,2.8,17.0,843.0,926.72,706.19
2016,4,13,10,45,883.0,131.0,2.85,17.5,864.5,934.34,709.56
2016,4,13,11,0,886.0,134.0,2.9,18.0,886.0,938.89,711.0
2016,4,13,11,15,889.0,134.5,2.9,18.0,899.5,937.84,709.73
2016,4,13,11,30,892.0,135.0,2.9,18.0,913.0,933.73,706.56
2016,4,13,11,45,893.5,135.0,2.95,18.5,919.0,924.76,699.28
2016,4,13,12,0,895.0,135.0,3.0,19.0,925.0,912.8,690.13
2016,4,13,12,15,894.5,135.0,3.05,19.0,923.0,896.21,679.22
2016,4,13,12,30,894.0,135.0,3.1,19.0,921.0,876.82,666.45
2016,4,13,12,45,889.0,136.0,3.15,19.0,910.5,852.02,649.97
2016,4,13,13,0,884.0,137.0,3.2,19.0,900.0,824.8,631.79
2016,4,13,13,15,879.5,136.0,3.2,18.5,882.5,793.82,611.78
2016,4,13,13,30,875.0,135.0,3.2,18.0,865.0,760.71,590.1
2016,4,13,13,45,862.5,136.5,3.25,18.0,838.0,721.52,562.2
2016,4,13,14,0,850.0,138.0,3.3,18.0,811.0,681.54,532.37
2016,4,13,14,15,840.5,136.0,3.3,18.0,779.0,639.14,500.06
2016,4,13,14,30,831.0,134.0,3.3,18.0,747.0,595.74,466.29
2016,4,13,14,45,716.5,164.5,3.3,18.0,674.0,523.2,409.2
2016,4,13,15,0,602.0,195.0,3.3,18.0,601.0,461.56,359.97
2016,4,13,15,15,441.0,226.0,3.2,17.5,513.0,389.05,303.01
2016,4,13,15,30,280.0,257.0,3.1,17.0,425.0,333.5,259.83
2016,4,13,15,45,490.0,189.5,3.05,16.5,454.0,326.34,249.9
2016,4,13,16,0,700.0,122.0,3.0,16.0,483.0,300.66,221.46
2016,4,13,16,15,669.0,116.0,2.9,15.5,432.0,250.91,178.25
2016,4,13,16,30,638.0,110.0,2.8,15.0,381.0,204.09,138.16
2016,4,13,16,45,594.5,102.5,2.7,15.0,328.5,157.44,100.54
2016,4,13,17,0,551.0,95.0,2.6,15.0,276.0,115.41,70.73
2016,4,13,17,15,490.0,85.0,2.3,14.0,225.0,75.45,49.47
2016,4,13,17,30,429.0,75.0,2.0,13.0,174.0,54.55,43.21
2016,4,13,17,45,330.5,62.0,1.7,12.5,126.0,46.32,35.56
2016,4,13,18,0,232.0,49.0,1.4,12.0,78.0,37.65,27.17
2016,4,13,18,15,127.5,29.5,1.4,11.5,44.5,22.98,11.39
2016,4,13,18,30,23.0,10.0,1.4,11.0,11.0,9.83,0.0
2016,4,13,18,45,11.5,5.0,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,74.5,15.0,1.65,10.5,20.5,36.09,0.0
2016,4,14,6,0,149.0,30.0,1.8,11.0,41.0,101.21,63.53
2016,4,14,6,15,266.5,45.0,2.0,11.0,85.0,170.3,131.97
2016,4,14,6,30,384.0,60.0,2.2,11.0,129.0,249.75,201.85
2016,4,14,6,45,461.0,70.5,2.4,11.5,180.5,316.9,260.83
2016,4,14,7,0,538.0,81.0,2.6,12.0,232.0,389.78,323.1
2016,4,14,7,15,589.0,79.5,2.7,12.0,276.0,440.19,366.34
2016,4,14,7,30,640.0,78.0,2.8,12.0,320.0,493.05,410.44
2016,4,14,7,45,683.0,80.5,2.9,12.5,372.5,547.99,454.01
2016,4,14,8,0,726.0,83.0,3.0,13.0,425.0,602.64,496.17
2016,4,14,8,15,560.5,146.5,3.05,13.5,428.0,581.24,474.43
2016,4,14,8,30,395.0,210.0,3.1,14.0,431.0,540.07,437.4
2016,4,14,8,45,593.5,171.0,3.15,14.5,533.5,665.84,536.0
2016,4,14,9,0,792.0,132.0,3.2,15.0,636.0,794.83,630.06
2016,4,14,9,15,806.5,135.0,3.25,15.0,677.5,827.39,651.33
2016,4,14,9,30,821.0,138.0,3.3,15.0,719.0,857.92,671.8
2016,4,14,9,45,840.5,136.0,3.4,15.5,756.5,885.24,688.98
2016,4,14,10,0,860.0,134.0,3.5,16.0,794.0,910.32,704.53
2016,4,14,10,15,867.0,136.0,3.55,16.0,822.5,926.04,714.58
2016,4,14,10,30,874.0,138.0,3.6,16.0,851.0,938.87,722.78
2016,4,14,10,45,605.0,265.5,3.7,16.5,765.0,831.28,643.14
2016,4,14,11,0,336.0,393.0,3.8,17.0,679.0,708.87,546.28
2016,4,14,11,15,603.0,274.0,3.85,17.0,797.5,830.2,642.27
2016,4,14,11,30,870.0,155.0,3.9,17.0,916.0,940.11,721.15
2016,4,14,11,45,854.0,166.0,3.95,17.0,917.5,926.26,710.69
2016,4,14,12,0,838.0,177.0,4.0,17.0,919.0,909.69,699.37
2016,4,14,12,15,837.5,176.5,4.1,17.0,916.5,892.68,688.06
2016,4,14,12,30,837.0,176.0,4.2,17.0,914.0,873.03,674.92
2016,4,14,12,45,860.0,159.0,4.35,17.0,910.5,854.02,662.59
2016,4,14,13,0,883.0,142.0,4.5,17.0,907.0,830.79,647.45
2016,4,14,13,15,878.5,141.0,4.55,16.5,889.5,799.79,627.19
2016,4,14,13,30,874.0,140.0,4.6,16.0,872.0,766.66,605.19
2016,4,14,13,45,855.5,145.5,4.65,16.0,844.0,727.18,576.12
2016,4,14,14,0,837.0,151.0,4.7,16.0,816.0,687.19,545.4
2016,4,14,14,15,827.0,148.5,4.7,16.0,783.5,644.44,512.09
2016,4,14,14,30,817.0,146.0,4.7,16.0,751.0,600.79,477.41
2016,4,14,14,45,798.5,145.5,4.7,16.0,711.5,553.78,439.34
2016,4,14,15,0,780.0,145.0,4.7,16.0,672.0,503.99,398.36
2016,4,14,15,15,762.0,140.5,4.65,15.5,628.0,453.99,356.91
2016,4,14,15,30,744.0,136.0,4.6,15.0,584.0,404.71,314.99
2016,4,14,15,45,732.0,126.5,4.6,15.0,537.5,354.01,270.45
2016,4,14,16,0,720.0,117.0,4.6,15.0,491.0,303.89,225.65
2016,4,14,16,15,688.5,111.5,4.5,14.5,439.0,253.4,181.22
2016,4,14,16,30,657.0,106.0,4.4,14.0,387.0,205.86,139.94
2016,4,14,16,45,620.5,97.5,4.3,14.0,335.0,158.16,100.59
2016,4,14,17,0,584.0,89.0,4.2,14.0,283.0,114.31,68.55
2016,4,14,17,15,523.0,80.0,3.9,13.5,231.0,73.29,46.3
2016,4,14,17,30,462.0,71.0,3.6,13.0,179.0,51.67,40.66
2016,4,14,17,45,370.0,59.0,3.35,12.5,131.0,43.82,33.36
2016,4,14,18,0,278.0,47.0,3.1,12.0,83.0,35.9,25.69
2016,4,14,18,15,157.0,29.5,2.95,11.5,48.0,22.91,11.82
2016,4,14,18,30,36.0,12.0,2.8,11.0,13.0,11.8,0.0
2016,4,14,18,45,18.0,6.0,2.65,10.5,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,5,45,114.5,14.0,1.6,8.0,23.5,47.02,0.0
2016,4,15,6,0,229.0,28.0,1.7,9.0,47.0,127.8,85.28
2016,4,15,6,15,345.5,40.5,2.05,9.5,92.0,197.39,154.56
2016,4,15,6,30,462.0,53.0,2.4,10.0,137.0,278.46,226.34
2016,4,15,6,45,533.5,61.5,2.8,10.5,189.5,343.89,284.66
2016,4,15,7,0,605.0,70.0,3.2,11.0,242.0,414.92,346.13
2016,4,15,7,15,654.0,76.5,3.4,11.5,296.5,475.96,397.49
2016,4,15,7,30,703.0,83.0,3.6,12.0,351.0,539.76,449.45
2016,4,15,7,45,732.0,89.5,3.8,12.5,404.0,592.89,491.39
2016,4,15,8,0,761.0,96.0,4.0,13.0,457.0,646.45,532.53
2016,4,15,8,15,786.0,100.5,4.0,13.5,508.5,692.38,565.4
2016,4,15,8,30,811.0,105.0,4.0,14.0,560.0,740.44,598.68
2016,4,15,8,45,826.0,110.0,4.0,14.5,607.0,780.36,625.26
2016,4,15,9,0,841.0,115.0,4.0,15.0,654.0,818.59,650.25
2016,4,15,9,15,855.5,117.5,3.95,15.5,696.0,851.75,671.01
2016,4,15,9,30,870.0,120.0,3.9,16.0,738.0,882.77,690.02
2016,4,15,9,45,884.0,120.5,3.9,16.5,775.5,903.93,702.15
2016,4,15,10,0,898.0,121.0,3.9,17.0,813.0,927.6,716.09
2016,4,15,10,15,905.5,122.5,3.9,17.0,842.5,943.84,726.17
2016,4,15,10,30,913.0,124.0,3.9,17.0,872.0,957.12,734.33
2016,4,15,10,45,920.5,124.0,3.95,17.5,894.5,965.81,738.35
2016,4,15,11,0,928.0,124.0,4.0,18.0,917.0,971.37,740.36
2016,4,15,11,15,931.0,124.5,4.05,18.0,931.0,970.21,739.28
2016,4,15,11,30,934.0,125.0,4.1,18.0,945.0,965.85,736.19
2016,4,15,11,45,938.5,123.0,4.2,18.5,952.0,957.16,729.15
2016,4,15,12,0,943.0,121.0,4.3,19.0,959.0,945.31,720.06
2016,4,15,12,15,942.0,121.0,4.35,19.0,956.5,927.56,708.09
2016,4,15,12,30,941.0,121.0,4.4,19.0,954.0,906.88,694.27
2016,4,15,12,45,943.0,117.5,4.45,19.0,944.5,882.45,677.9
2016,4,15,13,0,945.0,114.0,4.5,19.0,935.0,855.18,659.51
2016,4,15,13,15,940.0,113.0,4.55,19.0,916.0,822.2,636.99
2016,4,15,13,30,935.0,112.0,4.6,19.0,897.0,786.96,612.71
2016,4,15,13,45,931.5,109.0,4.65,19.0,871.0,748.79,586.12
2016,4,15,14,0,928.0,106.0,4.7,19.0,845.0,708.6,556.61
2016,4,15,14,15,918.5,104.0,4.7,19.0,811.5,663.78,522.08
2016,4,15,14,30,909.0,102.0,4.7,19.0,778.0,617.74,485.9
2016,4,15,14,45,896.0,100.5,4.7,19.0,738.0,569.29,447.02
2016,4,15,15,0,883.0,99.0,4.7,19.0,698.0,520.36,406.82
2016,4,15,15,15,867.0,96.0,4.55,19.0,652.5,468.52,363.11
2016,4,15,15,30,851.0,93.0,4.4,19.0,607.0,413.14,315.78
2016,4,15,15,45,829.0,90.5,4.25,19.0,557.5,360.32,269.6
2016,4,15,16,0,807.0,88.0,4.1,19.0,508.0,308.91,223.95
2016,4,15,16,15,779.5,84.0,3.8,18.5,456.0,256.48,177.88
2016,4,15,16,30,752.0,80.0,3.5,18.0,404.0,206.49,134.48
2016,4,15,16,45,716.0,74.5,3.25,17.5,350.5,156.66,93.73
2016,4,15,17,0,680.0,69.0,3.0,17.0,297.0,107.02,57.53
2016,4,15,17,15,625.5,62.5,2.75,16.0,244.0,63.11,34.22
2016,4,15,17,30,571.0,56.0,2.5,15.0,191.0,38.19,28.4
2016,4,15,17,45,490.0,47.0,2.25,14.5,142.0,33.41,23.95
2016,4,15,18,0,409.0,38.0,2.0,14.0,93.0,28.31,18.97
2016,4,15,18,15,268.0,25.5,1.9,13.5,55.0,19.46,9.44
2016,4,15,18,30,127.0,13.0,1.8,13.0,17.0,12.78,0.0
2016,4,15,18,45,63.5,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,126.5,14.5,1.25,9.0,25.0,51.48,0.0
2016,4,16,6,0,253.0,29.0,1.3,10.0,50.0,137.92,94.94
2016,4,16,6,15,361.0,41.0,1.4,10.5,95.0,205.35,160.59
2016,4,16,6,30,469.0,53.0,1.5,11.0,140.0,283.33,228.99
2016,4,16,6,45,537.0,61.5,1.6,12.0,192.0,347.58,284.66
2016,4,16,7,0,605.0,70.0,1.7,13.0,244.0,417.12,342.63
2016,4,16,7,15,652.0,76.5,1.7,13.5,298.0,477.13,391.29
2016,4,16,7,30,699.0,83.0,1.7,14.0,352.0,539.74,440.13
2016,4,16,7,45,732.0,88.0,1.7,15.0,405.5,593.63,479.66
2016,4,16,8,0,765.0,93.0,1.7,16.0,459.0,645.8,516.54
2016,4,16,8,15,789.5,97.0,1.75,16.5,510.0,693.63,549.04
2016,4,16,8,30,814.0,101.0,1.8,17.0,561.0,740.88,580.31
2016,4,16,8,45,833.0,103.5,1.85,18.0,608.5,781.25,605.0
2016,4,16,9,0,852.0,106.0,1.9,19.0,656.0,820.16,628.25
2016,4,16,9,15,865.5,108.5,1.95,19.5,697.5,852.75,648.02
2016,4,16,9,30,879.0,111.0,2.0,20.0,739.0,878.31,662.91
2016,4,16,9,45,893.0,111.5,2.1,20.5,776.0,904.67,678.84
2016,4,16,10,0,907.0,112.0,2.2,21.0,813.0,928.52,693.05
2016,4,16,10,15,914.0,113.5,2.25,21.0,842.5,944.45,702.87
2016,4,16,10,30,921.0,115.0,2.3,21.0,872.0,957.4,710.88
2016,4,16,10,45,925.0,116.5,2.35,21.5,893.5,964.54,713.83
2016,4,16,11,0,929.0,118.0,2.4,22.0,915.0,968.51,714.85
2016,4,16,11,15,932.0,118.5,2.45,22.0,929.0,967.36,714.04
2016,4,16,11,30,935.0,119.0,2.5,22.0,943.0,963.02,711.3
2016,4,16,11,45,937.5,118.0,2.55,22.5,949.0,953.56,703.95
2016,4,16,12,0,940.0,117.0,2.6,23.0,955.0,940.99,694.7
2016,4,16,12,15,939.5,117.0,2.6,23.0,953.0,923.73,683.37
2016,4,16,12,30,939.0,117.0,2.6,23.0,951.0,903.53,670.18
2016,4,16,12,45,938.0,115.5,2.65,23.0,940.5,878.64,654.29
2016,4,16,13,0,937.0,114.0,2.7,23.0,930.0,851.04,636.54
2016,4,16,13,15,933.0,113.0,2.65,23.0,912.0,819.04,615.05
2016,4,16,13,30,929.0,112.0,2.6,23.0,894.0,784.73,591.94
2016,4,16,13,45,921.5,111.5,2.6,23.5,868.0,746.32,565.06
2016,4,16,14,0,914.0,111.0,2.6,24.0,842.0,706.16,535.64
2016,4,16,14,15,905.5,109.0,2.55,23.5,809.0,662.45,504.34
2016,4,16,14,30,897.0,107.0,2.5,23.0,776.0,617.49,471.32
2016,4,16,14,45,886.0,104.5,2.45,23.0,737.0,569.69,434.45
2016,4,16,15,0,875.0,102.0,2.4,23.0,698.0,521.26,396.18
2016,4,16,15,15,859.5,99.5,2.3,23.0,653.5,466.87,352.43
2016,4,16,15,30,844.0,97.0,2.2,23.0,609.0,416.08,310.26
2016,4,16,15,45,826.5,93.0,2.1,23.0,560.5,363.79,266.03
2016,4,16,16,0,809.0,89.0,2.0,23.0,512.0,312.47,221.78
2016,4,16,16,15,782.0,85.0,1.8,22.5,460.0,260.03,176.93
2016,4,16,16,30,755.0,81.0,1.6,22.0,408.0,209.98,134.49
2016,4,16,16,45,719.0,75.5,1.45,21.5,354.5,159.94,94.39
2016,4,16,17,0,683.0,70.0,1.3,21.0,301.0,110.06,58.48
2016,4,16,17,15,629.0,63.5,1.25,20.0,248.0,65.9,34.95
2016,4,16,17,30,575.0,57.0,1.2,19.0,195.0,38.87,28.53
2016,4,16,17,45,480.5,49.0,1.15,18.0,144.5,35.0,25.0
2016,4,16,18,0,386.0,41.0,1.1,17.0,94.0,30.94,21.02
2016,4,16,18,15,254.5,27.5,1.1,16.5,56.0,21.21,10.94
2016,4,16,18,30,123.0,14.0,1.1,16.0,18.0,13.76,0.0
2016,4,16,18,45,61.5,7.0,1.1,16.0,9.0,6.88,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,112.0,15.5,0.8,13.5,25.5,58.65,0.0
2016,4,17,6,0,224.0,31.0,0.8,14.0,51.0,130.06,90.22
2016,4,17,6,15,325.0,44.5,0.85,14.5,95.5,196.21,151.45
2016,4,17,6,30,426.0,58.0,0.9,15.0,140.0,271.44,215.86
2016,4,17,6,45,487.5,69.0,0.95,16.0,190.0,333.66,268.23
2016,4,17,7,0,549.0,80.0,1.0,17.0,240.0,400.62,322.38
2016,4,17,7,15,596.5,87.5,1.0,17.5,293.0,459.92,368.97
2016,4,17,7,30,644.0,95.0,1.0,18.0,346.0,521.88,415.81
2016,4,17,7,45,676.0,101.5,1.05,18.5,398.0,574.79,454.56
2016,4,17,8,0,708.0,108.0,1.1,19.0,450.0,628.43,492.69
2016,4,17,8,15,733.5,113.0,1.15,19.5,500.0,676.01,525.24
2016,4,17,8,30,759.0,118.0,1.2,20.0,550.0,723.22,555.87
2016,4,17,8,45,777.0,122.5,1.3,21.0,596.0,760.42,578.46
2016,4,17,9,0,795.0,127.0,1.4,22.0,642.0,799.2,601.86
2016,4,17,9,15,810.0,130.0,1.45,22.5,683.5,832.19,621.62
2016,4,17,9,30,825.0,133.0,1.5,23.0,725.0,863.19,639.93
2016,4,17,9,45,843.5,131.5,1.6,23.5,762.5,890.22,656.11
2016,4,17,10,0,862.0,130.0,1.7,24.0,800.0,914.98,670.8
2016,4,17,10,15,870.0,131.5,1.75,24.5,829.0,926.12,676.06
2016,4,17,10,30,878.0,133.0,1.8,25.0,858.0,939.46,682.97
2016,4,17,10,45,888.0,131.5,1.85,25.5,880.5,948.62,687.23
2016,4,17,11,0,898.0,130.0,1.9,26.0,903.0,954.81,689.73
2016,4,17,11,15,901.0,131.0,1.9,26.0,917.0,954.11,688.73
2016,4,17,11,30,904.0,132.0,1.9,26.0,931.0,950.33,685.96
2016,4,17,11,45,907.0,131.0,1.9,26.5,937.0,941.49,678.75
2016,4,17,12,0,910.0,130.0,1.9,27.0,943.0,929.62,669.79
2016,4,17,12,15,909.5,129.5,1.85,27.0,941.0,912.23,658.19
2016,4,17,12,30,909.0,129.0,1.8,27.0,939.0,892.02,644.91
2016,4,17,12,45,906.5,128.5,1.75,27.0,928.5,867.43,628.86
2016,4,17,13,0,904.0,128.0,1.7,27.0,918.0,840.3,611.22
2016,4,17,13,15,899.5,127.0,1.6,27.0,900.0,808.76,590.19
2016,4,17,13,30,895.0,126.0,1.5,27.0,882.0,775.04,567.73
2016,4,17,13,45,890.0,123.5,1.4,27.5,856.5,737.57,541.64
2016,4,17,14,0,885.0,121.0,1.3,28.0,831.0,698.3,512.87
2016,4,17,14,15,876.0,119.0,1.25,28.0,798.5,655.35,482.42
2016,4,17,14,30,867.0,117.0,1.2,28.0,766.0,611.25,450.52
2016,4,17,14,45,860.5,112.0,1.15,28.0,728.5,564.85,416.3
2016,4,17,15,0,854.0,107.0,1.1,28.0,691.0,514.27,378.3
2016,4,17,15,15,838.5,104.0,1.1,27.5,647.0,463.68,340.09
2016,4,17,15,30,823.0,101.0,1.1,27.0,603.0,413.43,300.82
2016,4,17,15,45,808.5,95.5,1.1,27.0,555.5,361.86,258.82
2016,4,17,16,0,794.0,90.0,1.1,27.0,508.0,310.99,216.38
2016,4,17,16,15,767.0,86.0,1.1,26.5,456.5,259.29,173.51
2016,4,17,16,30,740.0,82.0,1.1,26.0,405.0,209.99,132.75
2016,4,17,16,45,706.0,76.5,1.1,25.5,352.0,157.57,91.42
2016,4,17,17,0,672.0,71.0,1.1,25.0,299.0,111.84,59.03
2016,4,17,17,15,619.5,64.0,1.1,23.5,246.5,67.8,35.34
2016,4,17,17,30,567.0,57.0,1.1,22.0,194.0,38.7,28.0
2016,4,17,17,45,485.5,48.0,1.1,21.0,145.0,33.95,23.78
2016,4,17,18,0,404.0,39.0,1.1,20.0,96.0,28.88,19.02
2016,4,17,18,15,274.5,26.5,1.1,19.0,57.5,20.1,10.17
2016,4,17,18,30,145.0,14.0,1.1,18.0,19.0,10.66,0.0
2016,4,17,18,45,72.5,7.0,1.15,17.5,9.5,6.88,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,140.5,15.5,0.65,15.5,28.5,69.73,0.0
2016,4,18,6,0,281.0,31.0,0.6,16.0,57.0,151.69,106.58
2016,4,18,6,15,385.0,42.5,0.6,16.5,103.5,219.3,168.09
2016,4,18,6,30,489.0,54.0,0.6,17.0,150.0,296.87,233.54
2016,4,18,6,45,559.5,61.5,0.65,17.5,203.0,362.54,288.35
2016,4,18,7,0,630.0,69.0,0.7,18.0,256.0,433.67,345.45
2016,4,18,7,15,674.5,75.0,0.7,18.5,310.0,492.94,391.08
2016,4,18,7,30,719.0,81.0,0.7,19.0,364.0,554.56,436.64
2016,4,18,7,45,750.5,86.0,0.7,19.5,417.5,605.93,473.05
2016,4,18,8,0,782.0,91.0,0.7,20.0,471.0,660.44,510.12
2016,4,18,8,15,805.0,94.5,0.8,20.5,522.0,707.22,540.77
2016,4,18,8,30,828.0,98.0,0.9,21.0,573.0,753.28,570.47
2016,4,18,8,45,844.5,101.5,1.0,22.0,619.5,793.19,594.42
2016,4,18,9,0,861.0,105.0,1.1,23.0,666.0,831.46,616.95
2016,4,18,9,15,873.5,107.5,1.2,23.5,707.5,858.5,633.02
2016,4,18,9,30,886.0,110.0,1.3,24.0,749.0,888.19,650.86
2016,4,18,9,45,899.0,110.0,1.45,24.5,785.5,913.22,666.25
2016,4,18,10,0,912.0,110.0,1.6,25.0,822.0,935.7,679.99
2016,4,18,10,15,918.5,111.5,1.65,25.5,850.5,951.19,687.96
2016,4,18,10,30,925.0,113.0,1.7,26.0,879.0,963.66,694.16
2016,4,18,10,45,929.0,113.5,1.75,26.5,900.0,969.72,696.39
2016,4,18,11,0,933.0,114.0,1.8,27.0,921.0,972.62,696.81
2016,4,18,11,15,935.0,115.0,1.8,27.0,934.0,971.03,695.28
2016,4,18,11,30,937.0,116.0,1.8,27.0,947.0,966.24,691.91
2016,4,18,11,45,937.5,116.0,1.8,27.5,952.5,955.94,683.85
2016,4,18,12,0,938.0,116.0,1.8,28.0,958.0,942.57,674.01
2016,4,18,12,15,937.0,116.0,1.75,28.0,955.0,924.87,662.32
2016,4,18,12,30,936.0,116.0,1.7,28.0,952.0,904.27,648.9
2016,4,18,12,45,929.5,117.5,1.65,28.0,940.0,877.79,631.78
2016,4,18,13,0,923.0,119.0,1.6,28.0,928.0,848.87,613.15
2016,4,18,13,15,918.5,118.0,1.55,28.0,909.5,816.83,592.48
2016,4,18,13,30,914.0,117.0,1.5,28.0,891.0,782.57,570.31
2016,4,18,13,45,904.0,117.5,1.45,28.0,864.0,743.79,545.04
2016,4,18,14,0,894.0,118.0,1.4,28.0,837.0,703.49,517.36
2016,4,18,14,15,884.5,116.0,1.4,28.0,804.0,659.9,486.84
2016,4,18,14,30,875.0,114.0,1.4,28.0,771.0,615.18,454.8
2016,4,18,14,45,855.0,115.5,1.4,28.0,730.0,564.2,417.51
2016,4,18,15,0,835.0,117.0,1.4,28.0,689.0,516.0,381.16
2016,4,18,15,15,818.5,114.0,1.35,28.0,645.0,465.81,342.21
2016,4,18,15,30,802.0,111.0,1.3,28.0,601.0,416.09,302.6
2016,4,18,15,45,768.5,111.5,1.3,28.0,550.5,364.31,260.92
2016,4,18,16,0,735.0,112.0,1.3,28.0,500.0,311.49,217.84
2016,4,18,16,15,705.0,106.5,1.3,27.0,448.5,260.45,176.44
2016,4,18,16,30,675.0,101.0,1.3,26.0,397.0,212.17,137.21
2016,4,18,16,45,628.0,96.0,1.35,25.5,343.5,164.83,100.5
2016,4,18,17,0,581.0,91.0,1.4,25.0,290.0,122.42,70.85
2016,4,18,17,15,524.0,82.0,1.3,23.5,238.5,81.18,47.87
2016,4,18,17,30,467.0,73.0,1.2,22.0,187.0,52.55,39.95
2016,4,18,17,45,381.5,61.0,1.2,20.5,139.0,45.0,33.38
2016,4,18,18,0,296.0,49.0,1.2,19.0,91.0,37.15,26.21
2016,4,18,18,15,148.0,33.5,1.2,18.0,54.5,25.93,15.08
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,17.0,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,111.5,17.5,0.55,14.5,28.5,63.06,0.0
2016,4,19,6,0,223.0,35.0,0.5,15.0,57.0,136.06,97.42
2016,4,19,6,15,320.5,48.5,0.5,15.5,101.5,200.14,154.61
2016,4,19,6,30,418.0,62.0,0.5,16.0,146.0,275.28,217.93
2016,4,19,6,45,497.5,69.5,0.55,17.0,198.0,342.73,273.47
2016,4,19,7,0,577.0,77.0,0.6,18.0,250.0,416.32,331.76
2016,4,19,7,15,623.0,83.5,0.55,18.0,303.0,474.96,377.09
2016,4,19,7,30,669.0,90.0,0.5,18.0,356.0,536.11,422.58
2016,4,19,7,45,713.0,92.0,0.5,18.5,410.5,592.85,462.96
2016,4,19,8,0,757.0,94.0,0.5,19.0,465.0,648.73,501.28
2016,4,19,8,15,781.0,98.0,0.4,20.0,515.5,695.96,528.49
2016,4,19,8,30,805.0,102.0,0.3,21.0,566.0,742.6,554.27
2016,4,19,8,45,824.5,104.5,0.25,22.0,613.0,783.09,575.87
2016,4,19,9,0,844.0,107.0,0.2,23.0,660.0,822.17,596.03
2016,4,19,9,15,857.0,109.5,0.3,23.5,701.5,854.08,614.93
2016,4,19,9,30,870.0,112.0,0.4,24.0,743.0,878.91,629.51
2016,4,19,9,45,871.5,119.0,0.55,25.0,776.5,900.97,642.28
2016,4,19,10,0,873.0,126.0,0.7,26.0,810.0,920.09,653.2
2016,4,19,10,15,700.5,215.0,0.8,26.0,777.0,872.92,624.2
2016,4,19,10,30,528.0,304.0,0.9,26.0,744.0,807.65,579.59
2016,4,19,10,45,702.5,224.5,1.0,26.5,824.5,886.73,634.99
2016,4,19,11,0,877.0,145.0,1.1,27.0,905.0,955.03,676.59
2016,4,19,11,15,879.5,145.5,1.2,27.0,918.0,953.23,675.76
2016,4,19,11,30,882.0,146.0,1.3,27.0,931.0,948.44,674.0
2016,4,19,11,45,673.5,255.5,1.4,27.0,857.0,865.7,621.98
2016,4,19,12,0,465.0,365.0,1.5,27.0,783.0,776.3,559.46
2016,4,19,12,15,408.5,391.0,1.55,27.0,757.5,740.59,535.43
2016,4,19,12,30,352.0,417.0,1.6,27.0,732.0,704.59,510.43
2016,4,19,12,45,407.0,385.0,1.65,27.5,745.5,707.73,513.87
2016,4,19,13,0,462.0,353.0,1.7,28.0,759.0,706.92,514.18
2016,4,19,13,15,443.0,352.5,1.75,27.5,735.5,674.79,493.43
2016,4,19,13,30,424.0,352.0,1.8,27.0,712.0,642.68,472.6
2016,4,19,13,45,351.5,366.0,1.9,27.0,659.0,588.24,434.19
2016,4,19,14,0,279.0,380.0,2.0,27.0,606.0,536.58,397.33
2016,4,19,14,15,156.5,342.0,2.0,26.5,468.0,414.91,309.93
2016,4,19,14,30,34.0,304.0,2.0,26.0,330.0,303.67,227.87
2016,4,19,14,45,53.0,305.5,2.05,25.5,343.0,311.83,235.42
2016,4,19,15,0,72.0,307.0,2.1,25.0,356.0,317.9,240.79
2016,4,19,15,15,59.5,280.5,2.15,24.5,319.5,283.67,215.76
2016,4,19,15,30,47.0,254.0,2.2,24.0,283.0,250.81,191.6
2016,4,19,15,45,78.0,242.5,2.3,23.5,286.0,247.21,189.16
2016,4,19,16,0,109.0,231.0,2.4,23.0,289.0,240.3,183.51
2016,4,19,16,15,78.0,202.5,2.45,22.0,242.0,200.86,154.02
2016,4,19,16,30,47.0,174.0,2.5,21.0,195.0,164.87,127.17
2016,4,19,16,45,40.0,153.0,2.6,20.0,169.5,141.78,109.58
2016,4,19,17,0,33.0,132.0,2.7,19.0,144.0,119.55,92.49
2016,4,19,17,15,25.5,110.5,2.6,18.5,118.5,97.84,75.5
2016,4,19,17,30,18.0,89.0,2.5,18.0,93.0,80.89,65.37
2016,4,19,17,45,161.0,69.5,2.45,17.5,93.5,55.21,42.7
2016,4,19,18,0,304.0,50.0,2.4,17.0,94.0,37.87,27.09
2016,4,19,18,15,192.5,33.0,2.15,16.5,57.0,25.45,15.01
2016,4,19,18,30,81.0,16.0,1.9,16.0,20.0,12.43,0.0
2016,4,19,18,45,40.5,8.0,1.7,15.5,10.0,7.86,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,152.0,16.5,0.95,12.5,32.0,77.06,10.34
2016,4,20,6,0,304.0,33.0,0.9,13.0,64.0,164.09,120.14
2016,4,20,6,15,404.5,44.5,1.0,13.5,111.0,232.24,181.74
2016,4,20,6,30,505.0,56.0,1.1,14.0,158.0,309.88,248.5
2016,4,20,6,45,576.0,62.5,1.25,15.0,212.0,375.84,304.2
2016,4,20,7,0,647.0,69.0,1.4,16.0,266.0,447.21,362.21
2016,4,20,7,15,689.5,74.5,1.35,16.5,320.0,505.64,407.91
2016,4,20,7,30,732.0,80.0,1.3,17.0,374.0,563.74,451.58
2016,4,20,7,45,765.0,83.5,1.3,18.0,427.5,617.63,489.81
2016,4,20,8,0,798.0,87.0,1.3,19.0,481.0,672.1,526.19
2016,4,20,8,15,819.5,90.5,1.35,19.5,531.5,718.32,556.29
2016,4,20,8,30,841.0,94.0,1.4,20.0,582.0,763.71,585.29
2016,4,20,8,45,856.0,97.0,1.5,20.5,628.0,802.21,609.61
2016,4,20,9,0,871.0,100.0,1.6,21.0,674.0,834.18,629.28
2016,4,20,9,15,882.5,102.5,1.65,21.0,714.5,865.46,649.09
2016,4,20,9,30,894.0,105.0,1.7,21.0,755.0,894.46,667.31
2016,4,20,9,45,905.0,105.5,1.8,21.5,790.5,918.39,681.46
2016,4,20,10,0,916.0,106.0,1.9,22.0,826.0,939.69,693.91
2016,4,20,10,15,921.5,107.5,1.95,22.0,854.5,954.27,702.79
2016,4,20,10,30,927.0,109.0,2.0,22.0,883.0,965.83,709.87
2016,4,20,10,45,922.0,115.5,2.05,22.5,901.0,969.81,710.78
2016,4,20,11,0,917.0,122.0,2.1,23.0,919.0,970.49,709.76
2016,4,20,11,15,919.0,123.0,2.15,23.0,932.5,968.8,708.71
2016,4,20,11,30,921.0,124.0,2.2,23.0,946.0,963.97,705.77
2016,4,20,11,45,909.5,132.0,2.3,23.5,948.0,950.83,696.67
2016,4,20,12,0,898.0,140.0,2.4,24.0,950.0,934.81,685.81
2016,4,20,12,15,896.5,139.5,2.45,24.0,947.0,916.61,674.42
2016,4,20,12,30,895.0,139.0,2.5,24.0,944.0,895.68,661.26
2016,4,20,12,45,895.0,137.0,2.55,24.0,933.5,871.93,646.22
2016,4,20,13,0,895.0,135.0,2.6,24.0,923.0,845.6,629.41
2016,4,20,13,15,890.0,134.0,2.65,24.0,904.5,813.85,608.85
2016,4,20,13,30,885.0,133.0,2.7,24.0,886.0,780.01,586.73
2016,4,20,13,45,877.0,131.5,2.75,24.0,860.0,741.65,561.28
2016,4,20,14,0,869.0,130.0,2.8,24.0,834.0,701.74,532.96
2016,4,20,14,15,859.5,128.0,2.85,23.5,801.0,657.14,501.55
2016,4,20,14,30,850.0,126.0,2.9,23.0,768.0,612.99,469.51
2016,4,20,14,45,834.5,125.0,2.95,23.0,728.5,565.69,433.3
2016,4,20,15,0,819.0,124.0,3.0,23.0,689.0,518.31,396.09
2016,4,20,15,15,802.5,120.5,3.0,22.5,645.0,468.38,356.63
2016,4,20,15,30,786.0,117.0,3.0,22.0,601.0,418.96,316.39
2016,4,20,15,45,764.0,113.0,3.0,21.5,553.0,367.88,273.88
2016,4,20,16,0,742.0,109.0,3.0,21.0,505.0,314.78,228.92
2016,4,20,16,15,713.0,104.0,2.9,20.5,453.5,264.02,185.39
2016,4,20,16,30,684.0,99.0,2.8,20.0,402.0,215.9,144.28
2016,4,20,16,45,648.0,92.0,2.7,19.5,350.0,167.84,104.98
2016,4,20,17,0,612.0,85.0,2.6,19.0,298.0,123.52,71.95
2016,4,20,17,15,557.5,77.0,2.3,18.0,246.0,81.37,46.98
2016,4,20,17,30,503.0,69.0,2.0,17.0,194.0,48.48,37.26
2016,4,20,17,45,425.0,58.0,1.7,16.0,146.0,42.38,31.78
2016,4,20,18,0,347.0,47.0,1.4,15.0,98.0,35.87,25.66
2016,4,20,18,15,173.5,34.5,1.3,14.5,60.0,26.6,16.32
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,20.41,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,10.81,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,59.5,20.0,0.3,13.5,26.0,46.97,11.27
2016,4,21,6,0,119.0,40.0,0.4,14.0,52.0,99.36,72.45
2016,4,21,6,15,181.0,59.0,0.5,14.5,90.5,151.39,118.11
2016,4,21,6,30,243.0,78.0,0.6,15.0,129.0,208.87,167.23
2016,4,21,6,45,284.0,96.5,0.75,15.5,172.0,260.46,210.84
2016,4,21,7,0,325.0,115.0,0.9,16.0,215.0,315.24,255.89
2016,4,21,7,15,379.0,122.5,1.0,16.0,260.0,375.94,304.92
2016,4,21,7,30,433.0,130.0,1.1,16.0,305.0,432.89,350.05
2016,4,21,7,45,434.5,150.0,1.25,16.5,346.5,472.11,379.29
2016,4,21,8,0,436.0,170.0,1.4,17.0,388.0,510.16,407.02
2016,4,21,8,15,398.0,200.5,1.5,17.5,415.0,529.16,418.78
2016,4,21,8,30,360.0,231.0,1.6,18.0,442.0,535.72,421.34
2016,4,21,8,45,331.5,259.5,1.75,18.5,465.0,552.73,431.78
2016,4,21,9,0,303.0,288.0,1.9,19.0,488.0,566.81,439.81
2016,4,21,9,15,209.5,316.0,2.0,19.0,459.0,513.68,397.74
2016,4,21,9,30,116.0,344.0,2.1,19.0,430.0,464.3,358.05
2016,4,21,9,45,176.5,361.0,2.25,19.0,497.5,535.55,412.3
2016,4,21,10,0,237.0,378.0,2.4,19.0,565.0,607.83,465.69
2016,4,21,10,15,196.0,396.0,2.45,19.0,554.5,589.15,449.86
2016,4,21,10,30,155.0,414.0,2.5,19.0,544.0,568.85,433.46
2016,4,21,10,45,251.5,407.5,2.55,19.5,624.0,654.91,497.03
2016,4,21,11,0,348.0,401.0,2.6,20.0,704.0,733.55,553.24
2016,4,21,11,15,411.0,380.5,2.65,20.0,744.0,770.07,579.79
2016,4,21,11,30,474.0,360.0,2.7,20.0,784.0,800.45,602.31
2016,4,21,11,45,489.0,350.0,2.75,20.0,790.0,795.43,599.2
2016,4,21,12,0,504.0,340.0,2.8,20.0,796.0,788.53,595.09
2016,4,21,12,15,504.5,338.5,2.85,20.0,794.0,775.28,586.08
2016,4,21,12,30,505.0,337.0,2.9,20.0,792.0,760.43,575.98
2016,4,21,12,45,265.0,334.0,3.0,20.5,573.0,543.14,415.59
2016,4,21,13,0,25.0,331.0,3.1,21.0,354.0,338.49,257.74
2016,4,21,13,15,24.0,325.5,3.2,21.0,347.0,331.23,253.18
2016,4,21,13,30,23.0,320.0,3.3,21.0,340.0,323.69,247.76
2016,4,21,13,45,32.5,332.5,3.4,21.0,359.5,338.0,259.13
2016,4,21,14,0,42.0,345.0,3.5,21.0,379.0,352.81,270.78
2016,4,21,14,15,42.5,331.0,3.55,21.0,364.0,336.83,259.01
2016,4,21,14,30,43.0,317.0,3.6,21.0,349.0,320.84,247.27
2016,4,21,14,45,447.0,209.5,3.65,21.0,520.5,431.32,336.48
2016,4,21,15,0,851.0,102.0,3.7,21.0,692.0,519.52,402.64
2016,4,21,15,15,836.5,99.5,3.7,20.5,648.5,466.7,359.66
2016,4,21,15,30,822.0,97.0,3.7,20.0,605.0,417.43,318.72
2016,4,21,15,45,801.0,94.0,3.7,20.0,557.0,365.87,274.44
2016,4,21,16,0,780.0,91.0,3.7,20.0,509.0,315.65,230.45
2016,4,21,16,15,753.5,87.5,3.6,19.5,458.5,265.15,186.38
2016,4,21,16,30,727.0,84.0,3.5,19.0,408.0,217.0,144.51
2016,4,21,16,45,689.5,79.0,3.4,18.5,355.5,164.96,101.45
2016,4,21,17,0,652.0,74.0,3.3,18.0,303.0,119.97,67.49
2016,4,21,17,15,599.5,68.0,3.0,17.5,251.0,77.4,41.91
2016,4,21,17,30,547.0,62.0,2.7,17.0,199.0,42.23,31.76
2016,4,21,17,45,470.0,52.5,2.4,16.5,151.0,37.22,27.19
2016,4,21,18,0,393.0,43.0,2.1,16.0,103.0,31.87,22.11
2016,4,21,18,15,196.5,34.0,1.95,15.5,64.0,26.12,16.0
2016,4,21,18,30,0.0,25.0,1.8,15.0,25.0,22.87,0.0
2016,4,21,18,45,0.0,12.5,1.7,14.5,12.5,12.29,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.9,13.5,1.0,0.96,0.0
2016,4,22,6,0,0.0,2.0,3.2,14.0,2.0,1.93,0.0
2016,4,22,6,15,0.0,4.0,3.3,14.0,4.0,3.85,0.0
2016,4,22,6,30,0.0,6.0,3.4,14.0,6.0,5.78,0.0
2016,4,22,6,45,0.0,8.0,3.5,14.0,8.0,7.71,0.96
2016,4,22,7,0,0.0,10.0,3.6,14.0,10.0,9.64,2.63
2016,4,22,7,15,0.0,12.0,3.65,14.0,12.0,11.57,4.28
2016,4,22,7,30,0.0,14.0,3.7,14.0,14.0,13.51,5.91
2016,4,22,7,45,1.0,86.0,3.75,14.5,87.0,84.02,65.48
2016,4,22,8,0,2.0,158.0,3.8,15.0,160.0,158.64,126.84
2016,4,22,8,15,1.0,156.0,3.9,15.0,157.0,154.96,123.28
2016,4,22,8,30,0.0,154.0,4.0,15.0,154.0,151.54,120.07
2016,4,22,8,45,0.0,92.5,4.1,15.0,92.5,89.53,68.91
2016,4,22,9,0,0.0,31.0,4.2,15.0,31.0,29.97,19.4
2016,4,22,9,15,0.0,81.5,4.45,15.0,81.5,78.89,59.88
2016,4,22,9,30,0.0,132.0,4.7,15.0,132.0,128.52,100.33
2016,4,22,9,45,0.0,124.0,4.95,15.5,124.0,120.56,93.44
2016,4,22,10,0,0.0,116.0,5.2,16.0,116.0,112.67,86.72
2016,4,22,10,15,4.5,170.0,5.3,16.0,174.0,169.98,133.02
2016,4,22,10,30,9.0,224.0,5.4,16.0,232.0,227.51,178.83
2016,4,22,10,45,38.5,316.0,5.5,16.5,350.0,352.03,276.88
2016,4,22,11,0,68.0,408.0,5.6,17.0,468.0,471.53,368.19
2016,4,22,11,15,46.5,375.0,5.6,16.5,416.5,415.99,325.27
2016,4,22,11,30,25.0,342.0,5.6,16.0,365.0,361.22,282.89
2016,4,22,11,45,121.0,398.5,5.65,16.0,508.5,505.86,397.26
2016,4,22,12,0,217.0,455.0,5.7,16.0,652.0,642.06,501.66
2016,4,22,12,15,117.5,382.5,5.65,15.5,489.0,477.94,375.76
2016,4,22,12,30,18.0,310.0,5.6,15.0,326.0,315.39,247.81
2016,4,22,12,45,207.5,347.5,5.6,15.0,531.0,508.98,404.35
2016,4,22,13,0,397.0,385.0,5.6,15.0,736.0,687.88,542.96
2016,4,22,13,15,201.5,289.0,5.45,14.5,467.5,431.93,344.85
2016,4,22,13,30,6.0,193.0,5.3,14.0,199.0,190.54,149.87
2016,4,22,13,45,242.0,251.0,5.2,14.0,448.5,407.32,328.53
2016,4,22,14,0,478.0,309.0,5.1,14.0,698.0,605.55,483.54
2016,4,22,14,15,653.0,221.5,4.9,14.0,730.5,614.47,491.85
2016,4,22,14,30,828.0,134.0,4.7,14.0,763.0,611.12,490.15
2016,4,22,14,45,810.5,134.5,4.55,14.0,724.5,565.0,452.06
2016,4,22,15,0,793.0,135.0,4.4,14.0,686.0,519.04,413.59
2016,4,22,15,15,486.0,208.5,4.4,14.0,539.5,404.11,321.05
2016,4,22,15,30,179.0,282.0,4.4,14.0,393.0,324.64,257.97
2016,4,22,15,45,89.5,192.0,4.45,14.0,247.5,205.39,163.18
2016,4,22,16,0,0.0,102.0,4.5,14.0,102.0,98.27,76.92
2016,4,22,16,15,352.0,99.5,4.4,13.5,257.5,172.86,128.52
2016,4,22,16,30,704.0,97.0,4.3,13.0,413.0,221.97,153.41
2016,4,22,16,45,677.0,89.0,4.2,13.0,362.0,173.34,111.33
2016,4,22,17,0,650.0,81.0,4.1,13.0,311.0,127.5,75.1
2016,4,22,17,15,596.0,74.0,3.7,12.5,258.5,84.03,47.89
2016,4,22,17,30,542.0,67.0,3.3,12.0,206.0,46.41,36.2
2016,4,22,17,45,450.5,59.0,2.9,12.0,156.0,42.9,32.82
2016,4,22,18,0,359.0,51.0,2.5,12.0,106.0,38.42,28.3
2016,4,22,18,15,232.0,36.5,2.25,11.5,66.5,28.12,18.14
2016,4,22,18,30,105.0,22.0,2.0,11.0,27.0,17.28,0.0
2016,4,22,18,45,52.5,11.0,1.8,10.5,13.5,10.81,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
