Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,132.0,20.0,1.7,11.5,35.5,76.76,36.04
2016,4,23,6,0,264.0,40.0,1.9,12.0,71.0,159.57,120.75
2016,4,23,6,15,360.0,52.0,2.0,12.0,117.0,224.63,179.2
2016,4,23,6,30,456.0,64.0,2.1,12.0,163.0,301.09,246.06
2016,4,23,6,45,514.5,73.5,2.25,12.5,213.5,362.61,299.28
2016,4,23,7,0,573.0,83.0,2.4,13.0,264.0,428.46,354.38
2016,4,23,7,15,617.5,90.0,2.4,13.0,317.0,487.06,402.39
2016,4,23,7,30,662.0,97.0,2.4,13.0,370.0,548.01,450.78
2016,4,23,7,45,700.0,100.0,2.4,13.5,423.0,601.96,491.6
2016,4,23,8,0,738.0,103.0,2.4,14.0,476.0,657.0,532.0
2016,4,23,8,15,761.5,107.0,2.45,14.5,525.5,700.47,561.59
2016,4,23,8,30,785.0,111.0,2.5,15.0,575.0,746.14,592.33
2016,4,23,8,45,805.5,113.0,2.6,15.5,621.0,786.3,618.87
2016,4,23,9,0,826.0,115.0,2.7,16.0,667.0,825.12,644.19
2016,4,23,9,15,839.0,117.5,2.75,16.0,707.0,856.5,664.89
2016,4,23,9,30,852.0,120.0,2.8,16.0,747.0,885.74,684.08
2016,4,23,9,45,871.0,116.5,2.85,16.5,784.0,906.53,696.08
2016,4,23,10,0,890.0,113.0,2.9,17.0,821.0,930.21,710.15
2016,4,23,10,15,896.5,114.5,2.95,17.0,849.0,945.28,719.63
2016,4,23,10,30,903.0,116.0,3.0,17.0,877.0,957.41,727.29
2016,4,23,10,45,906.0,118.0,3.1,17.5,897.5,963.82,730.21
2016,4,23,11,0,909.0,120.0,3.2,18.0,918.0,967.13,731.17
2016,4,23,11,15,911.5,120.5,3.2,18.0,931.0,965.35,729.44
2016,4,23,11,30,914.0,121.0,3.2,18.0,944.0,960.49,725.79
2016,4,23,11,45,913.5,121.5,3.2,18.5,948.5,949.84,717.0
2016,4,23,12,0,913.0,122.0,3.2,19.0,953.0,936.23,706.37
2016,4,23,12,15,912.0,122.0,3.2,19.0,950.0,918.8,694.61
2016,4,23,12,30,911.0,122.0,3.2,19.0,947.0,898.58,681.03
2016,4,23,12,45,905.0,123.5,3.25,19.0,935.5,872.94,664.07
2016,4,23,13,0,899.0,125.0,3.3,19.0,924.0,844.93,645.44
2016,4,23,13,15,894.0,124.0,3.35,19.0,905.5,813.13,624.08
2016,4,23,13,30,889.0,123.0,3.4,19.0,887.0,779.25,601.12
2016,4,23,13,45,876.0,125.5,3.5,19.0,859.5,740.96,575.04
2016,4,23,14,0,863.0,128.0,3.6,19.0,832.0,701.43,546.58
2016,4,23,14,15,853.5,126.0,3.65,18.5,799.5,659.0,515.69
2016,4,23,14,30,844.0,124.0,3.7,18.0,767.0,613.2,481.5
2016,4,23,14,45,826.0,124.0,3.8,18.0,727.5,565.7,444.23
2016,4,23,15,0,808.0,124.0,3.9,18.0,688.0,518.36,406.13
2016,4,23,15,15,791.5,121.0,3.85,17.5,644.5,469.4,366.33
2016,4,23,15,30,775.0,118.0,3.8,17.0,601.0,420.96,325.86
2016,4,23,15,45,745.0,117.0,3.8,17.0,552.0,366.88,279.66
2016,4,23,16,0,715.0,116.0,3.8,17.0,503.0,318.06,236.97
2016,4,23,16,15,685.5,111.0,3.75,16.5,452.5,268.44,193.76
2016,4,23,16,30,656.0,106.0,3.7,16.0,402.0,221.54,152.99
2016,4,23,16,45,611.5,101.0,3.65,15.5,350.0,175.2,114.58
2016,4,23,17,0,567.0,96.0,3.6,15.0,298.0,133.52,82.85
2016,4,23,17,15,511.5,87.5,3.35,14.5,247.0,92.97,57.11
2016,4,23,17,30,456.0,79.0,3.1,14.0,196.0,58.1,46.3
2016,4,23,17,45,365.5,68.0,2.85,13.5,148.0,49.99,38.92
2016,4,23,18,0,275.0,57.0,2.6,13.0,100.0,43.16,32.38
2016,4,23,18,15,173.0,39.5,2.45,12.5,63.0,30.5,20.2
2016,4,23,18,30,71.0,22.0,2.3,12.0,26.0,18.49,0.57
2016,4,23,18,45,35.5,11.0,2.15,12.0,13.0,10.81,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,2.0,1.9,10.5,2.0,0.0,0.0
2016,4,24,5,30,0.0,4.0,2.2,11.0,4.0,3.93,0.0
2016,4,24,5,45,2.5,21.5,2.55,11.5,22.0,21.96,8.12
2016,4,24,6,0,5.0,39.0,2.9,12.0,40.0,41.83,28.81
2016,4,24,6,15,23.5,61.5,2.9,12.0,66.5,77.68,59.96
2016,4,24,6,30,42.0,84.0,2.9,12.0,93.0,111.74,89.72
2016,4,24,6,45,56.5,107.5,2.95,12.5,123.5,146.16,119.31
2016,4,24,7,0,71.0,131.0,3.0,13.0,154.0,181.42,149.05
2016,4,24,7,15,80.0,155.5,2.95,13.0,185.5,215.47,177.35
2016,4,24,7,30,89.0,180.0,2.9,13.0,217.0,249.87,205.39
2016,4,24,7,45,107.0,199.5,2.9,13.0,250.0,292.72,240.01
2016,4,24,8,0,125.0,219.0,2.9,13.0,283.0,329.09,268.93
2016,4,24,8,15,65.0,201.0,2.9,13.5,234.5,257.38,208.74
2016,4,24,8,30,5.0,183.0,2.9,14.0,186.0,185.26,147.76
2016,4,24,8,45,251.0,206.5,2.95,14.5,375.0,431.18,350.31
2016,4,24,9,0,497.0,230.0,3.0,15.0,564.0,676.62,538.53
2016,4,24,9,15,348.0,290.5,3.0,15.5,531.0,614.77,484.81
2016,4,24,9,30,199.0,351.0,3.0,16.0,498.0,545.28,426.9
2016,4,24,9,45,534.5,241.0,3.05,17.0,661.5,745.29,581.86
2016,4,24,10,0,870.0,131.0,3.1,18.0,825.0,933.07,712.26
2016,4,24,10,15,877.5,132.5,3.1,18.0,853.5,948.65,720.25
2016,4,24,10,30,885.0,134.0,3.1,18.0,882.0,961.38,727.9
2016,4,24,10,45,890.0,135.0,3.1,18.5,903.0,968.34,730.37
2016,4,24,11,0,895.0,136.0,3.1,19.0,924.0,972.29,730.97
2016,4,24,11,15,608.0,281.5,3.25,19.0,820.5,856.14,649.77
2016,4,24,11,30,321.0,427.0,3.4,19.0,717.0,726.34,550.6
2016,4,24,11,45,380.0,403.0,3.6,19.0,748.0,748.83,569.9
2016,4,24,12,0,439.0,379.0,3.8,19.0,779.0,771.5,588.21
2016,4,24,12,15,667.5,260.5,3.95,19.0,867.5,845.34,647.87
2016,4,24,12,30,896.0,142.0,4.1,19.0,956.0,906.67,692.33
2016,4,24,12,45,883.0,148.0,4.35,19.0,942.5,879.59,674.39
2016,4,24,13,0,870.0,154.0,4.6,19.0,929.0,851.6,656.9
2016,4,24,13,15,612.0,272.0,4.7,18.5,812.0,734.95,571.26
2016,4,24,13,30,354.0,390.0,4.8,18.0,695.0,631.22,490.08
2016,4,24,13,45,319.5,387.0,4.95,18.0,656.5,588.42,458.5
2016,4,24,14,0,285.0,384.0,5.1,18.0,618.0,547.35,427.55
2016,4,24,14,15,392.5,329.0,5.15,17.5,637.0,552.05,434.32
2016,4,24,14,30,500.0,274.0,5.2,17.0,656.0,545.12,431.34
2016,4,24,14,45,485.0,264.5,5.3,17.0,620.0,504.25,399.14
2016,4,24,15,0,470.0,255.0,5.4,17.0,584.0,464.0,366.98
2016,4,24,15,15,392.0,259.5,5.35,16.5,522.0,411.44,325.02
2016,4,24,15,30,314.0,264.0,5.3,16.0,460.0,361.84,285.46
2016,4,24,15,45,315.0,241.0,5.3,15.5,425.0,324.74,255.17
2016,4,24,16,0,316.0,218.0,5.3,15.0,390.0,287.5,224.08
2016,4,24,16,15,405.5,193.0,5.2,14.5,391.0,267.61,203.85
2016,4,24,16,30,495.0,168.0,5.1,14.0,392.0,242.58,178.05
2016,4,24,16,45,476.0,149.5,5.0,13.5,343.5,196.5,139.25
2016,4,24,17,0,457.0,131.0,4.9,13.0,295.0,152.49,104.11
2016,4,24,17,15,400.5,117.5,4.65,12.5,244.0,112.54,77.34
2016,4,24,17,30,344.0,104.0,4.4,12.0,193.0,78.5,64.92
2016,4,24,17,45,289.5,84.5,4.2,12.0,147.5,63.11,50.84
2016,4,24,18,0,235.0,65.0,4.0,12.0,102.0,51.88,40.22
2016,4,24,18,15,144.5,44.0,3.9,11.5,64.0,35.88,24.98
2016,4,24,18,30,54.0,23.0,3.8,11.0,26.0,19.29,2.71
2016,4,24,18,45,27.0,11.5,3.75,10.5,13.0,11.3,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,41.0,5.5,1.75,6.5,6.0,0.0,0.0
2016,4,25,5,30,82.0,11.0,2.0,7.0,12.0,33.67,0.0
2016,4,25,5,45,238.5,23.5,2.3,8.0,48.0,120.67,72.38
2016,4,25,6,0,395.0,36.0,2.6,9.0,84.0,206.7,160.21
2016,4,25,6,15,485.5,44.5,2.9,9.5,133.0,273.32,221.38
2016,4,25,6,30,576.0,53.0,3.2,10.0,182.0,348.16,288.03
2016,4,25,6,45,635.0,59.0,3.55,10.5,235.5,411.39,343.84
2016,4,25,7,0,694.0,65.0,3.9,11.0,289.0,476.55,399.6
2016,4,25,7,15,733.0,70.0,4.0,11.5,343.5,534.93,447.67
2016,4,25,7,30,772.0,75.0,4.1,12.0,398.0,594.99,495.52
2016,4,25,7,45,799.5,78.5,4.2,12.5,451.5,646.81,535.36
2016,4,25,8,0,827.0,82.0,4.3,13.0,505.0,698.73,572.87
2016,4,25,8,15,848.0,85.5,4.3,13.0,556.0,745.56,606.4
2016,4,25,8,30,869.0,89.0,4.3,13.0,607.0,786.78,635.25
2016,4,25,8,45,885.5,91.0,4.3,13.5,654.0,826.06,661.11
2016,4,25,9,0,902.0,93.0,4.3,14.0,701.0,863.66,685.38
2016,4,25,9,15,913.5,95.0,4.35,14.0,743.0,895.03,706.61
2016,4,25,9,30,925.0,97.0,4.4,14.0,785.0,924.04,726.14
2016,4,25,9,45,934.5,98.5,4.45,14.5,821.0,948.16,740.77
2016,4,25,10,0,944.0,100.0,4.5,15.0,857.0,969.5,753.47
2016,4,25,10,15,950.0,101.5,4.55,15.0,885.5,984.7,763.36
2016,4,25,10,30,956.0,103.0,4.6,15.0,914.0,996.8,771.24
2016,4,25,10,45,961.0,103.5,4.65,15.5,935.5,1003.75,774.17
2016,4,25,11,0,966.0,104.0,4.7,16.0,957.0,1007.46,775.0
2016,4,25,11,15,968.0,104.5,4.7,16.0,970.0,1005.13,772.84
2016,4,25,11,30,970.0,105.0,4.7,16.0,983.0,999.53,768.59
2016,4,25,11,45,969.5,106.0,4.75,16.5,987.5,988.92,759.94
2016,4,25,12,0,969.0,107.0,4.8,17.0,992.0,975.16,749.25
2016,4,25,12,15,967.5,107.0,4.7,17.0,989.0,956.46,735.49
2016,4,25,12,30,966.0,107.0,4.6,17.0,986.0,934.82,719.81
2016,4,25,12,45,953.5,112.5,4.6,17.0,972.0,906.44,700.23
2016,4,25,13,0,941.0,118.0,4.6,17.0,958.0,875.8,679.05
2016,4,25,13,15,936.5,117.0,4.5,17.0,939.5,843.23,655.79
2016,4,25,13,30,932.0,116.0,4.4,17.0,921.0,808.44,630.92
2016,4,25,13,45,924.5,115.0,4.3,17.5,894.0,769.42,601.78
2016,4,25,14,0,917.0,114.0,4.2,18.0,867.0,728.71,571.28
2016,4,25,14,15,908.5,112.5,4.15,17.5,834.0,685.38,539.23
2016,4,25,14,30,900.0,111.0,4.1,17.0,801.0,640.83,505.46
2016,4,25,14,45,887.5,109.0,4.05,17.0,761.5,592.57,467.12
2016,4,25,15,0,875.0,107.0,4.0,17.0,722.0,543.85,427.54
2016,4,25,15,15,860.0,104.5,3.95,17.0,677.0,489.77,382.96
2016,4,25,15,30,845.0,102.0,3.9,17.0,632.0,439.2,339.95
2016,4,25,15,45,825.5,98.5,3.9,17.0,583.5,386.59,294.46
2016,4,25,16,0,806.0,95.0,3.9,17.0,535.0,335.16,249.06
2016,4,25,16,15,779.5,91.0,3.75,16.5,482.5,282.84,202.96
2016,4,25,16,30,753.0,87.0,3.6,16.0,430.0,232.85,158.91
2016,4,25,16,45,716.5,82.0,3.5,15.5,376.5,179.38,113.67
2016,4,25,17,0,680.0,77.0,3.4,15.0,323.0,132.93,77.21
2016,4,25,17,15,628.0,71.0,3.15,14.0,269.5,88.58,48.62
2016,4,25,17,30,576.0,65.0,2.9,13.0,216.0,49.83,39.13
2016,4,25,17,45,493.5,56.5,2.65,12.5,165.5,40.07,30.28
2016,4,25,18,0,411.0,48.0,2.4,12.0,115.0,35.8,26.11
2016,4,25,18,15,289.5,35.5,2.25,11.5,74.0,27.34,17.83
2016,4,25,18,30,168.0,23.0,2.1,11.0,33.0,17.94,3.51
2016,4,25,18,45,84.0,11.5,2.0,10.5,16.5,11.3,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,7.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.2,8.0,12.0,11.8,0.0
2016,4,26,5,45,140.0,27.5,1.3,9.0,45.0,93.53,58.62
2016,4,26,6,0,280.0,43.0,1.4,10.0,78.0,171.29,132.65
2016,4,26,6,15,360.0,55.5,1.45,10.5,123.0,231.97,186.97
2016,4,26,6,30,440.0,68.0,1.5,11.0,168.0,302.28,248.07
2016,4,26,6,45,487.5,79.5,1.55,11.5,216.5,360.0,297.46
2016,4,26,7,0,535.0,91.0,1.6,12.0,265.0,421.1,347.89
2016,4,26,7,15,602.0,87.0,1.65,12.5,315.5,479.68,395.2
2016,4,26,7,30,669.0,83.0,1.7,13.0,366.0,541.94,443.96
2016,4,26,7,45,528.5,135.5,1.75,14.0,377.0,526.12,427.26
2016,4,26,8,0,388.0,188.0,1.8,15.0,388.0,501.34,403.41
2016,4,26,8,15,376.0,213.0,1.8,15.5,422.0,522.81,417.92
2016,4,26,8,30,364.0,238.0,1.8,16.0,456.0,551.01,436.58
2016,4,26,8,45,488.0,214.5,1.8,16.5,531.0,643.81,505.78
2016,4,26,9,0,612.0,191.0,1.8,17.0,606.0,736.94,572.58
2016,4,26,9,15,503.5,250.0,1.8,17.0,605.0,715.47,552.11
2016,4,26,9,30,395.0,309.0,1.8,17.0,604.0,682.22,524.37
2016,4,26,9,45,383.5,329.5,1.8,17.5,626.5,697.83,533.22
2016,4,26,10,0,372.0,350.0,1.8,18.0,649.0,711.51,540.22
2016,4,26,10,15,431.0,337.5,1.9,18.0,695.5,760.44,575.75
2016,4,26,10,30,490.0,325.0,2.0,18.0,742.0,802.23,605.88
2016,4,26,10,45,476.0,339.5,2.1,18.5,753.0,802.39,604.08
2016,4,26,11,0,462.0,354.0,2.2,19.0,764.0,800.51,601.31
2016,4,26,11,15,640.5,267.0,2.3,19.0,843.5,874.35,657.8
2016,4,26,11,30,819.0,180.0,2.4,19.0,923.0,941.43,704.13
2016,4,26,11,45,604.5,291.5,2.55,19.0,842.0,847.81,638.5
2016,4,26,12,0,390.0,403.0,2.7,19.0,761.0,750.42,565.82
2016,4,26,12,15,393.0,400.0,2.8,19.0,760.0,739.9,559.73
2016,4,26,12,30,396.0,397.0,2.9,19.0,759.0,728.09,552.03
2016,4,26,12,45,374.0,405.0,3.05,19.0,744.0,704.59,535.46
2016,4,26,13,0,352.0,413.0,3.2,19.0,729.0,680.93,518.68
2016,4,26,13,15,566.0,301.0,3.3,19.0,796.5,729.25,559.92
2016,4,26,13,30,780.0,189.0,3.4,19.0,864.0,764.32,590.33
2016,4,26,13,45,784.5,179.0,3.5,19.0,841.5,729.76,565.49
2016,4,26,14,0,789.0,169.0,3.6,19.0,819.0,693.13,539.1
2016,4,26,14,15,779.0,166.5,3.65,18.5,787.5,652.18,509.43
2016,4,26,14,30,769.0,164.0,3.7,18.0,756.0,608.1,476.75
2016,4,26,14,45,763.5,157.0,3.75,18.0,720.0,563.89,442.29
2016,4,26,15,0,758.0,150.0,3.8,18.0,684.0,518.95,406.4
2016,4,26,15,15,740.5,146.0,3.8,17.5,641.0,470.56,367.51
2016,4,26,15,30,723.0,142.0,3.8,17.0,598.0,422.88,328.15
2016,4,26,15,45,708.5,134.5,3.8,16.5,552.5,374.16,286.95
2016,4,26,16,0,694.0,127.0,3.8,16.0,507.0,326.3,245.49
2016,4,26,16,15,664.5,121.5,3.75,15.5,457.0,277.22,202.81
2016,4,26,16,30,635.0,116.0,3.7,15.0,407.0,230.89,162.49
2016,4,26,16,45,604.5,107.0,3.65,14.5,356.5,184.25,123.0
2016,4,26,17,0,574.0,98.0,3.6,14.0,306.0,140.8,88.55
2016,4,26,17,15,520.5,89.0,3.4,13.5,255.0,99.24,60.91
2016,4,26,17,30,467.0,80.0,3.2,13.0,204.0,63.3,44.36
2016,4,26,17,45,388.5,69.0,3.0,12.5,156.5,50.46,39.56
2016,4,26,18,0,310.0,58.0,2.8,12.0,109.0,43.66,33.08
2016,4,26,18,15,207.0,41.5,2.65,11.5,70.5,31.9,21.82
2016,4,26,18,30,104.0,25.0,2.5,11.0,32.0,20.92,6.34
2016,4,26,18,45,52.0,12.5,2.4,11.0,16.0,12.29,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,22.0,6.0,1.9,10.5,6.5,0.0,0.0
2016,4,27,5,30,44.0,12.0,2.1,11.0,13.0,24.33,0.0
2016,4,27,5,45,175.5,27.0,2.35,11.5,47.5,105.7,68.66
2016,4,27,6,0,307.0,42.0,2.6,12.0,82.0,180.87,139.96
2016,4,27,6,15,395.0,52.5,2.65,12.0,128.5,246.42,198.69
2016,4,27,6,30,483.0,63.0,2.7,12.0,175.0,318.76,262.29
2016,4,27,6,45,241.5,64.5,2.75,12.5,120.5,211.43,175.54
2016,4,27,7,0,0.0,66.0,2.8,13.0,66.0,63.8,48.94
2016,4,27,7,15,0.0,81.5,2.85,13.0,81.5,79.29,62.11
2016,4,27,7,30,0.0,97.0,2.9,13.0,97.0,94.79,74.98
2016,4,27,7,45,0.0,106.0,3.0,13.5,106.0,103.58,81.93
2016,4,27,8,0,0.0,115.0,3.1,14.0,115.0,112.39,88.8
2016,4,27,8,15,11.0,168.5,3.3,14.0,175.5,175.28,140.6
2016,4,27,8,30,22.0,222.0,3.5,14.0,236.0,239.31,192.27
2016,4,27,8,45,101.0,269.0,3.7,14.5,337.5,361.81,291.18
2016,4,27,9,0,180.0,316.0,3.9,15.0,439.0,489.05,390.27
2016,4,27,9,15,103.5,302.5,4.0,15.0,374.5,409.68,325.79
2016,4,27,9,30,27.0,289.0,4.1,15.0,310.0,319.17,252.36
2016,4,27,9,45,17.5,250.5,4.25,15.0,264.5,262.79,207.75
2016,4,27,10,0,8.0,212.0,4.4,15.0,219.0,215.14,169.49
2016,4,27,10,15,63.5,315.0,4.5,15.0,369.0,376.76,298.36
2016,4,27,10,30,119.0,418.0,4.6,15.0,519.0,541.17,424.26
2016,4,27,10,45,72.5,381.0,4.7,15.0,443.5,450.59,353.52
2016,4,27,11,0,26.0,344.0,4.8,15.0,368.0,367.67,288.3
2016,4,27,11,15,19.5,303.0,4.85,14.5,321.0,314.35,247.37
2016,4,27,11,30,13.0,262.0,4.9,14.0,274.0,267.35,210.75
2016,4,27,11,45,265.0,313.0,4.95,14.0,557.0,556.66,443.98
2016,4,27,12,0,517.0,364.0,5.0,14.0,840.0,829.52,650.48
2016,4,27,12,15,695.0,262.5,5.0,14.0,900.0,875.3,687.97
2016,4,27,12,30,873.0,161.0,5.0,14.0,960.0,912.38,715.44
2016,4,27,12,45,853.0,172.5,5.0,14.5,945.5,884.6,694.08
2016,4,27,13,0,833.0,184.0,5.0,15.0,931.0,855.13,671.96
2016,4,27,13,15,558.5,299.5,4.95,14.5,796.0,723.06,570.89
2016,4,27,13,30,284.0,415.0,4.9,14.0,661.0,603.76,475.44
2016,4,27,13,45,553.5,292.0,4.9,14.0,754.5,669.66,532.52
2016,4,27,14,0,823.0,169.0,4.9,14.0,848.0,717.84,573.63
2016,4,27,14,15,477.5,269.5,4.85,14.0,660.0,553.01,441.73
2016,4,27,14,30,132.0,370.0,4.8,14.0,472.0,418.85,332.04
2016,4,27,14,45,343.0,297.5,4.8,14.0,544.5,460.68,367.96
2016,4,27,15,0,554.0,225.0,4.8,14.0,617.0,483.85,386.59
2016,4,27,15,15,445.0,243.5,4.7,14.0,546.0,421.32,335.28
2016,4,27,15,30,336.0,262.0,4.6,14.0,475.0,371.78,294.79
2016,4,27,15,45,308.5,252.5,4.55,14.0,436.0,334.5,264.01
2016,4,27,16,0,281.0,243.0,4.5,14.0,397.0,299.57,235.02
2016,4,27,16,15,401.5,188.0,4.35,13.5,385.5,265.53,202.97
2016,4,27,16,30,522.0,133.0,4.2,13.0,374.0,223.21,161.95
2016,4,27,16,45,310.5,140.0,4.05,13.0,278.5,169.76,124.36
2016,4,27,17,0,99.0,147.0,3.9,13.0,183.0,136.45,105.87
2016,4,27,17,15,78.5,126.5,3.7,12.5,152.0,115.24,89.95
2016,4,27,17,30,58.0,106.0,3.5,12.0,121.0,91.92,72.45
2016,4,27,17,45,43.0,83.0,3.3,12.0,93.0,72.1,58.91
2016,4,27,18,0,28.0,60.0,3.1,12.0,65.0,53.37,41.67
2016,4,27,18,15,14.0,39.0,3.0,11.5,41.5,35.66,25.14
2016,4,27,18,30,0.0,18.0,2.9,11.0,18.0,17.38,5.19
2016,4,27,18,45,0.0,9.0,2.8,11.0,9.0,8.85,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,37.5,7.0,1.8,9.5,8.0,6.88,0.0
2016,4,28,5,30,75.0,14.0,2.1,10.0,16.0,35.37,0.0
2016,4,28,5,45,206.5,28.0,2.4,10.5,51.5,117.89,79.62
2016,4,28,6,0,338.0,42.0,2.7,11.0,87.0,194.95,152.1
2016,4,28,6,15,424.5,52.0,2.75,11.5,134.5,259.87,210.32
2016,4,28,6,30,511.0,62.0,2.8,12.0,182.0,332.53,273.85
2016,4,28,6,45,565.0,69.5,2.85,12.5,233.0,392.49,325.54
2016,4,28,7,0,619.0,77.0,2.9,13.0,284.0,456.3,378.61
2016,4,28,7,15,659.5,83.0,2.9,13.5,336.5,513.58,424.61
2016,4,28,7,30,700.0,89.0,2.9,14.0,389.0,572.82,470.59
2016,4,28,7,45,732.5,92.0,2.9,14.5,441.5,624.62,509.48
2016,4,28,8,0,765.0,95.0,2.9,15.0,494.0,674.84,544.98
2016,4,28,8,15,787.0,98.5,2.9,15.5,543.5,720.33,575.76
2016,4,28,8,30,809.0,102.0,2.9,16.0,593.0,765.07,605.41
2016,4,28,8,45,827.5,104.0,2.9,17.0,638.5,804.24,629.33
2016,4,28,9,0,846.0,106.0,2.9,18.0,684.0,841.94,651.78
2016,4,28,9,15,858.5,108.5,2.9,18.0,724.5,868.27,668.44
2016,4,28,9,30,871.0,111.0,2.9,18.0,765.0,897.44,687.1
2016,4,28,9,45,891.0,107.0,2.95,18.5,802.5,924.06,702.98
2016,4,28,10,0,911.0,103.0,3.0,19.0,840.0,948.44,717.29
2016,4,28,10,15,918.0,104.0,3.05,19.5,868.5,963.6,725.35
2016,4,28,10,30,925.0,105.0,3.1,20.0,897.0,975.8,731.57
2016,4,28,10,45,927.5,107.5,3.15,20.5,917.5,982.3,734.07
2016,4,28,11,0,930.0,110.0,3.2,21.0,938.0,985.63,734.62
2016,4,28,11,15,933.0,110.5,3.25,21.0,951.5,984.23,733.57
2016,4,28,11,30,936.0,111.0,3.3,21.0,965.0,979.69,730.57
2016,4,28,11,45,935.5,112.5,3.35,21.5,970.0,969.82,722.74
2016,4,28,12,0,935.0,114.0,3.4,22.0,975.0,956.91,713.03
2016,4,28,12,15,935.0,114.0,3.5,22.0,972.5,940.02,702.45
2016,4,28,12,30,935.0,114.0,3.6,22.0,970.0,920.26,689.95
2016,4,28,12,45,935.0,112.0,3.7,22.0,960.5,895.79,674.23
2016,4,28,13,0,935.0,110.0,3.8,22.0,951.0,868.66,656.62
2016,4,28,13,15,931.5,109.0,3.85,22.0,933.0,837.13,635.64
2016,4,28,13,30,928.0,108.0,3.9,22.0,915.0,803.35,612.96
2016,4,28,13,45,921.0,108.0,3.95,22.0,889.5,765.85,587.51
2016,4,28,14,0,914.0,108.0,4.0,22.0,864.0,726.62,560.6
2016,4,28,14,15,906.0,106.5,4.0,21.5,831.5,683.83,529.86
2016,4,28,14,30,898.0,105.0,4.0,21.0,799.0,639.78,497.23
2016,4,28,14,45,885.5,104.0,4.05,21.0,760.0,592.6,460.57
2016,4,28,15,0,873.0,103.0,4.1,21.0,721.0,544.96,422.64
2016,4,28,15,15,858.5,100.5,4.1,20.5,677.5,494.79,382.48
2016,4,28,15,30,844.0,98.0,4.1,20.0,634.0,441.01,338.43
2016,4,28,15,45,820.0,97.0,4.1,19.5,585.0,389.04,294.6
2016,4,28,16,0,796.0,96.0,4.1,19.0,536.0,338.69,251.08
2016,4,28,16,15,771.0,92.0,4.05,18.0,484.5,287.25,206.5
2016,4,28,16,30,746.0,88.0,4.0,17.0,433.0,238.0,163.49
2016,4,28,16,45,702.5,85.0,3.95,16.5,379.0,185.27,119.04
2016,4,28,17,0,659.0,82.0,3.9,16.0,325.0,140.26,83.58
2016,4,28,17,15,609.5,75.5,3.75,15.0,273.0,96.48,54.21
2016,4,28,17,30,560.0,69.0,3.6,14.0,221.0,58.04,36.53
2016,4,28,17,45,470.5,61.5,3.5,13.5,170.0,43.97,33.66
2016,4,28,18,0,381.0,54.0,3.4,13.0,119.0,40.9,30.57
2016,4,28,18,15,268.5,40.0,3.2,12.5,78.0,30.51,20.7
2016,4,28,18,30,156.0,26.0,3.0,12.0,37.0,20.25,7.77
2016,4,28,18,45,78.0,13.0,2.85,11.5,18.5,12.78,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,6.39,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,12.55,0.0
2016,4,29,5,45,82.0,35.5,2.45,11.0,47.0,80.18,54.64
2016,4,29,6,0,164.0,58.0,2.5,11.0,81.0,141.69,110.74
2016,4,29,6,15,244.0,76.0,2.55,11.0,126.0,203.23,165.0
2016,4,29,6,30,324.0,94.0,2.6,11.0,171.0,278.66,230.41
2016,4,29,6,45,393.0,105.5,2.65,11.5,221.5,341.88,284.38
2016,4,29,7,0,462.0,117.0,2.7,12.0,272.0,410.7,341.5
2016,4,29,7,15,507.0,126.5,2.7,12.0,323.5,467.59,387.95
2016,4,29,7,30,552.0,136.0,2.7,12.0,375.0,527.16,435.34
2016,4,29,7,45,591.0,141.5,2.75,12.5,426.0,583.53,478.3
2016,4,29,8,0,630.0,147.0,2.8,13.0,477.0,638.8,519.4
2016,4,29,8,15,655.5,152.5,2.8,13.0,525.0,684.65,553.08
2016,4,29,8,30,681.0,158.0,2.8,13.0,573.0,730.19,585.97
2016,4,29,8,45,703.0,161.5,2.85,13.5,617.5,770.12,612.61
2016,4,29,9,0,725.0,165.0,2.9,14.0,662.0,809.02,638.12
2016,4,29,9,15,739.5,168.5,2.9,14.0,701.5,840.11,658.65
2016,4,29,9,30,754.0,172.0,2.9,14.0,741.0,869.37,677.82
2016,4,29,9,45,789.0,161.0,2.95,14.5,780.0,896.26,694.35
2016,4,29,10,0,824.0,150.0,3.0,15.0,819.0,925.39,712.37
2016,4,29,10,15,831.5,151.5,3.0,15.0,846.0,940.14,721.33
2016,4,29,10,30,839.0,153.0,3.0,15.0,873.0,952.16,728.61
2016,4,29,10,45,846.0,153.0,3.0,15.5,894.0,959.32,731.33
2016,4,29,11,0,853.0,153.0,3.0,16.0,915.0,963.61,732.22
2016,4,29,11,15,856.5,154.0,3.15,16.5,928.0,962.71,730.91
2016,4,29,11,30,860.0,155.0,3.3,17.0,941.0,958.87,727.7
2016,4,29,11,45,860.0,156.5,3.5,17.5,946.0,949.39,721.05
2016,4,29,12,0,860.0,158.0,3.7,18.0,951.0,937.09,712.5
2016,4,29,12,15,860.0,158.0,3.8,18.0,949.5,920.56,701.8
2016,4,29,12,30,860.0,158.0,3.9,18.0,948.0,901.39,689.3
2016,4,29,12,45,863.5,154.0,4.05,18.0,939.5,877.02,673.41
2016,4,29,13,0,867.0,150.0,4.2,18.0,931.0,852.47,657.32
2016,4,29,13,15,863.5,148.5,4.2,17.5,913.5,822.18,637.61
2016,4,29,13,30,860.0,147.0,4.2,17.0,896.0,789.76,616.24
2016,4,29,13,45,851.0,147.5,4.25,17.0,871.0,752.85,590.44
2016,4,29,14,0,842.0,148.0,4.3,17.0,846.0,714.57,562.28
2016,4,29,14,15,833.0,145.5,4.3,17.0,814.0,672.33,530.17
2016,4,29,14,30,824.0,143.0,4.3,17.0,782.0,629.15,496.71
2016,4,29,14,45,810.0,141.0,4.35,17.0,743.0,582.85,460.31
2016,4,29,15,0,796.0,139.0,4.4,17.0,704.0,536.44,422.94
2016,4,29,15,15,779.5,135.5,4.35,16.5,661.0,487.59,383.3
2016,4,29,15,30,763.0,132.0,4.3,16.0,618.0,435.99,340.54
2016,4,29,15,45,735.0,130.0,4.25,16.0,569.0,385.18,296.86
2016,4,29,16,0,707.0,128.0,4.2,16.0,520.0,336.49,254.24
2016,4,29,16,15,678.5,122.5,4.1,15.5,470.0,286.96,211.04
2016,4,29,16,30,650.0,117.0,4.0,15.0,420.0,240.06,170.04
2016,4,29,16,45,611.5,110.5,3.95,15.0,368.0,193.38,130.31
2016,4,29,17,0,573.0,104.0,3.9,15.0,316.0,150.74,96.27
2016,4,29,17,15,519.5,95.0,3.7,14.5,264.5,108.98,67.69
2016,4,29,17,30,466.0,86.0,3.5,14.0,213.0,72.29,48.98
2016,4,29,17,45,389.5,74.5,3.3,13.5,165.0,54.46,42.99
2016,4,29,18,0,313.0,63.0,3.1,13.0,117.0,47.4,36.34
2016,4,29,18,15,209.5,46.0,2.95,12.5,77.0,35.35,24.94
2016,4,29,18,30,106.0,29.0,2.8,12.0,37.0,24.1,11.14
2016,4,29,18,45,53.0,14.5,2.7,11.5,18.5,14.25,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,53.0,8.0,2.4,10.5,10.0,21.02,0.0
2016,4,30,5,30,106.0,16.0,2.6,11.0,20.0,57.12,0.0
2016,4,30,5,45,229.5,30.5,2.8,12.0,57.0,129.77,91.22
2016,4,30,6,0,353.0,45.0,3.0,13.0,94.0,206.02,160.79
2016,4,30,6,15,437.5,55.0,3.25,13.5,142.5,271.37,219.0
2016,4,30,6,30,522.0,65.0,3.5,14.0,191.0,344.15,282.36
2016,4,30,6,45,579.5,72.0,3.75,14.5,243.5,406.17,335.62
2016,4,30,7,0,637.0,79.0,4.0,15.0,296.0,472.29,390.59
2016,4,30,7,15,676.5,85.0,4.15,15.5,349.5,529.84,436.96
2016,4,30,7,30,716.0,91.0,4.3,16.0,403.0,589.23,483.54
2016,4,30,7,45,745.5,95.0,4.5,16.5,455.5,640.79,523.09
2016,4,30,8,0,775.0,99.0,4.7,17.0,508.0,690.34,559.08
2016,4,30,8,15,796.0,103.0,4.7,17.5,557.5,735.95,590.36
2016,4,30,8,30,817.0,107.0,4.7,18.0,607.0,780.72,620.46
2016,4,30,8,45,833.5,109.5,4.7,18.5,652.5,819.0,645.32
2016,4,30,9,0,850.0,112.0,4.7,19.0,698.0,855.67,668.71
2016,4,30,9,15,862.0,114.5,4.7,19.0,738.0,886.58,689.08
2016,4,30,9,30,874.0,117.0,4.7,19.0,778.0,910.13,704.19
2016,4,30,9,45,890.5,114.5,4.75,19.5,814.5,935.19,719.38
2016,4,30,10,0,907.0,112.0,4.8,20.0,851.0,957.9,732.89
2016,4,30,10,15,913.5,113.5,4.8,20.0,878.5,972.95,742.17
2016,4,30,10,30,920.0,115.0,4.8,20.0,906.0,985.04,749.54
2016,4,30,10,45,924.5,115.5,4.8,20.5,926.5,991.18,751.46
2016,4,30,11,0,929.0,116.0,4.8,21.0,947.0,994.22,751.4
2016,4,30,11,15,931.0,116.5,4.75,21.0,959.5,991.8,748.83
2016,4,30,11,30,933.0,117.0,4.7,21.0,972.0,986.26,744.3
2016,4,30,11,45,934.0,116.5,4.7,21.5,977.0,975.72,735.45
2016,4,30,12,0,935.0,116.0,4.7,22.0,982.0,962.18,724.71
2016,4,30,12,15,934.0,116.0,4.65,22.0,978.5,944.39,712.24
2016,4,30,12,30,933.0,116.0,4.6,22.0,975.0,923.77,697.94
2016,4,30,12,45,930.5,115.5,4.55,22.0,964.0,898.69,680.63
2016,4,30,13,0,928.0,115.0,4.5,22.0,953.0,871.05,661.6
2016,4,30,13,15,923.5,114.0,4.45,22.0,934.5,838.94,639.45
2016,4,30,13,30,919.0,113.0,4.4,22.0,916.0,804.65,615.75
2016,4,30,13,45,914.5,111.0,4.35,22.5,890.5,767.41,588.83
2016,4,30,14,0,910.0,109.0,4.3,23.0,865.0,728.32,560.53
2016,4,30,14,15,901.5,107.5,4.2,23.0,832.5,685.4,528.6
2016,4,30,14,30,893.0,106.0,4.1,23.0,800.0,641.28,494.89
2016,4,30,14,45,883.0,103.5,4.05,23.0,761.5,594.41,458.58
2016,4,30,15,0,873.0,101.0,4.0,23.0,723.0,546.88,420.94
2016,4,30,15,15,859.0,98.5,3.9,23.0,679.0,497.01,380.53
2016,4,30,15,30,845.0,96.0,3.8,23.0,635.0,443.46,336.44
2016,4,30,15,45,829.0,92.0,3.7,23.0,588.0,391.79,292.76
2016,4,30,16,0,813.0,88.0,3.6,23.0,541.0,340.96,248.85
2016,4,30,16,15,789.0,84.5,3.4,22.5,490.0,289.39,204.34
2016,4,30,16,30,765.0,81.0,3.2,22.0,439.0,239.87,161.38
2016,4,30,16,45,734.5,76.0,3.0,21.5,386.5,190.14,119.43
2016,4,30,17,0,704.0,71.0,2.8,21.0,334.0,143.52,82.42
2016,4,30,17,15,657.5,65.5,2.6,20.0,281.0,95.14,49.38
2016,4,30,17,30,611.0,60.0,2.4,19.0,228.0,54.93,30.37
2016,4,30,17,45,544.0,52.5,2.2,18.5,178.5,35.83,25.86
2016,4,30,18,0,477.0,45.0,2.0,18.0,129.0,32.2,22.45
2016,4,30,18,15,364.5,34.5,1.95,17.5,86.0,25.56,16.16
2016,4,30,18,30,252.0,24.0,1.9,17.0,43.0,18.44,7.48
2016,4,30,18,45,126.0,12.0,1.85,16.5,21.5,11.8,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,69.0,8.5,0.55,12.5,11.5,25.66,0.0
2016,5,1,5,30,138.0,17.0,0.4,13.0,23.0,68.7,0.0
2016,5,1,5,45,267.5,29.0,0.3,13.5,61.0,143.09,101.08
2016,5,1,6,0,397.0,41.0,0.2,14.0,99.0,220.14,169.2
2016,5,1,6,15,478.5,49.5,0.3,14.5,147.0,284.52,224.78
2016,5,1,6,30,560.0,58.0,0.4,15.0,195.0,356.11,284.71
2016,5,1,6,45,613.0,64.5,0.5,15.5,247.0,416.83,334.46
2016,5,1,7,0,666.0,71.0,0.6,16.0,299.0,481.28,385.35
2016,5,1,7,15,703.0,75.5,0.65,17.0,352.0,534.46,424.9
2016,5,1,7,30,740.0,80.0,0.7,18.0,405.0,591.73,465.88
2016,5,1,7,45,767.0,84.0,0.8,19.0,457.0,642.65,500.77
2016,5,1,8,0,794.0,88.0,0.9,20.0,509.0,693.69,533.83
2016,5,1,8,15,814.0,91.0,0.85,20.5,558.0,738.03,560.63
2016,5,1,8,30,834.0,94.0,0.8,21.0,607.0,781.45,586.13
2016,5,1,8,45,849.0,97.0,0.8,22.0,652.0,814.69,603.86
2016,5,1,9,0,864.0,100.0,0.8,23.0,697.0,851.06,623.4
2016,5,1,9,15,875.5,102.0,0.75,23.0,737.0,881.37,640.19
2016,5,1,9,30,887.0,104.0,0.7,23.0,777.0,909.43,655.41
2016,5,1,9,45,893.5,106.5,0.7,23.5,810.5,931.07,666.17
2016,5,1,10,0,900.0,109.0,0.7,24.0,844.0,949.96,675.28
2016,5,1,10,15,906.0,110.5,0.8,24.0,871.5,964.49,685.09
2016,5,1,10,30,912.0,112.0,0.9,24.0,899.0,976.07,693.22
2016,5,1,10,45,915.0,113.5,1.0,24.5,919.0,981.82,696.48
2016,5,1,11,0,918.0,115.0,1.1,25.0,939.0,984.48,697.95
2016,5,1,11,15,920.5,116.0,1.25,25.0,951.5,983.07,699.16
2016,5,1,11,30,923.0,117.0,1.4,25.0,964.0,978.57,698.42
2016,5,1,11,45,922.0,118.0,1.55,25.5,968.5,967.78,692.31
2016,5,1,12,0,921.0,119.0,1.7,26.0,973.0,954.04,684.29
2016,5,1,12,15,920.0,119.0,1.8,26.0,970.5,936.46,674.47
2016,5,1,12,30,919.0,119.0,1.9,26.0,968.0,916.11,662.83
2016,5,1,12,45,916.0,119.0,2.05,26.0,957.0,891.38,648.75
2016,5,1,13,0,913.0,119.0,2.2,26.0,946.0,864.18,632.82
2016,5,1,13,15,909.0,118.0,2.3,26.0,927.5,832.88,613.53
2016,5,1,13,30,905.0,117.0,2.4,26.0,909.0,799.42,592.57
2016,5,1,13,45,896.5,117.5,2.55,26.0,883.0,762.07,568.99
2016,5,1,14,0,888.0,118.0,2.7,26.0,857.0,723.16,543.95
2016,5,1,14,15,880.0,116.0,2.75,25.5,825.0,680.94,514.85
2016,5,1,14,30,872.0,114.0,2.8,25.0,793.0,637.52,484.05
2016,5,1,14,45,858.0,113.5,2.85,25.0,754.5,591.06,449.18
2016,5,1,15,0,844.0,113.0,2.9,25.0,716.0,541.17,410.98
2016,5,1,15,15,829.5,110.0,2.9,24.5,672.5,491.62,372.59
2016,5,1,15,30,815.0,107.0,2.9,24.0,629.0,442.35,333.23
2016,5,1,15,45,791.5,105.5,2.95,23.5,581.0,391.52,291.69
2016,5,1,16,0,768.0,104.0,3.0,23.0,533.0,342.3,250.37
2016,5,1,16,15,742.0,99.5,2.9,22.5,482.5,291.52,207.14
2016,5,1,16,30,716.0,95.0,2.8,22.0,432.0,239.48,162.79
2016,5,1,16,45,675.0,91.0,2.75,21.5,379.0,191.0,122.58
2016,5,1,17,0,634.0,87.0,2.7,21.0,326.0,146.71,87.92
2016,5,1,17,15,584.5,80.0,2.45,20.0,274.0,103.55,58.6
2016,5,1,17,30,535.0,73.0,2.2,19.0,222.0,65.71,39.73
2016,5,1,17,45,457.0,64.0,1.95,18.5,172.5,45.62,34.44
2016,5,1,18,0,379.0,55.0,1.7,18.0,123.0,41.2,30.28
2016,5,1,18,15,273.0,41.5,1.6,17.0,82.0,31.5,21.32
2016,5,1,18,30,167.0,28.0,1.5,16.0,41.0,21.71,10.37
2016,5,1,18,45,83.5,14.0,1.45,15.5,20.5,13.76,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,15,37.5,9.0,1.05,10.5,11.0,18.35,0.0
2016,5,2,5,30,75.0,18.0,1.2,11.0,22.0,47.48,0.0
2016,5,2,5,45,186.5,34.0,1.35,12.0,58.5,120.28,86.75
2016,5,2,6,0,298.0,50.0,1.5,13.0,95.0,191.01,149.46
2016,5,2,6,15,379.0,62.0,1.5,13.5,141.5,253.83,204.36
2016,5,2,6,30,460.0,74.0,1.5,14.0,188.0,326.29,265.93
2016,5,2,6,45,513.0,83.0,1.55,14.5,238.0,385.78,315.58
2016,5,2,7,0,566.0,92.0,1.6,15.0,288.0,448.98,366.52
2016,5,2,7,15,606.5,99.0,1.5,15.5,340.0,505.54,409.94
2016,5,2,7,30,647.0,106.0,1.4,16.0,392.0,564.08,453.13
2016,5,2,7,45,674.5,112.0,1.35,16.5,442.0,614.0,488.55
2016,5,2,8,0,702.0,118.0,1.3,17.0,492.0,664.26,523.06
2016,5,2,8,15,724.5,122.5,1.25,17.5,540.0,709.0,551.49
2016,5,2,8,30,747.0,127.0,1.2,18.0,588.0,753.18,578.81
2016,5,2,8,45,763.5,131.0,1.2,19.0,632.0,787.99,598.53
2016,5,2,9,0,780.0,135.0,1.2,20.0,676.0,824.46,619.07
2016,5,2,9,15,793.0,138.0,1.2,20.5,715.0,855.12,636.53
2016,5,2,9,30,806.0,141.0,1.2,21.0,754.0,883.76,652.53
2016,5,2,9,45,828.0,136.0,1.25,21.5,790.5,909.84,667.49
2016,5,2,10,0,850.0,131.0,1.3,22.0,827.0,928.58,677.69
2016,5,2,10,15,857.0,132.5,1.25,22.5,854.5,943.32,683.92
2016,5,2,10,30,864.0,134.0,1.2,23.0,882.0,955.31,688.43
2016,5,2,10,45,867.0,136.0,1.15,23.5,901.5,961.18,689.14
2016,5,2,11,0,870.0,138.0,1.1,24.0,921.0,964.12,688.17
2016,5,2,11,15,873.0,139.0,1.1,24.5,933.5,963.11,685.73
2016,5,2,11,30,876.0,140.0,1.1,25.0,946.0,959.17,681.64
2016,5,2,11,45,873.0,142.5,1.1,25.5,950.0,948.25,673.36
2016,5,2,12,0,870.0,145.0,1.1,26.0,954.0,934.57,663.56
2016,5,2,12,15,869.0,145.0,1.2,26.0,951.0,917.62,654.68
2016,5,2,12,30,868.0,145.0,1.3,26.0,948.0,898.08,644.07
2016,5,2,12,45,861.0,147.0,1.4,26.0,936.0,872.82,629.67
2016,5,2,13,0,854.0,149.0,1.5,26.0,924.0,845.41,613.72
2016,5,2,13,15,849.0,148.0,1.6,25.5,905.5,814.83,596.62
2016,5,2,13,30,844.0,147.0,1.7,25.0,887.0,782.28,577.88
2016,5,2,13,45,701.5,219.5,1.85,25.0,823.0,714.76,531.5
2016,5,2,14,0,559.0,292.0,2.0,25.0,759.0,655.69,488.51
2016,5,2,14,15,680.0,218.5,2.1,24.5,764.5,642.55,483.41
2016,5,2,14,30,801.0,145.0,2.2,24.0,770.0,621.86,471.53
2016,5,2,14,45,779.5,146.0,2.35,24.0,730.5,575.07,436.96
2016,5,2,15,0,758.0,147.0,2.5,24.0,691.0,526.04,400.0
2016,5,2,15,15,741.0,143.5,2.55,23.5,648.5,478.39,363.47
2016,5,2,15,30,724.0,140.0,2.6,23.0,606.0,431.41,326.32
2016,5,2,15,45,617.5,158.0,2.7,22.5,534.0,370.2,278.32
2016,5,2,16,0,511.0,176.0,2.8,22.0,462.0,319.05,238.08
2016,5,2,16,15,411.5,178.5,2.8,21.0,395.5,265.53,196.79
2016,5,2,16,30,312.0,181.0,2.8,20.0,329.0,226.06,167.33
2016,5,2,16,45,270.0,163.5,2.85,19.5,281.0,185.83,135.88
2016,5,2,17,0,228.0,146.0,2.9,19.0,233.0,149.95,108.68
2016,5,2,17,15,192.0,130.0,2.85,18.0,195.5,120.03,87.33
2016,5,2,17,30,156.0,114.0,2.8,17.0,158.0,98.16,73.81
2016,5,2,17,45,123.5,92.0,2.75,16.5,122.5,75.34,60.8
2016,5,2,18,0,91.0,70.0,2.7,16.0,87.0,58.49,45.64
2016,5,2,18,15,52.5,48.5,2.55,15.5,57.5,41.5,30.09
2016,5,2,18,30,14.0,27.0,2.4,15.0,28.0,25.09,13.38
2016,5,2,18,45,7.0,13.5,2.25,14.5,14.0,13.27,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
