Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,0.55,12.0,6.0,5.9,0.0
2016,5,3,5,30,0.0,12.0,0.6,12.0,12.0,11.58,0.0
2016,5,3,5,45,6.0,31.5,0.65,12.5,32.5,33.86,21.52
2016,5,3,6,0,12.0,51.0,0.7,13.0,53.0,57.25,42.32
2016,5,3,6,15,27.0,73.5,0.6,13.0,79.5,92.35,72.59
2016,5,3,6,30,42.0,96.0,0.5,13.0,106.0,125.09,100.62
2016,5,3,6,45,58.0,116.5,0.45,13.5,134.5,156.83,127.12
2016,5,3,7,0,74.0,137.0,0.4,14.0,163.0,189.75,153.91
2016,5,3,7,15,112.5,161.5,0.4,14.5,208.0,249.97,202.24
2016,5,3,7,30,151.0,186.0,0.4,15.0,253.0,305.91,245.71
2016,5,3,7,45,121.5,208.0,0.45,15.5,266.0,313.55,249.59
2016,5,3,8,0,92.0,230.0,0.5,16.0,279.0,310.26,245.27
2016,5,3,8,15,95.0,253.0,0.6,16.5,308.0,338.89,266.37
2016,5,3,8,30,98.0,276.0,0.7,17.0,337.0,367.32,286.77
2016,5,3,8,45,149.5,299.5,0.85,17.5,400.0,445.14,345.14
2016,5,3,9,0,201.0,323.0,1.0,18.0,463.0,516.34,397.03
2016,5,3,9,15,267.5,329.5,1.05,18.5,527.5,592.55,451.27
2016,5,3,9,30,334.0,336.0,1.1,19.0,592.0,661.79,499.35
2016,5,3,9,45,286.5,365.0,1.2,19.5,591.0,652.13,489.39
2016,5,3,10,0,239.0,394.0,1.3,20.0,590.0,631.73,472.91
2016,5,3,10,15,159.0,401.5,1.25,20.5,534.0,564.38,421.81
2016,5,3,10,30,79.0,409.0,1.2,21.0,478.0,488.04,364.24
2016,5,3,10,45,109.0,429.5,1.2,21.5,526.5,535.55,398.15
2016,5,3,11,0,139.0,450.0,1.2,22.0,575.0,588.35,434.04
2016,5,3,11,15,464.5,320.0,1.15,22.0,746.5,769.33,566.51
2016,5,3,11,30,790.0,190.0,1.1,22.0,918.0,934.42,676.43
2016,5,3,11,45,527.5,324.0,1.1,22.0,811.5,816.31,593.33
2016,5,3,12,0,265.0,458.0,1.1,22.0,705.0,695.49,505.94
2016,5,3,12,15,319.0,437.0,1.1,22.0,733.5,714.63,521.66
2016,5,3,12,30,373.0,416.0,1.1,22.0,762.0,731.19,534.06
2016,5,3,12,45,439.0,387.5,1.1,22.0,790.5,748.02,546.93
2016,5,3,13,0,505.0,359.0,1.1,22.0,819.0,760.28,556.6
2016,5,3,13,15,473.5,357.5,1.2,22.0,781.5,715.65,527.1
2016,5,3,13,30,442.0,356.0,1.3,22.0,744.0,671.77,498.07
2016,5,3,13,45,463.0,336.5,1.4,22.0,733.0,650.77,485.39
2016,5,3,14,0,484.0,317.0,1.5,22.0,722.0,627.54,470.51
2016,5,3,14,15,423.5,328.0,1.6,21.5,672.5,576.18,434.62
2016,5,3,14,30,363.0,339.0,1.7,21.0,623.0,531.48,402.94
2016,5,3,14,45,287.5,337.0,1.8,21.0,555.5,468.3,356.57
2016,5,3,15,0,212.0,335.0,1.9,21.0,488.0,415.15,317.05
2016,5,3,15,15,163.5,313.5,2.0,20.5,427.5,360.83,277.15
2016,5,3,15,30,115.0,292.0,2.1,20.0,367.0,311.02,240.13
2016,5,3,15,45,98.5,267.0,2.25,20.0,327.5,279.73,216.47
2016,5,3,16,0,82.0,242.0,2.4,20.0,288.0,245.81,190.5
2016,5,3,16,15,163.5,217.5,2.45,19.5,298.5,237.54,182.36
2016,5,3,16,30,245.0,193.0,2.5,19.0,309.0,220.97,166.2
2016,5,3,16,45,281.0,164.5,2.55,18.5,283.0,189.46,138.86
2016,5,3,17,0,317.0,136.0,2.6,18.0,257.0,154.66,109.05
2016,5,3,17,15,265.0,125.0,2.5,17.5,215.5,122.91,86.91
2016,5,3,17,30,213.0,114.0,2.4,17.0,174.0,96.2,70.72
2016,5,3,17,45,178.0,92.5,2.3,16.5,136.0,71.81,57.72
2016,5,3,18,0,143.0,71.0,2.2,16.0,98.0,56.3,43.78
2016,5,3,18,15,92.0,50.0,2.0,15.5,65.5,42.7,31.19
2016,5,3,18,30,41.0,29.0,1.8,15.0,33.0,25.59,14.18
2016,5,3,18,45,20.5,14.5,1.6,14.5,16.5,14.25,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,1.95,12.0,7.5,7.37,0.0
2016,5,4,5,30,0.0,15.0,2.0,12.0,15.0,14.48,0.0
2016,5,4,5,45,26.5,36.5,2.1,12.5,40.5,50.04,34.39
2016,5,4,6,0,53.0,58.0,2.2,13.0,66.0,91.31,70.42
2016,5,4,6,15,80.5,81.0,2.2,13.0,99.0,131.73,105.68
2016,5,4,6,30,108.0,104.0,2.2,13.0,132.0,174.02,142.27
2016,5,4,6,45,147.0,121.0,2.2,13.5,167.5,217.1,178.81
2016,5,4,7,0,186.0,138.0,2.2,14.0,203.0,263.52,217.37
2016,5,4,7,15,181.5,162.0,2.15,14.0,234.0,293.97,241.73
2016,5,4,7,30,177.0,186.0,2.1,14.0,265.0,323.45,264.71
2016,5,4,7,45,246.5,200.5,2.1,14.5,325.0,401.67,326.71
2016,5,4,8,0,316.0,215.0,2.1,15.0,385.0,476.31,384.13
2016,5,4,8,15,338.0,232.5,2.0,15.0,429.5,521.45,417.13
2016,5,4,8,30,360.0,250.0,1.9,15.0,474.0,566.96,449.85
2016,5,4,8,45,294.0,285.5,1.8,15.5,477.5,559.14,439.32
2016,5,4,9,0,228.0,321.0,1.7,16.0,481.0,537.59,419.2
2016,5,4,9,15,238.5,339.5,1.6,16.0,515.0,569.54,441.46
2016,5,4,9,30,249.0,358.0,1.5,16.0,549.0,609.58,468.57
2016,5,4,9,45,281.5,367.5,1.4,16.5,592.5,650.67,495.84
2016,5,4,10,0,314.0,377.0,1.3,17.0,636.0,691.62,522.32
2016,5,4,10,15,308.0,393.0,1.3,17.0,654.0,702.81,528.56
2016,5,4,10,30,302.0,409.0,1.3,17.0,672.0,712.56,534.14
2016,5,4,10,45,281.0,425.0,1.3,17.5,674.0,706.7,527.68
2016,5,4,11,0,260.0,441.0,1.3,18.0,676.0,699.46,520.53
2016,5,4,11,15,255.5,449.0,1.4,18.0,682.5,698.52,520.26
2016,5,4,11,30,251.0,457.0,1.5,18.0,689.0,696.52,519.22
2016,5,4,11,45,289.0,452.0,1.65,18.5,721.0,719.95,536.48
2016,5,4,12,0,327.0,447.0,1.8,19.0,753.0,741.58,552.13
2016,5,4,12,15,293.5,452.0,1.85,19.5,726.0,706.89,526.45
2016,5,4,12,30,260.0,457.0,1.9,20.0,699.0,672.42,501.3
2016,5,4,12,45,305.0,439.0,2.0,20.5,719.5,683.5,510.32
2016,5,4,13,0,350.0,421.0,2.1,21.0,740.0,691.87,516.96
2016,5,4,13,15,389.5,391.5,2.15,21.0,740.0,682.1,511.73
2016,5,4,13,30,429.0,362.0,2.2,21.0,740.0,668.13,503.54
2016,5,4,13,45,381.5,371.5,2.3,21.0,700.5,625.88,473.14
2016,5,4,14,0,334.0,381.0,2.4,21.0,661.0,584.52,443.21
2016,5,4,14,15,329.0,366.5,2.5,21.0,633.5,552.18,420.45
2016,5,4,14,30,324.0,352.0,2.6,21.0,606.0,519.78,397.19
2016,5,4,14,45,371.5,318.5,2.75,21.0,596.5,500.75,384.17
2016,5,4,15,0,419.0,285.0,2.9,21.0,587.0,473.96,364.61
2016,5,4,15,15,386.0,275.0,2.95,20.5,540.0,431.15,332.18
2016,5,4,15,30,353.0,265.0,3.0,20.0,493.0,387.51,298.72
2016,5,4,15,45,312.0,251.0,3.05,20.0,442.0,340.17,261.57
2016,5,4,16,0,271.0,237.0,3.1,20.0,391.0,296.62,227.18
2016,5,4,16,15,292.5,210.0,3.15,19.0,362.0,264.27,200.81
2016,5,4,16,30,314.0,183.0,3.2,18.0,333.0,229.92,171.97
2016,5,4,16,45,333.5,157.5,3.3,17.5,300.0,194.46,141.57
2016,5,4,17,0,353.0,132.0,3.4,17.0,267.0,152.37,106.13
2016,5,4,17,15,293.0,123.5,3.3,16.5,224.5,125.0,87.83
2016,5,4,17,30,233.0,115.0,3.2,16.0,182.0,98.42,72.14
2016,5,4,17,45,193.5,94.5,3.15,15.5,142.0,73.23,59.24
2016,5,4,18,0,154.0,74.0,3.1,15.0,102.0,58.5,45.91
2016,5,4,18,15,100.0,52.5,2.9,14.5,68.5,44.6,33.02
2016,5,4,18,30,46.0,31.0,2.7,14.0,35.0,27.2,15.85
2016,5,4,18,45,23.0,15.5,2.55,13.5,17.5,14.0,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,1.5,10.0,1.4,12.0,10.0,10.22,0.0
2016,5,5,5,30,3.0,20.0,1.6,12.0,20.0,20.75,3.33
2016,5,5,5,45,59.5,40.0,1.85,12.5,49.5,71.49,51.48
2016,5,5,6,0,116.0,60.0,2.1,13.0,79.0,119.37,93.36
2016,5,5,6,15,155.0,81.0,2.15,13.5,115.5,171.52,138.54
2016,5,5,6,30,194.0,102.0,2.2,14.0,152.0,220.99,180.97
2016,5,5,6,45,242.0,115.0,2.3,14.5,192.0,268.69,221.31
2016,5,5,7,0,290.0,128.0,2.4,15.0,232.0,320.49,264.12
2016,5,5,7,15,145.0,133.0,2.4,15.0,185.0,237.23,194.62
2016,5,5,7,30,0.0,138.0,2.4,15.0,138.0,137.34,109.24
2016,5,5,7,45,26.0,179.0,2.45,15.5,193.0,205.07,164.85
2016,5,5,8,0,52.0,220.0,2.5,16.0,248.0,269.25,215.95
2016,5,5,8,15,43.5,233.0,2.5,16.0,258.5,276.58,220.62
2016,5,5,8,30,35.0,246.0,2.5,16.0,269.0,283.33,224.97
2016,5,5,8,45,108.5,286.5,2.55,16.5,362.0,396.87,314.32
2016,5,5,9,0,182.0,327.0,2.6,17.0,455.0,504.94,396.16
2016,5,5,9,15,104.5,311.0,2.6,17.0,385.0,420.77,329.32
2016,5,5,9,30,27.0,295.0,2.6,17.0,315.0,325.45,253.7
2016,5,5,9,45,24.0,297.0,2.6,17.5,316.0,316.07,245.84
2016,5,5,10,0,21.0,299.0,2.6,18.0,317.0,314.81,243.94
2016,5,5,10,15,165.5,353.5,2.6,18.0,497.5,520.65,403.04
2016,5,5,10,30,310.0,408.0,2.6,18.0,678.0,719.53,547.75
2016,5,5,10,45,160.0,316.0,2.6,18.5,455.5,474.05,365.42
2016,5,5,11,0,10.0,224.0,2.6,19.0,233.0,228.09,174.93
2016,5,5,11,15,72.5,344.5,2.6,19.0,412.0,410.63,316.11
2016,5,5,11,30,135.0,465.0,2.6,19.0,591.0,592.15,448.49
2016,5,5,11,45,124.0,465.5,2.6,19.5,581.5,577.68,435.61
2016,5,5,12,0,113.0,466.0,2.6,20.0,572.0,563.02,423.92
2016,5,5,12,15,66.0,393.5,2.6,20.0,455.5,442.98,336.1
2016,5,5,12,30,19.0,321.0,2.6,20.0,339.0,327.37,249.48
2016,5,5,12,45,155.5,380.0,2.65,20.0,522.5,500.34,382.58
2016,5,5,13,0,292.0,439.0,2.7,20.0,706.0,661.45,500.26
2016,5,5,13,15,149.5,314.5,2.7,19.5,451.0,420.44,323.46
2016,5,5,13,30,7.0,190.0,2.7,19.0,196.0,188.65,144.59
2016,5,5,13,45,7.0,198.0,2.7,19.0,204.0,195.82,150.81
2016,5,5,14,0,7.0,206.0,2.7,19.0,212.0,202.89,156.48
2016,5,5,14,15,6.5,198.5,2.65,18.5,204.0,194.89,150.68
2016,5,5,14,30,6.0,191.0,2.6,18.0,196.0,186.93,144.94
2016,5,5,14,45,5.0,189.5,2.6,18.0,193.5,184.37,143.16
2016,5,5,15,0,4.0,188.0,2.6,18.0,191.0,181.83,141.43
2016,5,5,15,15,2.0,140.0,2.6,17.5,141.5,135.51,105.0
2016,5,5,15,30,0.0,92.0,2.6,17.0,92.0,89.05,67.83
2016,5,5,15,45,0.0,59.0,2.65,17.0,59.0,57.06,41.77
2016,5,5,16,0,0.0,26.0,2.7,17.0,26.0,25.12,15.37
2016,5,5,16,15,0.0,53.5,2.6,17.0,53.5,51.71,37.66
2016,5,5,16,30,0.0,81.0,2.5,17.0,81.0,78.34,59.94
2016,5,5,16,45,0.0,69.5,2.45,17.0,69.5,67.19,50.83
2016,5,5,17,0,0.0,58.0,2.4,17.0,58.0,56.04,41.66
2016,5,5,17,15,0.0,49.0,2.15,16.5,49.0,47.33,34.5
2016,5,5,17,30,0.0,40.0,1.9,16.0,40.0,38.62,27.22
2016,5,5,17,45,0.0,31.5,1.65,15.5,31.5,30.4,21.46
2016,5,5,18,0,0.0,23.0,1.4,15.0,23.0,22.19,14.03
2016,5,5,18,15,0.0,15.5,1.25,14.5,15.5,14.95,7.39
2016,5,5,18,30,0.0,8.0,1.1,14.0,8.0,7.71,0.55
2016,5,5,18,45,0.0,4.0,1.0,13.5,4.0,3.85,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.0,1.35,11.0,7.0,6.88,0.0
2016,5,6,5,30,0.0,14.0,1.5,11.0,14.0,13.51,1.27
2016,5,6,5,45,0.0,33.0,1.65,11.5,33.0,32.97,21.38
2016,5,6,6,0,0.0,52.0,1.8,12.0,52.0,52.98,39.12
2016,5,6,6,15,9.5,73.0,1.75,12.0,76.0,79.17,61.93
2016,5,6,6,30,19.0,94.0,1.7,12.0,100.0,105.85,85.03
2016,5,6,6,45,30.0,114.5,1.7,12.5,125.0,138.79,112.87
2016,5,6,7,0,41.0,135.0,1.7,13.0,150.0,167.76,136.88
2016,5,6,7,15,20.5,83.0,1.7,13.0,90.5,96.55,76.94
2016,5,6,7,30,0.0,31.0,1.7,13.0,31.0,29.93,19.95
2016,5,6,7,45,3.5,103.5,1.7,13.5,105.5,103.33,81.72
2016,5,6,8,0,7.0,176.0,1.7,14.0,180.0,180.44,144.45
2016,5,6,8,15,3.5,170.0,1.75,14.0,172.0,170.81,135.88
2016,5,6,8,30,0.0,164.0,1.8,14.0,164.0,161.35,127.73
2016,5,6,8,45,0.0,154.5,1.85,14.5,154.5,151.35,119.1
2016,5,6,9,0,0.0,145.0,1.9,15.0,145.0,141.6,110.75
2016,5,6,9,15,0.0,127.0,1.95,15.0,127.0,123.59,95.98
2016,5,6,9,30,0.0,109.0,2.0,15.0,109.0,105.81,81.41
2016,5,6,9,45,14.0,216.5,2.05,15.5,228.5,225.41,177.16
2016,5,6,10,0,28.0,324.0,2.1,16.0,348.0,354.64,276.19
2016,5,6,10,15,14.0,223.0,2.1,16.0,235.0,231.59,180.38
2016,5,6,10,30,0.0,122.0,2.1,16.0,122.0,118.57,90.67
2016,5,6,10,45,0.0,77.0,2.15,16.5,77.0,74.65,55.27
2016,5,6,11,0,0.0,32.0,2.2,17.0,32.0,31.01,19.73
2016,5,6,11,15,5.5,138.0,2.15,17.0,143.5,139.32,107.23
2016,5,6,11,30,11.0,244.0,2.1,17.0,255.0,248.02,192.16
2016,5,6,11,45,10.0,227.5,2.1,17.5,238.0,230.53,177.87
2016,5,6,12,0,9.0,211.0,2.1,18.0,221.0,213.14,164.09
2016,5,6,12,15,15.5,275.0,2.05,18.0,290.5,280.67,216.17
2016,5,6,12,30,22.0,339.0,2.0,18.0,360.0,347.42,266.4
2016,5,6,12,45,15.5,277.5,2.0,18.0,292.5,281.47,216.29
2016,5,6,13,0,9.0,216.0,2.0,18.0,225.0,216.16,166.35
2016,5,6,13,15,8.0,207.5,1.95,17.5,215.5,206.68,159.54
2016,5,6,13,30,7.0,199.0,1.9,17.0,206.0,197.27,152.6
2016,5,6,13,45,3.5,156.0,1.85,17.0,159.5,153.16,117.96
2016,5,6,14,0,0.0,113.0,1.8,17.0,113.0,109.31,83.15
2016,5,6,14,15,0.0,119.5,1.8,16.5,119.5,115.5,88.49
2016,5,6,14,30,0.0,126.0,1.8,16.0,126.0,121.65,93.76
2016,5,6,14,45,6.0,179.0,1.8,16.0,183.5,175.12,136.83
2016,5,6,15,0,12.0,232.0,1.8,16.0,241.0,226.84,177.87
2016,5,6,15,15,6.0,149.5,1.7,16.0,154.0,146.37,114.09
2016,5,6,15,30,0.0,67.0,1.6,16.0,67.0,64.82,48.14
2016,5,6,15,45,0.5,115.5,1.55,16.0,116.0,111.39,86.62
2016,5,6,16,0,1.0,164.0,1.5,16.0,165.0,155.81,122.87
2016,5,6,16,15,0.5,141.0,1.35,16.0,141.5,134.11,105.5
2016,5,6,16,30,0.0,118.0,1.2,16.0,118.0,112.52,88.21
2016,5,6,16,45,0.0,106.5,1.1,16.0,106.5,101.53,79.47
2016,5,6,17,0,0.0,95.0,1.0,16.0,95.0,90.54,70.6
2016,5,6,17,15,0.0,80.0,0.85,15.5,80.0,76.47,59.14
2016,5,6,17,30,0.0,65.0,0.7,15.0,65.0,62.45,47.51
2016,5,6,17,45,0.0,51.5,0.55,15.0,51.5,49.76,38.72
2016,5,6,18,0,0.0,38.0,0.4,15.0,38.0,36.7,26.89
2016,5,6,18,15,0.0,26.0,0.45,14.5,26.0,25.09,16.29
2016,5,6,18,30,0.0,14.0,0.5,14.0,14.0,13.5,5.35
2016,5,6,18,45,0.0,7.0,0.55,13.5,7.0,6.75,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.5,1.15,10.5,6.5,6.39,0.0
2016,5,7,5,30,0.0,13.0,1.4,11.0,13.0,12.54,1.51
2016,5,7,5,45,0.0,29.5,1.65,12.0,29.5,28.58,17.85
2016,5,7,6,0,0.0,46.0,1.9,13.0,46.0,45.68,32.89
2016,5,7,6,15,0.0,66.5,1.95,13.0,66.5,67.04,51.46
2016,5,7,6,30,0.0,87.0,2.0,13.0,87.0,88.07,69.57
2016,5,7,6,45,7.5,107.0,2.1,13.5,110.0,112.44,90.14
2016,5,7,7,0,15.0,127.0,2.2,14.0,133.0,137.32,110.78
2016,5,7,7,15,8.5,136.5,2.25,14.0,140.0,142.36,114.53
2016,5,7,7,30,2.0,146.0,2.3,14.0,147.0,147.07,117.89
2016,5,7,7,45,114.0,189.5,2.35,14.5,251.5,287.42,234.34
2016,5,7,8,0,226.0,233.0,2.4,15.0,356.0,422.35,341.54
2016,5,7,8,15,239.0,254.5,2.4,15.0,395.5,470.56,377.15
2016,5,7,8,30,252.0,276.0,2.4,15.0,435.0,510.09,406.15
2016,5,7,8,45,151.0,287.0,2.4,15.5,384.5,433.26,343.28
2016,5,7,9,0,50.0,298.0,2.4,16.0,334.0,350.91,275.82
2016,5,7,9,15,75.0,330.0,2.35,16.5,387.0,406.74,318.29
2016,5,7,9,30,100.0,362.0,2.3,17.0,440.0,463.04,359.59
2016,5,7,9,45,50.0,252.5,2.3,17.5,291.5,301.21,234.92
2016,5,7,10,0,0.0,143.0,2.3,18.0,143.0,139.26,106.55
2016,5,7,10,15,4.5,179.5,2.25,18.0,183.5,179.47,138.63
2016,5,7,10,30,9.0,216.0,2.2,18.0,224.0,219.73,169.96
2016,5,7,10,45,13.5,265.0,2.2,18.5,277.5,272.33,209.95
2016,5,7,11,0,18.0,314.0,2.2,19.0,331.0,324.76,248.99
2016,5,7,11,15,24.0,343.0,2.15,19.0,365.5,363.43,277.66
2016,5,7,11,30,30.0,372.0,2.1,19.0,400.0,396.37,301.82
2016,5,7,11,45,20.5,307.0,2.05,19.5,326.5,318.03,242.54
2016,5,7,12,0,11.0,242.0,2.0,20.0,253.0,245.16,187.02
2016,5,7,12,15,9.0,215.0,1.95,20.0,224.0,216.64,165.37
2016,5,7,12,30,7.0,188.0,1.9,20.0,195.0,188.32,143.58
2016,5,7,12,45,23.0,289.0,1.9,20.0,311.0,299.39,228.94
2016,5,7,13,0,39.0,390.0,1.9,20.0,427.0,407.04,308.74
2016,5,7,13,15,32.0,364.0,1.9,20.0,393.5,373.88,283.78
2016,5,7,13,30,25.0,338.0,1.9,20.0,360.0,341.43,259.91
2016,5,7,13,45,23.0,323.0,1.95,20.0,343.0,325.89,248.71
2016,5,7,14,0,21.0,308.0,2.0,20.0,326.0,308.75,236.19
2016,5,7,14,15,12.5,245.0,2.0,19.5,256.0,242.67,186.54
2016,5,7,14,30,4.0,182.0,2.0,19.0,186.0,177.25,136.4
2016,5,7,14,45,3.5,179.5,2.05,19.0,183.0,174.16,134.38
2016,5,7,15,0,3.0,177.0,2.1,19.0,180.0,171.08,132.24
2016,5,7,15,15,3.0,179.5,2.1,19.0,182.5,172.89,133.97
2016,5,7,15,30,3.0,182.0,2.1,19.0,185.0,174.55,135.62
2016,5,7,15,45,1.5,153.0,2.1,19.0,154.5,146.64,113.76
2016,5,7,16,0,0.0,124.0,2.1,19.0,124.0,118.89,91.85
2016,5,7,16,15,5.5,145.0,2.05,18.5,147.5,139.22,108.71
2016,5,7,16,30,11.0,166.0,2.0,18.0,171.0,157.83,124.07
2016,5,7,16,45,5.5,144.0,1.95,17.5,146.5,135.67,106.78
2016,5,7,17,0,0.0,122.0,1.9,17.0,122.0,114.2,89.9
2016,5,7,17,15,0.0,103.5,1.8,16.5,103.5,96.91,75.95
2016,5,7,17,30,0.0,85.0,1.7,16.0,85.0,79.73,61.8
2016,5,7,17,45,0.0,67.0,1.65,16.0,67.0,63.17,50.34
2016,5,7,18,0,0.0,49.0,1.6,16.0,49.0,46.84,35.64
2016,5,7,18,15,0.0,34.0,1.45,15.5,34.0,32.84,22.91
2016,5,7,18,30,0.0,19.0,1.3,15.0,19.0,18.33,9.35
2016,5,7,18,45,0.0,9.5,1.2,14.5,9.5,9.16,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.0,0.85,12.5,2.0,1.97,0.0
2016,5,8,5,30,0.0,4.0,1.0,13.0,4.0,3.85,0.0
2016,5,8,5,45,0.0,8.5,1.15,13.5,8.5,8.19,1.08
2016,5,8,6,0,0.0,13.0,1.3,14.0,13.0,12.53,4.94
2016,5,8,6,15,0.0,19.0,1.35,14.0,19.0,18.32,10.02
2016,5,8,6,30,0.0,25.0,1.4,14.0,25.0,24.12,15.07
2016,5,8,6,45,0.0,31.0,1.45,14.5,31.0,29.92,20.01
2016,5,8,7,0,0.0,37.0,1.5,15.0,37.0,35.72,24.86
2016,5,8,7,15,0.0,77.5,1.45,15.5,77.5,74.97,57.78
2016,5,8,7,30,0.0,118.0,1.4,16.0,118.0,116.15,91.52
2016,5,8,7,45,64.0,178.5,1.4,16.5,214.0,231.47,186.04
2016,5,8,8,0,128.0,239.0,1.4,17.0,310.0,356.04,283.44
2016,5,8,8,15,163.5,261.5,1.4,17.0,360.0,410.88,324.64
2016,5,8,8,30,199.0,284.0,1.4,17.0,410.0,467.36,366.65
2016,5,8,8,45,236.0,300.5,1.45,17.5,460.0,519.76,404.48
2016,5,8,9,0,273.0,317.0,1.5,18.0,510.0,582.28,448.71
2016,5,8,9,15,185.0,339.5,1.55,18.0,473.5,523.38,402.43
2016,5,8,9,30,97.0,362.0,1.6,18.0,437.0,460.4,353.32
2016,5,8,9,45,154.0,382.5,1.7,18.5,508.0,542.46,414.2
2016,5,8,10,0,211.0,403.0,1.8,19.0,579.0,616.76,467.22
2016,5,8,10,15,183.0,419.0,1.9,19.0,575.0,606.41,458.15
2016,5,8,10,30,155.0,435.0,2.0,19.0,571.0,594.76,448.84
2016,5,8,10,45,162.5,439.0,2.1,19.5,584.0,603.51,454.55
2016,5,8,11,0,170.0,443.0,2.2,20.0,597.0,611.65,459.68
2016,5,8,11,15,210.0,451.5,2.3,20.0,645.5,654.44,491.04
2016,5,8,11,30,250.0,460.0,2.4,20.0,694.0,700.05,523.78
2016,5,8,11,45,543.0,311.0,2.5,20.5,821.0,821.91,616.97
2016,5,8,12,0,836.0,162.0,2.6,21.0,948.0,931.39,693.26
2016,5,8,12,15,835.5,162.0,2.65,21.0,945.5,914.85,681.61
2016,5,8,12,30,835.0,162.0,2.7,21.0,943.0,895.81,669.47
2016,5,8,12,45,837.5,158.0,2.8,21.0,934.0,873.09,655.22
2016,5,8,13,0,840.0,154.0,2.9,21.0,925.0,847.95,639.25
2016,5,8,13,15,836.0,153.0,2.9,20.5,907.5,818.09,620.49
2016,5,8,13,30,832.0,152.0,2.9,20.0,890.0,786.32,600.27
2016,5,8,13,45,822.0,152.0,2.95,20.0,864.5,749.3,575.31
2016,5,8,14,0,812.0,152.0,3.0,20.0,839.0,711.07,548.41
2016,5,8,14,15,803.0,150.0,3.0,20.0,807.5,670.66,518.65
2016,5,8,14,30,794.0,148.0,3.0,20.0,776.0,629.38,487.67
2016,5,8,14,45,789.0,141.5,3.0,20.0,740.5,585.61,454.3
2016,5,8,15,0,784.0,135.0,3.0,20.0,705.0,541.03,419.5
2016,5,8,15,15,768.5,131.5,2.95,19.5,663.0,493.37,382.06
2016,5,8,15,30,753.0,128.0,2.9,19.0,621.0,446.19,343.97
2016,5,8,15,45,734.5,123.5,2.9,19.0,575.5,394.31,300.82
2016,5,8,16,0,716.0,119.0,2.9,19.0,530.0,346.67,260.03
2016,5,8,16,15,690.0,114.0,2.85,18.5,481.0,297.76,218.16
2016,5,8,16,30,664.0,109.0,2.8,18.0,432.0,251.16,177.85
2016,5,8,16,45,635.5,101.5,2.8,18.0,382.0,204.42,137.66
2016,5,8,17,0,607.0,94.0,2.8,18.0,332.0,160.59,101.42
2016,5,8,17,15,561.0,87.0,2.75,17.5,281.5,118.58,70.65
2016,5,8,17,30,515.0,80.0,2.7,17.0,231.0,81.5,48.81
2016,5,8,17,45,459.0,69.0,2.65,16.5,184.0,48.74,37.55
2016,5,8,18,0,403.0,58.0,2.6,16.0,137.0,42.59,31.92
2016,5,8,18,15,308.5,46.0,2.45,15.5,95.5,34.59,24.45
2016,5,8,18,30,214.0,34.0,2.3,15.0,54.0,26.21,15.93
2016,5,8,18,45,107.0,17.0,2.2,14.5,27.0,13.19,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,57.5,14.0,1.9,11.0,18.0,29.32,0.0
2016,5,9,5,30,115.0,28.0,2.0,11.0,36.0,77.38,42.9
2016,5,9,5,45,225.0,42.5,2.1,11.5,75.0,147.11,111.99
2016,5,9,6,0,335.0,57.0,2.2,12.0,114.0,219.1,175.04
2016,5,9,6,15,409.0,68.0,2.2,12.0,161.5,280.59,229.5
2016,5,9,6,30,483.0,79.0,2.2,12.0,209.0,351.13,290.3
2016,5,9,6,45,241.5,74.0,2.25,12.5,139.0,229.09,190.64
2016,5,9,7,0,0.0,69.0,2.3,13.0,69.0,66.7,51.31
2016,5,9,7,15,0.0,92.0,2.3,13.0,92.0,89.77,70.82
2016,5,9,7,30,0.0,115.0,2.3,13.0,115.0,113.0,90.01
2016,5,9,7,45,0.0,116.0,2.3,13.5,116.0,113.53,89.93
2016,5,9,8,0,0.0,117.0,2.3,14.0,117.0,114.21,90.02
2016,5,9,8,15,2.0,150.0,2.3,14.5,151.0,149.01,118.11
2016,5,9,8,30,4.0,183.0,2.3,15.0,185.0,184.0,145.8
2016,5,9,8,45,5.5,193.5,2.35,15.5,197.0,195.55,154.36
2016,5,9,9,0,7.0,204.0,2.4,16.0,209.0,207.18,162.97
2016,5,9,9,15,14.0,243.0,2.4,16.0,253.5,252.75,198.72
2016,5,9,9,30,21.0,282.0,2.4,16.0,298.0,298.51,233.99
2016,5,9,9,45,21.5,294.0,2.45,16.5,311.0,310.73,242.42
2016,5,9,10,0,22.0,306.0,2.5,17.0,324.0,322.88,250.88
2016,5,9,10,15,59.5,365.0,2.55,17.5,417.0,425.81,329.02
2016,5,9,10,30,97.0,424.0,2.6,18.0,510.0,521.22,398.93
2016,5,9,10,45,274.0,397.5,2.65,18.5,646.0,673.72,513.23
2016,5,9,11,0,451.0,371.0,2.7,19.0,782.0,817.12,616.11
2016,5,9,11,15,678.5,248.0,2.75,19.0,876.0,905.2,682.64
2016,5,9,11,30,906.0,125.0,2.8,19.0,970.0,981.78,733.52
2016,5,9,11,45,907.0,125.0,2.85,19.5,974.5,971.95,725.07
2016,5,9,12,0,908.0,125.0,2.9,20.0,979.0,959.24,715.62
2016,5,9,12,15,907.0,125.0,2.95,20.0,976.5,941.91,704.52
2016,5,9,12,30,906.0,125.0,3.0,20.0,974.0,921.89,691.68
2016,5,9,12,45,902.5,125.5,3.05,20.0,963.0,897.6,675.94
2016,5,9,13,0,899.0,126.0,3.1,20.0,952.0,870.92,658.56
2016,5,9,13,15,895.0,125.0,3.15,20.0,934.0,840.18,638.29
2016,5,9,13,30,891.0,124.0,3.2,20.0,916.0,807.34,616.46
2016,5,9,13,45,884.5,123.0,3.25,20.0,891.0,770.71,591.78
2016,5,9,14,0,878.0,122.0,3.3,20.0,866.0,732.46,565.73
2016,5,9,14,15,870.5,120.5,3.3,20.0,834.5,691.63,536.06
2016,5,9,14,30,863.0,119.0,3.3,20.0,803.0,649.62,504.41
2016,5,9,14,45,852.5,116.5,3.35,20.0,765.5,603.94,469.52
2016,5,9,15,0,842.0,114.0,3.4,20.0,728.0,554.64,431.13
2016,5,9,15,15,828.5,111.0,3.35,19.5,686.0,505.87,392.62
2016,5,9,15,30,815.0,108.0,3.3,19.0,644.0,457.3,353.13
2016,5,9,15,45,798.0,104.5,3.3,19.0,597.5,407.29,310.94
2016,5,9,16,0,781.0,101.0,3.3,19.0,551.0,358.25,268.57
2016,5,9,16,15,757.5,97.5,3.2,18.5,501.0,308.44,225.41
2016,5,9,16,30,734.0,94.0,3.1,18.0,451.0,257.31,180.87
2016,5,9,16,45,702.0,89.0,3.05,17.5,399.5,208.5,138.87
2016,5,9,17,0,670.0,84.0,3.0,17.0,348.0,162.92,101.07
2016,5,9,17,15,625.5,78.0,2.85,16.5,296.5,118.63,68.13
2016,5,9,17,30,581.0,72.0,2.7,16.0,245.0,79.1,44.52
2016,5,9,17,45,510.5,64.5,2.55,15.5,195.0,44.61,34.07
2016,5,9,18,0,440.0,57.0,2.4,15.0,145.0,41.49,31.12
2016,5,9,18,15,341.5,45.5,2.1,14.0,102.0,34.33,24.43
2016,5,9,18,30,243.0,34.0,1.8,13.0,59.0,26.14,16.2
2016,5,9,18,45,121.5,17.0,1.55,12.5,29.5,13.15,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.0,14.0,1.8,11.0,18.5,30.67,0.0
2016,5,10,5,30,124.0,28.0,1.9,11.0,37.0,86.71,51.25
2016,5,10,5,45,237.5,42.5,2.0,11.5,77.0,151.99,116.14
2016,5,10,6,0,351.0,57.0,2.1,12.0,117.0,226.35,181.06
2016,5,10,6,15,424.0,67.5,2.05,12.5,165.0,287.69,234.88
2016,5,10,6,30,497.0,78.0,2.0,13.0,213.0,358.22,294.79
2016,5,10,6,45,248.5,70.5,1.95,13.5,138.0,229.09,189.86
2016,5,10,7,0,0.0,63.0,1.9,14.0,63.0,60.89,46.17
2016,5,10,7,15,0.0,80.5,1.85,14.5,80.5,77.99,60.5
2016,5,10,7,30,0.0,98.0,1.8,15.0,98.0,95.49,74.75
2016,5,10,7,45,0.0,112.5,1.75,15.5,112.5,109.93,86.24
2016,5,10,8,0,0.0,127.0,1.7,16.0,127.0,124.35,97.54
2016,5,10,8,15,0.0,146.0,1.55,16.5,146.0,143.34,112.34
2016,5,10,8,30,0.0,165.0,1.4,17.0,165.0,162.29,126.87
2016,5,10,8,45,6.5,200.5,1.3,17.5,205.0,203.55,159.04
2016,5,10,9,0,13.0,236.0,1.2,18.0,245.0,245.12,190.64
2016,5,10,9,15,15.0,252.0,1.2,18.5,263.0,262.85,203.33
2016,5,10,9,30,17.0,268.0,1.2,19.0,281.0,280.57,215.99
2016,5,10,9,45,57.0,332.5,1.25,20.0,380.0,391.64,298.95
2016,5,10,10,0,97.0,397.0,1.3,21.0,479.0,496.06,373.2
2016,5,10,10,15,204.5,404.0,1.35,21.5,582.5,611.46,456.02
2016,5,10,10,30,312.0,411.0,1.4,22.0,686.0,726.69,535.49
2016,5,10,10,45,576.5,287.5,1.45,22.5,809.5,857.31,628.79
2016,5,10,11,0,841.0,164.0,1.5,23.0,933.0,978.14,706.84
2016,5,10,11,15,844.0,165.0,1.55,23.0,945.5,976.68,704.72
2016,5,10,11,30,847.0,166.0,1.6,23.0,958.0,972.36,702.38
2016,5,10,11,45,851.0,164.0,1.7,23.5,963.5,963.16,696.35
2016,5,10,12,0,855.0,162.0,1.8,24.0,969.0,951.18,688.6
2016,5,10,12,15,854.5,162.0,1.9,24.0,965.5,934.35,679.08
2016,5,10,12,30,854.0,162.0,2.0,24.0,962.0,914.98,667.88
2016,5,10,12,45,862.0,154.0,2.15,24.5,954.5,890.87,652.71
2016,5,10,13,0,870.0,146.0,2.3,25.0,947.0,866.75,637.39
2016,5,10,13,15,865.5,145.0,2.4,25.0,929.0,836.33,618.52
2016,5,10,13,30,861.0,144.0,2.5,25.0,911.0,803.94,598.14
2016,5,10,13,45,854.0,142.5,2.6,25.0,885.5,767.41,574.69
2016,5,10,14,0,847.0,141.0,2.7,25.0,860.0,728.27,548.97
2016,5,10,14,15,838.5,139.0,2.75,25.0,828.5,686.97,519.65
2016,5,10,14,30,830.0,137.0,2.8,25.0,797.0,644.67,488.96
2016,5,10,14,45,819.5,134.0,2.9,25.0,759.5,599.5,455.63
2016,5,10,15,0,809.0,131.0,3.0,25.0,722.0,553.91,421.08
2016,5,10,15,15,794.5,127.5,3.05,24.5,680.0,505.66,384.25
2016,5,10,15,30,780.0,124.0,3.1,24.0,638.0,457.76,346.55
2016,5,10,15,45,764.0,119.0,3.2,23.5,592.0,408.48,306.77
2016,5,10,16,0,748.0,114.0,3.3,23.0,546.0,356.76,264.03
2016,5,10,16,15,723.0,109.5,3.35,22.5,496.5,307.0,221.98
2016,5,10,16,30,698.0,105.0,3.4,22.0,447.0,259.43,181.23
2016,5,10,16,45,669.0,98.5,3.45,21.5,396.5,211.71,140.81
2016,5,10,17,0,640.0,92.0,3.5,21.0,346.0,166.93,104.12
2016,5,10,17,15,595.0,85.0,3.45,20.0,294.5,123.21,72.03
2016,5,10,17,30,550.0,78.0,3.4,19.0,243.0,84.3,48.63
2016,5,10,17,45,488.0,69.0,3.35,18.5,194.5,48.51,37.04
2016,5,10,18,0,426.0,60.0,3.3,18.0,146.0,44.08,32.98
2016,5,10,18,15,330.5,48.0,3.1,17.0,103.0,36.05,25.61
2016,5,10,18,30,235.0,36.0,2.9,16.0,60.0,27.72,17.39
2016,5,10,18,45,117.5,18.0,2.7,15.5,30.0,13.93,0.0
2016,5,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,102.0,13.0,1.65,11.5,21.0,40.82,0.0
2016,5,11,5,30,204.0,26.0,1.9,12.0,42.0,110.36,68.09
2016,5,11,5,45,312.5,38.0,2.15,12.5,83.0,175.94,134.43
2016,5,11,6,0,421.0,50.0,2.4,13.0,124.0,249.77,199.37
2016,5,11,6,15,492.0,58.5,2.35,13.5,172.5,312.29,254.34
2016,5,11,6,30,563.0,67.0,2.3,14.0,221.0,380.79,312.65
2016,5,11,6,45,281.5,70.0,2.25,14.5,147.0,247.27,204.61
2016,5,11,7,0,0.0,73.0,2.2,15.0,73.0,70.64,54.17
2016,5,11,7,15,0.0,96.0,2.1,15.5,96.0,93.85,73.49
2016,5,11,7,30,0.0,119.0,2.0,16.0,119.0,117.09,92.28
2016,5,11,7,45,0.0,140.0,1.95,16.5,140.5,138.23,109.01
2016,5,11,8,0,0.0,161.0,1.9,17.0,162.0,159.31,125.42
2016,5,11,8,15,2.5,174.0,1.85,17.5,176.5,174.03,136.59
2016,5,11,8,30,5.0,187.0,1.8,18.0,191.0,188.89,147.76
2016,5,11,8,45,6.5,199.0,1.75,18.5,204.0,202.0,157.39
2016,5,11,9,0,8.0,211.0,1.7,19.0,217.0,215.16,166.96
2016,5,11,9,15,20.0,260.5,1.65,19.5,276.0,276.01,213.49
2016,5,11,9,30,32.0,310.0,1.6,20.0,335.0,345.87,265.36
2016,5,11,9,45,151.0,352.5,1.6,20.5,478.0,508.21,387.15
2016,5,11,10,0,270.0,395.0,1.6,21.0,621.0,672.38,503.15
2016,5,11,10,15,374.0,369.5,1.6,21.5,693.0,743.69,552.14
2016,5,11,10,30,478.0,344.0,1.6,22.0,765.0,822.4,605.39
2016,5,11,10,45,679.5,243.0,1.6,22.5,856.5,911.75,667.65
2016,5,11,11,0,881.0,142.0,1.6,23.0,948.0,990.1,715.14
2016,5,11,11,15,883.5,142.5,1.65,23.0,960.5,988.02,713.14
2016,5,11,11,30,886.0,143.0,1.7,23.0,973.0,983.04,710.36
2016,5,11,11,45,888.0,142.5,1.8,23.5,978.0,973.72,704.21
2016,5,11,12,0,890.0,142.0,1.9,24.0,983.0,961.58,696.32
2016,5,11,12,15,889.0,141.5,1.95,24.0,979.5,943.95,685.69
2016,5,11,12,30,888.0,141.0,2.0,24.0,976.0,923.72,673.43
2016,5,11,12,45,894.0,135.0,2.05,24.5,967.5,901.83,658.8
2016,5,11,13,0,900.0,129.0,2.1,25.0,959.0,877.21,642.39
2016,5,11,13,15,896.0,128.0,2.15,25.0,940.5,846.48,623.16
2016,5,11,13,30,892.0,127.0,2.2,25.0,922.0,813.67,602.41
2016,5,11,13,45,887.0,124.5,2.3,25.0,897.0,776.79,579.06
2016,5,11,14,0,882.0,122.0,2.4,25.0,872.0,738.2,554.22
2016,5,11,14,15,873.5,120.5,2.45,24.5,840.0,696.63,526.59
2016,5,11,14,30,865.0,119.0,2.5,24.0,808.0,653.94,496.71
2016,5,11,14,45,853.0,117.0,2.55,24.0,770.0,607.83,462.57
2016,5,11,15,0,841.0,115.0,2.6,24.0,732.0,558.23,425.09
2016,5,11,15,15,827.0,112.0,2.6,23.5,689.0,509.32,387.65
2016,5,11,15,30,813.0,109.0,2.6,23.0,646.0,460.64,349.22
2016,5,11,15,45,794.0,106.0,2.6,23.0,599.0,410.43,307.91
2016,5,11,16,0,775.0,103.0,2.6,23.0,552.0,361.36,266.57
2016,5,11,16,15,751.0,99.0,2.55,22.5,502.0,311.26,224.21
2016,5,11,16,30,727.0,95.0,2.5,22.0,452.0,259.87,180.43
2016,5,11,16,45,695.5,90.0,2.45,21.5,400.5,211.48,139.47
2016,5,11,17,0,664.0,85.0,2.4,21.0,349.0,166.25,102.41
2016,5,11,17,15,620.0,78.5,2.25,20.0,297.5,121.77,69.54
2016,5,11,17,30,576.0,72.0,2.1,19.0,246.0,81.97,45.34
2016,5,11,17,45,513.5,64.0,1.95,18.5,197.0,45.57,34.49
2016,5,11,18,0,451.0,56.0,1.8,18.0,148.0,40.21,29.65
2016,5,11,18,15,357.0,45.0,1.6,17.0,105.0,33.5,23.46
2016,5,11,18,30,263.0,34.0,1.4,16.0,62.0,26.32,16.36
2016,5,11,18,45,131.5,17.0,1.25,15.5,31.0,13.08,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,71.0,14.5,1.4,11.5,20.0,33.92,0.0
2016,5,12,5,30,142.0,29.0,1.7,12.0,40.0,95.41,60.56
2016,5,12,5,45,232.5,44.5,2.0,12.5,78.5,153.31,117.49
2016,5,12,6,0,323.0,60.0,2.3,13.0,117.0,219.44,175.5
2016,5,12,6,15,394.0,71.5,2.3,13.5,164.0,280.0,228.39
2016,5,12,6,30,465.0,83.0,2.3,14.0,211.0,346.87,285.24
2016,5,12,6,45,232.5,85.0,2.35,14.5,149.0,229.86,189.92
2016,5,12,7,0,0.0,87.0,2.4,15.0,87.0,85.06,66.29
2016,5,12,7,15,0.0,107.0,2.4,15.0,107.0,105.25,83.13
2016,5,12,7,30,0.0,127.0,2.4,15.0,127.0,125.39,99.51
2016,5,12,7,45,0.5,146.0,2.4,15.5,146.5,144.8,114.87
2016,5,12,8,0,1.0,165.0,2.4,16.0,166.0,164.19,129.99
2016,5,12,8,15,6.5,189.5,2.35,16.5,194.0,193.23,152.8
2016,5,12,8,30,12.0,214.0,2.3,17.0,222.0,222.52,175.43
2016,5,12,8,45,25.0,252.0,2.3,17.5,270.0,272.42,214.08
2016,5,12,9,0,38.0,290.0,2.3,18.0,318.0,331.8,259.12
2016,5,12,9,15,77.0,330.0,2.25,18.5,389.5,408.7,317.22
2016,5,12,9,30,116.0,370.0,2.2,19.0,461.0,495.23,380.55
2016,5,12,9,45,255.5,362.0,2.2,19.5,573.0,623.71,476.03
2016,5,12,10,0,395.0,354.0,2.2,20.0,685.0,746.83,563.79
2016,5,12,10,15,619.0,251.0,2.15,20.5,788.5,862.65,646.89
2016,5,12,10,30,843.0,148.0,2.1,21.0,892.0,967.7,714.13
2016,5,12,10,45,845.5,150.5,2.1,21.5,911.0,973.15,714.51
2016,5,12,11,0,848.0,153.0,2.1,22.0,930.0,975.72,714.2
2016,5,12,11,15,851.0,153.5,2.1,22.0,942.5,969.02,709.39
2016,5,12,11,30,854.0,154.0,2.1,22.0,955.0,964.65,706.3
2016,5,12,11,45,852.5,156.0,2.1,22.5,959.0,954.72,698.33
2016,5,12,12,0,851.0,158.0,2.1,23.0,963.0,945.8,691.2
2016,5,12,12,15,850.5,157.5,2.1,23.0,960.0,925.49,678.05
2016,5,12,12,30,850.0,157.0,2.1,23.0,957.0,908.94,667.53
2016,5,12,12,45,832.0,166.5,2.15,23.5,942.5,881.31,648.89
2016,5,12,13,0,814.0,176.0,2.2,24.0,928.0,852.07,629.24
2016,5,12,13,15,809.5,174.5,2.25,24.0,910.5,822.04,610.19
2016,5,12,13,30,805.0,173.0,2.3,24.0,893.0,790.24,589.78
2016,5,12,13,45,803.0,168.5,2.4,24.0,869.5,755.86,567.75
2016,5,12,14,0,801.0,164.0,2.5,24.0,846.0,719.84,543.29
2016,5,12,14,15,792.0,161.5,2.55,23.5,815.0,679.46,515.65
2016,5,12,14,30,783.0,159.0,2.6,23.0,784.0,638.24,486.69
2016,5,12,14,45,776.5,153.0,2.7,23.0,748.5,594.64,454.56
2016,5,12,15,0,770.0,147.0,2.8,23.0,713.0,550.38,421.05
2016,5,12,15,15,754.0,143.5,2.8,22.5,671.0,500.17,382.69
2016,5,12,15,30,738.0,140.0,2.8,22.0,629.0,453.2,345.63
2016,5,12,15,45,724.5,133.0,2.85,22.0,584.0,404.92,306.03
2016,5,12,16,0,711.0,126.0,2.9,22.0,539.0,357.38,266.04
2016,5,12,16,15,685.0,121.0,2.9,21.0,490.0,308.68,225.51
2016,5,12,16,30,659.0,116.0,2.9,20.0,441.0,262.3,186.25
2016,5,12,16,45,630.0,108.5,2.95,19.5,391.5,215.63,146.69
2016,5,12,17,0,601.0,101.0,3.0,19.0,342.0,171.92,110.66
2016,5,12,17,15,555.0,93.0,3.0,18.0,291.0,129.09,78.76
2016,5,12,17,30,509.0,85.0,3.0,17.0,240.0,91.17,55.01
2016,5,12,17,45,445.5,75.0,3.05,16.5,192.0,56.43,44.36
2016,5,12,18,0,382.0,65.0,3.1,16.0,144.0,47.68,36.47
2016,5,12,18,15,292.5,51.5,3.0,15.0,102.0,38.68,28.2
2016,5,12,18,30,203.0,38.0,2.9,14.0,60.0,29.21,19.04
2016,5,12,18,45,101.5,19.0,2.85,13.5,30.0,14.66,0.87
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
