Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.0,15.5,2.3,11.0,21.5,35.88,0.0
2016,5,13,5,30,148.0,31.0,2.4,11.0,43.0,100.85,66.16
2016,5,13,5,45,254.5,45.0,2.55,11.5,84.0,162.49,125.53
2016,5,13,6,0,361.0,59.0,2.7,12.0,125.0,234.78,188.89
2016,5,13,6,15,431.5,69.5,2.75,12.0,172.5,295.84,243.12
2016,5,13,6,30,502.0,80.0,2.8,12.0,220.0,365.82,303.58
2016,5,13,6,45,251.0,87.5,2.9,12.5,157.5,252.22,210.23
2016,5,13,7,0,0.0,95.0,3.0,13.0,95.0,93.41,73.86
2016,5,13,7,15,0.0,110.5,3.0,13.5,110.5,108.88,86.66
2016,5,13,7,30,0.0,126.0,3.0,14.0,126.0,124.31,99.03
2016,5,13,7,45,0.0,109.0,3.0,14.5,109.0,106.33,83.6
2016,5,13,8,0,0.0,92.0,3.0,15.0,92.0,89.07,68.91
2016,5,13,8,15,0.0,115.5,3.0,15.0,115.5,112.46,87.97
2016,5,13,8,30,0.0,139.0,3.0,15.0,139.0,135.9,106.83
2016,5,13,8,45,0.0,139.0,3.0,15.5,139.0,135.71,106.14
2016,5,13,9,0,0.0,139.0,3.0,16.0,139.0,135.58,105.57
2016,5,13,9,15,4.0,176.0,3.0,16.5,179.0,175.99,137.68
2016,5,13,9,30,8.0,213.0,3.0,17.0,219.0,216.61,169.35
2016,5,13,9,45,9.5,227.0,3.05,17.5,235.0,231.85,180.64
2016,5,13,10,0,11.0,241.0,3.1,18.0,251.0,247.05,191.88
2016,5,13,10,15,12.0,254.0,3.15,18.0,265.0,260.72,202.22
2016,5,13,10,30,13.0,267.0,3.2,18.0,279.0,274.31,212.49
2016,5,13,10,45,23.5,322.5,3.3,18.5,344.5,345.23,266.36
2016,5,13,11,0,34.0,378.0,3.4,19.0,410.0,410.22,314.53
2016,5,13,11,15,31.5,375.5,3.5,19.0,405.5,403.45,309.06
2016,5,13,11,30,29.0,373.0,3.6,19.0,401.0,396.65,303.87
2016,5,13,11,45,123.5,424.0,3.75,19.0,541.5,537.53,411.65
2016,5,13,12,0,218.0,475.0,3.9,19.0,682.0,670.09,509.57
2016,5,13,12,15,322.0,435.5,3.95,19.0,740.0,720.6,548.53
2016,5,13,12,30,426.0,396.0,4.0,19.0,798.0,765.38,583.39
2016,5,13,12,45,662.5,262.0,4.1,19.0,879.0,828.05,635.51
2016,5,13,13,0,899.0,128.0,4.2,19.0,960.0,877.96,672.33
2016,5,13,13,15,895.5,127.0,4.25,18.5,942.5,847.75,652.63
2016,5,13,13,30,892.0,126.0,4.3,18.0,925.0,815.42,631.77
2016,5,13,13,45,888.0,124.0,4.4,18.0,900.5,779.83,607.66
2016,5,13,14,0,884.0,122.0,4.5,18.0,876.0,742.46,581.98
2016,5,13,14,15,876.5,120.0,4.5,18.0,845.0,701.11,551.66
2016,5,13,14,30,869.0,118.0,4.5,18.0,814.0,658.56,519.03
2016,5,13,14,45,861.5,115.0,4.5,18.0,777.5,614.11,484.29
2016,5,13,15,0,854.0,112.0,4.5,18.0,741.0,568.85,448.12
2016,5,13,15,15,841.0,109.0,4.4,17.5,698.5,516.82,406.51
2016,5,13,15,30,828.0,106.0,4.3,17.0,656.0,468.02,366.22
2016,5,13,15,45,816.0,101.0,4.25,17.0,610.5,418.19,323.53
2016,5,13,16,0,804.0,96.0,4.2,17.0,565.0,368.81,280.24
2016,5,13,16,15,781.5,92.5,4.1,16.5,515.0,318.2,235.84
2016,5,13,16,30,759.0,89.0,4.0,16.0,465.0,269.47,192.56
2016,5,13,16,45,736.5,83.0,3.95,15.5,414.5,220.61,149.42
2016,5,13,17,0,714.0,77.0,3.9,15.0,364.0,174.0,109.46
2016,5,13,17,15,673.0,72.0,3.75,14.5,312.0,125.24,71.51
2016,5,13,17,30,632.0,67.0,3.6,14.0,260.0,84.09,45.22
2016,5,13,17,45,579.5,59.0,3.45,13.5,210.5,44.78,34.53
2016,5,13,18,0,527.0,51.0,3.3,13.0,161.0,35.53,26.14
2016,5,13,18,15,434.5,42.0,3.0,12.5,116.0,30.46,21.3
2016,5,13,18,30,342.0,33.0,2.7,12.0,71.0,25.04,15.77
2016,5,13,18,45,171.0,16.5,2.45,12.0,35.5,12.1,0.59
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,67.5,14.5,1.4,11.5,20.5,33.22,0.0
2016,5,14,5,30,135.0,29.0,1.6,12.0,41.0,93.67,62.09
2016,5,14,5,45,215.0,44.0,1.85,12.5,77.0,146.58,112.79
2016,5,14,6,0,295.0,59.0,2.1,13.0,113.0,207.26,166.06
2016,5,14,6,15,341.5,74.0,2.15,13.5,155.5,259.48,211.91
2016,5,14,6,30,388.0,89.0,2.2,14.0,198.0,315.61,259.82
2016,5,14,6,45,428.0,99.0,2.25,14.5,242.0,365.84,301.7
2016,5,14,7,0,468.0,109.0,2.3,15.0,286.0,418.93,344.6
2016,5,14,7,15,265.0,149.5,2.3,15.5,253.0,343.42,281.03
2016,5,14,7,30,62.0,190.0,2.3,16.0,220.0,243.12,195.76
2016,5,14,7,45,41.5,197.0,2.3,16.5,218.0,236.03,188.92
2016,5,14,8,0,21.0,204.0,2.3,17.0,216.0,220.32,174.86
2016,5,14,8,15,78.5,248.0,2.25,17.0,298.0,320.73,255.19
2016,5,14,8,30,136.0,292.0,2.2,17.0,380.0,425.74,336.11
2016,5,14,8,45,161.5,313.5,2.15,17.5,425.0,472.44,369.74
2016,5,14,9,0,187.0,335.0,2.1,18.0,470.0,519.82,403.47
2016,5,14,9,15,252.0,343.0,2.15,18.5,535.0,597.17,459.85
2016,5,14,9,30,317.0,351.0,2.2,19.0,600.0,667.36,509.72
2016,5,14,9,45,287.5,375.5,2.25,19.5,608.5,668.4,507.22
2016,5,14,10,0,258.0,400.0,2.3,20.0,617.0,667.26,503.78
2016,5,14,10,15,329.0,388.0,2.35,20.5,673.5,721.59,542.69
2016,5,14,10,30,400.0,376.0,2.4,21.0,730.0,782.05,584.57
2016,5,14,10,45,656.0,247.5,2.5,21.5,843.5,896.26,669.11
2016,5,14,11,0,912.0,119.0,2.6,22.0,957.0,999.84,735.78
2016,5,14,11,15,914.0,119.5,2.65,22.0,969.5,997.42,733.22
2016,5,14,11,30,916.0,120.0,2.7,22.0,982.0,992.01,729.84
2016,5,14,11,45,913.0,123.0,2.8,22.0,985.5,981.4,723.61
2016,5,14,12,0,910.0,126.0,2.9,22.0,989.0,967.94,715.58
2016,5,14,12,15,909.5,125.5,2.95,22.0,986.0,950.64,704.64
2016,5,14,12,30,909.0,125.0,3.0,22.0,983.0,930.66,691.96
2016,5,14,12,45,894.5,132.5,3.1,22.0,969.0,903.53,674.82
2016,5,14,13,0,880.0,140.0,3.2,22.0,955.0,874.46,656.29
2016,5,14,13,15,876.0,139.0,3.25,22.0,937.0,844.33,636.6
2016,5,14,13,30,872.0,138.0,3.3,22.0,919.0,812.19,615.38
2016,5,14,13,45,866.5,135.5,3.4,22.0,894.0,775.67,591.19
2016,5,14,14,0,861.0,133.0,3.5,22.0,869.0,737.53,565.6
2016,5,14,14,15,852.5,131.5,3.55,21.5,837.5,696.81,537.4
2016,5,14,14,30,844.0,130.0,3.6,21.0,806.0,652.89,505.8
2016,5,14,14,45,831.0,128.5,3.7,21.0,768.5,607.19,471.18
2016,5,14,15,0,818.0,127.0,3.8,21.0,731.0,561.25,435.5
2016,5,14,15,15,803.0,124.0,3.8,20.5,688.5,512.92,397.71
2016,5,14,15,30,788.0,121.0,3.8,20.0,646.0,464.97,359.13
2016,5,14,15,45,768.5,118.0,3.85,20.0,599.0,415.78,318.0
2016,5,14,16,0,749.0,115.0,3.9,20.0,552.0,364.51,274.43
2016,5,14,16,15,724.0,110.5,3.8,19.5,503.0,314.7,231.73
2016,5,14,16,30,699.0,106.0,3.7,19.0,454.0,267.07,190.36
2016,5,14,16,45,662.5,101.5,3.65,18.5,402.5,219.39,149.6
2016,5,14,17,0,626.0,97.0,3.6,18.0,351.0,175.39,113.09
2016,5,14,17,15,581.0,90.0,3.4,17.5,300.0,132.13,80.1
2016,5,14,17,30,536.0,83.0,3.2,17.0,249.0,93.67,55.34
2016,5,14,17,45,469.0,74.5,3.05,16.5,200.0,58.51,39.95
2016,5,14,18,0,402.0,66.0,2.9,16.0,151.0,48.29,37.04
2016,5,14,18,15,311.0,53.5,2.6,15.5,108.5,40.13,29.47
2016,5,14,18,30,220.0,41.0,2.3,15.0,66.0,31.55,21.12
2016,5,14,18,45,110.0,20.5,2.05,14.5,33.0,15.8,3.28
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.0,16.5,2.0,12.5,22.5,42.71,0.0
2016,5,15,5,30,144.0,33.0,2.2,13.0,45.0,102.26,69.1
2016,5,15,5,45,252.0,46.5,2.4,13.5,86.0,164.07,126.42
2016,5,15,6,0,360.0,60.0,2.6,14.0,127.0,236.66,189.4
2016,5,15,6,15,430.5,70.0,2.55,14.5,174.5,297.3,242.23
2016,5,15,6,30,501.0,80.0,2.5,15.0,222.0,367.03,301.03
2016,5,15,6,45,250.5,87.5,2.45,15.5,158.5,252.62,207.97
2016,5,15,7,0,0.0,95.0,2.4,16.0,95.0,93.34,72.87
2016,5,15,7,15,0.0,118.5,2.35,16.5,118.5,117.21,92.48
2016,5,15,7,30,0.0,142.0,2.3,17.0,142.0,141.04,111.46
2016,5,15,7,45,0.0,145.0,2.25,17.5,145.0,143.3,112.65
2016,5,15,8,0,0.0,148.0,2.2,18.0,148.0,145.76,114.03
2016,5,15,8,15,5.5,180.0,2.15,18.5,184.0,182.51,143.0
2016,5,15,8,30,11.0,212.0,2.1,19.0,220.0,219.57,171.6
2016,5,15,8,45,45.5,267.5,2.1,19.5,300.5,314.64,245.42
2016,5,15,9,0,80.0,323.0,2.1,20.0,381.0,404.35,312.63
2016,5,15,9,15,67.5,333.5,2.1,20.0,384.0,404.07,310.81
2016,5,15,9,30,55.0,344.0,2.1,20.0,387.0,403.12,309.0
2016,5,15,9,45,475.5,226.5,2.15,20.5,625.5,693.65,532.76
2016,5,15,10,0,896.0,109.0,2.2,21.0,864.0,964.65,716.56
2016,5,15,10,15,902.0,110.0,2.3,21.5,890.5,978.47,721.52
2016,5,15,10,30,908.0,111.0,2.4,22.0,917.0,989.43,727.38
2016,5,15,10,45,911.0,113.0,2.5,22.5,936.5,995.59,730.2
2016,5,15,11,0,914.0,115.0,2.6,23.0,956.0,998.73,731.19
2016,5,15,11,15,916.5,115.5,2.75,23.0,969.0,996.83,730.89
2016,5,15,11,30,919.0,116.0,2.9,23.0,982.0,991.93,728.71
2016,5,15,11,45,917.5,118.0,3.1,23.0,986.0,981.77,723.51
2016,5,15,12,0,916.0,120.0,3.3,23.0,990.0,968.74,716.38
2016,5,15,12,15,915.5,120.0,3.45,23.0,987.5,951.9,706.32
2016,5,15,12,30,915.0,120.0,3.6,23.0,985.0,932.35,694.42
2016,5,15,12,45,919.0,116.0,3.75,23.0,976.5,910.28,680.75
2016,5,15,13,0,923.0,112.0,3.9,23.0,968.0,885.5,665.15
2016,5,15,13,15,920.0,111.0,4.0,22.5,950.5,855.19,646.63
2016,5,15,13,30,917.0,110.0,4.1,22.0,933.0,822.68,626.37
2016,5,15,13,45,911.5,109.5,4.2,22.0,908.5,786.7,602.24
2016,5,15,14,0,906.0,109.0,4.3,22.0,884.0,748.97,576.64
2016,5,15,14,15,899.0,107.5,4.3,21.5,853.0,707.72,548.71
2016,5,15,14,30,892.0,106.0,4.3,21.0,822.0,665.2,517.63
2016,5,15,14,45,883.0,104.0,4.3,21.0,785.0,619.95,482.78
2016,5,15,15,0,874.0,102.0,4.3,21.0,748.0,573.98,446.58
2016,5,15,15,15,861.5,99.5,4.3,20.5,705.5,525.26,408.25
2016,5,15,15,30,849.0,97.0,4.3,20.0,663.0,476.55,368.77
2016,5,15,15,45,832.0,94.5,4.35,20.0,616.5,422.26,323.4
2016,5,15,16,0,815.0,92.0,4.4,20.0,570.0,372.62,280.53
2016,5,15,16,15,793.0,88.5,4.35,19.5,520.0,321.65,236.31
2016,5,15,16,30,771.0,85.0,4.3,19.0,470.0,272.5,193.04
2016,5,15,16,45,737.0,82.0,4.25,18.5,417.5,223.26,150.3
2016,5,15,17,0,703.0,79.0,4.2,18.0,365.0,174.1,108.94
2016,5,15,17,15,661.5,74.0,4.0,17.5,313.5,129.0,74.01
2016,5,15,17,30,620.0,69.0,3.8,17.0,262.0,88.28,47.58
2016,5,15,17,45,552.0,63.0,3.65,16.5,211.0,50.84,31.78
2016,5,15,18,0,484.0,57.0,3.5,16.0,160.0,40.46,30.17
2016,5,15,18,15,392.0,47.0,3.2,15.5,116.0,34.71,24.77
2016,5,15,18,30,300.0,37.0,2.9,15.0,72.0,28.56,18.67
2016,5,15,18,45,166.0,23.0,2.65,14.5,41.0,17.82,5.23
2016,5,15,19,0,32.0,9.0,2.4,14.0,10.0,8.85,0.0
2016,5,15,19,15,16.0,4.5,2.4,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,88.5,15.5,1.7,12.5,23.5,49.94,0.0
2016,5,16,5,30,177.0,31.0,1.8,13.0,47.0,110.42,75.61
2016,5,16,5,45,270.0,44.5,1.95,13.5,87.0,168.61,130.04
2016,5,16,6,0,363.0,58.0,2.1,14.0,127.0,235.95,188.75
2016,5,16,6,15,432.0,68.0,2.05,14.5,174.0,298.64,242.97
2016,5,16,6,30,501.0,78.0,2.0,15.0,221.0,365.66,299.27
2016,5,16,6,45,548.5,85.5,2.0,15.5,271.0,423.14,346.34
2016,5,16,7,0,596.0,93.0,2.0,16.0,321.0,483.76,394.27
2016,5,16,7,15,631.5,99.0,2.05,16.5,371.5,537.69,435.64
2016,5,16,7,30,667.0,105.0,2.1,17.0,422.0,593.13,476.93
2016,5,16,7,45,697.0,108.5,2.15,17.5,472.0,642.9,512.89
2016,5,16,8,0,727.0,112.0,2.2,18.0,522.0,693.15,547.07
2016,5,16,8,15,747.5,116.0,2.25,18.5,569.0,733.92,573.73
2016,5,16,8,30,768.0,120.0,2.3,19.0,616.0,776.73,601.49
2016,5,16,8,45,787.0,121.5,2.4,19.5,660.0,814.52,625.65
2016,5,16,9,0,806.0,123.0,2.5,20.0,704.0,850.97,648.68
2016,5,16,9,15,818.0,125.0,2.55,20.5,742.5,880.12,666.11
2016,5,16,9,30,830.0,127.0,2.6,21.0,781.0,907.2,682.09
2016,5,16,9,45,850.5,122.5,2.65,21.5,817.0,927.63,693.55
2016,5,16,10,0,871.0,118.0,2.7,22.0,853.0,951.51,707.36
2016,5,16,10,15,877.5,119.0,2.75,22.5,879.5,965.49,714.55
2016,5,16,10,30,884.0,120.0,2.8,23.0,906.0,976.7,720.06
2016,5,16,10,45,889.0,121.0,2.9,23.5,926.0,983.61,723.28
2016,5,16,11,0,894.0,122.0,3.0,24.0,946.0,987.59,724.7
2016,5,16,11,15,896.5,122.5,3.05,24.0,958.5,985.72,723.4
2016,5,16,11,30,899.0,123.0,3.1,24.0,971.0,980.91,720.34
2016,5,16,11,45,901.0,123.0,3.2,24.5,976.5,972.22,713.83
2016,5,16,12,0,903.0,123.0,3.3,25.0,982.0,960.68,705.53
2016,5,16,12,15,903.0,123.0,3.4,25.0,979.5,944.51,695.62
2016,5,16,12,30,903.0,123.0,3.5,25.0,977.0,925.66,683.95
2016,5,16,12,45,903.0,121.0,3.6,25.0,967.5,902.32,669.25
2016,5,16,13,0,903.0,119.0,3.7,25.0,958.0,876.48,652.83
2016,5,16,13,15,899.5,118.5,3.75,25.0,940.5,846.79,633.44
2016,5,16,13,30,896.0,118.0,3.8,25.0,923.0,814.98,612.5
2016,5,16,13,45,895.0,114.5,3.85,25.0,900.0,780.3,589.43
2016,5,16,14,0,894.0,111.0,3.9,25.0,877.0,743.62,564.78
2016,5,16,14,15,886.5,109.5,3.9,24.5,846.0,702.53,537.36
2016,5,16,14,30,879.0,108.0,3.9,24.0,815.0,660.22,506.94
2016,5,16,14,45,868.5,106.5,3.95,24.0,778.0,615.11,472.86
2016,5,16,15,0,858.0,105.0,4.0,24.0,741.0,569.42,437.53
2016,5,16,15,15,845.0,102.5,3.95,23.5,699.0,521.19,400.04
2016,5,16,15,30,832.0,100.0,3.9,23.0,657.0,469.33,358.81
2016,5,16,15,45,811.0,99.0,3.9,23.0,609.5,419.3,317.25
2016,5,16,16,0,790.0,98.0,3.9,23.0,562.0,370.57,275.8
2016,5,16,16,15,767.5,94.5,3.8,22.5,513.0,320.67,233.22
2016,5,16,16,30,745.0,91.0,3.7,22.0,464.0,272.66,191.64
2016,5,16,16,45,710.5,87.5,3.65,21.5,412.5,220.84,147.62
2016,5,16,17,0,676.0,84.0,3.6,21.0,361.0,175.53,109.94
2016,5,16,17,15,634.5,78.5,3.45,20.0,309.5,131.3,76.16
2016,5,16,17,30,593.0,73.0,3.3,19.0,258.0,91.47,50.31
2016,5,16,17,45,531.5,65.5,3.2,18.5,209.0,54.08,33.44
2016,5,16,18,0,470.0,58.0,3.1,18.0,160.0,41.18,30.55
2016,5,16,18,15,380.0,48.0,2.9,17.0,116.0,35.47,25.29
2016,5,16,18,30,290.0,38.0,2.7,16.0,72.0,29.37,19.34
2016,5,16,18,45,161.5,23.5,2.5,15.5,41.0,18.19,6.09
2016,5,16,19,0,33.0,9.0,2.3,15.0,10.0,8.85,0.0
2016,5,16,19,15,16.5,4.5,2.25,14.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,122.0,15.0,1.2,12.5,26.5,59.17,0.0
2016,5,17,5,30,244.0,30.0,1.4,13.0,53.0,132.71,92.2
2016,5,17,5,45,350.0,40.5,1.65,14.0,95.5,196.45,151.4
2016,5,17,6,0,456.0,51.0,1.9,15.0,138.0,270.47,215.36
2016,5,17,6,15,523.0,59.0,1.95,15.5,187.0,332.71,269.29
2016,5,17,6,30,590.0,67.0,2.0,16.0,236.0,400.51,326.12
2016,5,17,6,45,642.0,71.5,2.1,17.0,289.0,460.86,374.76
2016,5,17,7,0,694.0,76.0,2.2,18.0,342.0,524.66,424.28
2016,5,17,7,15,727.0,80.5,2.35,19.0,394.5,576.99,463.53
2016,5,17,7,30,760.0,85.0,2.5,20.0,447.0,632.86,503.99
2016,5,17,7,45,788.0,87.5,2.7,21.0,499.0,683.62,538.29
2016,5,17,8,0,816.0,90.0,2.9,22.0,551.0,734.53,571.93
2016,5,17,8,15,834.5,93.0,2.95,22.5,599.5,778.29,600.16
2016,5,17,8,30,853.0,96.0,3.0,23.0,648.0,816.07,623.8
2016,5,17,8,45,868.0,98.0,3.1,23.5,693.0,853.32,647.11
2016,5,17,9,0,883.0,100.0,3.2,24.0,738.0,888.89,669.04
2016,5,17,9,15,893.5,102.0,3.25,24.5,777.5,918.51,686.42
2016,5,17,9,30,904.0,104.0,3.3,25.0,817.0,945.83,702.21
2016,5,17,9,45,911.0,106.0,3.35,25.5,850.5,967.41,714.12
2016,5,17,10,0,918.0,108.0,3.4,26.0,884.0,986.29,724.29
2016,5,17,10,15,924.0,109.0,3.35,26.5,910.5,1000.33,730.6
2016,5,17,10,30,930.0,110.0,3.3,27.0,937.0,1011.44,735.08
2016,5,17,10,45,933.0,111.0,3.25,27.5,957.0,1016.66,735.83
2016,5,17,11,0,936.0,112.0,3.2,28.0,977.0,1018.81,734.76
2016,5,17,11,15,938.5,112.5,3.15,28.0,989.0,1016.89,732.66
2016,5,17,11,30,941.0,113.0,3.1,28.0,1001.0,1011.9,728.75
2016,5,17,11,45,941.0,113.5,3.05,28.0,1005.5,1001.51,721.51
2016,5,17,12,0,941.0,114.0,3.0,28.0,1010.0,988.18,712.53
2016,5,17,12,15,940.0,114.0,2.95,28.0,1006.5,970.58,700.9
2016,5,17,12,30,939.0,114.0,2.9,28.0,1003.0,950.22,687.6
2016,5,17,12,45,938.5,112.0,2.85,28.5,993.0,925.73,670.34
2016,5,17,13,0,938.0,110.0,2.8,29.0,983.0,898.66,651.52
2016,5,17,13,15,934.0,109.5,2.75,29.0,964.5,867.68,631.46
2016,5,17,13,30,930.0,109.0,2.7,29.0,946.0,834.51,609.92
2016,5,17,13,45,923.5,108.5,2.7,29.0,920.5,797.44,586.0
2016,5,17,14,0,917.0,108.0,2.7,29.0,895.0,758.66,560.75
2016,5,17,14,15,909.0,106.5,2.7,29.0,863.0,716.41,532.86
2016,5,17,14,30,901.0,105.0,2.7,29.0,831.0,672.95,501.84
2016,5,17,14,45,890.5,103.5,2.7,29.0,793.0,626.97,468.33
2016,5,17,15,0,880.0,102.0,2.7,29.0,755.0,580.38,433.55
2016,5,17,15,15,867.0,99.5,2.7,28.5,712.0,531.22,396.83
2016,5,17,15,30,854.0,97.0,2.7,28.0,669.0,482.09,358.99
2016,5,17,15,45,838.0,94.0,2.7,28.0,622.5,427.6,315.46
2016,5,17,16,0,822.0,91.0,2.7,28.0,576.0,377.64,274.19
2016,5,17,16,15,800.0,87.5,2.65,27.5,526.0,326.35,231.61
2016,5,17,16,30,778.0,84.0,2.6,27.0,476.0,276.87,189.8
2016,5,17,16,45,749.0,80.0,2.55,26.5,424.0,227.44,148.29
2016,5,17,17,0,720.0,76.0,2.5,26.0,372.0,180.89,110.07
2016,5,17,17,15,680.0,71.0,2.35,25.0,320.0,131.92,73.03
2016,5,17,17,30,640.0,66.0,2.2,24.0,268.0,90.29,46.25
2016,5,17,17,45,579.5,60.0,2.1,23.0,217.5,51.74,29.3
2016,5,17,18,0,519.0,54.0,2.0,22.0,167.0,37.55,26.91
2016,5,17,18,15,431.5,44.5,1.85,21.0,122.0,32.14,22.02
2016,5,17,18,30,344.0,35.0,1.7,20.0,77.0,26.34,16.51
2016,5,17,18,45,207.5,22.5,1.6,19.0,44.5,17.19,5.84
2016,5,17,19,0,71.0,10.0,1.5,18.0,12.0,9.83,0.0
2016,5,17,19,15,35.5,5.0,1.4,17.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,104.0,16.0,1.95,13.5,26.0,55.79,0.0
2016,5,18,5,30,208.0,32.0,2.2,14.0,52.0,122.33,85.47
2016,5,18,5,45,308.5,44.0,2.45,15.0,93.5,183.32,141.31
2016,5,18,6,0,409.0,56.0,2.7,16.0,135.0,256.34,204.23
2016,5,18,6,15,476.0,65.0,2.6,16.5,183.0,317.76,257.28
2016,5,18,6,30,543.0,74.0,2.5,17.0,231.0,384.7,313.27
2016,5,18,6,45,592.5,80.0,2.45,17.5,282.0,443.47,361.07
2016,5,18,7,0,642.0,86.0,2.4,18.0,333.0,505.49,409.73
2016,5,18,7,15,675.5,91.0,2.3,19.0,384.5,558.84,448.98
2016,5,18,7,30,709.0,96.0,2.2,20.0,436.0,613.47,487.62
2016,5,18,7,45,735.0,100.0,2.1,21.0,486.0,659.97,518.04
2016,5,18,8,0,761.0,104.0,2.0,22.0,536.0,709.22,548.78
2016,5,18,8,15,780.5,107.5,1.95,22.5,583.5,752.54,575.79
2016,5,18,8,30,800.0,111.0,1.9,23.0,631.0,794.97,601.62
2016,5,18,8,45,815.0,113.5,1.9,24.0,674.5,831.31,622.02
2016,5,18,9,0,830.0,116.0,1.9,25.0,718.0,866.06,641.02
2016,5,18,9,15,841.5,118.0,1.95,25.5,756.0,889.95,654.33
2016,5,18,9,30,853.0,120.0,2.0,26.0,794.0,917.07,669.82
2016,5,18,9,45,865.5,119.5,2.1,26.5,827.5,940.2,683.14
2016,5,18,10,0,878.0,119.0,2.2,27.0,861.0,960.95,694.95
2016,5,18,10,15,883.5,120.5,2.3,27.5,887.5,974.56,702.21
2016,5,18,10,30,889.0,122.0,2.4,28.0,914.0,985.36,707.8
2016,5,18,10,45,891.0,124.0,2.5,28.5,932.5,990.41,709.82
2016,5,18,11,0,893.0,126.0,2.6,29.0,951.0,992.51,710.09
2016,5,18,11,15,895.5,126.5,2.65,29.0,963.0,990.63,708.91
2016,5,18,11,30,898.0,127.0,2.7,29.0,975.0,985.83,706.0
2016,5,18,11,45,895.5,129.0,2.8,29.5,979.0,974.87,698.3
2016,5,18,12,0,893.0,131.0,2.9,30.0,983.0,961.16,688.94
2016,5,18,12,15,892.5,131.0,2.95,30.0,980.0,944.69,678.86
2016,5,18,12,30,892.0,131.0,3.0,30.0,977.0,925.6,667.13
2016,5,18,12,45,889.0,130.5,3.05,30.0,966.5,901.33,652.03
2016,5,18,13,0,886.0,130.0,3.1,30.0,956.0,874.75,635.4
2016,5,18,13,15,882.5,129.0,3.15,30.0,938.5,845.08,616.66
2016,5,18,13,30,879.0,128.0,3.2,30.0,921.0,813.35,596.44
2016,5,18,13,45,877.0,125.0,3.25,30.0,897.5,778.99,574.3
2016,5,18,14,0,875.0,122.0,3.3,30.0,874.0,742.75,550.69
2016,5,18,14,15,867.0,120.0,3.3,29.5,843.0,701.61,523.76
2016,5,18,14,30,859.0,118.0,3.3,29.0,812.0,659.34,494.3
2016,5,18,14,45,852.0,114.5,3.35,29.0,776.0,615.38,462.12
2016,5,18,15,0,845.0,111.0,3.4,29.0,740.0,570.58,428.52
2016,5,18,15,15,832.0,108.5,3.4,28.5,698.5,519.61,390.27
2016,5,18,15,30,819.0,106.0,3.4,28.0,657.0,471.85,353.19
2016,5,18,15,45,798.5,104.5,3.4,27.5,610.0,422.21,313.64
2016,5,18,16,0,778.0,103.0,3.4,27.0,563.0,373.85,274.03
2016,5,18,16,15,755.0,99.5,3.3,26.0,514.0,324.4,233.19
2016,5,18,16,30,732.0,96.0,3.2,25.0,465.0,276.89,193.2
2016,5,18,16,45,700.0,91.5,3.1,24.0,414.0,225.17,150.12
2016,5,18,17,0,668.0,87.0,3.0,23.0,363.0,179.89,112.95
2016,5,18,17,15,626.5,81.0,2.9,22.0,312.0,135.54,79.1
2016,5,18,17,30,585.0,75.0,2.8,21.0,261.0,95.57,52.76
2016,5,18,17,45,535.0,66.0,2.75,20.0,212.5,57.32,34.12
2016,5,18,18,0,485.0,57.0,2.7,19.0,164.0,39.99,29.41
2016,5,18,18,15,398.5,47.5,2.65,18.0,120.0,34.69,24.56
2016,5,18,18,30,312.0,38.0,2.6,17.0,76.0,29.03,19.08
2016,5,18,18,45,187.5,24.5,2.6,16.5,44.0,18.92,7.59
2016,5,18,19,0,63.0,11.0,2.6,16.0,12.0,10.81,0.0
2016,5,18,19,15,31.5,5.5,2.65,15.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,92.5,18.5,4.25,12.0,27.5,56.35,0.0
2016,5,19,5,30,185.0,37.0,4.4,12.0,55.0,121.5,86.66
2016,5,19,5,45,285.0,50.5,4.55,12.0,96.5,182.95,143.48
2016,5,19,6,0,385.0,64.0,4.7,12.0,138.0,254.28,206.77
2016,5,19,6,15,452.5,73.5,4.75,12.0,186.0,316.29,262.18
2016,5,19,6,30,520.0,83.0,4.8,12.0,234.0,383.25,320.69
2016,5,19,6,45,438.5,107.5,4.9,12.5,252.0,384.6,322.43
2016,5,19,7,0,357.0,132.0,5.0,13.0,270.0,380.4,318.22
2016,5,19,7,15,478.5,123.5,4.85,13.5,337.0,463.67,387.1
2016,5,19,7,30,600.0,115.0,4.7,14.0,404.0,560.43,464.4
2016,5,19,7,45,567.0,141.5,4.55,14.5,438.0,587.23,482.12
2016,5,19,8,0,534.0,168.0,4.4,15.0,472.0,606.27,493.56
2016,5,19,8,15,664.5,144.0,4.35,15.5,554.5,704.4,568.26
2016,5,19,8,30,795.0,120.0,4.3,16.0,637.0,801.59,636.9
2016,5,19,8,45,569.5,214.5,4.3,16.5,598.0,731.77,580.04
2016,5,19,9,0,344.0,309.0,4.3,17.0,559.0,639.23,503.05
2016,5,19,9,15,604.5,217.5,4.3,17.0,685.0,793.01,623.27
2016,5,19,9,30,865.0,126.0,4.3,17.0,811.0,935.31,723.64
2016,5,19,9,45,870.0,131.5,4.3,17.5,844.5,957.89,735.86
2016,5,19,10,0,875.0,137.0,4.3,18.0,878.0,977.76,746.98
2016,5,19,10,15,883.0,138.5,4.25,18.5,906.0,993.57,755.03
2016,5,19,10,30,891.0,140.0,4.2,19.0,934.0,1006.6,761.24
2016,5,19,10,45,901.0,138.0,4.2,19.5,956.5,1015.15,764.79
2016,5,19,11,0,911.0,136.0,4.2,20.0,979.0,1020.81,766.5
2016,5,19,11,15,913.5,137.0,4.2,20.0,991.5,1019.28,764.97
2016,5,19,11,30,916.0,138.0,4.2,20.0,1004.0,1014.75,761.59
2016,5,19,11,45,916.0,138.5,4.25,20.0,1008.5,1004.42,754.73
2016,5,19,12,0,916.0,139.0,4.3,20.0,1013.0,991.24,746.06
2016,5,19,12,15,915.0,139.0,4.3,20.0,1010.0,973.88,734.36
2016,5,19,12,30,914.0,139.0,4.3,20.0,1007.0,953.88,720.94
2016,5,19,12,45,919.0,133.5,4.35,20.0,998.5,931.36,706.09
2016,5,19,13,0,924.0,128.0,4.4,20.0,990.0,906.12,689.39
2016,5,19,13,15,920.5,127.0,4.45,20.0,972.5,875.44,668.99
2016,5,19,13,30,917.0,126.0,4.5,20.0,955.0,842.6,646.98
2016,5,19,13,45,739.0,215.0,4.55,20.0,871.5,758.16,586.32
2016,5,19,14,0,561.0,304.0,4.6,20.0,788.0,684.3,528.68
2016,5,19,14,15,531.5,298.5,4.7,19.5,743.5,635.25,493.77
2016,5,19,14,30,502.0,293.0,4.8,19.0,699.0,587.55,458.98
2016,5,19,14,45,686.0,205.0,4.9,19.0,732.0,594.5,466.94
2016,5,19,15,0,870.0,117.0,5.0,19.0,765.0,591.28,465.31
2016,5,19,15,15,670.5,177.0,4.9,18.5,660.0,497.38,390.8
2016,5,19,15,30,471.0,237.0,4.8,18.0,555.0,425.8,333.62
2016,5,19,15,45,435.0,230.0,4.75,17.5,507.5,380.32,297.2
2016,5,19,16,0,399.0,223.0,4.7,17.0,460.0,337.97,262.77
2016,5,19,16,15,501.0,173.5,4.7,16.5,444.5,306.73,234.29
2016,5,19,16,30,603.0,124.0,4.7,16.0,429.0,264.53,194.8
2016,5,19,16,45,485.5,133.5,4.75,15.5,362.5,216.42,156.51
2016,5,19,17,0,368.0,143.0,4.8,15.0,296.0,178.29,128.25
2016,5,19,17,15,327.5,132.0,4.7,14.5,254.5,148.82,105.69
2016,5,19,17,30,287.0,121.0,4.6,14.0,213.0,118.43,84.3
2016,5,19,17,45,248.0,103.0,4.6,13.5,172.5,86.83,64.19
2016,5,19,18,0,209.0,85.0,4.6,13.0,132.0,66.49,53.76
2016,5,19,18,15,161.5,66.0,4.55,12.5,96.5,52.63,41.01
2016,5,19,18,30,114.0,47.0,4.5,12.0,61.0,38.24,27.54
2016,5,19,18,45,57.0,28.5,4.45,12.0,35.5,25.04,12.71
2016,5,19,19,0,0.0,10.0,4.4,12.0,10.0,9.83,0.0
2016,5,19,19,15,0.0,5.0,4.45,12.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,83.5,19.5,4.2,11.0,27.5,51.21,0.0
2016,5,20,5,30,167.0,39.0,4.3,11.0,55.0,118.11,85.2
2016,5,20,5,45,279.5,51.5,4.4,11.5,97.5,182.36,143.5
2016,5,20,6,0,392.0,64.0,4.5,12.0,140.0,257.77,209.69
2016,5,20,6,15,461.5,73.0,4.5,12.0,189.0,320.73,265.76
2016,5,20,6,30,531.0,82.0,4.5,12.0,238.0,388.65,324.87
2016,5,20,6,45,585.0,88.0,4.5,12.5,290.0,449.72,376.32
2016,5,20,7,0,639.0,94.0,4.5,13.0,342.0,514.35,429.07
2016,5,20,7,15,674.0,99.0,4.5,13.5,394.0,568.64,471.97
2016,5,20,7,30,709.0,104.0,4.5,14.0,446.0,624.31,514.72
2016,5,20,7,45,740.5,106.5,4.5,14.5,497.5,675.61,552.42
2016,5,20,8,0,772.0,109.0,4.5,15.0,549.0,724.8,586.78
2016,5,20,8,15,791.5,112.5,4.5,15.0,597.0,768.47,617.52
2016,5,20,8,30,811.0,116.0,4.5,15.0,645.0,811.22,647.22
2016,5,20,8,45,826.5,118.5,4.5,15.5,689.0,848.28,671.15
2016,5,20,9,0,842.0,121.0,4.5,16.0,733.0,883.73,693.65
2016,5,20,9,15,853.5,123.5,4.55,16.0,772.0,913.75,713.8
2016,5,20,9,30,865.0,126.0,4.6,16.0,811.0,936.09,728.5
2016,5,20,9,45,580.0,260.5,4.7,16.0,728.5,832.19,651.14
2016,5,20,10,0,295.0,395.0,4.8,16.0,646.0,698.52,544.26
2016,5,20,10,15,189.0,410.0,4.8,16.0,573.0,604.94,471.81
2016,5,20,10,30,83.0,425.0,4.8,16.0,500.0,509.69,396.52
2016,5,20,10,45,127.0,445.0,4.85,16.5,562.0,577.49,447.91
2016,5,20,11,0,171.0,465.0,4.9,17.0,624.0,637.35,492.05
2016,5,20,11,15,304.5,430.5,4.9,17.0,717.5,732.1,565.34
2016,5,20,11,30,438.0,396.0,4.9,17.0,811.0,822.86,634.05
2016,5,20,11,45,678.5,263.5,4.95,17.0,910.0,911.17,704.89
2016,5,20,12,0,919.0,131.0,5.0,17.0,1009.0,987.25,758.32
2016,5,20,12,15,467.0,213.5,4.95,17.0,660.0,642.21,506.43
2016,5,20,12,30,15.0,296.0,4.9,17.0,311.0,300.13,232.69
2016,5,20,12,45,15.5,292.5,4.9,17.0,307.5,296.31,230.54
2016,5,20,13,0,16.0,289.0,4.9,17.0,304.0,292.44,227.67
2016,5,20,13,15,228.0,328.5,4.9,17.0,535.0,500.36,394.0
2016,5,20,13,30,440.0,368.0,4.9,17.0,766.0,693.17,541.02
2016,5,20,13,45,395.0,379.0,4.9,17.0,729.5,653.08,509.3
2016,5,20,14,0,350.0,390.0,4.9,17.0,693.0,613.56,478.97
2016,5,20,14,15,612.5,257.0,4.9,16.5,763.0,652.79,515.57
2016,5,20,14,30,875.0,124.0,4.9,16.0,833.0,677.73,539.44
2016,5,20,14,45,865.0,121.5,4.9,16.0,795.5,632.26,503.37
2016,5,20,15,0,855.0,119.0,4.9,16.0,758.0,583.24,464.22
2016,5,20,15,15,841.0,116.5,4.85,16.0,715.0,534.42,424.12
2016,5,20,15,30,827.0,114.0,4.8,16.0,672.0,485.81,383.3
2016,5,20,15,45,806.5,111.5,4.75,16.0,624.5,434.92,339.82
2016,5,20,16,0,786.0,109.0,4.7,16.0,577.0,385.3,296.51
2016,5,20,16,15,762.5,105.0,4.6,15.5,527.0,334.86,252.38
2016,5,20,16,30,739.0,101.0,4.5,15.0,477.0,282.95,206.58
2016,5,20,16,45,701.0,98.0,4.4,14.5,424.5,234.05,163.73
2016,5,20,17,0,663.0,95.0,4.3,14.0,372.0,188.93,125.09
2016,5,20,17,15,619.5,89.0,4.15,13.5,320.0,144.5,89.58
2016,5,20,17,30,576.0,83.0,4.0,13.0,268.0,104.68,61.89
2016,5,20,17,45,515.5,74.5,3.85,13.0,218.5,66.91,42.12
2016,5,20,18,0,455.0,66.0,3.7,13.0,169.0,47.76,37.12
2016,5,20,18,15,365.5,55.5,3.45,12.5,124.5,41.27,31.02
2016,5,20,18,30,276.0,45.0,3.2,12.0,80.0,34.4,24.29
2016,5,20,18,45,155.0,29.5,3.0,12.0,47.5,22.94,11.61
2016,5,20,19,0,34.0,14.0,2.8,12.0,15.0,13.76,0.0
2016,5,20,19,15,17.0,7.0,2.8,11.5,7.5,6.88,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,44.5,18.0,1.65,12.0,22.5,37.76,0.1
2016,5,21,5,30,89.0,36.0,1.8,12.0,45.0,81.03,57.4
2016,5,21,5,45,141.5,54.5,2.0,12.0,78.0,126.35,98.44
2016,5,21,6,0,194.0,73.0,2.2,12.0,111.0,176.14,142.38
2016,5,21,6,15,229.5,91.5,2.25,12.0,149.5,222.28,183.01
2016,5,21,6,30,265.0,110.0,2.3,12.0,188.0,271.31,225.27
2016,5,21,6,45,300.0,123.5,2.4,12.5,228.0,316.77,263.38
2016,5,21,7,0,335.0,137.0,2.5,13.0,268.0,364.9,302.7
2016,5,21,7,15,248.0,170.0,2.55,13.5,274.5,357.95,294.67
2016,5,21,7,30,161.0,203.0,2.6,14.0,281.0,334.76,273.26
2016,5,21,7,45,126.0,224.5,2.7,14.5,289.5,337.15,273.22
2016,5,21,8,0,91.0,246.0,2.8,15.0,298.0,328.07,263.88
2016,5,21,8,15,49.0,221.5,2.85,15.0,250.0,268.07,214.67
2016,5,21,8,30,7.0,197.0,2.9,15.0,202.0,200.67,159.02
2016,5,21,8,45,57.5,266.5,3.0,15.5,308.5,323.83,257.66
2016,5,21,9,0,108.0,336.0,3.1,16.0,415.0,443.35,349.54
2016,5,21,9,15,77.0,336.0,3.15,15.5,394.0,415.46,326.7
2016,5,21,9,30,46.0,336.0,3.2,15.0,373.0,386.38,303.43
2016,5,21,9,45,77.0,372.0,3.25,15.0,436.5,452.5,354.46
2016,5,21,10,0,108.0,408.0,3.3,15.0,500.0,518.87,404.44
2016,5,21,10,15,220.5,409.5,3.3,15.0,604.0,634.75,493.03
2016,5,21,10,30,333.0,411.0,3.3,15.0,708.0,750.57,578.66
2016,5,21,10,45,175.5,363.5,3.3,15.0,520.5,540.76,421.02
2016,5,21,11,0,18.0,316.0,3.3,15.0,333.0,327.0,254.47
2016,5,21,11,15,130.5,392.5,3.25,15.0,516.5,521.53,406.22
2016,5,21,11,30,243.0,469.0,3.2,15.0,700.0,706.26,542.14
2016,5,21,11,45,160.0,463.0,3.2,15.0,615.5,611.87,470.15
2016,5,21,12,0,77.0,457.0,3.2,15.0,531.0,520.24,400.52
2016,5,21,12,15,146.0,467.0,3.2,15.0,606.5,591.48,455.67
2016,5,21,12,30,215.0,477.0,3.2,15.0,682.0,656.66,504.62
2016,5,21,12,45,115.5,390.5,3.2,15.0,501.0,479.1,371.85
2016,5,21,13,0,16.0,304.0,3.2,15.0,320.0,306.85,238.82
2016,5,21,13,15,16.5,302.5,3.2,15.0,318.5,304.76,237.9
2016,5,21,13,30,17.0,301.0,3.2,15.0,317.0,302.6,236.42
2016,5,21,13,45,14.5,279.0,3.2,15.0,292.5,278.7,218.05
2016,5,21,14,0,12.0,257.0,3.2,15.0,268.0,255.07,199.84
2016,5,21,14,15,6.0,140.5,3.15,15.0,146.0,139.7,108.51
2016,5,21,14,30,0.0,24.0,3.1,15.0,24.0,23.23,13.59
2016,5,21,14,45,10.5,147.5,3.1,15.0,155.5,148.36,116.27
2016,5,21,15,0,21.0,271.0,3.1,15.0,287.0,268.42,211.96
2016,5,21,15,15,66.0,289.0,3.05,15.0,335.0,300.81,237.76
2016,5,21,15,30,111.0,307.0,3.0,15.0,383.0,332.14,262.35
2016,5,21,15,45,125.0,286.0,2.95,15.0,365.5,307.94,243.21
2016,5,21,16,0,139.0,265.0,2.9,15.0,348.0,286.81,226.24
2016,5,21,16,15,236.5,229.5,2.85,15.0,356.5,274.88,214.55
2016,5,21,16,30,334.0,194.0,2.8,15.0,365.0,258.23,197.34
2016,5,21,16,45,296.0,177.5,2.75,15.0,317.5,217.24,163.78
2016,5,21,17,0,258.0,161.0,2.7,15.0,270.0,180.07,133.94
2016,5,21,17,15,401.5,123.0,2.55,14.5,266.0,147.7,101.18
2016,5,21,17,30,545.0,85.0,2.4,14.0,262.0,105.41,63.06
2016,5,21,17,45,497.5,75.0,2.3,14.0,214.5,68.09,42.61
2016,5,21,18,0,450.0,65.0,2.2,14.0,167.0,46.66,36.01
2016,5,21,18,15,367.5,54.0,1.95,13.0,123.5,40.0,29.88
2016,5,21,18,30,285.0,43.0,1.7,12.0,80.0,32.69,22.88
2016,5,21,18,45,172.5,28.0,1.45,11.5,47.5,21.64,11.03
2016,5,21,19,0,60.0,13.0,1.2,11.0,15.0,12.78,0.0
2016,5,21,19,15,30.0,6.5,1.15,10.5,7.5,6.39,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,5,15,102.5,19.0,1.35,10.5,29.5,60.98,8.24
2016,5,22,5,30,205.0,38.0,1.6,11.0,59.0,129.86,94.62
2016,5,22,5,45,303.0,50.5,1.85,11.5,100.5,190.76,149.88
2016,5,22,6,0,401.0,63.0,2.1,12.0,142.0,261.3,211.57
2016,5,22,6,15,203.5,82.0,2.1,12.5,122.5,197.98,162.32
2016,5,22,6,30,6.0,101.0,2.1,13.0,103.0,105.52,84.26
2016,5,22,6,45,12.0,120.0,2.1,13.5,124.5,128.28,103.42
2016,5,22,7,0,18.0,139.0,2.1,14.0,146.0,151.46,122.39
2016,5,22,7,15,55.5,170.5,2.05,14.5,196.5,216.5,175.97
2016,5,22,7,30,93.0,202.0,2.0,15.0,247.0,278.33,225.56
2016,5,22,7,45,145.0,225.5,1.95,15.5,304.5,352.27,283.8
2016,5,22,8,0,197.0,249.0,1.9,16.0,362.0,421.45,336.76
2016,5,22,8,15,182.5,273.0,1.9,16.0,385.0,440.76,349.65
2016,5,22,8,30,168.0,297.0,1.9,16.0,408.0,458.48,361.46
2016,5,22,8,45,164.0,319.0,1.95,16.5,433.0,481.51,376.91
2016,5,22,9,0,160.0,341.0,2.0,17.0,458.0,503.65,391.51
2016,5,22,9,15,242.0,347.0,2.05,17.0,534.5,594.18,459.41
2016,5,22,9,30,324.0,353.0,2.1,17.0,611.0,678.24,520.75
2016,5,22,9,45,298.5,376.5,2.15,17.5,622.0,681.83,520.05
2016,5,22,10,0,273.0,400.0,2.2,18.0,633.0,683.37,518.6
2016,5,22,10,15,579.0,264.0,2.25,18.0,777.0,843.92,640.37
2016,5,22,10,30,885.0,128.0,2.3,18.0,921.0,990.85,739.6
2016,5,22,10,45,888.5,129.5,2.4,18.5,940.0,996.81,740.96
2016,5,22,11,0,892.0,131.0,2.5,19.0,959.0,999.86,741.98
2016,5,22,11,15,894.0,131.5,2.6,19.0,971.0,997.53,740.97
2016,5,22,11,30,896.0,132.0,2.7,19.0,983.0,992.31,738.16
2016,5,22,11,45,894.5,134.0,2.85,19.0,987.0,982.35,732.75
2016,5,22,12,0,893.0,136.0,3.0,19.0,991.0,969.64,725.5
2016,5,22,12,15,892.0,136.0,3.1,19.0,988.0,952.79,715.08
2016,5,22,12,30,891.0,136.0,3.2,19.0,985.0,933.37,702.94
2016,5,22,12,45,886.0,137.0,3.3,19.0,974.0,908.9,687.31
2016,5,22,13,0,881.0,138.0,3.4,19.0,963.0,882.21,670.1
2016,5,22,13,15,877.0,137.5,3.5,19.0,945.5,852.85,650.92
2016,5,22,13,30,873.0,137.0,3.6,19.0,928.0,821.48,630.19
2016,5,22,13,45,863.5,137.5,3.7,19.0,902.5,784.98,605.63
2016,5,22,14,0,854.0,138.0,3.8,19.0,877.0,747.12,579.85
2016,5,22,14,15,846.0,136.0,3.85,18.5,846.0,706.85,552.0
2016,5,22,14,30,838.0,134.0,3.9,18.0,815.0,663.52,520.55
2016,5,22,14,45,827.0,131.5,3.95,18.0,778.0,618.62,486.12
2016,5,22,15,0,816.0,129.0,4.0,18.0,741.0,573.31,450.59
2016,5,22,15,15,802.0,126.5,3.95,17.5,699.5,526.26,413.46
2016,5,22,15,30,788.0,124.0,3.9,17.0,658.0,479.49,375.54
2016,5,22,15,45,560.0,182.5,3.9,16.5,549.0,393.85,307.49
2016,5,22,16,0,332.0,241.0,3.9,16.0,440.0,334.82,261.47
2016,5,22,16,15,313.5,222.0,3.8,15.5,397.0,294.31,228.58
2016,5,22,16,30,295.0,203.0,3.7,15.0,354.0,255.61,196.78
2016,5,22,16,45,373.0,166.0,3.6,15.0,336.5,221.42,164.83
2016,5,22,17,0,451.0,129.0,3.5,15.0,319.0,184.06,129.44
2016,5,22,17,15,508.0,106.0,3.35,14.5,293.0,148.44,97.22
2016,5,22,17,30,565.0,83.0,3.2,14.0,267.0,106.51,62.99
2016,5,22,17,45,513.0,74.0,3.1,14.0,219.0,68.88,42.32
2016,5,22,18,0,461.0,65.0,3.0,14.0,171.0,46.49,35.87
2016,5,22,18,15,379.0,54.0,2.65,13.5,127.0,40.09,29.91
2016,5,22,18,30,297.0,43.0,2.3,13.0,83.0,32.62,22.75
2016,5,22,18,45,187.5,28.5,2.0,12.5,50.0,22.01,11.53
2016,5,22,19,0,78.0,14.0,1.7,12.0,17.0,13.76,0.0
2016,5,22,19,15,39.0,7.0,1.6,11.5,8.5,6.88,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
