Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,14.5,17.5,2.15,12.0,19.0,22.17,0.97
2016,5,23,5,30,29.0,35.0,2.3,12.0,38.0,48.62,33.01
2016,5,23,5,45,57.0,55.0,2.5,12.5,65.0,88.26,67.77
2016,5,23,6,0,85.0,75.0,2.7,13.0,92.0,125.04,99.91
2016,5,23,6,15,104.5,96.5,2.75,13.0,124.0,161.74,131.95
2016,5,23,6,30,124.0,118.0,2.8,13.0,156.0,199.78,164.64
2016,5,23,6,45,145.0,137.5,2.85,13.5,189.5,237.6,196.24
2016,5,23,7,0,166.0,157.0,2.9,14.0,223.0,276.94,228.38
2016,5,23,7,15,137.5,180.5,2.9,14.5,240.0,289.74,237.28
2016,5,23,7,30,109.0,204.0,2.9,15.0,257.0,299.78,243.57
2016,5,23,7,45,105.5,226.5,2.9,15.5,282.5,316.17,255.39
2016,5,23,8,0,102.0,249.0,2.9,16.0,308.0,339.94,272.68
2016,5,23,8,15,117.5,273.5,2.9,16.0,346.5,389.31,310.59
2016,5,23,8,30,133.0,298.0,2.9,16.0,385.0,430.58,341.68
2016,5,23,8,45,452.5,220.0,2.95,16.5,545.0,639.26,506.95
2016,5,23,9,0,772.0,142.0,3.0,17.0,705.0,846.81,657.81
2016,5,23,9,15,784.0,145.0,3.0,17.0,743.0,876.25,675.36
2016,5,23,9,30,796.0,148.0,3.0,17.0,781.0,903.71,692.94
2016,5,23,9,45,811.5,146.5,3.05,17.5,815.0,927.53,707.02
2016,5,23,10,0,827.0,145.0,3.1,18.0,849.0,949.16,719.6
2016,5,23,10,15,833.5,146.5,3.15,18.0,875.0,962.97,728.27
2016,5,23,10,30,840.0,148.0,3.2,18.0,901.0,974.1,735.28
2016,5,23,10,45,844.5,149.0,3.25,18.5,920.0,974.62,733.84
2016,5,23,11,0,849.0,150.0,3.3,19.0,939.0,977.98,734.53
2016,5,23,11,15,852.0,150.5,3.3,18.5,951.0,976.61,734.54
2016,5,23,11,30,855.0,151.0,3.3,18.0,963.0,972.47,732.82
2016,5,23,11,45,860.0,148.0,3.35,18.0,969.0,964.09,727.33
2016,5,23,12,0,865.0,145.0,3.4,18.0,975.0,952.99,720.12
2016,5,23,12,15,864.5,145.5,3.45,18.0,972.5,937.49,709.98
2016,5,23,12,30,864.0,146.0,3.5,18.0,970.0,919.49,698.2
2016,5,23,12,45,656.0,265.5,3.55,18.0,888.0,833.82,638.0
2016,5,23,13,0,448.0,385.0,3.6,18.0,806.0,750.66,573.29
2016,5,23,13,15,620.5,282.5,3.55,18.0,853.0,779.63,599.69
2016,5,23,13,30,793.0,180.0,3.5,18.0,900.0,799.45,616.97
2016,5,23,13,45,787.5,177.5,3.5,18.0,876.5,765.12,592.93
2016,5,23,14,0,782.0,175.0,3.5,18.0,853.0,729.41,567.25
2016,5,23,14,15,773.0,172.5,3.45,17.5,822.5,690.09,539.02
2016,5,23,14,30,764.0,170.0,3.4,17.0,792.0,649.99,509.64
2016,5,23,14,45,756.5,164.0,3.35,17.0,757.0,606.98,476.61
2016,5,23,15,0,749.0,158.0,3.3,17.0,722.0,560.69,440.52
2016,5,23,15,15,734.0,154.5,3.2,17.0,681.0,514.83,403.72
2016,5,23,15,30,719.0,151.0,3.1,17.0,640.0,469.45,366.52
2016,5,23,15,45,704.5,144.0,3.05,17.0,595.5,421.88,326.97
2016,5,23,16,0,690.0,137.0,3.0,17.0,551.0,375.14,287.24
2016,5,23,16,15,665.0,132.0,2.95,16.5,503.5,327.73,246.91
2016,5,23,16,30,640.0,127.0,2.9,16.0,456.0,282.54,207.84
2016,5,23,16,45,616.0,117.5,2.9,16.0,407.5,235.99,167.31
2016,5,23,17,0,592.0,108.0,2.9,16.0,359.0,191.88,129.46
2016,5,23,17,15,549.5,100.5,2.8,15.5,309.5,149.67,95.94
2016,5,23,17,30,507.0,93.0,2.7,15.0,260.0,111.97,69.28
2016,5,23,17,45,459.0,82.0,2.6,15.0,213.0,75.56,48.36
2016,5,23,18,0,411.0,71.0,2.5,15.0,166.0,51.4,40.07
2016,5,23,18,15,331.5,58.5,2.35,14.5,123.0,43.4,32.72
2016,5,23,18,30,252.0,46.0,2.2,14.0,80.0,34.98,24.73
2016,5,23,18,45,155.5,30.5,2.1,14.0,48.5,23.6,12.93
2016,5,23,19,0,59.0,15.0,2.0,14.0,17.0,12.79,0.0
2016,5,23,19,15,29.5,7.5,2.0,13.5,8.5,7.37,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,110.5,18.5,2.35,12.0,30.0,63.22,15.92
2016,5,24,5,30,221.0,37.0,2.5,12.0,60.0,134.19,98.31
2016,5,24,5,45,321.0,48.0,2.7,12.5,102.0,195.12,153.32
2016,5,24,6,0,421.0,59.0,2.9,13.0,144.0,267.99,216.98
2016,5,24,6,15,484.5,67.5,2.9,13.0,192.0,328.11,270.0
2016,5,24,6,30,548.0,76.0,2.9,13.0,240.0,393.37,325.98
2016,5,24,6,45,591.0,83.0,2.95,13.5,290.0,449.95,372.85
2016,5,24,7,0,634.0,90.0,3.0,14.0,340.0,509.23,420.37
2016,5,24,7,15,667.0,95.5,3.0,14.0,391.0,562.57,462.5
2016,5,24,7,30,700.0,101.0,3.0,14.0,442.0,617.17,504.51
2016,5,24,7,45,435.5,176.5,3.05,14.5,396.5,528.31,429.31
2016,5,24,8,0,171.0,252.0,3.1,15.0,351.0,405.03,325.99
2016,5,24,8,15,480.0,184.0,3.1,15.5,493.0,599.09,482.45
2016,5,24,8,30,789.0,116.0,3.1,16.0,635.0,795.61,627.54
2016,5,24,8,45,805.5,118.5,3.15,16.5,678.5,832.92,650.25
2016,5,24,9,0,822.0,121.0,3.2,17.0,722.0,868.76,672.89
2016,5,24,9,15,833.5,123.5,3.2,17.0,760.5,898.36,691.93
2016,5,24,9,30,845.0,126.0,3.2,17.0,799.0,920.34,705.66
2016,5,24,9,45,845.0,133.0,3.25,17.5,829.5,945.13,720.4
2016,5,24,10,0,845.0,140.0,3.3,18.0,860.0,961.58,729.37
2016,5,24,10,15,852.0,141.5,3.35,18.0,887.0,970.48,734.73
2016,5,24,10,30,859.0,143.0,3.4,18.0,914.0,982.42,742.32
2016,5,24,10,45,864.5,144.0,3.45,18.5,934.0,989.63,745.37
2016,5,24,11,0,870.0,145.0,3.5,19.0,954.0,994.02,746.66
2016,5,24,11,15,873.5,145.5,3.5,19.0,966.5,993.13,745.58
2016,5,24,11,30,877.0,146.0,3.5,19.0,979.0,989.4,742.74
2016,5,24,11,45,879.5,145.0,3.55,19.0,985.0,980.43,736.87
2016,5,24,12,0,882.0,144.0,3.6,19.0,991.0,968.72,729.26
2016,5,24,12,15,882.0,144.0,3.6,19.0,988.5,952.97,718.67
2016,5,24,12,30,882.0,144.0,3.6,19.0,986.0,934.66,706.42
2016,5,24,12,45,876.0,146.0,3.65,19.0,975.0,910.45,690.48
2016,5,24,13,0,870.0,148.0,3.7,19.0,964.0,884.1,673.06
2016,5,24,13,15,866.0,147.0,3.7,19.0,946.5,854.61,653.13
2016,5,24,13,30,862.0,146.0,3.7,19.0,929.0,823.15,631.77
2016,5,24,13,45,856.5,144.0,3.7,19.0,904.5,787.8,607.56
2016,5,24,14,0,851.0,142.0,3.7,19.0,880.0,750.87,582.06
2016,5,24,14,15,842.5,140.0,3.7,18.5,849.0,709.0,552.97
2016,5,24,14,30,834.0,138.0,3.7,18.0,818.0,667.09,522.49
2016,5,24,14,45,827.5,133.0,3.7,18.0,782.5,622.85,488.65
2016,5,24,15,0,821.0,128.0,3.7,18.0,747.0,577.86,453.48
2016,5,24,15,15,807.0,125.5,3.65,18.0,705.0,530.65,415.6
2016,5,24,15,30,793.0,123.0,3.6,18.0,663.0,483.7,377.07
2016,5,24,15,45,780.0,117.5,3.6,18.0,618.0,434.96,336.36
2016,5,24,16,0,767.0,112.0,3.6,18.0,573.0,386.8,295.16
2016,5,24,16,15,744.0,107.5,3.55,17.5,524.0,337.02,252.47
2016,5,24,16,30,721.0,103.0,3.5,17.0,475.0,285.69,207.95
2016,5,24,16,45,695.5,97.0,3.45,17.0,425.0,237.88,165.84
2016,5,24,17,0,670.0,91.0,3.4,17.0,375.0,192.59,126.6
2016,5,24,17,15,630.0,85.0,3.3,16.5,324.5,148.05,90.79
2016,5,24,17,30,590.0,79.0,3.2,16.0,274.0,107.71,62.01
2016,5,24,17,45,536.5,71.0,3.15,15.5,225.0,69.48,40.83
2016,5,24,18,0,483.0,63.0,3.1,15.0,176.0,44.39,33.88
2016,5,24,18,15,400.5,53.0,2.95,14.5,131.5,38.84,28.72
2016,5,24,18,30,318.0,43.0,2.8,14.0,87.0,32.91,22.97
2016,5,24,18,45,197.0,29.5,2.65,13.5,53.0,22.73,12.49
2016,5,24,19,0,76.0,16.0,2.5,13.0,19.0,12.48,0.0
2016,5,24,19,15,38.0,8.0,2.45,12.5,9.5,7.86,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,110.0,19.0,2.25,12.0,30.5,64.08,19.08
2016,5,25,5,30,220.0,38.0,2.4,12.0,61.0,135.28,99.5
2016,5,25,5,45,319.0,49.0,2.55,12.5,103.0,195.85,154.03
2016,5,25,6,0,418.0,60.0,2.7,13.0,145.0,268.16,217.12
2016,5,25,6,15,209.0,53.5,2.7,13.0,96.0,173.66,142.47
2016,5,25,6,30,0.0,47.0,2.7,13.0,47.0,45.39,33.3
2016,5,25,6,45,0.0,56.5,2.7,13.5,56.5,54.59,41.12
2016,5,25,7,0,0.0,66.0,2.7,14.0,66.0,63.79,48.73
2016,5,25,7,15,0.0,84.5,2.7,14.0,84.5,81.91,63.82
2016,5,25,7,30,0.0,103.0,2.7,14.0,103.0,100.41,79.05
2016,5,25,7,45,0.0,125.0,2.75,14.5,125.0,122.49,96.87
2016,5,25,8,0,0.0,147.0,2.8,15.0,147.0,144.57,114.41
2016,5,25,8,15,2.5,169.0,2.9,15.5,171.0,168.63,133.42
2016,5,25,8,30,5.0,191.0,3.0,16.0,195.0,192.8,152.26
2016,5,25,8,45,180.0,249.5,3.1,16.5,381.5,419.37,335.26
2016,5,25,9,0,355.0,308.0,3.2,17.0,568.0,649.36,509.21
2016,5,25,9,15,591.0,220.5,3.25,17.0,680.5,786.82,613.76
2016,5,25,9,30,827.0,133.0,3.3,17.0,793.0,917.38,705.2
2016,5,25,9,45,848.5,127.5,3.35,17.5,828.5,937.58,715.9
2016,5,25,10,0,870.0,122.0,3.4,18.0,864.0,961.49,730.06
2016,5,25,10,15,876.0,123.5,3.45,18.0,890.5,975.56,738.88
2016,5,25,10,30,882.0,125.0,3.5,18.0,917.0,986.86,745.99
2016,5,25,10,45,885.5,126.5,3.55,18.0,936.0,992.91,749.67
2016,5,25,11,0,889.0,128.0,3.6,18.0,955.0,996.06,751.54
2016,5,25,11,15,891.5,128.5,3.6,17.5,967.5,994.33,751.32
2016,5,25,11,30,894.0,129.0,3.6,17.0,980.0,989.71,749.29
2016,5,25,11,45,898.0,127.5,3.6,17.0,985.5,981.69,743.66
2016,5,25,12,0,902.0,126.0,3.6,17.0,991.0,970.85,736.22
2016,5,25,12,15,901.0,126.0,3.6,17.0,988.5,954.05,724.83
2016,5,25,12,30,900.0,126.0,3.6,17.0,986.0,934.65,711.75
2016,5,25,12,45,890.0,130.5,3.65,17.5,974.0,909.09,693.44
2016,5,25,13,0,880.0,135.0,3.7,18.0,962.0,881.47,673.76
2016,5,25,13,15,876.5,134.0,3.75,18.0,944.5,852.24,654.2
2016,5,25,13,30,873.0,133.0,3.8,18.0,927.0,820.98,633.1
2016,5,25,13,45,872.0,128.5,3.85,18.5,904.0,786.52,608.43
2016,5,25,14,0,871.0,124.0,3.9,19.0,881.0,750.15,582.31
2016,5,25,14,15,863.5,122.5,3.95,18.5,850.5,710.25,555.41
2016,5,25,14,30,856.0,121.0,4.0,18.0,820.0,669.18,525.53
2016,5,25,14,45,851.0,116.0,4.05,18.0,784.5,625.51,492.09
2016,5,25,15,0,846.0,111.0,4.1,18.0,749.0,580.86,457.1
2016,5,25,15,15,833.5,108.5,4.1,18.0,708.0,533.72,419.16
2016,5,25,15,30,821.0,106.0,4.1,18.0,667.0,483.03,377.67
2016,5,25,15,45,807.0,102.0,4.1,18.0,622.0,433.97,336.4
2016,5,25,16,0,793.0,98.0,4.1,18.0,577.0,385.54,294.65
2016,5,25,16,15,772.0,94.5,4.05,17.5,528.5,336.07,251.83
2016,5,25,16,30,751.0,91.0,4.0,17.0,480.0,288.31,209.72
2016,5,25,16,45,724.5,86.5,3.95,16.5,430.0,240.27,167.44
2016,5,25,17,0,698.0,82.0,3.9,16.0,380.0,191.55,125.31
2016,5,25,17,15,660.0,77.0,3.8,15.5,329.5,146.7,88.75
2016,5,25,17,30,622.0,72.0,3.7,15.0,279.0,105.84,59.19
2016,5,25,17,45,564.0,66.0,3.6,15.0,229.0,67.47,37.97
2016,5,25,18,0,506.0,60.0,3.5,15.0,179.0,41.63,31.44
2016,5,25,18,15,424.0,51.5,3.35,14.5,134.5,37.32,27.4
2016,5,25,18,30,342.0,43.0,3.2,14.0,90.0,32.76,22.88
2016,5,25,18,45,208.0,30.0,3.05,13.5,55.5,23.09,12.97
2016,5,25,19,0,74.0,17.0,2.9,13.0,21.0,14.43,0.0
2016,5,25,19,15,37.0,8.5,2.9,12.5,10.5,8.36,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,5,15,93.5,20.0,2.75,13.0,30.0,60.85,20.15
2016,5,26,5,30,187.0,40.0,2.8,13.0,60.0,126.56,93.05
2016,5,26,5,45,279.5,53.0,2.9,13.0,101.5,185.55,145.93
2016,5,26,6,0,372.0,66.0,3.0,13.0,143.0,253.54,205.61
2016,5,26,6,15,436.0,76.0,3.0,13.5,190.0,312.48,256.96
2016,5,26,6,30,500.0,86.0,3.0,14.0,237.0,379.7,313.7
2016,5,26,6,45,549.0,92.5,3.0,14.5,287.0,437.32,361.16
2016,5,26,7,0,598.0,99.0,3.0,15.0,337.0,498.1,409.66
2016,5,26,7,15,632.5,105.0,2.95,15.5,387.0,551.61,450.79
2016,5,26,7,30,667.0,111.0,2.9,16.0,437.0,606.54,491.74
2016,5,26,7,45,696.0,114.5,2.9,16.5,486.5,655.67,527.28
2016,5,26,8,0,725.0,118.0,2.9,17.0,536.0,705.2,561.09
2016,5,26,8,15,745.0,121.5,2.85,17.5,583.0,747.6,588.74
2016,5,26,8,30,765.0,125.0,2.8,18.0,630.0,786.52,613.38
2016,5,26,8,45,782.0,127.5,2.8,18.5,673.0,823.62,636.64
2016,5,26,9,0,799.0,130.0,2.8,19.0,716.0,859.32,658.61
2016,5,26,9,15,811.0,133.0,2.75,19.0,754.0,889.4,677.37
2016,5,26,9,30,823.0,136.0,2.7,19.0,792.0,917.44,694.63
2016,5,26,9,45,824.0,142.5,2.7,19.5,823.0,936.68,704.93
2016,5,26,10,0,825.0,149.0,2.7,20.0,854.0,953.21,713.48
2016,5,26,10,15,832.5,150.5,2.7,20.5,880.5,967.99,720.91
2016,5,26,10,30,840.0,152.0,2.7,21.0,907.0,980.11,726.64
2016,5,26,10,45,844.5,153.5,2.7,21.5,926.5,986.59,728.73
2016,5,26,11,0,849.0,155.0,2.7,22.0,946.0,984.89,725.6
2016,5,26,11,15,852.5,155.5,2.7,22.0,959.0,984.03,724.62
2016,5,26,11,30,856.0,156.0,2.7,22.0,972.0,980.4,721.93
2016,5,26,11,45,857.5,156.0,2.75,22.5,977.0,971.63,715.05
2016,5,26,12,0,859.0,156.0,2.8,23.0,982.0,960.21,706.57
2016,5,26,12,15,859.0,156.0,2.85,23.0,980.0,944.8,696.92
2016,5,26,12,30,859.0,156.0,2.9,23.0,978.0,926.92,685.68
2016,5,26,12,45,868.5,148.0,2.95,23.5,971.5,907.51,672.15
2016,5,26,13,0,878.0,140.0,3.0,24.0,965.0,885.35,656.83
2016,5,26,13,15,874.5,139.0,3.05,24.0,948.0,856.19,638.05
2016,5,26,13,30,871.0,138.0,3.1,24.0,931.0,825.01,617.83
2016,5,26,13,45,867.0,135.5,3.15,24.0,907.5,790.19,594.96
2016,5,26,14,0,863.0,133.0,3.2,24.0,884.0,753.65,570.7
2016,5,26,14,15,855.5,131.5,3.25,23.5,853.5,714.04,544.65
2016,5,26,14,30,848.0,130.0,3.3,23.0,823.0,673.29,515.97
2016,5,26,14,45,837.0,128.0,3.4,23.0,786.5,626.56,481.47
2016,5,26,15,0,826.0,126.0,3.5,23.0,750.0,581.44,447.21
2016,5,26,15,15,813.0,123.5,3.5,22.5,709.0,534.59,411.35
2016,5,26,15,30,800.0,121.0,3.5,22.0,668.0,487.91,374.57
2016,5,26,15,45,781.5,118.0,3.55,22.0,622.0,438.79,334.35
2016,5,26,16,0,763.0,115.0,3.6,22.0,576.0,390.76,294.05
2016,5,26,16,15,740.5,111.0,3.55,21.5,527.5,338.42,250.16
2016,5,26,16,30,718.0,107.0,3.5,21.0,479.0,291.1,209.48
2016,5,26,16,45,687.0,102.0,3.5,20.5,428.5,242.98,168.3
2016,5,26,17,0,656.0,97.0,3.5,20.0,378.0,197.92,130.22
2016,5,26,17,15,615.5,91.0,3.4,19.0,327.5,153.92,95.31
2016,5,26,17,30,575.0,85.0,3.3,18.0,277.0,114.19,67.02
2016,5,26,17,45,514.0,77.5,3.25,17.5,227.5,76.71,45.99
2016,5,26,18,0,453.0,70.0,3.2,17.0,178.0,50.4,38.89
2016,5,26,18,15,371.0,59.0,3.05,16.0,133.5,43.6,32.73
2016,5,26,18,30,289.0,48.0,2.9,15.0,89.0,36.42,25.97
2016,5,26,18,45,173.5,33.0,2.75,14.5,54.5,25.5,15.03
2016,5,26,19,0,58.0,18.0,2.6,14.0,20.0,15.24,0.0
2016,5,26,19,15,29.0,9.0,2.6,13.5,10.0,8.85,0.0
2016,5,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,93.5,20.5,2.2,12.0,31.0,61.81,22.67
2016,5,27,5,30,187.0,41.0,2.2,12.0,62.0,127.91,94.68
2016,5,27,5,45,283.5,54.0,2.25,12.5,104.0,188.55,148.55
2016,5,27,6,0,380.0,67.0,2.3,13.0,146.0,258.56,209.34
2016,5,27,6,15,444.5,77.0,2.25,13.5,193.5,318.14,260.87
2016,5,27,6,30,509.0,87.0,2.2,14.0,241.0,385.97,317.54
2016,5,27,6,45,563.5,92.5,2.15,14.5,292.5,446.1,366.4
2016,5,27,7,0,618.0,98.0,2.1,15.0,344.0,509.81,416.4
2016,5,27,7,15,652.0,103.5,2.0,15.5,395.0,563.24,456.46
2016,5,27,7,30,686.0,109.0,1.9,16.0,446.0,618.0,496.12
2016,5,27,7,45,716.0,112.5,1.8,17.0,496.5,668.56,529.98
2016,5,27,8,0,746.0,116.0,1.7,18.0,547.0,719.56,561.94
2016,5,27,8,15,765.0,119.5,1.6,18.5,593.5,759.08,585.81
2016,5,27,8,30,784.0,123.0,1.5,19.0,640.0,800.63,610.51
2016,5,27,8,45,801.5,124.5,1.4,20.0,683.5,837.59,630.19
2016,5,27,9,0,819.0,126.0,1.3,21.0,727.0,873.13,648.32
2016,5,27,9,15,830.0,128.5,1.25,21.5,765.0,902.21,663.67
2016,5,27,9,30,841.0,131.0,1.2,22.0,803.0,929.18,677.48
2016,5,27,9,45,854.5,130.0,1.2,23.0,836.5,946.9,684.71
2016,5,27,10,0,868.0,129.0,1.2,24.0,870.0,968.0,694.16
2016,5,27,10,15,874.0,130.5,1.2,24.5,896.5,982.01,700.42
2016,5,27,10,30,880.0,132.0,1.2,25.0,923.0,993.28,705.12
2016,5,27,10,45,886.0,131.5,1.3,26.0,943.0,999.7,707.21
2016,5,27,11,0,892.0,131.0,1.4,27.0,963.0,1003.27,707.63
2016,5,27,11,15,894.5,131.5,1.55,27.0,975.0,1001.55,708.37
2016,5,27,11,30,897.0,132.0,1.7,27.0,987.0,996.94,707.32
2016,5,27,11,45,899.5,131.5,1.85,27.5,992.5,988.49,702.45
2016,5,27,12,0,902.0,131.0,2.0,28.0,998.0,977.23,695.77
2016,5,27,12,15,901.0,130.5,2.15,28.0,995.0,959.98,686.62
2016,5,27,12,30,900.0,130.0,2.3,28.0,992.0,940.15,675.73
2016,5,27,12,45,897.0,130.0,2.45,28.5,981.5,916.54,660.93
2016,5,27,13,0,894.0,130.0,2.6,29.0,971.0,890.6,644.51
2016,5,27,13,15,890.0,129.0,2.7,29.0,953.5,860.69,626.23
2016,5,27,13,30,886.0,128.0,2.8,29.0,936.0,828.75,606.44
2016,5,27,13,45,878.5,128.0,2.95,29.0,911.0,793.15,584.25
2016,5,27,14,0,871.0,128.0,3.1,29.0,886.0,756.02,560.69
2016,5,27,14,15,863.5,126.0,3.15,28.5,855.5,715.73,535.04
2016,5,27,14,30,856.0,124.0,3.2,28.0,825.0,674.28,506.54
2016,5,27,14,45,844.0,122.5,3.3,28.0,788.0,629.55,474.1
2016,5,27,15,0,832.0,121.0,3.4,28.0,751.0,581.56,438.57
2016,5,27,15,15,819.0,118.5,3.4,27.5,710.0,534.49,403.31
2016,5,27,15,30,806.0,116.0,3.4,27.0,669.0,487.58,367.11
2016,5,27,15,45,788.0,113.0,3.45,27.0,623.0,438.41,327.64
2016,5,27,16,0,770.0,110.0,3.5,27.0,577.0,390.28,288.03
2016,5,27,16,15,748.0,106.5,3.45,26.5,529.0,341.61,247.7
2016,5,27,16,30,726.0,103.0,3.4,26.0,481.0,291.32,205.52
2016,5,27,16,45,696.0,98.5,3.35,25.5,430.5,243.46,165.23
2016,5,27,17,0,666.0,94.0,3.3,25.0,380.0,198.55,127.84
2016,5,27,17,15,626.5,88.0,3.15,24.0,329.5,154.14,93.1
2016,5,27,17,30,587.0,82.0,3.0,23.0,279.0,113.88,64.74
2016,5,27,17,45,532.0,74.5,2.85,22.0,230.0,75.93,43.54
2016,5,27,18,0,477.0,67.0,2.7,21.0,181.0,47.51,35.75
2016,5,27,18,15,397.5,56.5,2.35,20.0,136.5,41.64,30.51
2016,5,27,18,30,318.0,46.0,2.0,19.0,92.0,34.74,24.13
2016,5,27,18,45,206.5,32.0,1.7,18.0,57.5,24.63,14.23
2016,5,27,19,0,95.0,18.0,1.4,17.0,23.0,14.03,0.0
2016,5,27,19,15,47.5,9.0,1.3,16.5,11.5,8.85,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,120.5,18.5,0.8,14.5,32.0,67.2,26.38
2016,5,28,5,30,241.0,37.0,0.9,15.0,64.0,141.47,103.44
2016,5,28,5,45,332.0,48.5,1.05,16.0,106.0,200.95,155.61
2016,5,28,6,0,423.0,60.0,1.2,17.0,148.0,271.44,215.34
2016,5,28,6,15,484.5,68.5,1.3,17.5,195.5,330.82,265.65
2016,5,28,6,30,546.0,77.0,1.4,18.0,243.0,395.14,318.46
2016,5,28,6,45,591.5,83.5,1.55,18.5,293.5,452.57,364.5
2016,5,28,7,0,637.0,90.0,1.7,19.0,344.0,512.91,411.38
2016,5,28,7,15,670.0,95.5,1.75,19.5,395.0,566.39,451.23
2016,5,28,7,30,703.0,101.0,1.8,20.0,446.0,621.14,490.85
2016,5,28,7,45,728.5,105.0,1.85,21.0,495.5,669.56,523.0
2016,5,28,8,0,754.0,109.0,1.9,22.0,545.0,715.56,552.09
2016,5,28,8,15,773.0,112.5,1.9,22.5,592.0,758.24,578.91
2016,5,28,8,30,792.0,116.0,1.9,23.0,639.0,800.04,604.63
2016,5,28,8,45,807.0,119.0,1.9,24.0,682.5,836.72,625.23
2016,5,28,9,0,822.0,122.0,1.9,25.0,726.0,871.84,644.42
2016,5,28,9,15,833.5,124.5,1.9,25.5,764.5,901.47,660.97
2016,5,28,9,30,845.0,127.0,1.9,26.0,803.0,923.44,672.44
2016,5,28,9,45,853.5,129.0,1.95,27.0,835.5,945.38,683.13
2016,5,28,10,0,862.0,131.0,2.0,28.0,868.0,964.85,692.17
2016,5,28,10,15,868.5,133.0,2.0,28.0,895.0,979.81,700.57
2016,5,28,10,30,875.0,135.0,2.0,28.0,922.0,992.04,707.36
2016,5,28,10,45,878.5,136.5,2.05,28.5,941.5,998.04,709.53
2016,5,28,11,0,882.0,138.0,2.1,29.0,961.0,1001.17,710.05
2016,5,28,11,15,885.0,139.0,2.1,29.0,974.0,1000.43,709.13
2016,5,28,11,30,888.0,140.0,2.1,29.0,987.0,996.81,706.57
2016,5,28,11,45,888.0,141.0,2.15,29.5,992.0,987.49,699.71
2016,5,28,12,0,888.0,142.0,2.2,30.0,997.0,975.43,691.27
2016,5,28,12,15,887.5,142.0,2.25,30.0,994.5,959.29,681.73
2016,5,28,12,30,887.0,142.0,2.3,30.0,992.0,940.6,670.62
2016,5,28,12,45,874.5,148.5,2.4,30.0,979.0,914.94,655.49
2016,5,28,13,0,862.0,155.0,2.5,30.0,966.0,887.36,639.04
2016,5,28,13,15,857.5,154.0,2.55,30.0,949.0,857.81,620.77
2016,5,28,13,30,853.0,153.0,2.6,30.0,932.0,826.74,601.39
2016,5,28,13,45,845.5,152.5,2.7,30.0,907.0,791.12,579.11
2016,5,28,14,0,838.0,152.0,2.8,30.0,882.0,754.09,555.62
2016,5,28,14,15,829.5,150.0,2.85,29.5,851.5,713.77,529.41
2016,5,28,14,30,821.0,148.0,2.9,29.0,821.0,672.49,501.38
2016,5,28,14,45,808.5,146.0,3.0,29.0,784.0,627.98,469.51
2016,5,28,15,0,796.0,144.0,3.1,29.0,747.0,583.23,436.66
2016,5,28,15,15,704.0,167.0,3.15,28.5,679.0,516.23,387.14
2016,5,28,15,30,612.0,190.0,3.2,28.0,611.0,459.09,344.07
2016,5,28,15,45,600.5,177.0,3.25,28.0,567.0,412.44,307.65
2016,5,28,16,0,589.0,164.0,3.3,28.0,523.0,366.48,270.87
2016,5,28,16,15,636.5,141.5,3.3,27.0,500.0,332.79,242.5
2016,5,28,16,30,684.0,119.0,3.3,26.0,477.0,294.43,209.04
2016,5,28,16,45,655.5,112.5,3.3,25.5,427.0,247.23,169.58
2016,5,28,17,0,627.0,106.0,3.3,25.0,377.0,202.86,132.85
2016,5,28,17,15,585.5,99.0,3.05,24.0,326.5,159.22,98.88
2016,5,28,17,30,544.0,92.0,2.8,23.0,276.0,119.95,71.16
2016,5,28,17,45,491.0,82.5,2.6,22.0,227.5,82.4,49.46
2016,5,28,18,0,438.0,73.0,2.4,21.0,179.0,52.56,40.12
2016,5,28,18,15,359.0,61.5,2.1,20.0,134.5,45.43,33.79
2016,5,28,18,30,280.0,50.0,1.8,19.0,90.0,37.9,26.87
2016,5,28,18,45,179.0,34.5,1.55,18.0,56.0,26.64,15.99
2016,5,28,19,0,78.0,19.0,1.3,17.0,22.0,16.06,0.0
2016,5,28,19,15,39.0,9.5,1.3,16.5,11.0,9.34,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,11.0,4.0,2.1,11.5,4.0,0.0,0.0
2016,5,29,5,0,22.0,8.0,2.2,12.0,8.0,13.47,0.0
2016,5,29,5,15,132.5,23.0,2.25,12.5,37.0,77.57,33.41
2016,5,29,5,30,243.0,38.0,2.3,13.0,66.0,143.59,106.35
2016,5,29,5,45,336.0,49.5,2.4,14.0,108.0,203.99,160.03
2016,5,29,6,0,429.0,61.0,2.5,15.0,150.0,275.47,221.6
2016,5,29,6,15,491.5,69.5,2.45,15.5,198.5,335.68,273.42
2016,5,29,6,30,554.0,78.0,2.4,16.0,247.0,400.89,327.73
2016,5,29,6,45,600.0,84.0,2.35,16.5,298.0,458.42,374.2
2016,5,29,7,0,646.0,90.0,2.3,17.0,349.0,518.86,421.31
2016,5,29,7,15,679.0,95.0,2.25,17.5,400.0,572.14,461.28
2016,5,29,7,30,712.0,100.0,2.2,18.0,451.0,626.66,500.87
2016,5,29,7,45,737.5,104.0,2.15,19.0,500.5,675.42,533.03
2016,5,29,8,0,763.0,108.0,2.1,20.0,550.0,721.79,562.08
2016,5,29,8,15,782.0,111.5,2.1,20.5,597.0,764.76,589.39
2016,5,29,8,30,801.0,115.0,2.1,21.0,644.0,806.83,615.59
2016,5,29,8,45,815.5,117.5,2.1,21.5,687.5,842.78,637.14
2016,5,29,9,0,830.0,120.0,2.1,22.0,731.0,877.13,657.37
2016,5,29,9,15,841.5,122.5,2.15,22.5,769.0,906.95,674.83
2016,5,29,9,30,853.0,125.0,2.2,23.0,807.0,929.15,687.17
2016,5,29,9,45,862.5,126.0,2.3,23.5,840.5,951.14,699.92
2016,5,29,10,0,872.0,127.0,2.4,24.0,874.0,970.68,711.07
2016,5,29,10,15,878.0,128.5,2.45,24.5,900.5,984.8,718.25
2016,5,29,10,30,884.0,130.0,2.5,25.0,927.0,996.16,723.75
2016,5,29,10,45,887.5,131.5,2.65,25.5,946.0,1002.26,726.93
2016,5,29,11,0,891.0,133.0,2.8,26.0,965.0,1005.46,728.34
2016,5,29,11,15,893.5,134.0,2.85,26.0,977.5,1004.29,727.56
2016,5,29,11,30,896.0,135.0,2.9,26.0,990.0,1000.22,725.07
2016,5,29,11,45,895.0,136.5,2.95,26.0,994.5,990.44,718.99
2016,5,29,12,0,894.0,138.0,3.0,26.0,999.0,977.91,711.25
2016,5,29,12,15,894.0,138.0,3.0,26.0,997.0,962.21,701.13
2016,5,29,12,30,894.0,138.0,3.0,26.0,995.0,943.92,689.4
2016,5,29,12,45,881.5,144.5,3.05,26.5,982.5,918.18,671.84
2016,5,29,13,0,869.0,151.0,3.1,27.0,970.0,890.5,653.06
2016,5,29,13,15,865.5,150.0,3.15,27.0,953.0,861.66,634.74
2016,5,29,13,30,862.0,149.0,3.2,27.0,936.0,830.83,614.98
2016,5,29,13,45,856.0,147.5,3.25,27.0,912.5,795.76,592.19
2016,5,29,14,0,850.0,146.0,3.3,27.0,889.0,758.34,567.6
2016,5,29,14,15,842.5,144.5,3.3,26.5,858.5,718.79,541.46
2016,5,29,14,30,835.0,143.0,3.3,26.0,828.0,678.17,513.15
2016,5,29,14,45,826.0,139.5,3.3,26.0,792.0,633.92,480.6
2016,5,29,15,0,817.0,136.0,3.3,26.0,756.0,589.11,446.94
2016,5,29,15,15,803.0,133.0,3.25,25.5,715.0,541.74,411.27
2016,5,29,15,30,789.0,130.0,3.2,25.0,674.0,494.65,374.83
2016,5,29,15,45,774.5,125.5,3.15,25.0,629.0,446.46,335.91
2016,5,29,16,0,760.0,121.0,3.1,25.0,584.0,399.0,296.66
2016,5,29,16,15,737.0,116.5,3.05,24.5,535.0,346.03,253.13
2016,5,29,16,30,714.0,112.0,3.0,24.0,486.0,298.3,212.88
2016,5,29,16,45,687.0,106.0,2.95,23.5,436.0,250.41,172.39
2016,5,29,17,0,660.0,100.0,2.9,23.0,386.0,205.19,134.46
2016,5,29,17,15,619.5,93.5,2.75,22.0,335.0,160.42,99.16
2016,5,29,17,30,579.0,87.0,2.6,21.0,284.0,119.92,70.13
2016,5,29,17,45,525.5,79.0,2.5,20.5,234.5,81.85,47.95
2016,5,29,18,0,472.0,71.0,2.4,20.0,185.0,50.84,38.81
2016,5,29,18,15,390.5,60.0,2.25,19.0,140.0,44.19,32.88
2016,5,29,18,30,309.0,49.0,2.1,18.0,95.0,37.03,26.27
2016,5,29,18,45,198.0,34.5,2.0,17.0,59.5,26.59,16.15
2016,5,29,19,0,87.0,20.0,1.9,16.0,24.0,16.88,0.0
2016,5,29,19,15,43.5,10.0,2.0,15.5,12.0,9.83,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,16.0,4.5,1.4,10.5,5.0,0.0,0.0
2016,5,30,5,0,32.0,9.0,1.5,11.0,10.0,17.03,0.0
2016,5,30,5,15,154.5,23.0,1.65,11.5,39.5,84.45,38.51
2016,5,30,5,30,277.0,37.0,1.8,12.0,69.0,154.21,114.8
2016,5,30,5,45,370.5,47.5,1.95,13.0,112.0,217.19,170.91
2016,5,30,6,0,464.0,58.0,2.1,14.0,155.0,288.08,232.21
2016,5,30,6,15,526.0,65.5,2.05,14.5,204.0,348.44,284.21
2016,5,30,6,30,588.0,73.0,2.0,15.0,253.0,413.75,338.52
2016,5,30,6,45,632.0,78.5,2.0,16.0,304.0,470.96,383.98
2016,5,30,7,0,676.0,84.0,2.0,17.0,355.0,530.9,429.78
2016,5,30,7,15,708.0,89.0,2.0,17.5,406.5,584.71,470.01
2016,5,30,7,30,740.0,94.0,2.0,18.0,458.0,637.23,508.02
2016,5,30,7,45,764.0,97.5,2.0,19.0,508.0,685.5,539.36
2016,5,30,8,0,788.0,101.0,2.0,20.0,558.0,733.67,569.76
2016,5,30,8,15,806.5,104.0,2.0,20.5,605.5,776.49,596.73
2016,5,30,8,30,825.0,107.0,2.0,21.0,653.0,818.33,622.56
2016,5,30,8,45,838.5,110.0,2.05,22.0,696.5,854.65,643.42
2016,5,30,9,0,852.0,113.0,2.1,23.0,740.0,883.96,659.28
2016,5,30,9,15,863.0,115.0,2.1,23.5,778.5,913.3,675.85
2016,5,30,9,30,874.0,117.0,2.1,24.0,817.0,940.48,690.85
2016,5,30,9,45,880.5,119.5,2.15,25.0,849.5,961.64,701.01
2016,5,30,10,0,887.0,122.0,2.2,26.0,882.0,980.2,709.5
2016,5,30,10,15,892.5,123.5,2.25,26.5,908.5,994.05,716.4
2016,5,30,10,30,898.0,125.0,2.3,27.0,935.0,1005.09,721.62
2016,5,30,10,45,902.5,126.0,2.35,27.5,954.5,1011.77,724.18
2016,5,30,11,0,907.0,127.0,2.4,28.0,974.0,1015.53,725.04
2016,5,30,11,15,909.0,127.5,2.4,28.0,986.0,1013.41,723.23
2016,5,30,11,30,911.0,128.0,2.4,28.0,998.0,1008.37,719.75
2016,5,30,11,45,911.5,128.5,2.45,28.5,1003.0,999.0,712.75
2016,5,30,12,0,912.0,129.0,2.5,29.0,1008.0,986.82,704.09
2016,5,30,12,15,911.0,129.0,2.5,29.0,1005.5,970.02,693.54
2016,5,30,12,30,910.0,129.0,2.5,29.0,1003.0,950.62,681.42
2016,5,30,12,45,904.5,131.0,2.55,29.5,991.5,926.6,665.46
2016,5,30,13,0,899.0,133.0,2.6,30.0,980.0,900.34,648.09
2016,5,30,13,15,895.0,132.0,2.65,30.0,963.0,870.4,629.59
2016,5,30,13,30,891.0,131.0,2.7,30.0,946.0,838.43,609.64
2016,5,30,13,45,886.5,129.0,2.8,30.5,922.0,803.25,586.51
2016,5,30,14,0,882.0,127.0,2.9,31.0,898.0,766.34,562.04
2016,5,30,14,15,874.5,125.5,2.95,30.5,867.0,726.23,537.12
2016,5,30,14,30,867.0,124.0,3.0,30.0,836.0,684.93,509.23
2016,5,30,14,45,858.5,121.0,3.1,30.0,800.0,640.67,477.66
2016,5,30,15,0,850.0,118.0,3.2,30.0,764.0,595.68,444.73
2016,5,30,15,15,837.0,115.5,3.25,29.5,722.5,545.04,407.6
2016,5,30,15,30,824.0,113.0,3.3,29.0,681.0,497.41,371.43
2016,5,30,15,45,809.0,109.0,3.4,29.0,635.5,447.87,332.19
2016,5,30,16,0,794.0,105.0,3.5,29.0,590.0,399.06,292.46
2016,5,30,16,15,773.0,101.5,3.45,28.0,541.5,349.58,252.3
2016,5,30,16,30,752.0,98.0,3.4,27.0,493.0,301.8,212.58
2016,5,30,16,45,726.0,92.5,3.4,26.5,442.5,249.57,168.84
2016,5,30,17,0,700.0,87.0,3.4,26.0,392.0,203.06,129.93
2016,5,30,17,15,662.0,82.0,3.15,25.0,341.0,157.92,94.28
2016,5,30,17,30,624.0,77.0,2.9,24.0,290.0,116.75,64.79
2016,5,30,17,45,573.5,70.0,2.7,23.0,240.5,77.36,42.03
2016,5,30,18,0,523.0,63.0,2.5,22.0,191.0,43.59,32.22
2016,5,30,18,15,444.5,54.0,2.2,21.0,145.0,38.93,28.09
2016,5,30,18,30,366.0,45.0,1.9,20.0,99.0,33.96,23.44
2016,5,30,18,45,249.0,32.5,1.6,19.0,63.0,24.9,14.73
2016,5,30,19,0,132.0,20.0,1.3,18.0,27.0,15.59,0.0
2016,5,30,19,15,66.0,10.0,1.3,17.5,13.5,9.83,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,17.5,4.5,1.5,12.5,5.0,0.0,0.0
2016,5,31,5,0,35.0,9.0,1.6,13.0,10.0,17.82,0.0
2016,5,31,5,15,160.5,23.0,1.7,13.5,40.0,86.49,40.6
2016,5,31,5,30,286.0,37.0,1.8,14.0,70.0,158.35,117.24
2016,5,31,5,45,379.0,47.0,1.95,14.5,113.0,220.26,172.42
2016,5,31,6,0,472.0,57.0,2.1,15.0,156.0,290.79,233.56
2016,5,31,6,15,533.0,64.5,2.0,15.5,205.0,351.01,285.18
2016,5,31,6,30,594.0,72.0,1.9,16.0,254.0,416.1,338.92
2016,5,31,6,45,638.0,77.0,1.85,17.0,305.0,472.97,383.7
2016,5,31,7,0,682.0,82.0,1.8,18.0,356.0,532.57,428.72
2016,5,31,7,15,713.5,86.5,1.75,19.0,407.5,585.71,466.97
2016,5,31,7,30,745.0,91.0,1.7,20.0,459.0,637.69,502.71
2016,5,31,7,45,768.5,94.5,1.7,21.0,508.5,685.76,533.4
2016,5,31,8,0,792.0,98.0,1.7,22.0,558.0,733.7,563.13
2016,5,31,8,15,810.0,101.5,1.7,22.5,605.5,776.81,589.85
2016,5,31,8,30,828.0,105.0,1.7,23.0,653.0,818.91,615.4
2016,5,31,8,45,841.5,107.5,1.75,24.0,696.0,854.77,635.62
2016,5,31,9,0,855.0,110.0,1.8,25.0,739.0,883.69,650.98
2016,5,31,9,15,865.5,112.0,1.85,25.5,777.5,912.68,667.58
2016,5,31,9,30,876.0,114.0,1.9,26.0,816.0,939.49,682.65
2016,5,31,9,45,887.0,114.0,1.95,27.0,850.0,962.32,693.76
2016,5,31,10,0,898.0,114.0,2.0,28.0,884.0,982.71,703.27
2016,5,31,10,15,904.0,115.0,2.1,28.5,910.5,996.72,710.74
2016,5,31,10,30,910.0,116.0,2.2,29.0,937.0,1007.91,716.56
2016,5,31,10,45,914.0,117.5,2.3,29.5,956.5,1014.78,719.74
2016,5,31,11,0,918.0,119.0,2.4,30.0,976.0,1018.68,721.18
2016,5,31,11,15,920.5,119.5,2.4,30.0,989.0,1017.12,719.74
2016,5,31,11,30,923.0,120.0,2.4,30.0,1002.0,1012.6,716.61
2016,5,31,11,45,924.0,120.0,2.45,30.5,1007.5,1003.22,709.64
2016,5,31,12,0,925.0,120.0,2.5,31.0,1013.0,990.98,701.02
2016,5,31,12,15,925.0,120.0,2.5,31.5,1010.5,975.02,689.7
2016,5,31,12,30,925.0,120.0,2.5,32.0,1008.0,956.38,676.81
2016,5,31,12,45,925.5,118.0,2.5,32.5,999.5,933.66,661.45
2016,5,31,13,0,926.0,116.0,2.5,33.0,991.0,908.4,644.56
2016,5,31,13,15,923.0,115.5,2.55,33.0,974.0,879.18,626.84
2016,5,31,13,30,920.0,115.0,2.6,33.0,957.0,847.77,607.61
2016,5,31,13,45,915.5,114.0,2.7,33.0,933.5,812.7,586.14
2016,5,31,14,0,911.0,113.0,2.8,33.0,910.0,775.82,563.22
2016,5,31,14,15,904.5,111.5,2.8,33.0,879.5,735.45,537.14
2016,5,31,14,30,898.0,110.0,2.8,33.0,849.0,693.75,508.77
2016,5,31,14,45,889.0,108.0,2.85,33.0,812.5,648.92,477.12
2016,5,31,15,0,880.0,106.0,2.9,33.0,776.0,603.35,444.16
2016,5,31,15,15,868.5,104.0,2.9,32.5,735.0,555.91,409.67
2016,5,31,15,30,857.0,102.0,2.9,32.0,694.0,508.35,374.03
2016,5,31,15,45,841.0,99.5,2.95,31.5,648.0,454.64,333.02
2016,5,31,16,0,825.0,97.0,3.0,31.0,602.0,405.31,293.92
2016,5,31,16,15,805.5,94.0,2.9,30.5,553.5,355.3,253.13
2016,5,31,16,30,786.0,91.0,2.8,30.0,505.0,306.82,212.75
2016,5,31,16,45,759.0,87.0,2.75,29.5,454.0,257.33,171.56
2016,5,31,17,0,732.0,83.0,2.7,29.0,403.0,210.48,132.81
2016,5,31,17,15,695.5,78.0,2.45,27.5,351.0,160.71,94.03
2016,5,31,17,30,659.0,73.0,2.2,26.0,299.0,118.01,63.66
2016,5,31,17,45,607.0,67.0,1.95,25.0,248.5,77.62,40.48
2016,5,31,18,0,555.0,61.0,1.7,24.0,198.0,42.7,31.19
2016,5,31,18,15,476.5,52.5,1.5,22.5,151.0,37.48,26.67
2016,5,31,18,30,398.0,44.0,1.3,21.0,104.0,32.89,22.46
2016,5,31,18,45,277.5,32.5,1.15,20.0,66.5,25.05,14.88
2016,5,31,19,0,157.0,21.0,1.0,19.0,29.0,16.4,0.0
2016,5,31,19,15,78.5,10.5,1.05,18.5,14.5,10.32,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,20.5,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,41.0,10.0,2.8,13.0,11.0,20.36,0.0
2016,6,1,5,15,173.0,24.0,2.9,13.5,42.0,91.9,44.72
2016,6,1,5,30,305.0,38.0,3.0,14.0,73.0,166.17,123.5
2016,6,1,5,45,397.5,48.0,3.2,15.0,117.5,228.89,179.48
2016,6,1,6,0,490.0,58.0,3.4,16.0,162.0,300.14,241.17
2016,6,1,6,15,552.0,65.5,3.4,16.5,211.5,361.72,294.4
2016,6,1,6,30,614.0,73.0,3.4,17.0,261.0,428.24,350.0
2016,6,1,6,45,659.0,78.0,3.4,17.5,313.5,486.59,397.42
2016,6,1,7,0,704.0,83.0,3.4,18.0,366.0,547.72,445.42
2016,6,1,7,15,735.0,87.5,3.35,18.5,418.0,601.42,485.97
2016,6,1,7,30,766.0,92.0,3.3,19.0,470.0,653.84,524.02
2016,6,1,7,45,790.5,95.5,3.3,20.0,521.0,703.42,556.77
2016,6,1,8,0,815.0,99.0,3.3,21.0,572.0,752.9,588.56
2016,6,1,8,15,832.5,102.0,3.25,21.5,620.0,795.79,615.77
2016,6,1,8,30,850.0,105.0,3.2,22.0,668.0,837.59,641.73
2016,6,1,8,45,864.0,107.5,3.2,23.0,712.0,869.29,659.28
2016,6,1,9,0,878.0,110.0,3.2,24.0,756.0,904.41,678.94
2016,6,1,9,15,888.5,112.0,3.2,24.5,795.0,933.9,695.82
2016,6,1,9,30,899.0,114.0,3.2,25.0,834.0,961.17,711.1
2016,6,1,9,45,909.5,114.0,3.2,25.5,868.5,983.9,723.32
2016,6,1,10,0,920.0,114.0,3.2,26.0,903.0,1004.12,733.88
2016,6,1,10,15,925.5,115.5,3.2,26.5,930.0,1018.4,740.61
2016,6,1,10,30,931.0,117.0,3.2,27.0,957.0,1029.78,745.56
2016,6,1,10,45,933.5,119.0,3.25,27.5,976.5,1035.78,747.56
2016,6,1,11,0,936.0,121.0,3.3,28.0,996.0,1038.74,747.76
2016,6,1,11,15,938.0,121.5,3.35,28.0,1008.5,1036.65,746.35
2016,6,1,11,30,940.0,122.0,3.4,28.0,1021.0,1031.55,743.15
2016,6,1,11,45,939.0,123.5,3.5,28.5,1025.5,1021.58,735.85
2016,6,1,12,0,938.0,125.0,3.6,29.0,1030.0,1008.73,726.8
2016,6,1,12,15,937.5,125.0,3.65,29.0,1028.0,992.1,716.49
2016,6,1,12,30,937.0,125.0,3.7,29.0,1026.0,972.77,704.49
2016,6,1,12,45,921.5,133.0,3.75,29.0,1011.5,945.1,687.03
2016,6,1,13,0,906.0,141.0,3.8,29.0,997.0,915.47,668.28
2016,6,1,13,15,902.0,140.5,3.8,29.0,980.0,885.86,649.2
2016,6,1,13,30,898.0,140.0,3.8,29.0,963.0,854.18,628.66
2016,6,1,13,45,889.5,140.0,3.8,29.0,937.5,817.56,604.67
2016,6,1,14,0,881.0,140.0,3.8,29.0,912.0,779.46,579.54
2016,6,1,14,15,737.5,202.5,3.75,29.0,833.5,700.34,522.59
2016,6,1,14,30,594.0,265.0,3.7,29.0,755.0,631.97,471.44
2016,6,1,14,45,717.5,199.5,3.7,29.0,765.5,622.45,466.45
2016,6,1,15,0,841.0,134.0,3.7,29.0,776.0,604.55,454.07
2016,6,1,15,15,827.5,131.5,3.65,28.5,734.0,556.93,418.48
2016,6,1,15,30,814.0,129.0,3.6,28.0,692.0,509.5,382.19
2016,6,1,15,45,796.0,125.5,3.55,27.5,645.5,459.57,343.08
2016,6,1,16,0,778.0,122.0,3.5,27.0,599.0,410.68,303.71
2016,6,1,16,15,755.5,117.5,3.35,26.5,550.0,357.03,259.84
2016,6,1,16,30,733.0,113.0,3.2,26.0,501.0,308.54,219.17
2016,6,1,16,45,487.0,142.5,3.1,25.5,389.5,237.4,167.68
2016,6,1,17,0,241.0,172.0,3.0,25.0,278.0,192.23,139.44
2016,6,1,17,15,216.5,156.0,2.8,24.0,242.0,161.41,116.11
2016,6,1,17,30,192.0,140.0,2.6,23.0,206.0,137.44,98.97
2016,6,1,17,45,175.5,118.5,2.45,22.0,171.0,107.77,78.0
2016,6,1,18,0,159.0,97.0,2.3,21.0,136.0,80.06,63.86
2016,6,1,18,15,131.0,76.5,2.05,20.0,104.0,63.68,49.58
