Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,30,103.0,56.0,1.8,19.0,72.0,47.61,35.28
2016,6,1,18,45,55.0,38.0,1.6,18.0,46.0,32.96,21.63
2016,6,1,19,0,7.0,20.0,1.4,17.0,20.0,18.79,1.47
2016,6,1,19,15,3.5,10.0,1.4,16.5,10.0,9.83,0.0
2016,6,1,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,24.5,5.0,1.5,10.5,6.0,0.0,0.0
2016,6,2,5,0,49.0,10.0,1.6,11.0,12.0,22.45,0.0
2016,6,2,5,15,183.5,24.0,1.75,11.5,43.5,95.29,48.03
2016,6,2,5,30,318.0,38.0,1.9,12.0,75.0,170.9,127.94
2016,6,2,5,45,413.0,47.5,2.1,13.0,120.0,234.72,184.98
2016,6,2,6,0,508.0,57.0,2.3,14.0,165.0,307.26,247.83
2016,6,2,6,15,569.5,64.0,2.2,14.5,215.0,368.84,300.82
2016,6,2,6,30,631.0,71.0,2.1,15.0,265.0,435.28,355.86
2016,6,2,6,45,675.0,76.0,2.05,16.0,318.0,493.77,402.02
2016,6,2,7,0,719.0,81.0,2.0,17.0,371.0,554.94,448.3
2016,6,2,7,15,749.5,85.5,1.95,18.0,423.5,606.6,485.55
2016,6,2,7,30,780.0,90.0,1.9,19.0,476.0,661.66,523.25
2016,6,2,7,45,803.5,93.5,1.9,20.0,527.0,711.02,554.76
2016,6,2,8,0,827.0,97.0,1.9,21.0,578.0,760.17,585.26
2016,6,2,8,15,844.0,100.0,1.85,21.5,626.0,803.05,611.31
2016,6,2,8,30,861.0,103.0,1.8,22.0,674.0,844.79,636.05
2016,6,2,8,45,874.0,105.5,1.8,23.0,718.0,875.98,652.5
2016,6,2,9,0,887.0,108.0,1.8,24.0,762.0,910.49,670.94
2016,6,2,9,15,897.0,110.0,1.8,24.5,801.0,939.76,686.96
2016,6,2,9,30,907.0,112.0,1.8,25.0,840.0,966.75,701.41
2016,6,2,9,45,908.5,117.0,1.8,26.0,871.5,986.47,709.76
2016,6,2,10,0,910.0,122.0,1.8,27.0,903.0,1003.32,716.32
2016,6,2,10,15,915.5,123.0,1.85,27.5,929.5,1016.94,722.98
2016,6,2,10,30,921.0,124.0,1.9,28.0,956.0,1027.7,727.95
2016,6,2,10,45,924.0,125.5,1.95,29.0,975.5,1033.6,728.57
2016,6,2,11,0,927.0,127.0,2.0,30.0,995.0,1036.51,727.47
2016,6,2,11,15,929.0,127.5,2.0,30.0,1007.5,1034.43,725.72
2016,6,2,11,30,931.0,128.0,2.0,30.0,1020.0,1029.36,722.3
2016,6,2,11,45,931.0,129.0,2.05,30.5,1024.5,1019.92,715.49
2016,6,2,12,0,931.0,130.0,2.1,31.0,1029.0,1007.62,707.03
2016,6,2,12,15,930.0,130.0,2.15,31.0,1026.0,990.64,697.18
2016,6,2,12,30,929.0,130.0,2.2,31.0,1023.0,971.0,685.71
2016,6,2,12,45,933.0,125.0,2.3,31.5,1014.5,948.49,671.57
2016,6,2,13,0,937.0,120.0,2.4,32.0,1006.0,923.3,655.68
2016,6,2,13,15,933.0,119.5,2.4,32.0,988.5,893.01,636.95
2016,6,2,13,30,929.0,119.0,2.4,32.0,971.0,860.58,616.79
2016,6,2,13,45,922.5,118.0,2.45,32.5,946.0,823.74,592.8
2016,6,2,14,0,916.0,117.0,2.5,33.0,921.0,785.22,567.56
2016,6,2,14,15,908.5,115.5,2.5,32.5,889.5,744.03,542.29
2016,6,2,14,30,901.0,114.0,2.5,32.0,858.0,701.59,514.65
2016,6,2,14,45,891.0,112.5,2.55,32.0,821.0,656.53,482.99
2016,6,2,15,0,881.0,111.0,2.6,32.0,784.0,610.79,450.05
2016,6,2,15,15,868.5,108.5,2.6,31.5,742.0,562.37,415.02
2016,6,2,15,30,856.0,106.0,2.6,31.0,700.0,513.91,378.87
2016,6,2,15,45,839.5,103.5,2.65,31.0,653.5,460.13,337.25
2016,6,2,16,0,823.0,101.0,2.7,31.0,607.0,410.69,297.65
2016,6,2,16,15,802.0,97.5,2.7,30.5,557.5,359.84,256.6
2016,6,2,16,30,781.0,94.0,2.7,30.0,508.0,310.65,215.98
2016,6,2,16,45,753.5,90.0,2.7,29.5,456.5,261.27,175.0
2016,6,2,17,0,726.0,86.0,2.7,29.0,405.0,211.19,133.81
2016,6,2,17,15,689.0,81.0,2.55,27.5,353.0,164.81,97.59
2016,6,2,17,30,652.0,76.0,2.4,26.0,301.0,122.3,67.11
2016,6,2,17,45,599.5,69.5,2.3,25.0,250.5,81.67,43.17
2016,6,2,18,0,547.0,63.0,2.2,24.0,200.0,46.54,34.48
2016,6,2,18,15,470.0,54.5,1.9,22.5,153.5,39.03,28.02
2016,6,2,18,30,393.0,46.0,1.6,21.0,107.0,34.53,23.9
2016,6,2,18,45,277.5,34.0,1.35,20.0,69.0,26.27,16.03
2016,6,2,19,0,162.0,22.0,1.1,19.0,31.0,17.16,1.74
2016,6,2,19,15,81.0,11.0,1.05,18.5,15.5,10.81,0.0
2016,6,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,30.5,5.0,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,61.0,10.0,0.8,15.0,12.0,25.56,0.0
2016,6,3,5,15,193.5,23.0,0.9,15.5,43.0,98.42,49.8
2016,6,3,5,30,326.0,36.0,1.0,16.0,74.0,171.82,126.4
2016,6,3,5,45,415.5,45.5,1.1,17.0,118.0,233.68,180.63
2016,6,3,6,0,505.0,55.0,1.2,18.0,162.0,303.83,240.0
2016,6,3,6,15,564.0,62.0,1.15,18.5,211.5,363.98,290.34
2016,6,3,6,30,623.0,69.0,1.1,19.0,261.0,428.81,342.44
2016,6,3,6,45,662.5,74.5,1.1,19.5,312.0,484.9,386.09
2016,6,3,7,0,702.0,80.0,1.1,20.0,363.0,543.32,429.83
2016,6,3,7,15,732.0,84.0,1.05,21.0,414.0,593.46,464.69
2016,6,3,7,30,762.0,88.0,1.0,22.0,465.0,646.92,499.9
2016,6,3,7,45,783.5,92.0,0.95,23.0,515.0,694.7,528.7
2016,6,3,8,0,805.0,96.0,0.9,24.0,565.0,742.18,556.34
2016,6,3,8,15,822.0,98.5,0.85,25.0,611.5,783.79,579.12
2016,6,3,8,30,839.0,101.0,0.8,26.0,658.0,824.33,600.53
2016,6,3,8,45,852.0,103.5,0.8,27.0,701.0,854.99,615.84
2016,6,3,9,0,865.0,106.0,0.8,28.0,744.0,889.0,633.09
2016,6,3,9,15,875.0,108.0,0.85,29.0,782.0,917.83,647.64
2016,6,3,9,30,885.0,110.0,0.9,30.0,820.0,944.45,660.74
2016,6,3,9,45,899.5,107.5,0.95,31.5,854.0,968.16,670.61
2016,6,3,10,0,914.0,105.0,1.0,33.0,888.0,989.54,678.97
2016,6,3,10,15,919.0,106.0,0.95,33.5,914.5,1002.9,683.46
2016,6,3,10,30,924.0,107.0,0.9,34.0,941.0,1013.4,686.36
2016,6,3,10,45,926.0,108.5,0.9,35.0,960.0,1018.55,685.78
2016,6,3,11,0,928.0,110.0,0.9,36.0,979.0,1020.7,683.62
2016,6,3,11,15,719.5,247.5,1.0,36.0,926.5,960.35,649.69
2016,6,3,11,30,511.0,385.0,1.1,36.0,874.0,887.66,602.28
2016,6,3,11,45,721.0,249.0,1.2,36.0,943.0,945.37,645.1
2016,6,3,12,0,931.0,113.0,1.3,36.0,1012.0,991.7,673.49
2016,6,3,12,15,930.0,113.5,1.4,36.0,1010.0,975.4,664.73
2016,6,3,12,30,929.0,114.0,1.5,36.0,1008.0,956.42,655.0
2016,6,3,12,45,911.5,123.5,1.6,36.5,993.5,928.77,638.55
2016,6,3,13,0,894.0,133.0,1.7,37.0,979.0,899.25,620.88
2016,6,3,13,15,890.0,132.0,1.8,36.5,961.5,869.64,605.5
2016,6,3,13,30,886.0,131.0,1.9,36.0,944.0,838.0,588.52
2016,6,3,13,45,879.0,130.5,2.0,36.0,919.5,802.61,567.62
2016,6,3,14,0,872.0,130.0,2.1,36.0,895.0,765.67,545.4
2016,6,3,14,15,864.0,128.0,2.15,36.0,864.5,725.27,520.25
2016,6,3,14,30,856.0,126.0,2.2,36.0,834.0,683.76,492.48
2016,6,3,14,45,846.0,124.0,2.3,36.0,797.5,640.06,462.64
2016,6,3,15,0,836.0,122.0,2.4,36.0,761.0,592.97,429.72
2016,6,3,15,15,615.5,198.5,2.4,35.5,655.0,503.5,365.22
2016,6,3,15,30,395.0,275.0,2.4,35.0,549.0,437.96,317.4
2016,6,3,15,45,320.0,270.5,2.4,35.0,483.5,380.27,275.64
2016,6,3,16,0,245.0,266.0,2.4,35.0,418.0,329.22,238.56
2016,6,3,16,15,488.0,184.5,2.35,34.5,454.5,325.99,232.42
2016,6,3,16,30,731.0,103.0,2.3,34.0,491.0,301.73,206.94
2016,6,3,16,45,702.0,98.5,2.3,33.5,441.0,253.76,168.01
2016,6,3,17,0,673.0,94.0,2.3,33.0,391.0,208.61,131.56
2016,6,3,17,15,635.0,88.0,2.05,31.5,340.5,163.78,97.3
2016,6,3,17,30,597.0,82.0,1.8,30.0,290.0,122.92,68.46
2016,6,3,17,45,544.0,75.0,1.6,29.0,241.0,84.43,45.9
2016,6,3,18,0,491.0,68.0,1.4,28.0,192.0,51.49,38.04
2016,6,3,18,15,416.0,58.5,1.3,26.5,147.0,42.52,30.47
2016,6,3,18,30,341.0,49.0,1.2,25.0,102.0,36.75,25.34
2016,6,3,18,45,235.5,35.5,1.1,24.0,66.0,27.17,16.5
2016,6,3,19,0,130.0,22.0,1.0,23.0,30.0,17.11,2.39
2016,6,3,19,15,65.0,11.0,0.95,22.5,15.0,10.81,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.9,19.0,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.9,19.0,3.0,2.95,0.0
2016,6,4,5,15,0.0,12.0,0.85,19.5,12.0,11.57,1.29
2016,6,4,5,30,0.0,21.0,0.8,20.0,21.0,20.26,10.58
2016,6,4,5,45,0.0,33.5,0.75,21.0,33.5,32.35,20.92
2016,6,4,6,0,0.0,46.0,0.7,22.0,46.0,44.44,31.09
2016,6,4,6,15,0.0,60.5,0.95,22.5,60.5,58.93,43.13
2016,6,4,6,30,0.0,75.0,1.2,23.0,75.0,73.47,54.99
2016,6,4,6,45,0.0,90.5,1.45,23.5,90.5,89.0,67.44
2016,6,4,7,0,0.0,106.0,1.7,24.0,106.0,104.49,79.62
2016,6,4,7,15,62.0,157.5,1.7,24.0,188.5,205.73,161.31
2016,6,4,7,30,124.0,209.0,1.7,24.0,271.0,316.19,247.25
2016,6,4,7,45,154.5,232.0,1.7,24.5,317.0,367.12,284.77
2016,6,4,8,0,185.0,255.0,1.7,25.0,363.0,419.71,322.94
2016,6,4,8,15,350.5,234.0,1.7,25.0,459.0,542.57,415.66
2016,6,4,8,30,516.0,213.0,1.7,25.0,555.0,676.34,512.02
2016,6,4,8,45,357.0,278.0,1.7,25.5,522.5,613.05,460.45
2016,6,4,9,0,198.0,343.0,1.7,26.0,490.0,540.32,403.13
2016,6,4,9,15,155.0,361.5,1.75,26.0,480.0,523.15,389.51
2016,6,4,9,30,112.0,380.0,1.8,26.0,470.0,503.61,373.74
2016,6,4,9,45,108.5,395.5,1.9,26.5,486.0,507.64,375.58
2016,6,4,10,0,105.0,411.0,2.0,27.0,502.0,519.87,382.95
2016,6,4,10,15,72.5,396.5,2.05,27.0,460.5,472.14,347.97
2016,6,4,10,30,40.0,382.0,2.1,27.0,419.0,424.09,312.7
2016,6,4,10,45,53.5,409.0,2.15,27.5,459.0,463.38,340.37
2016,6,4,11,0,67.0,436.0,2.2,28.0,499.0,502.16,366.87
2016,6,4,11,15,183.0,447.5,2.25,28.0,622.5,629.69,458.52
2016,6,4,11,30,299.0,459.0,2.3,28.0,746.0,753.33,543.96
2016,6,4,11,45,349.0,438.0,2.4,28.5,774.5,773.45,557.36
2016,6,4,12,0,399.0,417.0,2.5,29.0,803.0,791.66,570.22
2016,6,4,12,15,341.5,442.0,2.5,29.5,772.0,752.58,541.14
2016,6,4,12,30,284.0,467.0,2.5,30.0,741.0,713.94,512.74
2016,6,4,12,45,174.5,453.0,2.5,30.5,621.0,593.08,427.88
2016,6,4,13,0,65.0,439.0,2.5,31.0,501.0,478.07,345.39
2016,6,4,13,15,261.0,404.5,2.45,31.5,645.5,603.38,437.5
2016,6,4,13,30,457.0,370.0,2.4,32.0,790.0,716.82,516.53
2016,6,4,13,45,447.0,360.5,2.4,32.5,762.5,682.19,491.49
2016,6,4,14,0,437.0,351.0,2.4,33.0,735.0,647.42,467.26
2016,6,4,14,15,632.5,242.5,2.35,33.0,777.5,665.9,484.18
2016,6,4,14,30,828.0,134.0,2.3,33.0,820.0,671.53,490.99
2016,6,4,14,45,822.5,129.5,2.3,33.0,785.5,629.08,460.83
2016,6,4,15,0,817.0,125.0,2.3,33.0,751.0,585.77,429.69
2016,6,4,15,15,804.0,122.5,2.3,32.5,710.5,539.58,396.48
2016,6,4,15,30,791.0,120.0,2.3,32.0,670.0,493.55,362.4
2016,6,4,15,45,777.0,115.5,2.3,32.0,626.0,445.62,325.28
2016,6,4,16,0,763.0,111.0,2.3,32.0,582.0,398.35,287.71
2016,6,4,16,15,741.5,107.5,2.3,31.5,534.5,350.21,249.26
2016,6,4,16,30,720.0,104.0,2.3,31.0,487.0,300.46,208.88
2016,6,4,16,45,693.0,99.0,2.3,30.5,438.0,253.08,169.99
2016,6,4,17,0,666.0,94.0,2.3,30.0,389.0,208.32,133.35
2016,6,4,17,15,629.0,88.0,2.25,29.0,339.0,163.95,98.78
2016,6,4,17,30,592.0,82.0,2.2,28.0,289.0,123.44,69.61
2016,6,4,17,45,542.0,74.5,2.15,27.0,240.5,84.85,46.42
2016,6,4,18,0,492.0,67.0,2.1,26.0,192.0,51.5,38.4
2016,6,4,18,15,420.0,57.5,2.0,24.5,147.5,41.48,29.87
2016,6,4,18,30,348.0,48.0,1.9,23.0,103.0,36.16,25.09
2016,6,4,18,45,245.5,35.0,1.85,22.0,67.0,26.72,16.35
2016,6,4,19,0,143.0,22.0,1.8,21.0,31.0,17.08,3.12
2016,6,4,19,15,71.5,11.0,1.95,20.0,15.5,10.81,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,30.5,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,5,5,0,61.0,10.0,1.6,13.0,12.0,25.6,0.0
2016,6,5,5,15,181.0,23.5,1.7,13.5,42.5,94.22,49.41
2016,6,5,5,30,301.0,37.0,1.8,14.0,73.0,164.21,122.25
2016,6,5,5,45,388.5,47.0,1.95,15.0,116.0,224.72,175.9
2016,6,5,6,0,476.0,57.0,2.1,16.0,159.0,293.34,234.94
2016,6,5,6,15,535.0,64.5,2.1,16.5,207.5,352.78,285.83
2016,6,5,6,30,594.0,72.0,2.1,17.0,256.0,416.92,338.85
2016,6,5,6,45,333.0,116.0,2.1,18.0,222.5,337.5,274.01
2016,6,5,7,0,72.0,160.0,2.1,19.0,189.0,214.9,171.79
2016,6,5,7,15,62.5,178.5,2.05,19.5,206.5,230.11,183.34
2016,6,5,7,30,53.0,197.0,2.0,20.0,224.0,244.42,193.44
2016,6,5,7,45,100.0,226.5,2.0,21.0,283.5,312.17,246.03
2016,6,5,8,0,147.0,256.0,2.0,22.0,343.0,391.39,305.43
2016,6,5,8,15,484.5,181.5,2.0,22.5,498.0,602.21,468.24
2016,6,5,8,30,822.0,107.0,2.0,23.0,653.0,817.13,618.58
2016,6,5,8,45,835.5,110.0,2.05,24.0,696.0,853.44,637.57
2016,6,5,9,0,849.0,113.0,2.1,25.0,739.0,882.75,653.3
2016,6,5,9,15,859.5,114.5,2.2,25.5,777.0,911.13,670.07
2016,6,5,9,30,870.0,116.0,2.3,26.0,815.0,937.38,685.37
2016,6,5,9,45,885.0,114.0,2.45,26.5,849.5,961.87,699.97
2016,6,5,10,0,900.0,112.0,2.6,27.0,884.0,984.09,713.08
2016,6,5,10,15,905.5,113.0,2.7,27.0,910.5,997.8,721.71
2016,6,5,10,30,911.0,114.0,2.8,27.0,937.0,1008.69,728.7
2016,6,5,10,45,913.5,115.5,2.9,27.5,956.0,1014.29,730.96
2016,6,5,11,0,916.0,117.0,3.0,28.0,975.0,1016.92,731.45
2016,6,5,11,15,918.5,117.5,3.05,28.0,988.0,1015.58,730.55
2016,6,5,11,30,921.0,118.0,3.1,28.0,1001.0,1011.29,727.9
2016,6,5,11,45,921.0,119.0,3.15,28.5,1006.0,1002.18,720.82
2016,6,5,12,0,921.0,120.0,3.2,29.0,1011.0,990.23,712.07
2016,6,5,12,15,921.0,120.0,3.25,29.0,1009.0,974.55,702.43
2016,6,5,12,30,921.0,120.0,3.3,29.0,1007.0,956.22,691.13
2016,6,5,12,45,912.5,124.0,3.35,29.0,995.5,931.53,675.7
2016,6,5,13,0,904.0,128.0,3.4,29.0,984.0,904.67,658.85
2016,6,5,13,15,901.0,127.0,3.4,29.0,968.0,875.74,640.27
2016,6,5,13,30,898.0,126.0,3.4,29.0,952.0,844.7,620.24
2016,6,5,13,45,894.0,124.5,3.4,29.0,928.5,810.44,597.93
2016,6,5,14,0,890.0,123.0,3.4,29.0,905.0,774.39,574.29
2016,6,5,14,15,883.0,121.5,3.4,29.0,875.0,734.61,547.89
2016,6,5,14,30,876.0,120.0,3.4,29.0,845.0,693.58,519.14
2016,6,5,14,45,867.5,117.5,3.4,29.0,809.5,649.65,487.24
2016,6,5,15,0,859.0,115.0,3.4,29.0,774.0,604.97,454.09
2016,6,5,15,15,847.0,112.5,3.35,28.5,733.5,557.85,419.09
2016,6,5,15,30,835.0,110.0,3.3,28.0,693.0,507.21,380.61
2016,6,5,15,45,820.5,107.0,3.3,27.5,648.0,458.42,342.42
2016,6,5,16,0,806.0,104.0,3.3,27.0,603.0,410.27,303.59
2016,6,5,16,15,785.5,100.5,3.25,26.5,554.5,360.42,262.51
2016,6,5,16,30,765.0,97.0,3.2,26.0,506.0,312.19,221.89
2016,6,5,16,45,739.5,92.5,3.15,25.5,455.5,263.61,180.77
2016,6,5,17,0,714.0,88.0,3.1,25.0,405.0,214.07,139.18
2016,6,5,17,15,678.0,82.5,2.95,24.0,353.5,167.9,102.1
2016,6,5,17,30,642.0,77.0,2.8,23.0,302.0,125.5,70.64
2016,6,5,17,45,593.0,70.5,2.7,22.5,252.5,85.34,45.81
2016,6,5,18,0,544.0,64.0,2.6,22.0,203.0,50.33,31.78
2016,6,5,18,15,470.5,55.0,2.5,21.0,156.5,39.14,28.33
2016,6,5,18,30,397.0,46.0,2.4,20.0,110.0,34.17,23.75
2016,6,5,18,45,288.0,34.5,2.3,19.0,72.0,26.42,16.4
2016,6,5,19,0,179.0,23.0,2.2,18.0,34.0,17.88,4.26
2016,6,5,19,15,89.5,11.5,2.3,17.0,17.0,11.3,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,32.5,5.0,2.7,13.5,6.0,0.0,0.0
2016,6,6,5,0,65.0,10.0,2.9,14.0,12.0,26.65,0.0
2016,6,6,5,15,185.5,23.0,2.95,14.5,42.0,94.96,50.11
2016,6,6,5,30,306.0,36.0,3.0,15.0,72.0,164.98,122.63
2016,6,6,5,45,390.0,45.5,3.05,15.5,114.5,223.72,175.29
2016,6,6,6,0,474.0,55.0,3.1,16.0,157.0,290.25,233.34
2016,6,6,6,15,530.5,62.0,3.05,16.5,204.0,347.73,283.08
2016,6,6,6,30,587.0,69.0,3.0,17.0,251.0,409.71,334.91
2016,6,6,6,45,310.0,110.0,3.0,17.5,207.5,317.19,259.37
2016,6,6,7,0,33.0,151.0,3.0,18.0,164.0,180.0,143.86
2016,6,6,7,15,108.0,179.5,2.95,18.5,231.5,269.18,216.95
2016,6,6,7,30,183.0,208.0,2.9,19.0,299.0,356.56,286.25
2016,6,6,7,45,471.5,153.5,2.9,20.0,420.5,531.28,425.01
2016,6,6,8,0,760.0,99.0,2.9,21.0,542.0,711.0,557.56
2016,6,6,8,15,777.0,102.0,2.95,21.5,587.5,751.75,583.09
2016,6,6,8,30,794.0,105.0,3.0,22.0,633.0,791.53,608.53
2016,6,6,8,45,808.5,107.0,3.05,22.5,674.5,826.85,630.52
2016,6,6,9,0,823.0,109.0,3.1,23.0,716.0,855.41,647.63
2016,6,6,9,15,833.0,111.0,3.1,23.5,753.5,883.36,663.94
2016,6,6,9,30,843.0,113.0,3.1,24.0,791.0,909.24,678.71
2016,6,6,9,45,851.0,114.5,3.15,24.5,822.5,930.47,690.63
2016,6,6,10,0,859.0,116.0,3.2,25.0,854.0,949.27,700.97
2016,6,6,10,15,865.0,117.5,3.25,25.0,880.0,963.59,709.77
2016,6,6,10,30,871.0,119.0,3.3,25.0,906.0,975.22,716.92
2016,6,6,10,45,875.0,120.0,3.35,25.5,925.5,981.62,719.32
2016,6,6,11,0,879.0,121.0,3.4,26.0,945.0,985.21,720.02
2016,6,6,11,15,882.0,121.5,3.4,26.0,957.5,984.47,719.08
2016,6,6,11,30,885.0,122.0,3.4,26.0,970.0,980.9,716.42
2016,6,6,11,45,886.0,122.0,3.45,26.5,975.0,972.1,709.41
2016,6,6,12,0,887.0,122.0,3.5,27.0,980.0,960.58,700.76
2016,6,6,12,15,886.5,122.0,3.5,27.0,978.5,945.01,690.6
2016,6,6,12,30,886.0,122.0,3.5,27.0,977.0,926.89,678.84
2016,6,6,12,45,877.0,126.5,3.55,27.0,965.5,903.01,663.6
2016,6,6,13,0,868.0,131.0,3.6,27.0,954.0,877.07,646.98
2016,6,6,13,15,865.0,130.0,3.6,27.0,938.0,849.15,628.72
2016,6,6,13,30,862.0,129.0,3.6,27.0,922.0,819.21,609.04
2016,6,6,13,45,856.0,128.0,3.65,27.0,899.0,785.05,586.59
2016,6,6,14,0,850.0,127.0,3.7,27.0,876.0,749.33,562.9
2016,6,6,14,15,843.0,125.5,3.7,26.5,847.0,711.03,538.08
2016,6,6,14,30,836.0,124.0,3.7,26.0,818.0,671.57,510.63
2016,6,6,14,45,826.5,122.0,3.75,26.0,783.0,629.11,479.3
2016,6,6,15,0,817.0,120.0,3.8,26.0,748.0,583.24,444.87
2016,6,6,15,15,805.0,117.5,3.8,25.5,708.5,537.65,410.46
2016,6,6,15,30,793.0,115.0,3.8,25.0,669.0,492.12,375.12
2016,6,6,15,45,777.0,112.5,3.8,25.0,625.0,445.06,336.96
2016,6,6,16,0,761.0,110.0,3.8,25.0,581.0,398.82,298.58
2016,6,6,16,15,740.5,106.0,3.75,24.0,534.5,350.68,259.02
2016,6,6,16,30,720.0,102.0,3.7,23.0,488.0,300.93,217.38
2016,6,6,16,45,694.0,97.5,3.65,22.5,439.5,254.22,177.35
2016,6,6,17,0,668.0,93.0,3.6,22.0,391.0,210.01,139.61
2016,6,6,17,15,631.5,87.5,3.55,21.0,341.5,165.97,103.86
2016,6,6,17,30,595.0,82.0,3.5,20.0,292.0,125.74,73.63
2016,6,6,17,45,548.0,74.5,3.45,19.5,244.0,87.05,49.0
2016,6,6,18,0,501.0,67.0,3.4,19.0,196.0,53.31,34.43
2016,6,6,18,15,428.5,57.5,3.3,18.0,151.0,41.25,30.56
2016,6,6,18,30,356.0,48.0,3.2,17.0,106.0,35.92,25.61
2016,6,6,18,45,255.0,35.5,3.1,16.5,69.5,27.04,17.17
2016,6,6,19,0,154.0,23.0,3.0,16.0,33.0,17.84,4.85
2016,6,6,19,15,77.0,11.5,3.0,15.5,16.5,11.3,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.5,5.0,2.15,13.5,6.0,0.0,0.0
2016,6,7,5,0,49.0,10.0,2.3,14.0,12.0,22.52,0.0
2016,6,7,5,15,161.0,24.0,2.35,14.0,41.5,88.98,47.34
2016,6,7,5,30,273.0,38.0,2.4,14.0,71.0,154.43,115.16
2016,6,7,5,45,363.5,48.0,2.45,14.5,113.0,215.87,169.64
2016,6,7,6,0,454.0,58.0,2.5,15.0,155.0,284.69,229.37
2016,6,7,6,15,513.0,65.5,2.45,15.5,202.5,343.14,279.74
2016,6,7,6,30,572.0,73.0,2.4,16.0,250.0,406.3,332.33
2016,6,7,6,45,286.0,88.0,2.4,17.0,176.5,277.33,227.37
2016,6,7,7,0,0.0,103.0,2.4,18.0,103.0,101.33,78.76
2016,6,7,7,15,3.5,133.0,2.4,18.5,135.0,134.37,105.73
2016,6,7,7,30,7.0,163.0,2.4,19.0,167.0,167.67,132.11
2016,6,7,7,45,12.0,183.5,2.4,19.5,190.5,192.16,151.07
2016,6,7,8,0,17.0,204.0,2.4,20.0,214.0,216.92,169.96
2016,6,7,8,15,29.0,235.5,2.4,20.5,254.0,267.23,208.66
2016,6,7,8,30,41.0,267.0,2.4,21.0,294.0,310.85,241.39
2016,6,7,8,45,109.5,306.0,2.4,22.0,385.5,420.82,324.56
2016,6,7,9,0,178.0,345.0,2.4,23.0,477.0,524.81,399.94
2016,6,7,9,15,513.5,231.5,2.45,23.5,638.5,727.57,552.54
2016,6,7,9,30,849.0,118.0,2.5,24.0,800.0,920.3,683.0
2016,6,7,9,45,864.0,115.5,2.6,24.5,834.0,943.98,695.24
2016,6,7,10,0,879.0,113.0,2.7,25.0,868.0,965.45,707.61
2016,6,7,10,15,885.0,114.5,2.8,25.5,894.5,980.02,715.49
2016,6,7,10,30,891.0,116.0,2.9,26.0,921.0,991.84,721.7
2016,6,7,10,45,892.0,119.0,3.0,26.5,940.0,997.5,724.0
2016,6,7,11,0,893.0,122.0,3.1,27.0,959.0,1000.22,724.54
2016,6,7,11,15,896.0,122.5,3.2,27.0,972.0,999.47,724.38
2016,6,7,11,30,899.0,123.0,3.3,27.0,985.0,995.84,722.47
2016,6,7,11,45,900.5,123.0,3.4,27.0,990.5,987.42,717.54
2016,6,7,12,0,902.0,123.0,3.5,27.0,996.0,976.22,710.88
2016,6,7,12,15,902.0,123.0,3.55,27.0,994.5,960.91,701.26
2016,6,7,12,30,902.0,123.0,3.6,27.0,993.0,942.99,689.98
2016,6,7,12,45,903.0,121.0,3.65,27.0,985.0,921.54,676.39
2016,6,7,13,0,904.0,119.0,3.7,27.0,977.0,897.59,661.15
2016,6,7,13,15,901.5,118.5,3.75,26.5,961.0,869.7,644.49
2016,6,7,13,30,899.0,118.0,3.8,26.0,945.0,839.65,626.23
2016,6,7,13,45,893.0,118.0,3.85,26.0,921.5,805.32,603.63
2016,6,7,14,0,887.0,118.0,3.9,26.0,898.0,769.33,579.73
2016,6,7,14,15,880.0,116.5,3.9,25.5,869.0,729.76,554.01
2016,6,7,14,30,873.0,115.0,3.9,25.0,840.0,688.95,526.05
2016,6,7,14,45,860.5,115.0,3.95,24.5,803.5,644.99,494.41
2016,6,7,15,0,848.0,115.0,4.0,24.0,767.0,600.59,461.6
2016,6,7,15,15,836.0,112.5,3.95,23.5,726.5,554.01,426.08
2016,6,7,15,30,824.0,110.0,3.9,23.0,686.0,503.93,387.05
2016,6,7,15,45,806.0,108.0,3.9,22.5,641.0,455.02,347.84
2016,6,7,16,0,788.0,106.0,3.9,22.0,596.0,407.07,308.31
2016,6,7,16,15,767.5,102.5,3.8,21.5,548.0,358.09,266.98
2016,6,7,16,30,747.0,99.0,3.7,21.0,500.0,310.73,226.2
2016,6,7,16,45,716.0,96.0,3.65,20.5,449.5,259.58,182.41
2016,6,7,17,0,685.0,93.0,3.6,20.0,399.0,214.53,143.78
2016,6,7,17,15,648.5,87.5,3.5,19.5,349.0,169.63,106.76
2016,6,7,17,30,612.0,82.0,3.4,19.0,299.0,128.53,75.42
2016,6,7,17,45,554.0,76.5,3.3,18.5,249.0,90.03,51.21
2016,6,7,18,0,496.0,71.0,3.2,18.0,199.0,57.58,37.64
2016,6,7,18,15,422.0,61.5,3.05,17.0,153.5,44.81,33.83
2016,6,7,18,30,348.0,52.0,2.9,16.0,108.0,38.95,28.38
2016,6,7,18,45,238.5,38.5,2.75,15.5,71.0,29.45,19.34
2016,6,7,19,0,129.0,25.0,2.6,15.0,34.0,19.47,6.35
2016,6,7,19,15,64.5,12.5,2.55,14.5,17.0,12.29,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,41.0,6.0,2.5,13.0,7.0,0.0,0.0
2016,6,8,5,0,82.0,12.0,2.6,13.0,14.0,33.03,0.0
2016,6,8,5,15,209.5,24.5,2.65,13.5,45.5,105.59,57.27
2016,6,8,5,30,337.0,37.0,2.7,14.0,77.0,177.01,132.2
2016,6,8,5,45,426.5,45.5,2.75,14.5,120.5,238.37,187.35
2016,6,8,6,0,516.0,54.0,2.8,15.0,164.0,307.93,248.09
2016,6,8,6,15,258.0,78.0,2.8,15.0,133.0,228.84,187.03
2016,6,8,6,30,0.0,102.0,2.8,15.0,102.0,102.81,81.31
2016,6,8,6,45,5.0,120.0,2.85,15.5,122.0,123.73,98.76
2016,6,8,7,0,10.0,138.0,2.9,16.0,142.0,145.0,116.02
2016,6,8,7,15,14.0,157.0,2.95,16.5,163.5,167.03,133.6
2016,6,8,7,30,18.0,176.0,3.0,17.0,185.0,189.3,151.07
2016,6,8,7,45,175.0,203.5,3.05,17.5,305.0,349.93,282.61
2016,6,8,8,0,332.0,231.0,3.1,18.0,425.0,515.5,411.8
2016,6,8,8,15,402.5,230.0,3.15,18.0,484.5,589.31,467.22
2016,6,8,8,30,473.0,229.0,3.2,18.0,544.0,657.96,518.43
2016,6,8,8,45,668.0,166.0,3.3,18.5,642.0,773.55,604.53
2016,6,8,9,0,863.0,103.0,3.4,19.0,740.0,884.56,680.3
2016,6,8,9,15,873.0,104.5,3.45,19.0,778.0,912.94,698.04
2016,6,8,9,30,883.0,106.0,3.5,19.0,816.0,939.14,714.91
2016,6,8,9,45,881.0,113.5,3.55,19.5,846.0,958.05,725.43
2016,6,8,10,0,879.0,121.0,3.6,20.0,876.0,974.03,734.02
2016,6,8,10,15,885.0,122.0,3.65,20.0,902.5,988.04,742.77
2016,6,8,10,30,891.0,123.0,3.7,20.0,929.0,999.31,749.79
2016,6,8,10,45,892.0,126.0,3.8,20.5,948.0,1004.91,752.02
2016,6,8,11,0,893.0,129.0,3.9,21.0,967.0,1007.6,752.42
2016,6,8,11,15,895.5,129.5,3.95,21.0,979.5,1006.33,751.42
2016,6,8,11,30,898.0,130.0,4.0,21.0,992.0,1002.18,748.63
2016,6,8,11,45,896.0,132.5,4.1,21.5,996.5,992.84,741.33
2016,6,8,12,0,894.0,135.0,4.2,22.0,1001.0,980.75,732.32
2016,6,8,12,15,693.5,266.0,4.25,22.0,937.0,911.57,685.53
2016,6,8,12,30,493.0,397.0,4.3,22.0,873.0,839.02,629.0
2016,6,8,12,45,662.0,284.5,4.35,22.0,917.0,866.74,654.83
2016,6,8,13,0,831.0,172.0,4.4,22.0,961.0,886.57,670.48
2016,6,8,13,15,826.5,171.0,4.4,22.0,944.5,857.6,650.63
2016,6,8,13,30,822.0,170.0,4.4,22.0,928.0,826.84,629.75
2016,6,8,13,45,604.5,273.0,4.4,22.0,822.5,724.69,554.13
2016,6,8,14,0,387.0,376.0,4.4,22.0,717.0,637.2,485.82
2016,6,8,14,15,357.5,374.0,4.35,21.5,680.5,597.48,457.54
2016,6,8,14,30,328.0,372.0,4.3,21.0,644.0,559.3,429.8
2016,6,8,14,45,556.0,261.0,4.25,20.5,699.0,584.0,453.19
2016,6,8,15,0,784.0,150.0,4.2,20.0,754.0,593.21,463.09
2016,6,8,15,15,678.5,179.5,4.1,19.5,682.0,524.41,409.36
2016,6,8,15,30,573.0,209.0,4.0,19.0,610.0,466.67,363.8
2016,6,8,15,45,582.0,188.5,3.95,19.0,573.0,424.36,329.49
2016,6,8,16,0,591.0,168.0,3.9,19.0,536.0,380.87,293.28
2016,6,8,16,15,609.0,146.5,3.85,18.5,499.0,338.6,257.41
2016,6,8,16,30,627.0,125.0,3.8,18.0,462.0,294.53,218.98
2016,6,8,16,45,586.5,121.5,3.75,17.5,412.5,249.46,180.58
2016,6,8,17,0,546.0,118.0,3.7,17.0,363.0,208.41,145.87
2016,6,8,17,15,493.0,116.0,3.6,16.5,316.5,171.13,115.92
2016,6,8,17,30,440.0,114.0,3.5,16.0,270.0,138.04,91.49
2016,6,8,17,45,410.0,99.0,3.45,16.0,226.5,101.09,65.67
2016,6,8,18,0,380.0,84.0,3.4,16.0,183.0,67.36,46.97
2016,6,8,18,15,321.5,70.5,3.3,15.5,141.5,51.79,40.19
2016,6,8,18,30,263.0,57.0,3.2,15.0,100.0,42.9,31.96
2016,6,8,18,45,185.0,41.5,3.1,14.5,66.5,31.85,21.52
2016,6,8,19,0,107.0,26.0,3.0,14.0,33.0,21.73,8.28
2016,6,8,19,15,53.5,13.0,2.95,14.0,16.5,12.78,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,20.5,6.0,2.95,13.0,6.5,0.0,0.0
2016,6,9,5,0,41.0,12.0,3.1,13.0,13.0,22.42,0.0
2016,6,9,5,15,147.5,27.0,3.2,13.0,42.5,89.13,48.37
2016,6,9,5,30,254.0,42.0,3.3,13.0,72.0,152.95,114.84
2016,6,9,5,45,348.0,52.0,3.45,13.5,114.5,212.64,168.12
2016,6,9,6,0,442.0,62.0,3.6,14.0,157.0,283.63,230.08
2016,6,9,6,15,221.0,59.5,3.6,14.0,107.0,187.89,154.26
2016,6,9,6,30,0.0,57.0,3.6,14.0,57.0,55.08,41.39
2016,6,9,6,45,0.0,68.0,3.6,14.5,68.0,65.73,50.37
2016,6,9,7,0,0.0,79.0,3.6,15.0,79.0,76.54,59.24
2016,6,9,7,15,6.5,124.5,3.55,15.5,128.0,127.4,101.44
2016,6,9,7,30,13.0,170.0,3.5,16.0,177.0,179.35,143.59
2016,6,9,7,45,7.5,170.0,3.5,16.5,174.5,174.58,138.73
2016,6,9,8,0,2.0,170.0,3.5,17.0,172.0,169.74,133.92
2016,6,9,8,15,17.5,214.5,3.45,17.5,226.5,227.79,180.21
2016,6,9,8,30,33.0,259.0,3.4,18.0,281.0,295.41,232.82
2016,6,9,8,45,151.5,295.5,3.4,18.5,406.0,445.62,350.97
2016,6,9,9,0,270.0,332.0,3.4,19.0,531.0,601.5,467.95
2016,6,9,9,15,271.0,349.5,3.4,19.5,559.0,624.88,482.18
2016,6,9,9,30,272.0,367.0,3.4,20.0,587.0,647.26,496.28
2016,6,9,9,45,578.0,243.0,3.4,20.5,733.0,817.99,625.71
2016,6,9,10,0,884.0,119.0,3.4,21.0,879.0,976.86,732.93
2016,6,9,10,15,890.0,120.5,3.4,21.0,905.5,991.49,740.45
2016,6,9,10,30,896.0,122.0,3.4,21.0,932.0,1003.35,747.45
2016,6,9,10,45,904.5,120.0,3.45,21.5,953.0,1011.25,750.84
2016,6,9,11,0,913.0,118.0,3.5,22.0,974.0,1016.31,752.48
2016,6,9,11,15,915.5,118.5,3.5,22.0,986.5,1015.13,751.2
2016,6,9,11,30,918.0,119.0,3.5,22.0,999.0,1011.02,748.15
2016,6,9,11,45,922.0,117.0,3.55,22.5,1005.5,1002.97,741.55
2016,6,9,12,0,926.0,115.0,3.6,23.0,1012.0,992.07,733.19
2016,6,9,12,15,925.5,115.0,3.65,23.0,1009.5,976.07,722.97
2016,6,9,12,30,925.0,115.0,3.7,23.0,1007.0,957.42,711.05
2016,6,9,12,45,925.0,113.0,3.8,23.0,998.0,934.72,696.73
2016,6,9,13,0,925.0,111.0,3.9,23.0,989.0,909.51,680.67
2016,6,9,13,15,921.5,110.5,3.95,23.0,972.5,880.35,661.58
2016,6,9,13,30,918.0,110.0,4.0,23.0,956.0,849.04,640.93
2016,6,9,13,45,914.0,108.5,4.1,23.0,932.5,814.39,618.05
2016,6,9,14,0,910.0,107.0,4.2,23.0,909.0,777.91,593.66
2016,6,9,14,15,903.0,105.5,4.2,22.5,879.0,737.63,567.08
2016,6,9,14,30,896.0,104.0,4.2,22.0,849.0,696.06,538.73
2016,6,9,14,45,886.5,103.0,4.25,21.5,813.0,652.27,506.78
2016,6,9,15,0,877.0,102.0,4.3,21.0,777.0,607.76,473.39
2016,6,9,15,15,865.5,100.0,4.3,20.5,736.5,560.74,437.15
2016,6,9,15,30,854.0,98.0,4.3,20.0,696.0,513.59,399.75
2016,6,9,15,45,836.0,96.5,4.3,20.0,650.5,464.02,358.72
2016,6,9,16,0,818.0,95.0,4.3,20.0,605.0,411.35,314.45
2016,6,9,16,15,798.5,92.0,4.2,19.5,557.0,361.76,272.04
2016,6,9,16,30,779.0,89.0,4.1,19.0,509.0,313.65,230.05
2016,6,9,16,45,752.5,85.5,4.1,18.5,459.0,264.97,187.46
2016,6,9,17,0,726.0,82.0,4.1,18.0,409.0,218.84,147.16
2016,6,9,17,15,691.5,77.5,4.0,17.5,358.0,169.98,106.21
2016,6,9,17,30,657.0,73.0,3.9,17.0,307.0,127.78,73.37
2016,6,9,17,45,605.0,68.0,3.85,16.5,257.0,87.72,47.46
2016,6,9,18,0,553.0,63.0,3.8,16.0,207.0,53.08,32.38
2016,6,9,18,15,483.0,55.0,3.65,15.5,161.0,38.76,28.72
2016,6,9,18,30,413.0,47.0,3.5,15.0,115.0,34.7,24.82
2016,6,9,18,45,303.0,36.0,3.4,14.5,77.0,27.47,17.83
2016,6,9,19,0,193.0,25.0,3.3,14.0,39.0,19.42,7.17
2016,6,9,19,15,96.5,12.5,3.25,13.5,19.5,12.29,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,52.0,5.5,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,104.0,11.0,2.8,13.0,14.0,37.75,0.0
2016,6,10,5,15,234.0,22.5,3.05,13.5,46.0,110.99,60.62
2016,6,10,5,30,364.0,34.0,3.3,14.0,78.0,183.27,136.92
2016,6,10,5,45,447.5,42.0,3.55,14.5,121.0,242.7,191.01
2016,6,10,6,0,531.0,50.0,3.8,15.0,164.0,309.86,250.34
2016,6,10,6,15,585.5,56.0,3.85,15.5,212.5,367.66,301.01
2016,6,10,6,30,640.0,62.0,3.9,16.0,261.0,429.78,353.63
2016,6,10,6,45,677.0,67.0,4.0,16.5,311.0,482.46,397.19
2016,6,10,7,0,714.0,72.0,4.1,17.0,361.0,539.48,442.7
2016,6,10,7,15,741.5,75.5,4.1,17.5,411.0,590.23,481.75
2016,6,10,7,30,769.0,79.0,4.1,18.0,461.0,641.71,519.27
2016,6,10,7,45,787.0,83.0,4.15,18.5,509.0,687.18,550.81
2016,6,10,8,0,805.0,87.0,4.2,19.0,557.0,732.15,581.4
2016,6,10,8,15,821.0,90.0,4.2,19.5,603.0,768.8,605.21
2016,6,10,8,30,837.0,93.0,4.2,20.0,649.0,809.09,631.32
2016,6,10,8,45,847.0,96.0,4.2,20.5,690.5,842.89,652.41
2016,6,10,9,0,857.0,99.0,4.2,21.0,732.0,874.86,672.01
2016,6,10,9,15,867.0,101.0,4.2,21.0,770.0,903.73,690.59
2016,6,10,9,30,877.0,103.0,4.2,21.0,808.0,930.45,707.63
2016,6,10,9,45,886.0,103.5,4.2,21.5,840.5,952.3,719.92
2016,6,10,10,0,895.0,104.0,4.2,22.0,873.0,971.67,730.53
2016,6,10,10,15,901.0,105.0,4.2,22.0,899.5,986.06,739.21
2016,6,10,10,30,907.0,106.0,4.2,22.0,926.0,997.68,746.13
2016,6,10,10,45,911.0,107.0,4.25,22.5,946.0,1004.48,748.78
2016,6,10,11,0,915.0,108.0,4.3,23.0,966.0,1008.36,749.6
2016,6,10,11,15,918.0,108.5,4.3,23.0,979.5,1007.81,748.75
2016,6,10,11,30,921.0,109.0,4.3,23.0,993.0,1004.31,746.07
2016,6,10,11,45,923.0,109.0,4.35,23.0,999.0,996.43,740.88
2016,6,10,12,0,925.0,109.0,4.4,23.0,1005.0,985.69,733.88
2016,6,10,12,15,925.5,109.0,4.4,23.0,1004.5,970.74,723.87
2016,6,10,12,30,926.0,109.0,4.4,23.0,1004.0,953.09,712.14
2016,6,10,12,45,908.5,120.0,4.45,23.0,991.0,927.24,695.06
2016,6,10,13,0,891.0,131.0,4.5,23.0,978.0,899.48,676.91
2016,6,10,13,15,889.0,130.0,4.5,23.0,962.5,871.95,658.5
2016,6,10,13,30,887.0,129.0,4.5,23.0,947.0,842.28,638.56
2016,6,10,13,45,884.0,127.0,4.55,23.0,925.0,808.89,616.23
2016,6,10,14,0,881.0,125.0,4.6,23.0,903.0,773.67,592.45
2016,6,10,14,15,875.0,123.5,4.6,22.5,874.0,735.1,566.93
2016,6,10,14,30,869.0,122.0,4.6,22.0,845.0,695.23,539.02
2016,6,10,14,45,860.0,120.0,4.6,22.0,810.0,651.87,506.22
2016,6,10,15,0,851.0,118.0,4.6,22.0,775.0,607.81,472.2
2016,6,10,15,15,839.0,116.0,4.55,21.5,734.5,558.47,434.26
2016,6,10,15,30,827.0,114.0,4.5,21.0,694.0,511.95,397.37
2016,6,10,15,45,811.0,111.0,4.45,21.0,649.0,462.92,356.89
2016,6,10,16,0,795.0,108.0,4.4,21.0,604.0,414.67,316.13
2016,6,10,16,15,774.5,104.5,4.3,20.5,556.0,365.35,274.3
2016,6,10,16,30,754.0,101.0,4.2,20.0,508.0,317.65,233.0
2016,6,10,16,45,692.0,98.5,4.15,19.5,444.0,258.43,183.49
2016,6,10,17,0,630.0,96.0,4.1,19.0,380.0,208.39,141.87
2016,6,10,17,15,625.5,89.5,3.95,18.5,342.5,170.38,108.95
2016,6,10,17,30,621.0,83.0,3.8,18.0,305.0,133.06,78.9
2016,6,10,17,45,568.0,76.5,3.65,17.5,255.5,93.37,53.03
2016,6,10,18,0,515.0,70.0,3.5,17.0,206.0,59.23,37.38
2016,6,10,18,15,442.5,61.0,3.3,16.5,160.0,44.04,33.24
2016,6,10,18,30,370.0,52.0,3.1,16.0,114.0,39.33,28.76
2016,6,10,18,45,262.0,39.5,2.9,15.5,76.0,30.15,20.06
2016,6,10,19,0,154.0,27.0,2.7,15.0,38.0,21.05,8.54
2016,6,10,19,15,77.0,13.5,2.7,14.5,19.0,13.27,0.0
2016,6,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,19.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,38.0,11.0,0.7,12.0,12.0,20.65,0.0
2016,6,11,5,15,149.0,26.5,0.75,12.5,42.5,88.87,48.41
2016,6,11,5,30,260.0,42.0,0.8,13.0,73.0,154.98,115.83
2016,6,11,5,45,355.5,52.5,0.9,13.5,116.0,216.17,169.52
2016,6,11,6,0,451.0,63.0,1.0,14.0,159.0,288.58,231.4
2016,6,11,6,15,511.5,71.0,1.05,15.0,207.5,348.34,281.55
2016,6,11,6,30,572.0,79.0,1.1,16.0,256.0,412.87,333.74
2016,6,11,6,45,621.0,83.5,1.15,17.0,307.5,471.22,379.27
2016,6,11,7,0,670.0,88.0,1.2,18.0,359.0,532.7,425.47
2016,6,11,7,15,701.5,93.0,1.35,19.0,410.5,585.96,464.43
2016,6,11,7,30,733.0,98.0,1.5,20.0,462.0,640.33,503.04
2016,6,11,7,45,758.0,101.5,1.65,21.0,511.5,686.53,533.49
2016,6,11,8,0,783.0,105.0,1.8,22.0,561.0,735.36,565.02
2016,6,11,8,15,801.0,108.0,1.8,22.5,608.0,777.71,591.28
2016,6,11,8,30,819.0,111.0,1.8,23.0,655.0,819.11,616.43
2016,6,11,8,45,832.0,114.0,1.85,24.0,698.0,855.0,636.72
2016,6,11,9,0,845.0,117.0,1.9,25.0,741.0,889.21,655.61
2016,6,11,9,15,855.5,119.0,1.85,25.5,779.5,912.73,667.49
2016,6,11,9,30,866.0,121.0,1.8,26.0,818.0,939.55,681.48
2016,6,11,9,45,870.5,125.0,1.8,27.0,849.5,960.54,690.78
2016,6,11,10,0,875.0,129.0,1.8,28.0,881.0,978.91,698.41
2016,6,11,10,15,881.0,130.5,1.75,28.0,907.5,993.42,705.78
2016,6,11,10,30,887.0,132.0,1.7,28.0,934.0,1005.2,711.51
2016,6,11,10,45,889.0,134.0,1.65,28.5,953.0,1010.78,712.06
2016,6,11,11,0,891.0,136.0,1.6,29.0,972.0,1013.46,710.97
2016,6,11,11,15,893.0,137.0,1.65,29.0,984.5,1012.26,710.48
2016,6,11,11,30,895.0,138.0,1.7,29.0,997.0,1008.19,708.36
2016,6,11,11,45,894.5,138.5,1.8,29.5,1001.5,998.39,702.06
2016,6,11,12,0,894.0,139.0,1.9,30.0,1006.0,985.88,694.14
2016,6,11,12,15,893.5,139.0,2.05,30.0,1004.0,970.26,686.23
2016,6,11,12,30,893.0,139.0,2.2,30.0,1002.0,952.09,676.61
2016,6,11,12,45,898.0,133.5,2.35,30.5,994.5,931.18,663.77
2016,6,11,13,0,903.0,128.0,2.5,31.0,987.0,907.65,649.15
2016,6,11,13,15,899.0,127.5,2.55,30.5,970.0,878.64,632.66
2016,6,11,13,30,895.0,127.0,2.6,30.0,953.0,847.57,614.67
2016,6,11,13,45,885.0,128.5,2.7,30.0,928.0,811.74,592.41
2016,6,11,14,0,875.0,130.0,2.8,30.0,903.0,774.5,568.94
2016,6,11,14,15,658.0,227.0,2.8,29.5,797.5,674.32,498.78
2016,6,11,14,30,441.0,324.0,2.8,29.0,692.0,590.23,436.82
2016,6,11,14,45,486.5,291.5,2.85,29.0,681.0,569.32,423.29
2016,6,11,15,0,532.0,259.0,2.9,29.0,670.0,544.24,405.83
2016,6,11,15,15,563.5,230.5,2.95,28.5,645.0,510.79,382.26
2016,6,11,15,30,595.0,202.0,3.0,28.0,620.0,473.3,354.83
2016,6,11,15,45,682.5,159.0,3.15,27.5,609.0,445.48,333.42
2016,6,11,16,0,770.0,116.0,3.3,27.0,598.0,412.65,306.34
2016,6,11,16,15,599.0,151.5,3.35,26.5,508.5,341.77,251.86
2016,6,11,16,30,428.0,187.0,3.4,26.0,419.0,289.86,212.92
2016,6,11,16,45,527.5,142.0,3.5,25.5,399.5,255.09,181.31
2016,6,11,17,0,627.0,97.0,3.6,25.0,380.0,209.42,139.46
