Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,15,614.0,92.0,3.6,24.0,341.5,171.46,107.93
2016,6,11,17,30,601.0,87.0,3.6,23.0,303.0,135.02,79.69
2016,6,11,17,45,552.5,79.5,3.6,22.5,254.0,95.69,54.18
2016,6,11,18,0,504.0,72.0,3.6,22.0,205.0,61.46,38.17
2016,6,11,18,15,435.0,62.0,3.5,21.0,159.5,44.85,33.32
2016,6,11,18,30,366.0,52.0,3.4,20.0,114.0,39.23,28.18
2016,6,11,18,45,268.0,39.0,3.3,19.0,76.5,29.71,19.39
2016,6,11,19,0,170.0,26.0,3.2,18.0,39.0,20.19,8.09
2016,6,11,19,15,85.0,13.0,3.1,17.5,19.5,12.78,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,4,45,16.5,5.5,3.35,13.0,6.0,0.0,0.0
2016,6,12,5,0,33.0,11.0,3.5,13.0,12.0,19.35,0.0
2016,6,12,5,15,137.5,26.5,3.65,13.5,41.5,85.31,46.12
2016,6,12,5,30,242.0,42.0,3.8,14.0,71.0,148.57,111.12
2016,6,12,5,45,342.5,52.5,3.95,14.5,114.5,210.88,166.2
2016,6,12,6,0,443.0,63.0,4.1,15.0,158.0,284.88,230.44
2016,6,12,6,15,503.5,71.0,4.05,15.5,206.0,344.26,282.01
2016,6,12,6,30,564.0,79.0,4.0,16.0,254.0,408.42,336.05
2016,6,12,6,45,617.0,82.5,4.0,16.5,305.5,467.6,384.67
2016,6,12,7,0,670.0,86.0,4.0,17.0,357.0,530.23,434.52
2016,6,12,7,15,701.0,91.0,3.9,17.5,408.0,583.14,474.94
2016,6,12,7,30,732.0,96.0,3.8,18.0,459.0,637.15,514.92
2016,6,12,7,45,759.5,98.0,3.7,19.0,509.0,683.59,545.7
2016,6,12,8,0,787.0,100.0,3.6,20.0,559.0,732.73,577.48
2016,6,12,8,15,804.5,103.0,3.5,20.5,605.5,774.82,604.42
2016,6,12,8,30,822.0,106.0,3.4,21.0,652.0,815.94,630.13
2016,6,12,8,45,837.0,108.0,3.3,21.5,695.5,852.55,652.19
2016,6,12,9,0,852.0,110.0,3.2,22.0,739.0,882.35,669.17
2016,6,12,9,15,862.5,112.0,3.2,22.5,777.0,911.52,686.19
2016,6,12,9,30,873.0,114.0,3.2,23.0,815.0,938.57,701.63
2016,6,12,9,45,887.0,112.0,3.2,23.5,849.5,962.39,714.82
2016,6,12,10,0,901.0,110.0,3.2,24.0,884.0,983.92,726.46
2016,6,12,10,15,907.0,111.0,3.25,24.5,910.5,998.38,733.84
2016,6,12,10,30,913.0,112.0,3.3,25.0,937.0,1010.05,739.5
2016,6,12,10,45,918.0,112.0,3.35,25.5,957.5,1016.85,742.07
2016,6,12,11,0,923.0,112.0,3.4,26.0,978.0,1020.72,742.89
2016,6,12,11,15,925.0,112.5,3.5,26.0,990.5,1019.21,742.17
2016,6,12,11,30,927.0,113.0,3.6,26.0,1003.0,1014.74,739.65
2016,6,12,11,45,927.5,113.5,3.7,26.5,1008.0,1005.91,732.93
2016,6,12,12,0,928.0,114.0,3.8,27.0,1013.0,994.22,724.46
2016,6,12,12,15,927.5,114.0,3.85,27.0,1011.0,978.34,714.43
2016,6,12,12,30,927.0,114.0,3.9,27.0,1009.0,959.79,702.71
2016,6,12,12,45,916.5,119.0,4.0,27.5,997.0,934.48,685.44
2016,6,12,13,0,906.0,124.0,4.1,28.0,985.0,907.05,666.78
2016,6,12,13,15,902.5,123.0,4.1,27.5,968.5,877.98,649.11
2016,6,12,13,30,899.0,122.0,4.1,27.0,952.0,846.82,629.88
2016,6,12,13,45,894.0,120.5,4.15,27.0,928.5,812.06,607.01
2016,6,12,14,0,889.0,119.0,4.2,27.0,905.0,775.57,582.79
2016,6,12,14,15,882.0,117.5,4.2,27.0,875.5,736.1,556.1
2016,6,12,14,30,875.0,116.0,4.2,27.0,846.0,695.38,527.49
2016,6,12,14,45,865.5,114.0,4.2,27.0,810.0,651.56,495.15
2016,6,12,15,0,856.0,112.0,4.2,27.0,774.0,607.05,461.63
2016,6,12,15,15,844.0,110.0,4.15,26.5,733.5,560.69,426.73
2016,6,12,15,30,832.0,108.0,4.1,26.0,693.0,510.8,388.33
2016,6,12,15,45,816.5,105.0,4.05,25.5,648.5,461.81,349.5
2016,6,12,16,0,801.0,102.0,4.0,25.0,604.0,413.53,310.15
2016,6,12,16,15,781.0,98.5,3.95,24.5,556.0,364.11,269.02
2016,6,12,16,30,761.0,95.0,3.9,24.0,508.0,316.23,228.28
2016,6,12,16,45,734.5,91.0,3.85,23.5,458.0,267.95,186.98
2016,6,12,17,0,708.0,87.0,3.8,23.0,408.0,218.91,145.26
2016,6,12,17,15,673.5,82.0,3.65,22.5,357.5,173.48,107.78
2016,6,12,17,30,639.0,77.0,3.5,22.0,307.0,131.63,75.6
2016,6,12,17,45,588.0,71.5,3.4,21.5,257.5,91.91,49.87
2016,6,12,18,0,537.0,66.0,3.3,21.0,208.0,57.53,34.21
2016,6,12,18,15,467.5,57.5,3.1,20.0,162.0,40.71,29.87
2016,6,12,18,30,398.0,49.0,2.9,19.0,116.0,36.3,25.8
2016,6,12,18,45,293.0,37.5,2.7,18.5,78.0,28.66,18.59
2016,6,12,19,0,188.0,26.0,2.5,18.0,40.0,20.16,8.33
2016,6,12,19,15,94.0,13.0,2.55,17.5,20.0,12.78,0.0
2016,6,12,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,29.0,5.5,2.85,12.5,6.5,0.0,0.0
2016,6,13,5,0,58.0,11.0,3.0,13.0,13.0,25.8,0.0
2016,6,13,5,15,168.5,25.0,3.0,13.0,42.5,92.6,50.13
2016,6,13,5,30,279.0,39.0,3.0,13.0,72.0,157.61,118.13
2016,6,13,5,45,370.5,48.5,3.05,13.5,114.5,218.87,172.82
2016,6,13,6,0,462.0,58.0,3.1,14.0,157.0,287.83,233.11
2016,6,13,6,15,519.5,65.5,3.05,14.5,204.5,345.85,283.57
2016,6,13,6,30,577.0,73.0,3.0,15.0,252.0,408.43,336.22
2016,6,13,6,45,625.5,77.0,3.0,16.0,302.5,465.98,382.63
2016,6,13,7,0,674.0,81.0,3.0,17.0,353.0,526.67,429.79
2016,6,13,7,15,704.5,85.5,3.0,17.5,403.5,578.82,469.46
2016,6,13,7,30,735.0,90.0,3.0,18.0,454.0,629.86,506.96
2016,6,13,7,45,763.0,91.5,3.05,18.5,504.0,678.68,540.71
2016,6,13,8,0,791.0,93.0,3.1,19.0,554.0,727.74,573.94
2016,6,13,8,15,808.5,96.0,3.2,19.5,600.5,769.99,601.87
2016,6,13,8,30,826.0,99.0,3.3,20.0,647.0,811.26,628.75
2016,6,13,8,45,842.5,100.0,3.4,20.5,691.0,843.16,648.71
2016,6,13,9,0,859.0,101.0,3.5,21.0,735.0,878.64,671.06
2016,6,13,9,15,870.0,102.5,3.6,21.0,773.5,907.99,690.29
2016,6,13,9,30,881.0,104.0,3.7,21.0,812.0,935.22,708.09
2016,6,13,9,45,894.5,102.5,3.8,21.5,846.5,959.33,722.39
2016,6,13,10,0,908.0,101.0,3.9,22.0,881.0,981.11,735.11
2016,6,13,10,15,914.5,102.5,4.0,22.0,908.5,996.78,745.18
2016,6,13,10,30,921.0,104.0,4.1,22.0,936.0,1009.64,753.5
2016,6,13,10,45,926.0,104.5,4.25,22.0,957.5,1017.1,758.62
2016,6,13,11,0,931.0,105.0,4.4,22.0,979.0,1021.6,761.9
2016,6,13,11,15,934.5,105.5,4.55,21.5,993.0,1021.65,764.08
2016,6,13,11,30,938.0,106.0,4.7,21.0,1007.0,1018.69,764.61
2016,6,13,11,45,938.5,107.5,4.85,21.0,1013.0,1010.86,760.37
2016,6,13,12,0,939.0,109.0,5.0,21.0,1019.0,1000.12,754.2
2016,6,13,12,15,939.0,109.0,5.05,21.0,1017.5,984.62,744.03
2016,6,13,12,30,939.0,109.0,5.1,21.0,1016.0,966.4,732.05
2016,6,13,12,45,930.5,113.5,5.15,21.0,1005.0,942.24,715.98
2016,6,13,13,0,922.0,118.0,5.2,21.0,994.0,915.83,698.35
2016,6,13,13,15,918.5,117.0,5.15,20.5,977.5,886.4,679.28
2016,6,13,13,30,915.0,116.0,5.1,20.0,961.0,854.84,658.6
2016,6,13,13,45,911.0,114.5,5.05,20.0,938.0,820.42,634.5
2016,6,13,14,0,907.0,113.0,5.0,20.0,915.0,784.17,609.0
2016,6,13,14,15,900.0,111.5,4.95,19.5,885.0,744.11,581.74
2016,6,13,14,30,893.0,110.0,4.9,19.0,855.0,702.75,552.71
2016,6,13,14,45,881.5,109.5,4.9,19.0,819.0,658.36,518.56
2016,6,13,15,0,870.0,109.0,4.9,19.0,783.0,613.39,483.29
2016,6,13,15,15,857.5,107.0,4.85,18.5,742.0,566.19,446.3
2016,6,13,15,30,845.0,105.0,4.8,18.0,701.0,518.94,408.29
2016,6,13,15,45,824.5,104.5,4.8,18.0,654.5,465.84,364.22
2016,6,13,16,0,804.0,104.0,4.8,18.0,608.0,417.39,322.78
2016,6,13,16,15,784.0,100.5,4.7,17.5,560.0,367.82,280.1
2016,6,13,16,30,764.0,97.0,4.6,17.0,512.0,319.8,237.91
2016,6,13,16,45,744.0,91.0,4.6,16.5,463.0,271.28,194.97
2016,6,13,17,0,724.0,85.0,4.6,16.0,414.0,224.66,153.68
2016,6,13,17,15,689.5,80.5,4.55,15.5,363.5,175.66,112.08
2016,6,13,17,30,655.0,76.0,4.5,15.0,313.0,133.42,78.57
2016,6,13,17,45,610.5,69.5,4.45,15.0,263.5,92.5,50.74
2016,6,13,18,0,566.0,63.0,4.4,15.0,214.0,56.26,33.18
2016,6,13,18,15,497.0,55.5,4.25,14.5,167.5,38.89,28.98
2016,6,13,18,30,428.0,48.0,4.1,14.0,121.0,35.3,25.5
2016,6,13,18,45,314.0,37.5,3.95,13.5,82.0,28.59,18.99
2016,6,13,19,0,200.0,27.0,3.8,13.0,43.0,20.97,9.39
2016,6,13,19,15,100.0,13.5,3.8,13.0,21.5,13.27,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,21.5,6.0,3.4,12.0,6.5,0.0,0.0
2016,6,14,5,0,43.0,12.0,3.5,12.0,13.0,22.9,0.0
2016,6,14,5,15,156.0,26.0,3.55,12.5,43.0,90.1,48.65
2016,6,14,5,30,269.0,40.0,3.6,13.0,73.0,155.32,116.47
2016,6,14,5,45,371.5,48.5,3.65,13.5,116.0,219.13,173.17
2016,6,14,6,0,474.0,57.0,3.7,14.0,159.0,291.91,236.71
2016,6,14,6,15,532.0,64.5,3.7,14.5,207.0,350.68,288.06
2016,6,14,6,30,590.0,72.0,3.7,15.0,255.0,414.06,341.69
2016,6,14,6,45,642.0,74.5,3.75,15.5,306.5,472.42,389.88
2016,6,14,7,0,694.0,77.0,3.8,16.0,358.0,534.17,439.28
2016,6,14,7,15,723.5,81.0,3.85,16.5,408.0,583.84,477.72
2016,6,14,7,30,753.0,85.0,3.9,17.0,458.0,636.63,516.87
2016,6,14,7,45,613.5,138.5,3.95,17.5,463.5,623.31,502.5
2016,6,14,8,0,474.0,192.0,4.0,18.0,469.0,590.93,473.14
2016,6,14,8,15,654.5,143.5,4.0,18.0,559.5,701.5,559.1
2016,6,14,8,30,835.0,95.0,4.0,18.0,650.0,809.15,635.84
2016,6,14,8,45,847.5,97.5,4.05,18.5,692.0,844.57,657.97
2016,6,14,9,0,860.0,100.0,4.1,19.0,734.0,878.31,679.15
2016,6,14,9,15,870.0,102.0,4.1,19.5,772.0,907.35,696.59
2016,6,14,9,30,880.0,104.0,4.1,20.0,810.0,934.23,712.44
2016,6,14,9,45,888.5,104.5,4.15,20.5,843.0,955.77,724.8
2016,6,14,10,0,897.0,105.0,4.2,21.0,876.0,974.83,735.49
2016,6,14,10,15,903.0,106.5,4.25,21.0,902.5,989.9,744.95
2016,6,14,10,30,909.0,108.0,4.3,21.0,929.0,1002.19,752.64
2016,6,14,10,45,912.5,109.0,4.35,21.5,949.0,1008.65,755.05
2016,6,14,11,0,916.0,110.0,4.4,22.0,969.0,1012.19,755.63
2016,6,14,11,15,918.5,110.5,4.45,22.0,982.0,1011.3,754.75
2016,6,14,11,30,921.0,111.0,4.5,22.0,995.0,1007.46,752.3
2016,6,14,11,45,921.5,111.5,4.6,22.0,1000.5,998.79,747.13
2016,6,14,12,0,922.0,112.0,4.7,22.0,1006.0,987.28,740.13
2016,6,14,12,15,922.0,112.0,4.75,22.0,1004.5,972.06,730.25
2016,6,14,12,30,922.0,112.0,4.8,22.0,1003.0,954.17,718.61
2016,6,14,12,45,919.0,112.0,4.85,22.0,993.5,931.0,703.37
2016,6,14,13,0,916.0,112.0,4.9,22.0,984.0,905.45,686.48
2016,6,14,13,15,913.0,111.5,4.95,21.5,968.0,877.16,668.94
2016,6,14,13,30,910.0,111.0,5.0,21.0,952.0,846.7,649.72
2016,6,14,13,45,904.0,110.5,5.05,21.0,928.5,811.87,625.93
2016,6,14,14,0,898.0,110.0,5.1,21.0,905.0,775.34,600.77
2016,6,14,14,15,891.0,109.0,5.05,20.5,875.5,736.11,574.12
2016,6,14,14,30,884.0,108.0,5.0,20.0,846.0,695.6,545.79
2016,6,14,14,45,877.0,105.0,5.0,20.0,811.5,652.18,512.5
2016,6,14,15,0,870.0,102.0,5.0,20.0,777.0,607.85,477.84
2016,6,14,15,15,859.0,100.0,4.9,19.5,736.5,561.53,441.43
2016,6,14,15,30,848.0,98.0,4.8,19.0,696.0,515.01,403.96
2016,6,14,15,45,837.5,94.0,4.75,18.5,652.5,466.97,364.43
2016,6,14,16,0,827.0,90.0,4.7,18.0,609.0,419.1,323.94
2016,6,14,16,15,808.5,87.0,4.65,17.5,561.5,365.46,278.03
2016,6,14,16,30,790.0,84.0,4.6,17.0,514.0,317.18,235.43
2016,6,14,16,45,766.5,80.5,4.6,17.0,464.5,268.69,192.0
2016,6,14,17,0,743.0,77.0,4.6,17.0,415.0,222.42,150.68
2016,6,14,17,15,714.0,69.0,4.55,16.5,362.0,173.67,109.03
2016,6,14,17,30,685.0,61.0,4.5,16.0,309.0,127.99,72.4
2016,6,14,17,45,631.0,60.5,4.5,15.5,261.5,87.2,45.25
2016,6,14,18,0,577.0,60.0,4.5,15.0,214.0,54.63,31.25
2016,6,14,18,15,509.5,53.0,4.35,14.5,168.0,36.67,27.02
2016,6,14,18,30,442.0,46.0,4.2,14.0,122.0,33.4,23.84
2016,6,14,18,45,321.0,37.0,4.05,13.5,82.5,28.04,18.54
2016,6,14,19,0,200.0,28.0,3.9,13.0,43.0,21.78,10.18
2016,6,14,19,15,100.0,14.0,3.85,12.5,21.5,13.76,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,23.0,6.0,3.2,11.5,7.0,0.0,0.0
2016,6,15,5,0,46.0,12.0,3.4,12.0,14.0,23.65,0.0
2016,6,15,5,15,165.5,26.0,3.55,12.0,44.0,92.88,50.01
2016,6,15,5,30,285.0,40.0,3.7,12.0,74.0,160.86,121.06
2016,6,15,5,45,387.0,48.0,3.9,12.5,117.5,224.62,178.19
2016,6,15,6,0,489.0,56.0,4.1,13.0,161.0,297.29,242.11
2016,6,15,6,15,547.0,62.5,4.15,13.5,209.0,355.54,293.48
2016,6,15,6,30,605.0,69.0,4.2,14.0,257.0,418.39,347.18
2016,6,15,6,45,450.0,108.5,4.3,14.5,262.0,396.22,328.91
2016,6,15,7,0,295.0,148.0,4.4,15.0,267.0,354.62,293.29
2016,6,15,7,15,525.5,116.0,4.45,15.5,363.0,494.35,408.57
2016,6,15,7,30,756.0,84.0,4.5,16.0,459.0,637.35,521.83
2016,6,15,7,45,780.5,86.5,4.6,16.5,508.5,685.47,555.67
2016,6,15,8,0,805.0,89.0,4.7,17.0,558.0,733.58,589.37
2016,6,15,8,15,821.5,91.5,4.75,17.0,604.0,774.94,618.46
2016,6,15,8,30,838.0,94.0,4.8,17.0,650.0,810.35,642.93
2016,6,15,8,45,853.0,95.0,4.9,17.5,693.0,846.38,666.74
2016,6,15,9,0,868.0,96.0,5.0,18.0,736.0,880.87,689.22
2016,6,15,9,15,877.0,98.0,5.0,18.0,774.0,909.24,707.91
2016,6,15,9,30,886.0,100.0,5.0,18.0,812.0,935.4,725.0
2016,6,15,9,45,894.0,101.5,5.05,18.5,844.5,957.7,738.29
2016,6,15,10,0,902.0,103.0,5.1,19.0,877.0,977.48,749.83
2016,6,15,10,15,907.5,104.0,5.1,19.0,903.5,991.65,758.61
2016,6,15,10,30,913.0,105.0,5.1,19.0,930.0,1003.03,765.57
2016,6,15,10,45,916.5,106.5,5.2,19.5,950.0,1010.09,768.94
2016,6,15,11,0,920.0,108.0,5.3,20.0,970.0,1014.21,770.39
2016,6,15,11,15,922.5,108.5,5.3,20.0,983.5,1013.37,769.31
2016,6,15,11,30,925.0,109.0,5.3,20.0,997.0,1009.57,766.34
2016,6,15,11,45,925.5,110.0,5.3,20.0,1003.0,1001.42,760.5
2016,6,15,12,0,926.0,111.0,5.3,20.0,1009.0,990.41,752.82
2016,6,15,12,15,926.0,111.0,5.3,20.0,1008.0,975.18,742.31
2016,6,15,12,30,926.0,111.0,5.3,20.0,1007.0,957.27,730.04
2016,6,15,12,45,915.5,117.0,5.3,20.0,995.5,933.07,713.43
2016,6,15,13,0,905.0,123.0,5.3,20.0,984.0,906.74,695.36
2016,6,15,13,15,902.0,122.0,5.25,20.0,968.5,878.24,675.45
2016,6,15,13,30,899.0,121.0,5.2,20.0,953.0,847.62,654.03
2016,6,15,13,45,897.5,118.0,5.2,20.0,931.0,814.32,630.91
2016,6,15,14,0,896.0,115.0,5.2,20.0,909.0,779.07,606.28
2016,6,15,14,15,889.5,113.5,5.15,19.5,879.5,739.81,579.48
2016,6,15,14,30,883.0,112.0,5.1,19.0,850.0,699.25,550.88
2016,6,15,14,45,878.0,108.0,5.05,19.0,816.0,656.23,517.62
2016,6,15,15,0,873.0,104.0,5.0,19.0,782.0,612.16,482.9
2016,6,15,15,15,862.0,102.0,4.9,18.5,741.5,565.7,446.29
2016,6,15,15,30,851.0,100.0,4.8,18.0,701.0,519.06,408.6
2016,6,15,15,45,839.5,96.0,4.75,18.0,657.0,470.42,367.81
2016,6,15,16,0,828.0,92.0,4.7,18.0,613.0,418.08,323.24
2016,6,15,16,15,809.5,89.0,4.6,17.5,565.0,368.37,280.33
2016,6,15,16,30,791.0,86.0,4.5,17.0,517.0,320.04,237.69
2016,6,15,16,45,771.0,81.0,4.4,17.0,468.0,271.09,193.78
2016,6,15,17,0,751.0,76.0,4.3,17.0,419.0,224.02,151.67
2016,6,15,17,15,718.5,72.0,4.1,16.5,368.0,177.78,112.17
2016,6,15,17,30,686.0,68.0,3.9,16.0,317.0,134.94,78.06
2016,6,15,17,45,646.0,62.0,3.75,16.0,268.0,90.14,46.9
2016,6,15,18,0,606.0,56.0,3.6,16.0,219.0,52.65,28.6
2016,6,15,18,15,540.0,49.5,3.2,15.0,172.0,33.68,24.32
2016,6,15,18,30,474.0,43.0,2.8,14.0,125.0,30.68,21.47
2016,6,15,18,45,376.5,33.5,2.4,13.5,85.5,24.73,15.73
2016,6,15,19,0,279.0,24.0,2.0,13.0,46.0,18.36,7.87
2016,6,15,19,15,139.5,12.0,1.8,12.5,23.0,11.8,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,32.0,5.5,0.65,11.5,6.5,0.0,0.0
2016,6,16,5,0,64.0,11.0,0.6,12.0,13.0,27.29,0.0
2016,6,16,5,15,183.5,24.0,0.6,12.5,43.0,95.4,50.68
2016,6,16,5,30,303.0,37.0,0.6,13.0,73.0,164.33,122.21
2016,6,16,5,45,393.0,45.5,0.6,14.0,115.5,224.1,174.61
2016,6,16,6,0,483.0,54.0,0.6,15.0,158.0,292.11,232.14
2016,6,16,6,15,539.5,61.0,0.55,15.5,205.0,349.86,280.42
2016,6,16,6,30,596.0,68.0,0.5,16.0,252.0,412.11,330.34
2016,6,16,6,45,638.0,72.5,0.45,16.5,302.0,467.2,372.76
2016,6,16,7,0,680.0,77.0,0.4,17.0,352.0,524.91,415.34
2016,6,16,7,15,709.5,81.0,0.4,17.5,401.5,574.0,450.44
2016,6,16,7,30,739.0,85.0,0.4,18.0,451.0,626.26,486.16
2016,6,16,7,45,761.0,88.5,0.4,19.0,499.5,673.06,514.9
2016,6,16,8,0,783.0,92.0,0.4,20.0,548.0,719.71,542.71
2016,6,16,8,15,800.5,95.0,0.5,20.5,594.0,761.75,569.34
2016,6,16,8,30,818.0,98.0,0.6,21.0,640.0,802.85,595.07
2016,6,16,8,45,831.5,100.0,0.75,21.5,682.5,833.14,614.29
2016,6,16,9,0,845.0,102.0,0.9,22.0,725.0,866.85,635.75
2016,6,16,9,15,855.5,104.0,1.05,22.0,763.0,896.06,655.33
2016,6,16,9,30,866.0,106.0,1.2,22.0,801.0,923.18,673.58
2016,6,16,9,45,882.5,102.0,1.35,22.5,835.5,947.29,688.57
2016,6,16,10,0,899.0,98.0,1.5,23.0,870.0,969.24,702.15
2016,6,16,10,15,904.0,99.5,1.65,23.0,896.5,983.51,712.2
2016,6,16,10,30,909.0,101.0,1.8,23.0,923.0,994.99,720.57
2016,6,16,10,45,914.0,101.0,1.95,23.5,943.0,1002.04,724.78
2016,6,16,11,0,919.0,101.0,2.1,24.0,963.0,1006.19,727.19
2016,6,16,11,15,921.0,101.5,2.25,24.0,975.5,1004.98,727.63
2016,6,16,11,30,923.0,102.0,2.4,24.0,988.0,1000.82,726.25
2016,6,16,11,45,924.5,101.5,2.55,24.5,993.5,992.28,720.64
2016,6,16,12,0,926.0,101.0,2.7,25.0,999.0,980.88,713.22
2016,6,16,12,15,925.5,101.0,2.85,25.0,997.5,965.32,704.46
2016,6,16,12,30,925.0,101.0,3.0,25.0,996.0,947.08,693.91
2016,6,16,12,45,923.5,100.5,3.15,25.0,987.0,924.87,680.65
2016,6,16,13,0,922.0,100.0,3.3,25.0,978.0,900.2,665.64
2016,6,16,13,15,919.0,99.5,3.35,25.0,962.0,871.9,647.46
2016,6,16,13,30,916.0,99.0,3.4,25.0,946.0,841.41,627.72
2016,6,16,13,45,913.0,97.0,3.5,25.0,923.5,807.47,605.73
2016,6,16,14,0,910.0,95.0,3.6,25.0,901.0,771.62,582.2
2016,6,16,14,15,904.0,94.0,3.65,25.0,872.0,732.81,556.14
2016,6,16,14,30,898.0,93.0,3.7,25.0,843.0,692.61,528.83
2016,6,16,14,45,891.5,90.5,3.8,25.0,809.0,649.51,497.36
2016,6,16,15,0,885.0,88.0,3.9,25.0,775.0,605.44,464.24
2016,6,16,15,15,874.5,86.5,3.9,24.5,735.0,559.3,429.31
2016,6,16,15,30,864.0,85.0,3.9,24.0,695.0,512.9,393.16
2016,6,16,15,45,852.5,82.0,3.95,24.0,651.5,464.64,353.94
2016,6,16,16,0,841.0,79.0,4.0,24.0,608.0,416.63,313.9
2016,6,16,16,15,824.0,76.5,4.0,23.5,561.0,367.51,272.6
2016,6,16,16,30,807.0,74.0,4.0,23.0,514.0,319.53,231.29
2016,6,16,16,45,786.0,70.5,4.0,22.5,465.0,266.62,185.7
2016,6,16,17,0,765.0,67.0,4.0,22.0,416.0,219.93,145.01
2016,6,16,17,15,734.5,63.5,3.85,21.5,366.0,173.75,106.11
2016,6,16,17,30,704.0,60.0,3.7,21.0,316.0,130.75,72.3
2016,6,16,17,45,663.5,55.5,3.6,20.5,267.0,89.47,44.7
2016,6,16,18,0,623.0,51.0,3.5,20.0,218.0,52.52,27.37
2016,6,16,18,15,560.5,45.0,3.15,19.0,172.0,32.75,23.07
2016,6,16,18,30,498.0,39.0,2.8,18.0,126.0,27.19,18.05
2016,6,16,18,45,400.0,31.0,2.45,17.5,86.5,22.45,13.49
2016,6,16,19,0,302.0,23.0,2.1,17.0,47.0,17.38,7.08
2016,6,16,19,15,151.0,11.5,1.9,16.5,23.5,11.3,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,58.5,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,117.0,11.0,0.9,14.0,14.0,40.87,0.0
2016,6,17,5,15,244.0,21.0,1.1,14.5,44.5,111.37,58.34
2016,6,17,5,30,371.0,31.0,1.3,15.0,75.0,181.38,133.86
2016,6,17,5,45,451.0,38.5,1.5,16.0,117.0,238.81,185.41
2016,6,17,6,0,531.0,46.0,1.7,17.0,159.0,303.74,241.53
2016,6,17,6,15,583.5,51.5,1.7,17.5,206.0,359.77,289.58
2016,6,17,6,30,636.0,57.0,1.7,18.0,253.0,418.12,337.86
2016,6,17,6,45,366.5,109.0,1.75,18.5,226.5,347.98,281.5
2016,6,17,7,0,97.0,161.0,1.8,19.0,200.0,238.79,191.06
2016,6,17,7,15,214.5,173.0,1.85,19.5,274.5,340.08,272.97
2016,6,17,7,30,332.0,185.0,1.9,20.0,349.0,442.73,352.73
2016,6,17,7,45,568.0,131.0,1.95,20.5,447.0,580.78,459.31
2016,6,17,8,0,804.0,77.0,2.0,21.0,545.0,713.81,554.39
2016,6,17,8,15,819.5,79.5,2.05,21.5,590.0,754.37,579.52
2016,6,17,8,30,835.0,82.0,2.1,22.0,635.0,793.87,604.33
2016,6,17,8,45,848.0,83.5,2.2,22.5,677.0,828.8,626.08
2016,6,17,9,0,861.0,85.0,2.3,23.0,719.0,862.1,646.56
2016,6,17,9,15,870.5,86.5,2.4,23.5,756.5,890.39,663.52
2016,6,17,9,30,880.0,88.0,2.5,24.0,794.0,916.52,679.01
2016,6,17,9,45,603.0,237.5,2.65,24.5,731.0,835.98,622.54
2016,6,17,10,0,326.0,387.0,2.8,25.0,668.0,723.04,535.66
2016,6,17,10,15,215.0,412.0,2.9,25.0,599.5,634.55,471.53
2016,6,17,10,30,104.0,437.0,3.0,25.0,531.0,543.86,404.06
2016,6,17,10,45,71.0,415.0,3.15,25.5,480.0,487.09,362.28
2016,6,17,11,0,38.0,393.0,3.3,26.0,429.0,430.45,319.93
2016,6,17,11,15,25.5,327.5,3.4,26.0,351.5,350.4,261.61
2016,6,17,11,30,13.0,262.0,3.5,26.0,274.0,268.15,200.58
2016,6,17,11,45,14.0,279.5,3.65,26.5,293.0,285.77,213.5
2016,6,17,12,0,15.0,297.0,3.8,27.0,312.0,303.2,225.97
2016,6,17,12,15,96.0,392.0,3.9,27.0,485.0,475.54,354.34
2016,6,17,12,30,177.0,487.0,4.0,27.0,658.0,636.95,469.68
2016,6,17,12,45,186.5,481.5,4.1,27.0,660.5,632.93,466.68
2016,6,17,13,0,196.0,476.0,4.2,27.0,663.0,628.08,463.94
2016,6,17,13,15,209.5,465.5,4.25,26.5,662.0,621.07,460.65
2016,6,17,13,30,223.0,455.0,4.3,26.0,661.0,612.96,456.54
2016,6,17,13,45,143.5,429.0,4.35,26.0,561.0,516.67,386.28
2016,6,17,14,0,64.0,403.0,4.4,26.0,461.0,428.09,320.62
2016,6,17,14,15,67.5,387.0,4.4,25.5,446.0,411.55,309.84
2016,6,17,14,30,71.0,371.0,4.4,25.0,431.0,394.78,298.54
2016,6,17,14,45,97.5,368.0,4.4,25.0,446.0,403.91,306.16
2016,6,17,15,0,124.0,365.0,4.4,25.0,461.0,406.56,308.74
2016,6,17,15,15,466.5,234.5,4.35,24.5,569.0,464.29,356.68
2016,6,17,15,30,809.0,104.0,4.3,24.0,677.0,499.36,383.98
2016,6,17,15,45,471.5,192.5,4.3,23.5,521.5,383.63,294.11
2016,6,17,16,0,134.0,281.0,4.3,23.0,366.0,305.58,234.79
2016,6,17,16,15,68.5,223.0,4.2,22.5,266.5,228.68,176.31
2016,6,17,16,30,3.0,165.0,4.1,22.0,167.0,156.87,121.33
2016,6,17,16,45,15.0,166.5,4.05,21.5,173.5,160.19,124.36
2016,6,17,17,0,27.0,168.0,4.0,21.0,180.0,157.57,122.35
2016,6,17,17,15,24.0,149.0,3.9,20.5,159.0,142.05,110.37
2016,6,17,17,30,21.0,130.0,3.8,20.0,138.0,122.61,95.1
2016,6,17,17,45,15.0,111.0,3.7,19.5,116.0,103.35,79.93
2016,6,17,18,0,9.0,92.0,3.6,19.0,94.0,84.8,65.07
2016,6,17,18,15,4.5,73.0,3.4,18.0,74.0,67.37,53.43
2016,6,17,18,30,0.0,54.0,3.2,17.0,54.0,50.49,38.41
2016,6,17,18,45,0.0,37.0,3.05,16.5,37.0,35.1,24.36
2016,6,17,19,0,0.0,20.0,2.9,16.0,20.0,19.31,8.65
2016,6,17,19,15,0.0,10.0,2.75,15.5,10.0,9.83,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,51.0,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,102.0,11.0,1.3,13.0,13.0,36.96,0.0
2016,6,18,5,15,231.0,21.5,1.45,13.5,44.0,107.77,55.92
2016,6,18,5,30,360.0,32.0,1.6,14.0,75.0,178.5,132.28
2016,6,18,5,45,444.5,39.5,1.75,14.5,117.5,237.2,185.36
2016,6,18,6,0,529.0,47.0,1.9,15.0,160.0,303.78,243.58
2016,6,18,6,15,584.5,53.0,1.95,15.5,208.0,361.79,293.76
2016,6,18,6,30,640.0,59.0,2.0,16.0,256.0,422.21,344.32
2016,6,18,6,45,678.5,63.5,2.1,17.0,306.0,477.35,388.41
2016,6,18,7,0,717.0,68.0,2.2,18.0,356.0,534.72,432.57
2016,6,18,7,15,746.0,71.5,2.2,18.5,407.0,586.58,471.44
2016,6,18,7,30,775.0,75.0,2.2,19.0,458.0,639.31,508.7
2016,6,18,7,45,796.5,78.0,2.25,19.5,507.5,686.52,540.57
2016,6,18,8,0,818.0,81.0,2.3,20.0,557.0,728.89,568.35
2016,6,18,8,15,835.5,83.5,2.3,20.5,604.0,771.5,595.5
2016,6,18,8,30,853.0,86.0,2.3,21.0,651.0,813.13,621.45
2016,6,18,8,45,866.0,88.5,2.3,21.5,694.5,849.66,643.47
2016,6,18,9,0,879.0,91.0,2.3,22.0,738.0,884.5,664.07
2016,6,18,9,15,889.5,92.5,2.25,22.5,777.5,914.07,680.43
2016,6,18,9,30,900.0,94.0,2.2,23.0,817.0,941.47,695.19
2016,6,18,9,45,903.0,99.0,2.2,23.5,849.0,963.2,706.63
2016,6,18,10,0,906.0,104.0,2.2,24.0,881.0,982.16,716.29
2016,6,18,10,15,912.5,105.0,2.15,24.5,909.0,997.45,723.05
2016,6,18,10,30,919.0,106.0,2.1,25.0,937.0,1009.95,728.07
2016,6,18,10,45,925.5,106.0,2.1,25.5,958.0,1018.54,731.26
2016,6,18,11,0,932.0,106.0,2.1,26.0,979.0,1024.2,732.74
2016,6,18,11,15,935.0,106.5,2.1,26.0,993.0,1023.96,732.07
2016,6,18,11,30,938.0,107.0,2.1,26.0,1007.0,1020.73,729.69
2016,6,18,11,45,940.5,106.5,2.15,26.5,1014.0,1013.04,723.81
2016,6,18,12,0,943.0,106.0,2.2,27.0,1021.0,1002.44,716.22
2016,6,18,12,15,943.0,106.0,2.25,27.0,1019.5,987.12,707.15
2016,6,18,12,30,943.0,106.0,2.3,27.0,1018.0,969.06,696.4
2016,6,18,12,45,945.0,103.0,2.4,27.5,1010.5,947.25,682.37
2016,6,18,13,0,947.0,100.0,2.5,28.0,1003.0,922.79,666.62
2016,6,18,13,15,944.5,99.5,2.55,28.0,987.5,894.32,649.09
2016,6,18,13,30,942.0,99.0,2.6,28.0,972.0,863.56,629.97
2016,6,18,13,45,936.5,99.0,2.65,28.0,948.5,828.77,608.02
2016,6,18,14,0,931.0,99.0,2.7,28.0,925.0,792.16,584.66
2016,6,18,14,15,925.5,98.0,2.7,28.0,896.0,752.97,559.03
2016,6,18,14,30,920.0,97.0,2.7,28.0,867.0,712.31,532.15
2016,6,18,14,45,911.5,96.0,2.7,28.0,832.0,668.46,500.81
2016,6,18,15,0,903.0,95.0,2.7,28.0,797.0,623.74,467.96
2016,6,18,15,15,892.5,93.0,2.7,27.5,756.5,576.35,433.26
2016,6,18,15,30,882.0,91.0,2.7,27.0,716.0,528.68,397.29
2016,6,18,15,45,866.5,89.5,2.7,27.0,671.0,479.08,358.06
2016,6,18,16,0,851.0,88.0,2.7,27.0,626.0,430.05,318.25
2016,6,18,16,15,833.5,85.5,2.7,26.5,577.5,380.21,277.46
2016,6,18,16,30,816.0,83.0,2.7,26.0,529.0,327.32,233.44
2016,6,18,16,45,790.0,80.0,2.7,26.0,478.5,277.29,190.73
2016,6,18,17,0,764.0,77.0,2.7,26.0,428.0,229.71,150.09
2016,6,18,17,15,731.5,73.0,2.55,25.0,376.5,182.76,111.71
2016,6,18,17,30,699.0,69.0,2.4,24.0,325.0,139.21,78.25
2016,6,18,17,45,654.0,64.0,2.3,23.5,274.5,94.08,47.93
2016,6,18,18,0,609.0,59.0,2.2,23.0,224.0,56.79,30.19
2016,6,18,18,15,543.5,52.0,1.95,22.0,176.5,35.64,25.27
2016,6,18,18,30,478.0,45.0,1.7,21.0,129.0,32.31,22.21
2016,6,18,18,45,379.0,35.5,1.5,20.0,88.5,26.43,16.72
2016,6,18,19,0,280.0,26.0,1.3,19.0,48.0,20.14,9.24
2016,6,18,19,15,140.0,13.0,1.25,18.5,24.0,12.78,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,56.5,5.5,0.85,14.5,7.0,0.0,0.0
2016,6,19,5,0,113.0,11.0,0.8,15.0,14.0,39.71,0.0
2016,6,19,5,15,248.0,22.0,0.9,15.5,46.0,113.17,57.43
2016,6,19,5,30,383.0,33.0,1.0,16.0,78.0,187.46,137.43
2016,6,19,5,45,467.0,40.5,1.1,17.0,122.0,247.05,190.4
2016,6,19,6,0,551.0,48.0,1.2,18.0,166.0,314.42,247.86
2016,6,19,6,15,605.0,54.0,1.3,18.5,214.5,372.7,297.37
2016,6,19,6,30,659.0,60.0,1.4,19.0,263.0,433.13,347.01
2016,6,19,6,45,696.5,64.5,1.5,20.0,313.5,488.53,390.33
2016,6,19,7,0,734.0,69.0,1.6,21.0,364.0,546.04,433.58
2016,6,19,7,15,688.5,87.0,1.7,22.0,393.0,568.21,448.16
2016,6,19,7,30,643.0,105.0,1.8,23.0,422.0,583.24,456.94
2016,6,19,7,45,735.0,94.0,1.9,24.0,492.5,659.12,510.13
2016,6,19,8,0,827.0,83.0,2.0,25.0,563.0,737.77,562.02
2016,6,19,8,15,843.0,85.5,1.95,25.0,610.0,779.46,588.11
2016,6,19,8,30,859.0,88.0,1.9,25.0,657.0,820.07,613.33
2016,6,19,8,45,870.0,91.0,1.9,25.5,699.5,855.6,634.0
2016,6,19,9,0,881.0,94.0,1.9,26.0,742.0,889.32,653.22
2016,6,19,9,15,890.5,95.5,1.8,26.5,780.5,918.03,667.85
2016,6,19,9,30,900.0,97.0,1.7,27.0,819.0,944.53,680.81
2016,6,19,9,45,915.0,94.0,1.6,27.5,854.0,969.0,692.23
2016,6,19,10,0,930.0,91.0,1.5,28.0,889.0,991.17,702.0
2016,6,19,10,15,935.5,92.0,1.4,28.5,916.0,1005.9,707.01
2016,6,19,10,30,941.0,93.0,1.3,29.0,943.0,1017.76,710.26
2016,6,19,10,45,943.0,95.0,1.25,29.5,963.0,1024.28,711.12
2016,6,19,11,0,945.0,97.0,1.2,30.0,983.0,1027.75,710.28
2016,6,19,11,15,947.0,97.5,1.2,30.0,996.0,1026.64,709.12
2016,6,19,11,30,949.0,98.0,1.2,30.0,1009.0,1022.5,706.32
2016,6,19,11,45,947.0,100.5,1.3,30.5,1014.0,1013.51,701.02
2016,6,19,12,0,945.0,103.0,1.4,31.0,1019.0,1001.61,694.01
2016,6,19,12,15,944.5,103.0,1.55,31.0,1018.0,985.85,686.74
2016,6,19,12,30,944.0,103.0,1.7,31.0,1017.0,967.37,677.62
2016,6,19,12,45,929.0,111.5,1.9,31.5,1004.0,941.39,662.84
2016,6,19,13,0,914.0,120.0,2.1,32.0,991.0,913.36,646.47
2016,6,19,13,15,910.5,119.5,2.2,32.0,975.0,884.82,629.86
2016,6,19,13,30,907.0,119.0,2.3,32.0,959.0,854.16,611.66
2016,6,19,13,45,908.0,114.5,2.45,32.0,937.5,821.32,592.17
2016,6,19,14,0,909.0,110.0,2.6,32.0,916.0,786.34,570.94
2016,6,19,14,15,902.5,108.5,2.7,31.5,887.0,746.75,547.09
2016,6,19,14,30,896.0,107.0,2.8,31.0,858.0,705.8,521.66
2016,6,19,14,45,635.5,217.0,2.9,31.0,738.5,599.23,443.26
2016,6,19,15,0,375.0,327.0,3.0,31.0,619.0,518.4,382.16
2016,6,19,15,15,377.0,306.0,3.05,30.5,586.5,482.34,357.34
2016,6,19,15,30,379.0,285.0,3.1,30.0,554.0,445.86,331.33
2016,6,19,15,45,427.5,248.5,3.2,30.0,533.5,412.97,306.78
2016,6,19,16,0,476.0,212.0,3.3,30.0,513.0,379.25,280.4
2016,6,19,16,15,639.0,148.5,3.3,29.5,519.0,358.25,261.21
2016,6,19,16,30,802.0,85.0,3.3,29.0,525.0,325.25,230.07
2016,6,19,16,45,775.5,82.5,3.3,28.5,474.5,276.19,188.84
2016,6,19,17,0,749.0,80.0,3.3,28.0,424.0,229.63,149.64
2016,6,19,17,15,716.5,75.5,3.15,27.0,373.0,182.95,111.73
2016,6,19,17,30,684.0,71.0,3.0,26.0,322.0,136.44,76.07
2016,6,19,17,45,637.5,66.0,2.95,25.5,272.0,94.98,48.76
2016,6,19,18,0,591.0,61.0,2.9,25.0,222.0,58.39,31.32
2016,6,19,18,15,525.5,54.0,2.6,24.0,175.0,37.28,26.44
2016,6,19,18,30,460.0,47.0,2.3,23.0,128.0,34.05,23.49
2016,6,19,18,45,362.5,37.0,2.0,22.0,88.5,27.79,17.69
2016,6,19,19,0,265.0,27.0,1.7,21.0,49.0,21.08,9.89
2016,6,19,19,15,132.5,13.5,1.6,20.0,24.5,13.27,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,64.0,5.5,1.4,12.5,7.5,0.0,0.0
2016,6,20,5,0,128.0,11.0,1.5,13.0,15.0,43.47,0.0
2016,6,20,5,15,270.5,22.0,1.65,13.5,48.0,119.64,60.29
2016,6,20,5,30,413.0,33.0,1.8,14.0,81.0,197.67,146.23
2016,6,20,5,45,501.0,40.0,2.0,15.0,126.0,259.62,202.27
2016,6,20,6,0,589.0,47.0,2.2,16.0,171.0,329.7,263.1
2016,6,20,6,15,643.0,52.0,2.2,16.5,221.0,386.28,312.22
2016,6,20,6,30,697.0,57.0,2.2,17.0,271.0,449.58,364.84
2016,6,20,6,45,735.5,61.0,2.2,18.0,323.5,506.59,409.84
2016,6,20,7,0,774.0,65.0,2.2,19.0,376.0,565.76,454.61
2016,6,20,7,15,801.0,68.0,2.25,19.5,427.5,618.02,493.57
2016,6,20,7,30,828.0,71.0,2.3,20.0,479.0,666.62,527.19
2016,6,20,7,45,849.0,73.5,2.4,21.0,529.5,714.75,558.58
2016,6,20,8,0,870.0,76.0,2.5,22.0,580.0,762.55,588.98
2016,6,20,8,15,884.5,78.0,2.5,22.5,627.5,803.95,614.75
2016,6,20,8,30,899.0,80.0,2.5,23.0,675.0,844.09,639.24
2016,6,20,8,45,911.0,81.5,2.55,24.0,718.5,880.01,659.6
2016,6,20,9,0,923.0,83.0,2.6,25.0,762.0,914.1,678.43
2016,6,20,9,15,931.0,84.5,2.6,25.5,800.5,942.51,694.18
2016,6,20,9,30,939.0,86.0,2.6,26.0,839.0,968.53,708.29
2016,6,20,9,45,931.0,96.0,2.65,27.0,868.0,986.08,715.9
2016,6,20,10,0,923.0,106.0,2.7,28.0,897.0,1000.31,721.43
2016,6,20,10,15,927.5,107.0,2.7,28.0,923.5,1013.89,729.05
2016,6,20,10,30,932.0,108.0,2.7,28.0,950.0,1024.61,734.93
2016,6,20,10,45,935.0,109.0,2.75,28.5,969.5,1030.91,737.14
2016,6,20,11,0,938.0,110.0,2.8,29.0,989.0,1034.23,737.59
2016,6,20,11,15,939.5,110.5,2.8,29.5,1002.0,1032.55,734.57
2016,6,20,11,30,941.0,111.0,2.8,30.0,1015.0,1027.88,729.82
2016,6,20,11,45,943.0,110.5,2.85,30.5,1021.0,1019.73,723.49
2016,6,20,12,0,945.0,110.0,2.9,31.0,1027.0,1008.67,715.44
2016,6,20,12,15,944.5,110.0,2.95,31.0,1025.5,992.89,705.95
2016,6,20,12,30,944.0,110.0,3.0,31.0,1024.0,974.39,694.8
2016,6,20,12,45,948.0,106.0,3.15,31.0,1016.5,953.45,682.83
2016,6,20,13,0,952.0,102.0,3.3,31.0,1009.0,929.77,668.99
2016,6,20,13,15,949.5,101.5,3.4,31.0,993.5,901.22,651.54
2016,6,20,13,30,947.0,101.0,3.5,31.0,978.0,870.37,632.46
2016,6,20,13,45,943.0,100.0,3.6,31.0,955.5,835.71,610.68
2016,6,20,14,0,939.0,99.0,3.7,31.0,933.0,799.12,587.38
2016,6,20,14,15,933.5,98.0,3.75,30.5,904.0,759.69,562.82
2016,6,20,14,30,928.0,97.0,3.8,30.0,875.0,718.78,536.87
2016,6,20,14,45,919.5,96.5,3.85,30.0,840.0,675.09,505.65
2016,6,20,15,0,911.0,96.0,3.9,30.0,805.0,630.52,472.81
2016,6,20,15,15,901.0,94.0,3.9,29.5,764.5,583.07,437.88
2016,6,20,15,30,891.0,92.0,3.9,29.0,724.0,535.29,401.66
2016,6,20,15,45,877.5,90.0,3.9,28.5,679.0,485.75,363.05
2016,6,20,16,0,864.0,88.0,3.9,28.0,634.0,436.59,323.57
2016,6,20,16,15,538.0,160.0,3.8,27.0,491.5,332.05,245.73
2016,6,20,16,30,212.0,232.0,3.7,26.0,349.0,271.9,204.05
2016,6,20,16,45,161.5,211.0,3.6,25.5,295.0,228.2,171.21
2016,6,20,17,0,111.0,190.0,3.5,25.0,241.0,189.53,142.49
2016,6,20,17,15,112.5,167.5,3.35,24.0,214.0,163.66,122.36
2016,6,20,17,30,114.0,145.0,3.2,23.0,187.0,137.88,102.27
2016,6,20,17,45,104.0,124.5,3.05,22.5,158.0,112.86,83.39
2016,6,20,18,0,94.0,104.0,2.9,22.0,129.0,89.05,66.12
2016,6,20,18,15,301.0,74.0,2.6,21.0,131.5,54.0,41.26
2016,6,20,18,30,508.0,44.0,2.3,20.0,134.0,31.36,21.49
2016,6,20,18,45,406.0,35.0,2.0,19.0,92.5,25.91,16.37
2016,6,20,19,0,304.0,26.0,1.7,18.0,51.0,20.07,9.41
2016,6,20,19,15,152.0,13.0,1.7,17.5,25.5,12.78,0.0
2016,6,20,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,54.0,5.5,1.45,13.5,7.0,0.0,0.0
2016,6,21,5,0,108.0,11.0,1.6,14.0,14.0,38.29,0.0
2016,6,21,5,15,243.5,22.0,1.75,14.5,45.5,111.14,54.35
2016,6,21,5,30,379.0,33.0,1.9,15.0,77.0,185.53,136.59
2016,6,21,5,45,471.0,40.0,2.05,16.0,121.5,247.39,192.06
2016,6,21,6,0,563.0,47.0,2.2,17.0,166.0,317.78,252.76
2016,6,21,6,15,618.5,52.5,2.2,17.5,215.0,374.41,301.71
2016,6,21,6,30,674.0,58.0,2.2,18.0,264.0,437.98,354.39
2016,6,21,6,45,716.5,61.0,2.2,19.0,316.0,495.13,399.49
2016,6,21,7,0,759.0,64.0,2.2,20.0,368.0,554.79,444.65
2016,6,21,7,15,786.0,67.5,2.2,20.5,419.5,607.03,483.32
2016,6,21,7,30,813.0,71.0,2.2,21.0,471.0,659.95,519.88
2016,6,21,7,45,834.5,73.0,2.25,22.0,521.0,703.02,547.23
2016,6,21,8,0,856.0,75.0,2.3,23.0,571.0,750.15,576.82
2016,6,21,8,15,871.0,77.0,2.3,23.5,618.0,791.53,602.5
2016,6,21,8,30,886.0,79.0,2.3,24.0,665.0,831.71,626.93
2016,6,21,8,45,897.0,81.0,2.35,25.0,708.0,867.02,646.82
2016,6,21,9,0,908.0,83.0,2.4,26.0,751.0,900.46,665.19
2016,6,21,9,15,916.5,84.5,2.4,26.5,789.0,929.03,681.0
2016,6,21,9,30,925.0,86.0,2.4,27.0,827.0,955.28,695.2
2016,6,21,9,45,926.5,90.0,2.45,28.0,858.5,975.14,704.31
2016,6,21,10,0,928.0,94.0,2.5,29.0,890.0,992.14,711.6
2016,6,21,10,15,933.0,95.0,2.5,29.5,916.5,1006.42,718.14
2016,6,21,10,30,938.0,96.0,2.5,30.0,943.0,1017.83,722.94
2016,6,21,10,45,939.5,98.0,2.5,30.5,962.5,1023.9,724.49
2016,6,21,11,0,941.0,100.0,2.5,31.0,982.0,1026.93,724.3
2016,6,21,11,15,943.5,100.5,2.5,31.5,995.5,1026.37,722.0
2016,6,21,11,30,946.0,101.0,2.5,32.0,1009.0,1022.8,717.99
2016,6,21,11,45,945.5,102.0,2.55,32.5,1014.5,1013.83,711.26
2016,6,21,12,0,945.0,103.0,2.6,33.0,1020.0,1001.96,702.86
2016,6,21,12,15,944.5,103.0,2.65,33.0,1018.5,986.28,693.61
