Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,30,944.0,103.0,2.7,33.0,1017.0,967.88,682.71
2016,6,21,12,45,937.5,106.0,2.8,33.5,1007.0,944.32,667.59
2016,6,21,13,0,931.0,109.0,2.9,34.0,997.0,918.42,650.98
2016,6,21,13,15,928.0,108.0,2.95,34.0,980.5,889.51,633.36
2016,6,21,13,30,925.0,107.0,3.0,34.0,964.0,858.41,614.22
2016,6,21,13,45,920.5,106.0,3.15,34.0,941.5,824.04,593.37
2016,6,21,14,0,916.0,105.0,3.3,34.0,919.0,787.84,571.0
2016,6,21,14,15,909.5,104.0,3.4,33.5,889.5,748.52,547.12
2016,6,21,14,30,903.0,103.0,3.5,33.0,860.0,707.83,521.88
2016,6,21,14,45,895.0,101.0,3.6,33.0,825.0,664.09,491.05
2016,6,21,15,0,887.0,99.0,3.7,33.0,790.0,619.46,458.82
2016,6,21,15,15,876.5,97.0,3.75,32.5,750.0,572.78,425.02
2016,6,21,15,30,866.0,95.0,3.8,32.0,710.0,525.83,389.97
2016,6,21,15,45,853.0,92.5,3.9,31.5,665.5,477.21,352.7
2016,6,21,16,0,840.0,90.0,4.0,31.0,621.0,428.95,314.52
2016,6,21,16,15,822.5,87.0,3.95,30.0,573.5,375.04,271.56
2016,6,21,16,30,805.0,84.0,3.9,29.0,526.0,326.35,231.36
2016,6,21,16,45,783.5,80.0,3.9,28.0,476.5,277.14,190.15
2016,6,21,17,0,762.0,76.0,3.9,27.0,427.0,229.93,150.32
2016,6,21,17,15,731.0,72.0,3.8,26.0,376.5,183.26,112.02
2016,6,21,17,30,700.0,68.0,3.7,25.0,326.0,139.83,78.47
2016,6,21,17,45,658.5,63.0,3.6,24.0,276.0,94.9,48.09
2016,6,21,18,0,617.0,58.0,3.5,23.0,226.0,57.38,29.9
2016,6,21,18,15,553.5,51.5,3.35,21.5,179.0,35.12,24.88
2016,6,21,18,30,490.0,45.0,3.2,20.0,132.0,32.2,22.22
2016,6,21,18,45,390.0,36.0,3.05,19.0,91.5,26.79,17.12
2016,6,21,19,0,290.0,27.0,2.9,18.0,51.0,21.01,10.16
2016,6,21,19,15,145.0,13.5,2.9,17.5,25.5,13.27,0.0
2016,6,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,63.0,5.5,3.35,12.5,7.0,0.0,0.0
2016,6,22,5,0,126.0,11.0,3.5,13.0,14.0,42.77,0.0
2016,6,22,5,15,270.0,21.5,3.6,13.5,47.0,118.16,56.73
2016,6,22,5,30,414.0,32.0,3.7,14.0,80.0,196.27,145.22
2016,6,22,5,45,495.5,39.5,3.85,14.5,124.5,256.11,200.66
2016,6,22,6,0,577.0,47.0,4.0,15.0,169.0,323.54,260.61
2016,6,22,6,15,632.0,52.5,4.0,15.5,218.5,380.53,311.0
2016,6,22,6,30,687.0,58.0,4.0,16.0,268.0,444.41,365.22
2016,6,22,6,45,723.5,62.5,4.0,16.5,319.5,500.41,411.35
2016,6,22,7,0,760.0,67.0,4.0,17.0,371.0,558.42,457.44
2016,6,22,7,15,787.5,70.5,4.0,17.5,422.5,611.04,497.84
2016,6,22,7,30,815.0,74.0,4.0,18.0,474.0,664.37,536.31
2016,6,22,7,45,837.0,76.0,4.0,18.5,524.5,707.86,565.9
2016,6,22,8,0,859.0,78.0,4.0,19.0,575.0,755.45,597.97
2016,6,22,8,15,874.0,80.5,4.0,19.5,622.5,797.49,625.35
2016,6,22,8,30,889.0,83.0,4.0,20.0,670.0,838.32,651.45
2016,6,22,8,45,902.5,84.0,4.05,20.5,714.0,874.74,674.28
2016,6,22,9,0,916.0,85.0,4.1,21.0,758.0,909.43,695.68
2016,6,22,9,15,925.0,86.5,4.1,21.5,796.5,938.64,712.84
2016,6,22,9,30,934.0,88.0,4.1,22.0,835.0,965.54,728.32
2016,6,22,9,45,941.5,88.5,4.1,22.5,869.0,987.44,740.34
2016,6,22,10,0,949.0,89.0,4.1,23.0,903.0,1006.69,750.58
2016,6,22,10,15,954.0,90.0,4.05,23.0,930.0,1021.28,758.9
2016,6,22,10,30,959.0,91.0,4.0,23.0,957.0,1032.93,765.35
2016,6,22,10,45,963.0,91.5,4.0,23.5,977.5,1040.06,767.76
2016,6,22,11,0,967.0,92.0,4.0,24.0,998.0,1044.13,768.29
2016,6,22,11,15,969.0,92.5,4.0,24.0,1011.5,1043.15,767.12
2016,6,22,11,30,971.0,93.0,4.0,24.0,1025.0,1039.07,764.08
2016,6,22,11,45,972.0,93.0,4.0,24.5,1031.0,1030.45,756.71
2016,6,22,12,0,973.0,93.0,4.0,25.0,1037.0,1018.83,747.51
2016,6,22,12,15,973.0,93.0,4.0,25.0,1036.0,1003.33,737.36
2016,6,22,12,30,973.0,93.0,4.0,25.0,1035.0,985.0,725.41
2016,6,22,12,45,963.5,98.0,4.0,25.0,1024.0,960.19,709.22
2016,6,22,13,0,954.0,103.0,4.0,25.0,1013.0,933.06,691.51
2016,6,22,13,15,951.0,102.5,4.0,24.5,997.0,904.08,673.85
2016,6,22,13,30,948.0,102.0,4.0,24.0,981.0,872.84,654.51
2016,6,22,13,45,943.0,102.0,4.0,24.0,958.0,838.34,631.53
2016,6,22,14,0,938.0,102.0,4.0,24.0,935.0,801.97,607.13
2016,6,22,14,15,932.0,100.5,4.0,23.5,905.5,761.79,581.01
2016,6,22,14,30,926.0,99.0,4.0,23.0,876.0,720.16,553.51
2016,6,22,14,45,916.5,98.5,4.0,23.0,840.0,675.94,520.79
2016,6,22,15,0,907.0,98.0,4.0,23.0,804.0,630.91,486.53
2016,6,22,15,15,896.5,96.0,4.0,22.5,763.5,583.37,450.52
2016,6,22,15,30,886.0,94.0,4.0,22.0,723.0,535.53,413.23
2016,6,22,15,45,872.0,91.5,4.0,21.5,678.0,485.54,373.2
2016,6,22,16,0,858.0,89.0,4.0,21.0,633.0,435.98,332.34
2016,6,22,16,15,840.5,86.5,4.0,20.5,584.5,385.77,289.9
2016,6,22,16,30,823.0,84.0,4.0,20.0,536.0,332.53,244.18
2016,6,22,16,45,800.0,80.5,4.0,19.5,485.5,282.46,200.41
2016,6,22,17,0,777.0,77.0,4.0,19.0,435.0,234.54,158.34
2016,6,22,17,15,745.0,73.0,3.95,18.0,383.5,186.95,118.09
2016,6,22,17,30,713.0,69.0,3.9,17.0,332.0,142.7,82.83
2016,6,22,17,45,667.5,64.0,3.85,16.5,280.5,96.75,50.75
2016,6,22,18,0,622.0,59.0,3.8,16.0,229.0,58.66,31.64
2016,6,22,18,15,557.0,52.5,3.7,15.5,181.5,35.93,26.28
2016,6,22,18,30,492.0,46.0,3.6,15.0,134.0,33.06,23.5
2016,6,22,18,45,383.0,37.0,3.5,14.5,92.5,27.69,18.28
2016,6,22,19,0,274.0,28.0,3.4,14.0,51.0,21.96,11.18
2016,6,22,19,15,137.0,14.0,3.35,13.5,25.5,13.76,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,60.0,5.5,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,120.0,11.0,3.1,12.0,13.0,41.15,0.0
2016,6,23,5,15,263.0,21.5,3.2,12.5,45.5,115.64,53.98
2016,6,23,5,30,406.0,32.0,3.3,13.0,78.0,193.16,143.12
2016,6,23,5,45,496.0,38.5,3.45,14.0,123.0,254.71,199.62
2016,6,23,6,0,586.0,45.0,3.6,15.0,168.0,322.17,259.16
2016,6,23,6,15,640.5,50.5,3.65,15.5,218.0,381.9,311.71
2016,6,23,6,30,695.0,56.0,3.7,16.0,268.0,445.84,365.95
2016,6,23,6,45,735.0,59.5,3.75,16.5,320.0,502.99,413.04
2016,6,23,7,0,775.0,63.0,3.8,17.0,372.0,562.45,460.33
2016,6,23,7,15,802.0,66.0,3.75,17.5,424.0,614.76,500.27
2016,6,23,7,30,829.0,69.0,3.7,18.0,476.0,663.46,534.7
2016,6,23,7,45,850.5,71.0,3.7,19.0,526.5,711.47,566.51
2016,6,23,8,0,872.0,73.0,3.7,20.0,577.0,759.21,597.27
2016,6,23,8,15,887.5,75.5,3.65,20.5,625.0,802.15,624.8
2016,6,23,8,30,903.0,78.0,3.6,21.0,673.0,843.88,650.96
2016,6,23,8,45,915.0,79.0,3.6,21.5,717.0,879.47,672.66
2016,6,23,9,0,927.0,80.0,3.6,22.0,761.0,913.22,692.86
2016,6,23,9,15,936.0,82.0,3.6,22.5,800.0,943.32,710.37
2016,6,23,9,30,945.0,84.0,3.6,23.0,839.0,971.05,726.15
2016,6,23,9,45,947.5,87.5,3.6,24.0,871.5,991.75,735.71
2016,6,23,10,0,950.0,91.0,3.6,25.0,904.0,1009.57,743.35
2016,6,23,10,15,954.0,92.0,3.6,25.0,931.0,1023.22,751.21
2016,6,23,10,30,958.0,93.0,3.6,25.0,958.0,1033.91,757.26
2016,6,23,10,45,960.0,94.5,3.65,25.5,977.5,1040.15,759.39
2016,6,23,11,0,962.0,96.0,3.7,26.0,997.0,1043.3,759.66
2016,6,23,11,15,962.5,96.5,3.75,26.0,1009.0,1040.86,757.93
2016,6,23,11,30,963.0,97.0,3.8,26.0,1021.0,1035.36,754.36
2016,6,23,11,45,962.0,97.0,3.9,26.5,1025.5,1024.89,746.52
2016,6,23,12,0,961.0,97.0,4.0,27.0,1030.0,1011.49,736.89
2016,6,23,12,15,959.5,97.0,4.05,27.0,1027.0,994.77,726.31
2016,6,23,12,30,958.0,97.0,4.1,27.0,1024.0,975.3,713.97
2016,6,23,12,45,954.5,97.0,4.2,27.5,1014.0,951.37,697.59
2016,6,23,13,0,951.0,97.0,4.3,28.0,1004.0,924.97,679.58
2016,6,23,13,15,947.5,96.5,4.35,27.5,987.5,895.72,662.05
2016,6,23,13,30,944.0,96.0,4.4,27.0,971.0,864.23,642.85
2016,6,23,13,45,939.5,95.0,4.45,27.0,947.5,829.37,619.91
2016,6,23,14,0,935.0,94.0,4.5,27.0,924.0,792.63,595.5
2016,6,23,14,15,929.5,93.0,4.5,26.5,895.5,753.44,570.14
2016,6,23,14,30,924.0,92.0,4.5,26.0,867.0,712.75,543.46
2016,6,23,14,45,918.5,89.0,4.55,26.0,832.5,668.92,511.7
2016,6,23,15,0,913.0,86.0,4.6,26.0,798.0,623.98,477.89
2016,6,23,15,15,903.5,84.5,4.6,25.5,758.0,577.26,442.6
2016,6,23,15,30,894.0,83.0,4.6,25.0,718.0,530.13,405.96
2016,6,23,15,45,885.0,79.5,4.65,24.5,674.5,481.25,367.01
2016,6,23,16,0,876.0,76.0,4.7,24.0,631.0,432.34,326.81
2016,6,23,16,15,859.0,73.5,4.65,23.5,583.0,381.55,283.96
2016,6,23,16,30,842.0,71.0,4.6,23.0,535.0,331.86,241.04
2016,6,23,16,45,821.5,68.0,4.55,22.5,484.5,282.09,197.58
2016,6,23,17,0,801.0,65.0,4.5,22.0,434.0,234.13,155.57
2016,6,23,17,15,771.0,61.5,4.35,21.0,382.5,181.78,111.59
2016,6,23,17,30,741.0,58.0,4.2,20.0,331.0,136.9,75.93
2016,6,23,17,45,696.5,54.5,4.1,19.5,280.0,94.16,46.85
2016,6,23,18,0,652.0,51.0,4.0,19.0,229.0,56.15,28.42
2016,6,23,18,15,590.0,45.5,3.8,18.0,181.5,32.99,23.41
2016,6,23,18,30,528.0,40.0,3.6,17.0,134.0,27.84,18.73
2016,6,23,18,45,421.0,32.5,3.45,16.5,93.0,23.58,14.59
2016,6,23,19,0,314.0,25.0,3.3,16.0,52.0,19.04,8.88
2016,6,23,19,15,157.0,12.5,3.25,15.5,26.0,12.29,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,56.5,5.0,2.5,12.5,6.5,0.0,0.0
2016,6,24,5,0,113.0,10.0,2.7,13.0,13.0,38.3,0.0
2016,6,24,5,15,258.5,20.5,2.8,13.5,45.0,112.72,50.33
2016,6,24,5,30,404.0,31.0,2.9,14.0,77.0,190.97,140.56
2016,6,24,5,45,489.5,38.5,3.05,14.5,121.5,251.73,196.61
2016,6,24,6,0,575.0,46.0,3.2,15.0,166.0,320.51,257.42
2016,6,24,6,15,631.0,51.5,3.15,15.5,216.0,377.88,307.84
2016,6,24,6,30,687.0,57.0,3.1,16.0,266.0,442.17,362.03
2016,6,24,6,45,723.5,62.0,3.1,16.5,317.5,498.72,408.26
2016,6,24,7,0,760.0,67.0,3.1,17.0,369.0,557.3,454.39
2016,6,24,7,15,788.5,70.5,3.05,17.5,421.5,610.59,494.75
2016,6,24,7,30,817.0,74.0,3.0,18.0,474.0,664.67,533.17
2016,6,24,7,45,837.0,77.0,2.95,19.0,524.5,707.96,560.87
2016,6,24,8,0,857.0,80.0,2.9,20.0,575.0,755.18,590.69
2016,6,24,8,15,873.0,82.5,2.85,20.5,623.0,797.99,617.7
2016,6,24,8,30,889.0,85.0,2.8,21.0,671.0,839.66,643.39
2016,6,24,8,45,900.5,87.5,2.8,21.5,715.0,876.08,665.34
2016,6,24,9,0,912.0,90.0,2.8,22.0,759.0,910.64,685.77
2016,6,24,9,15,921.0,92.0,2.8,22.5,798.0,940.34,702.7
2016,6,24,9,30,930.0,94.0,2.8,23.0,837.0,967.72,717.98
2016,6,24,9,45,937.5,95.0,2.85,23.5,871.0,990.13,730.33
2016,6,24,10,0,945.0,96.0,2.9,24.0,905.0,1009.88,740.98
2016,6,24,10,15,950.0,97.0,2.9,24.5,932.0,1024.44,747.84
2016,6,24,10,30,955.0,98.0,2.9,25.0,959.0,1036.07,752.91
2016,6,24,10,45,958.0,99.0,2.95,26.0,979.5,1042.74,753.87
2016,6,24,11,0,961.0,100.0,3.0,27.0,1000.0,1046.35,752.99
2016,6,24,11,15,963.0,100.5,3.05,27.5,1013.5,1045.38,750.81
2016,6,24,11,30,965.0,101.0,3.1,28.0,1027.0,1041.33,746.82
2016,6,24,11,45,965.0,101.5,3.15,28.5,1032.5,1032.3,739.8
2016,6,24,12,0,965.0,102.0,3.2,29.0,1038.0,1020.3,731.03
2016,6,24,12,15,964.5,102.0,3.3,29.0,1036.5,1004.45,721.72
2016,6,24,12,30,964.0,102.0,3.4,29.0,1035.0,985.8,710.65
2016,6,24,12,45,953.5,107.5,3.5,29.5,1023.5,960.73,693.99
2016,6,24,13,0,943.0,113.0,3.6,30.0,1012.0,933.41,675.88
2016,6,24,13,15,939.5,112.0,3.7,30.0,995.5,903.82,657.57
2016,6,24,13,30,936.0,111.0,3.8,30.0,979.0,872.03,637.65
2016,6,24,13,45,931.0,110.0,3.9,30.0,955.5,836.98,615.37
2016,6,24,14,0,926.0,109.0,4.0,30.0,932.0,800.08,591.63
2016,6,24,14,15,919.5,108.0,4.0,29.5,902.5,760.44,566.51
2016,6,24,14,30,913.0,107.0,4.0,29.0,873.0,719.39,540.06
2016,6,24,14,45,904.5,105.5,4.05,29.0,837.5,675.4,508.24
2016,6,24,15,0,896.0,104.0,4.1,29.0,802.0,630.54,475.07
2016,6,24,15,15,885.0,102.0,4.1,28.5,761.5,583.18,440.06
2016,6,24,15,30,874.0,100.0,4.1,28.0,721.0,535.57,403.84
2016,6,24,15,45,859.5,97.5,4.1,28.0,676.0,485.86,364.28
2016,6,24,16,0,845.0,95.0,4.1,28.0,631.0,432.7,321.26
2016,6,24,16,15,826.5,92.0,4.05,27.0,583.0,382.13,280.27
2016,6,24,16,30,808.0,89.0,4.0,26.0,535.0,332.88,239.21
2016,6,24,16,45,783.5,86.0,3.95,25.5,484.0,283.54,197.13
2016,6,24,17,0,759.0,83.0,3.9,25.0,433.0,236.5,156.87
2016,6,24,17,15,726.5,78.5,3.75,24.0,381.5,189.22,117.89
2016,6,24,17,30,694.0,74.0,3.6,23.0,330.0,141.94,81.02
2016,6,24,17,45,648.5,68.5,3.45,22.5,279.5,99.49,52.33
2016,6,24,18,0,603.0,63.0,3.3,22.0,229.0,61.84,33.6
2016,6,24,18,15,536.0,56.0,3.0,20.5,181.0,38.86,28.24
2016,6,24,18,30,469.0,49.0,2.7,19.0,133.0,35.72,25.39
2016,6,24,18,45,366.0,38.5,2.45,18.0,92.0,29.05,19.16
2016,6,24,19,0,263.0,28.0,2.2,17.0,51.0,21.92,11.06
2016,6,24,19,15,131.5,14.0,2.1,16.5,25.5,13.76,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,45,41.5,5.0,1.25,13.5,6.0,0.0,0.0
2016,6,25,5,0,83.0,10.0,1.3,14.0,12.0,30.67,0.0
2016,6,25,5,15,225.0,21.5,1.5,14.5,43.5,103.38,43.69
2016,6,25,5,30,367.0,33.0,1.7,15.0,75.0,180.1,131.53
2016,6,25,5,45,459.0,41.0,1.9,15.5,119.5,242.29,187.85
2016,6,25,6,0,551.0,49.0,2.1,16.0,164.0,313.06,249.45
2016,6,25,6,15,608.5,55.0,2.05,17.0,213.5,372.86,300.4
2016,6,25,6,30,666.0,61.0,2.0,18.0,263.0,434.98,351.24
2016,6,25,6,45,707.5,65.5,2.0,19.0,315.0,492.95,396.87
2016,6,25,7,0,749.0,70.0,2.0,20.0,367.0,553.38,442.46
2016,6,25,7,15,778.0,73.5,2.05,21.0,419.0,606.58,481.05
2016,6,25,7,30,807.0,77.0,2.1,22.0,471.0,660.61,517.96
2016,6,25,7,45,829.0,79.5,2.15,23.0,522.0,708.88,548.83
2016,6,25,8,0,851.0,82.0,2.2,24.0,573.0,752.3,575.52
2016,6,25,8,15,867.5,84.5,2.3,24.5,621.0,795.33,602.89
2016,6,25,8,30,884.0,87.0,2.4,25.0,669.0,837.25,629.11
2016,6,25,8,45,897.5,89.0,2.5,26.0,713.5,874.7,650.71
2016,6,25,9,0,911.0,91.0,2.6,27.0,758.0,910.43,670.86
2016,6,25,9,15,920.5,92.5,2.65,28.0,797.5,940.04,686.33
2016,6,25,9,30,930.0,94.0,2.7,29.0,837.0,967.37,700.17
2016,6,25,9,45,933.5,98.0,2.75,30.0,870.0,989.27,710.42
2016,6,25,10,0,937.0,102.0,2.8,31.0,903.0,1008.35,718.86
2016,6,25,10,15,942.5,103.0,2.85,31.5,930.5,1023.29,726.16
2016,6,25,10,30,948.0,104.0,2.9,32.0,958.0,1035.34,731.73
2016,6,25,10,45,951.5,105.0,2.95,32.5,979.0,1042.45,734.32
2016,6,25,11,0,955.0,106.0,3.0,33.0,1000.0,1046.52,735.14
2016,6,25,11,15,957.5,106.5,3.05,33.0,1014.0,1046.03,734.77
2016,6,25,11,30,960.0,107.0,3.1,33.0,1028.0,1042.48,732.63
2016,6,25,11,45,961.0,107.5,3.15,33.5,1034.0,1034.43,726.32
2016,6,25,12,0,962.0,108.0,3.2,34.0,1040.0,1023.41,718.29
2016,6,25,12,15,961.5,108.0,3.25,34.0,1039.0,1007.58,708.82
2016,6,25,12,30,961.0,108.0,3.3,34.0,1038.0,988.96,697.67
2016,6,25,12,45,960.5,107.0,3.4,34.0,1029.5,966.68,684.56
2016,6,25,13,0,960.0,106.0,3.5,34.0,1021.0,941.79,669.74
2016,6,25,13,15,957.0,105.0,3.55,34.0,1005.0,912.25,651.56
2016,6,25,13,30,954.0,104.0,3.6,34.0,989.0,880.42,631.81
2016,6,25,13,45,949.5,103.5,3.7,34.0,965.5,845.72,610.29
2016,6,25,14,0,945.0,103.0,3.8,34.0,942.0,809.09,587.27
2016,6,25,14,15,938.5,101.5,3.85,33.5,912.5,768.34,562.18
2016,6,25,14,30,932.0,100.0,3.9,33.0,883.0,726.16,535.74
2016,6,25,14,45,924.0,98.5,3.95,32.5,847.5,681.77,505.52
2016,6,25,15,0,916.0,97.0,4.0,32.0,812.0,636.44,473.5
2016,6,25,15,15,905.5,95.0,3.95,31.5,771.0,588.53,438.45
2016,6,25,15,30,895.0,93.0,3.9,31.0,730.0,540.3,402.16
2016,6,25,15,45,881.5,90.5,3.9,31.0,685.0,490.12,362.75
2016,6,25,16,0,868.0,88.0,3.9,31.0,640.0,440.31,322.61
2016,6,25,16,15,850.5,85.5,3.85,30.0,591.0,389.61,281.99
2016,6,25,16,30,833.0,83.0,3.8,29.0,542.0,335.84,238.01
2016,6,25,16,45,810.5,79.5,3.75,28.5,491.5,285.37,195.4
2016,6,25,17,0,788.0,76.0,3.7,28.0,441.0,237.0,154.36
2016,6,25,17,15,757.0,72.0,3.5,27.0,389.0,188.96,115.03
2016,6,25,17,30,726.0,68.0,3.3,26.0,337.0,144.17,80.45
2016,6,25,17,45,683.0,63.0,3.15,25.0,285.5,100.95,51.66
2016,6,25,18,0,640.0,58.0,3.0,24.0,234.0,58.94,30.13
2016,6,25,18,15,575.5,51.5,2.7,22.5,185.5,35.05,24.71
2016,6,25,18,30,511.0,45.0,2.4,21.0,137.0,32.13,22.08
2016,6,25,18,45,409.5,36.0,2.15,20.0,95.0,26.72,17.01
2016,6,25,19,0,308.0,27.0,1.9,19.0,53.0,20.93,10.22
2016,6,25,19,15,154.0,13.5,1.95,18.5,26.5,13.27,0.0
2016,6,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,43.5,5.0,1.8,13.5,6.0,0.0,0.0
2016,6,26,5,0,87.0,10.0,2.0,14.0,12.0,31.59,0.0
2016,6,26,5,15,225.0,21.5,2.1,14.5,42.5,102.91,41.19
2016,6,26,5,30,363.0,33.0,2.2,15.0,73.0,178.36,130.09
2016,6,26,5,45,453.0,41.0,2.3,15.5,117.0,239.51,185.79
2016,6,26,6,0,543.0,49.0,2.4,16.0,161.0,309.04,246.49
2016,6,26,6,15,599.0,54.5,2.3,16.5,209.5,367.11,296.78
2016,6,26,6,30,655.0,60.0,2.2,17.0,258.0,427.43,347.12
2016,6,26,6,45,696.0,64.5,2.15,18.0,309.5,484.6,392.42
2016,6,26,7,0,737.0,69.0,2.1,19.0,361.0,544.21,437.62
2016,6,26,7,15,765.0,72.5,2.1,20.0,412.0,596.26,475.48
2016,6,26,7,30,793.0,76.0,2.1,21.0,463.0,649.09,511.64
2016,6,26,7,45,815.0,78.5,2.1,22.0,513.0,696.86,542.15
2016,6,26,8,0,837.0,81.0,2.1,23.0,563.0,739.83,568.43
2016,6,26,8,15,853.0,83.5,2.1,23.5,610.0,782.02,594.69
2016,6,26,8,30,869.0,86.0,2.1,24.0,657.0,823.13,619.71
2016,6,26,8,45,881.5,88.0,2.15,25.0,700.5,859.35,640.2
2016,6,26,9,0,894.0,90.0,2.2,26.0,744.0,893.83,659.24
2016,6,26,9,15,903.0,91.5,2.2,26.5,782.5,922.66,675.16
2016,6,26,9,30,912.0,93.0,2.2,27.0,821.0,949.23,689.52
2016,6,26,9,45,920.5,93.5,2.25,28.0,854.5,971.83,700.37
2016,6,26,10,0,929.0,94.0,2.3,29.0,888.0,991.87,709.56
2016,6,26,10,15,934.0,95.0,2.35,29.5,915.0,1006.37,716.68
2016,6,26,10,30,939.0,96.0,2.4,30.0,942.0,1017.99,722.1
2016,6,26,10,45,942.0,97.0,2.45,30.5,962.0,1024.7,724.56
2016,6,26,11,0,945.0,98.0,2.5,31.0,982.0,1028.4,725.27
2016,6,26,11,15,947.0,98.5,2.55,31.5,995.0,1027.57,723.29
2016,6,26,11,30,949.0,99.0,2.6,32.0,1008.0,1023.71,719.57
2016,6,26,11,45,948.5,99.5,2.65,32.5,1013.5,1014.44,712.61
2016,6,26,12,0,948.0,100.0,2.7,33.0,1019.0,1002.25,703.98
2016,6,26,12,15,947.0,100.0,2.75,33.5,1017.5,986.27,693.08
2016,6,26,12,30,946.0,100.0,2.8,34.0,1016.0,967.56,680.55
2016,6,26,12,45,930.0,109.0,2.9,34.5,1002.5,941.36,663.75
2016,6,26,13,0,914.0,118.0,3.0,35.0,989.0,913.13,645.66
2016,6,26,13,15,910.0,117.0,3.1,35.0,973.0,883.91,628.15
2016,6,26,13,30,906.0,116.0,3.2,35.0,957.0,852.58,609.12
2016,6,26,13,45,900.5,115.0,3.3,35.0,933.5,818.09,587.83
2016,6,26,14,0,895.0,114.0,3.4,35.0,910.0,781.86,565.16
2016,6,26,14,15,888.0,112.5,3.5,34.5,880.5,742.52,541.25
2016,6,26,14,30,881.0,111.0,3.6,34.0,851.0,701.88,515.8
2016,6,26,14,45,871.5,109.5,3.7,34.0,816.0,658.52,485.29
2016,6,26,15,0,862.0,108.0,3.8,34.0,781.0,614.43,453.53
2016,6,26,15,15,850.5,106.0,3.85,33.5,741.0,568.25,420.23
2016,6,26,15,30,839.0,104.0,3.9,33.0,701.0,521.91,385.8
2016,6,26,15,45,823.5,101.5,3.95,33.0,656.5,469.6,345.4
2016,6,26,16,0,808.0,99.0,4.0,33.0,612.0,421.43,306.96
2016,6,26,16,15,789.0,96.0,3.95,32.0,565.0,372.4,268.05
2016,6,26,16,30,770.0,93.0,3.9,31.0,518.0,324.77,229.2
2016,6,26,16,45,745.0,89.5,3.9,30.0,468.5,276.66,189.49
2016,6,26,17,0,720.0,86.0,3.9,29.0,419.0,230.91,151.46
2016,6,26,17,15,687.0,81.0,3.75,28.0,369.0,181.63,111.66
2016,6,26,17,30,654.0,76.0,3.6,27.0,319.0,138.92,78.96
2016,6,26,17,45,609.0,70.5,3.45,26.0,269.5,98.37,52.05
2016,6,26,18,0,564.0,65.0,3.3,25.0,220.0,62.57,34.41
2016,6,26,18,15,499.0,57.0,3.1,24.0,173.5,39.66,28.49
2016,6,26,18,30,434.0,49.0,2.9,23.0,127.0,35.67,24.88
2016,6,26,18,45,339.0,38.5,2.7,22.0,88.0,29.02,18.76
2016,6,26,19,0,244.0,28.0,2.5,21.0,49.0,21.89,10.83
2016,6,26,19,15,122.0,14.0,2.5,20.0,24.5,10.71,0.0
2016,6,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,46.0,4.5,1.5,13.5,5.5,0.0,0.0
2016,6,27,5,0,92.0,9.0,1.7,14.0,11.0,31.76,0.0
2016,6,27,5,15,228.0,20.5,1.7,14.5,41.5,102.22,38.21
2016,6,27,5,30,364.0,32.0,1.7,15.0,72.0,177.24,128.74
2016,6,27,5,45,450.0,40.0,1.75,15.5,115.0,236.73,183.1
2016,6,27,6,0,536.0,48.0,1.8,16.0,158.0,304.27,241.94
2016,6,27,6,15,592.0,54.0,1.75,17.0,206.5,362.56,291.6
2016,6,27,6,30,648.0,60.0,1.7,18.0,255.0,425.36,342.82
2016,6,27,6,45,686.5,64.5,1.7,19.0,305.5,478.53,384.72
2016,6,27,7,0,725.0,69.0,1.7,20.0,356.0,536.19,428.2
2016,6,27,7,15,753.5,72.5,1.7,21.0,406.5,588.08,465.59
2016,6,27,7,30,782.0,76.0,1.7,22.0,457.0,640.82,501.41
2016,6,27,7,45,802.5,79.5,1.7,23.0,506.5,688.26,531.37
2016,6,27,8,0,823.0,83.0,1.7,24.0,556.0,735.4,560.27
2016,6,27,8,15,839.5,85.5,1.8,25.0,603.0,772.92,582.66
2016,6,27,8,30,856.0,88.0,1.9,26.0,650.0,814.05,607.17
2016,6,27,8,45,867.5,90.5,2.05,27.5,693.0,849.61,626.71
2016,6,27,9,0,879.0,93.0,2.2,29.0,736.0,883.42,644.76
2016,6,27,9,15,889.0,94.5,2.3,29.5,774.5,912.83,661.84
2016,6,27,9,30,899.0,96.0,2.4,30.0,813.0,940.06,677.46
2016,6,27,9,45,894.0,104.5,2.5,31.0,843.0,958.33,685.92
2016,6,27,10,0,889.0,113.0,2.6,32.0,873.0,973.53,692.49
2016,6,27,10,15,895.0,114.5,2.65,32.5,900.0,988.96,700.21
2016,6,27,10,30,901.0,116.0,2.7,33.0,927.0,1001.63,706.24
2016,6,27,10,45,904.5,117.5,2.8,34.0,947.5,1009.02,708.05
2016,6,27,11,0,908.0,119.0,2.9,35.0,968.0,1013.51,708.15
2016,6,27,11,15,911.0,119.5,2.9,35.5,981.5,1013.56,706.23
2016,6,27,11,30,914.0,120.0,2.9,36.0,995.0,1010.69,702.64
2016,6,27,11,45,915.0,120.0,2.95,36.5,1001.5,1002.48,696.32
2016,6,27,12,0,916.0,120.0,3.0,37.0,1008.0,991.46,688.39
2016,6,27,12,15,916.0,120.0,3.05,37.0,1007.5,976.73,679.69
2016,6,27,12,30,916.0,120.0,3.1,37.0,1007.0,959.35,669.39
2016,6,27,12,45,917.0,118.5,3.2,37.0,999.5,938.84,657.5
2016,6,27,13,0,918.0,117.0,3.3,37.0,992.0,915.79,643.97
2016,6,27,13,15,915.5,116.0,3.4,36.5,977.0,887.76,628.49
2016,6,27,13,30,913.0,115.0,3.5,36.0,962.0,857.52,611.4
2016,6,27,13,45,909.5,114.0,3.6,36.0,940.0,824.4,590.97
2016,6,27,14,0,906.0,113.0,3.7,36.0,918.0,789.4,569.1
2016,6,27,14,15,899.5,111.5,3.75,35.5,889.0,750.03,545.01
2016,6,27,14,30,893.0,110.0,3.8,35.0,860.0,709.3,519.48
2016,6,27,14,45,886.5,107.5,3.85,35.0,826.0,666.48,489.32
2016,6,27,15,0,880.0,105.0,3.9,35.0,792.0,622.67,457.75
2016,6,27,15,15,869.0,103.0,3.9,34.5,752.0,576.0,424.13
2016,6,27,15,30,858.0,101.0,3.9,34.0,712.0,529.1,389.36
2016,6,27,15,45,846.0,97.5,3.95,34.0,668.0,480.37,351.6
2016,6,27,16,0,834.0,94.0,4.0,34.0,624.0,427.97,310.26
2016,6,27,16,15,815.5,91.5,3.95,33.0,576.5,378.32,270.98
2016,6,27,16,30,797.0,89.0,3.9,32.0,529.0,330.01,231.66
2016,6,27,16,45,775.5,84.5,3.85,31.5,479.0,280.63,190.51
2016,6,27,17,0,754.0,80.0,3.8,31.0,429.0,233.26,150.86
2016,6,27,17,15,722.0,76.0,3.65,30.0,378.0,186.67,113.28
2016,6,27,17,30,690.0,72.0,3.5,29.0,327.0,140.17,77.79
2016,6,27,17,45,649.0,66.0,3.35,28.0,277.0,97.78,49.66
2016,6,27,18,0,608.0,60.0,3.2,27.0,227.0,59.73,30.93
2016,6,27,18,15,543.5,53.0,2.9,25.5,180.0,36.27,25.4
2016,6,27,18,30,479.0,46.0,2.6,24.0,133.0,32.98,22.49
2016,6,27,18,45,383.0,36.5,2.3,23.0,92.5,27.15,17.12
2016,6,27,19,0,287.0,27.0,2.0,22.0,52.0,20.92,10.05
2016,6,27,19,15,143.5,13.5,2.0,21.5,26.0,10.25,0.0
2016,6,27,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,28,5,15,145.5,17.0,2.2,15.5,33.0,73.31,23.87
2016,6,28,5,30,291.0,34.0,2.2,16.0,66.0,154.04,111.29
2016,6,28,5,45,381.0,44.0,2.25,16.5,108.0,213.94,165.16
2016,6,28,6,0,471.0,54.0,2.3,17.0,150.0,282.31,224.31
2016,6,28,6,15,529.5,61.0,2.25,17.5,197.5,340.1,274.07
2016,6,28,6,30,588.0,68.0,2.2,18.0,245.0,402.61,326.02
2016,6,28,6,45,633.0,73.0,2.15,19.0,295.0,459.49,371.09
2016,6,28,7,0,678.0,78.0,2.1,20.0,345.0,519.28,416.55
2016,6,28,7,15,708.5,82.5,2.05,21.0,395.5,569.38,452.91
2016,6,28,7,30,739.0,87.0,2.0,22.0,446.0,622.93,490.29
2016,6,28,7,45,763.5,90.0,2.0,23.0,495.5,671.16,521.32
2016,6,28,8,0,788.0,93.0,2.0,24.0,545.0,719.43,551.51
2016,6,28,8,15,805.5,96.0,2.0,24.5,591.5,761.89,577.96
2016,6,28,8,30,823.0,99.0,2.0,25.0,638.0,803.41,603.32
2016,6,28,8,45,837.0,101.5,2.05,26.0,681.5,835.13,620.85
2016,6,28,9,0,851.0,104.0,2.1,27.0,725.0,870.31,640.49
2016,6,28,9,15,861.5,106.0,2.1,27.5,763.5,900.02,657.05
2016,6,28,9,30,872.0,108.0,2.1,28.0,802.0,927.65,672.14
2016,6,28,9,45,883.5,107.5,2.15,29.0,836.5,951.29,683.71
2016,6,28,10,0,895.0,107.0,2.2,30.0,871.0,972.58,693.75
2016,6,28,10,15,901.0,108.0,2.3,30.5,898.0,987.64,701.75
2016,6,28,10,30,907.0,109.0,2.4,31.0,925.0,999.94,708.12
2016,6,28,10,45,911.5,110.0,2.5,31.5,946.0,1007.94,711.88
2016,6,28,11,0,916.0,111.0,2.6,32.0,967.0,1013.02,713.92
2016,6,28,11,15,918.5,111.5,2.7,32.0,980.5,1012.68,714.13
2016,6,28,11,30,921.0,112.0,2.8,32.0,994.0,1009.4,712.63
2016,6,28,11,45,921.5,112.5,2.9,32.0,1000.5,1001.27,708.16
2016,6,28,12,0,922.0,113.0,3.0,32.0,1007.0,990.29,701.98
2016,6,28,12,15,922.0,113.0,3.1,32.0,1006.0,975.57,693.47
2016,6,28,12,30,922.0,113.0,3.2,32.0,1005.0,958.16,683.27
2016,6,28,12,45,910.5,119.5,3.3,32.0,994.0,934.02,668.73
2016,6,28,13,0,899.0,126.0,3.4,32.0,983.0,907.76,652.77
2016,6,28,13,15,896.0,125.0,3.45,32.0,968.0,879.77,635.3
2016,6,28,13,30,893.0,124.0,3.5,32.0,953.0,849.65,616.35
2016,6,28,13,45,888.5,123.0,3.55,32.0,930.5,816.34,595.15
2016,6,28,14,0,884.0,122.0,3.6,32.0,908.0,781.25,572.61
2016,6,28,14,15,877.5,120.5,3.55,31.5,879.5,742.64,548.18
2016,6,28,14,30,871.0,119.0,3.5,31.0,851.0,702.71,522.06
2016,6,28,14,45,863.5,116.5,3.5,30.5,816.5,660.1,492.49
2016,6,28,15,0,856.0,114.0,3.5,30.0,782.0,616.6,461.5
2016,6,28,15,15,844.5,112.0,3.45,29.5,742.5,570.65,427.72
2016,6,28,15,30,833.0,110.0,3.4,29.0,703.0,521.14,390.52
2016,6,28,15,45,820.5,106.0,3.35,29.0,659.5,472.58,352.21
2016,6,28,16,0,808.0,102.0,3.3,29.0,616.0,424.43,313.26
2016,6,28,16,15,789.0,99.0,3.25,28.0,568.5,375.36,273.92
2016,6,28,16,30,770.0,96.0,3.2,27.0,521.0,327.69,234.62
2016,6,28,16,45,748.5,91.0,3.15,26.5,472.0,279.16,193.63
2016,6,28,17,0,727.0,86.0,3.1,26.0,423.0,232.65,154.16
2016,6,28,17,15,694.5,81.0,3.0,25.0,372.5,183.07,113.73
2016,6,28,17,30,662.0,76.0,2.9,24.0,322.0,140.02,80.41
2016,6,28,17,45,621.0,69.5,2.85,23.0,272.5,98.52,52.35
2016,6,28,18,0,580.0,63.0,2.8,22.0,223.0,61.37,33.55
2016,6,28,18,15,514.5,56.0,2.75,21.0,176.5,38.8,28.13
2016,6,28,18,30,449.0,49.0,2.7,20.0,130.0,35.67,25.23
2016,6,28,18,45,354.5,38.5,2.65,19.0,90.0,29.02,19.04
2016,6,28,19,0,260.0,28.0,2.6,18.0,50.0,21.89,11.02
2016,6,28,19,15,130.0,14.0,2.6,17.5,25.0,10.71,0.0
2016,6,28,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,187.5,15.5,3.35,13.5,36.0,83.27,25.05
2016,6,29,5,30,375.0,31.0,3.4,14.0,72.0,179.1,130.16
2016,6,29,5,45,465.0,39.0,3.45,14.5,116.0,240.42,187.1
2016,6,29,6,0,555.0,47.0,3.5,15.0,160.0,310.23,248.79
2016,6,29,6,15,612.0,52.5,3.5,15.5,209.0,369.17,300.72
2016,6,29,6,30,669.0,58.0,3.5,16.0,258.0,430.6,353.08
2016,6,29,6,45,413.0,107.0,3.55,16.5,238.0,369.06,303.18
2016,6,29,7,0,157.0,156.0,3.6,17.0,218.0,269.47,219.65
2016,6,29,7,15,212.5,173.5,3.6,17.5,269.5,338.02,275.21
2016,6,29,7,30,268.0,191.0,3.6,18.0,321.0,402.96,326.34
2016,6,29,7,45,560.0,134.5,3.6,19.0,443.5,574.52,462.71
2016,6,29,8,0,852.0,78.0,3.6,20.0,566.0,746.03,588.41
2016,6,29,8,15,868.0,80.5,3.6,20.5,614.0,788.83,615.32
2016,6,29,8,30,884.0,83.0,3.6,21.0,662.0,830.51,641.82
2016,6,29,8,45,897.0,84.5,3.65,21.5,706.0,867.13,664.63
2016,6,29,9,0,910.0,86.0,3.7,22.0,750.0,902.03,686.01
2016,6,29,9,15,919.5,88.0,3.7,22.5,789.5,932.37,703.78
2016,6,29,9,30,929.0,90.0,3.7,23.0,829.0,960.42,719.87
2016,6,29,9,45,931.5,94.0,3.75,23.5,862.0,981.58,731.58
2016,6,29,10,0,934.0,98.0,3.8,24.0,895.0,999.89,741.43
2016,6,29,10,15,940.0,99.0,3.8,24.0,923.0,1015.49,750.66
2016,6,29,10,30,946.0,100.0,3.8,24.0,951.0,1028.21,758.09
2016,6,29,10,45,950.0,101.0,3.85,24.5,972.5,1036.01,761.24
2016,6,29,11,0,954.0,102.0,3.9,25.0,994.0,1040.77,762.54
2016,6,29,11,15,957.0,102.5,3.9,25.0,1008.0,1040.97,762.14
2016,6,29,11,30,960.0,103.0,3.9,25.0,1022.0,1038.1,759.88
2016,6,29,11,45,961.0,103.5,3.95,25.0,1029.0,1030.24,754.83
2016,6,29,12,0,962.0,104.0,4.0,25.0,1036.0,1019.39,747.94
2016,6,29,12,15,962.5,104.0,4.05,24.5,1035.5,1004.66,740.03
2016,6,29,12,30,963.0,104.0,4.1,24.0,1035.0,987.1,730.28
2016,6,29,12,45,956.0,107.5,4.15,24.0,1025.0,963.4,715.01
2016,6,29,13,0,949.0,111.0,4.2,24.0,1015.0,937.3,698.15
2016,6,29,13,15,946.0,110.5,4.2,23.5,1000.0,908.58,680.53
2016,6,29,13,30,943.0,110.0,4.2,23.0,985.0,877.58,661.24
2016,6,29,13,45,939.0,109.0,4.25,23.0,962.0,843.18,638.41
2016,6,29,14,0,935.0,108.0,4.3,23.0,939.0,806.85,614.07
2016,6,29,14,15,929.0,107.0,4.25,22.5,910.0,767.3,588.04
2016,6,29,14,30,923.0,106.0,4.2,22.0,881.0,726.28,560.67
2016,6,29,14,45,914.5,104.5,4.2,21.5,845.5,681.92,528.61
2016,6,29,15,0,906.0,103.0,4.2,21.0,810.0,636.66,494.96
2016,6,29,15,15,895.5,101.0,4.15,20.5,769.5,589.14,458.59
2016,6,29,15,30,885.0,99.0,4.1,20.0,729.0,541.31,420.94
2016,6,29,15,45,871.0,96.5,4.05,20.0,684.0,491.29,379.85
2016,6,29,16,0,857.0,94.0,4.0,20.0,639.0,441.69,338.09
2016,6,29,16,15,839.0,91.0,3.95,19.5,590.5,386.73,291.91
2016,6,29,16,30,821.0,88.0,3.9,19.0,542.0,336.96,248.74
2016,6,29,16,45,797.5,84.5,3.85,18.5,491.0,286.73,204.73
2016,6,29,17,0,774.0,81.0,3.8,18.0,440.0,238.68,162.46
2016,6,29,17,15,742.0,77.0,3.75,17.5,388.0,191.08,121.84
2016,6,29,17,30,710.0,73.0,3.7,17.0,336.0,146.84,86.33
2016,6,29,17,45,664.5,67.5,3.65,16.5,284.5,100.18,53.54
2016,6,29,18,0,619.0,62.0,3.6,16.0,233.0,61.65,33.9
2016,6,29,18,15,552.5,55.0,3.5,15.5,184.5,37.97,28.09
2016,6,29,18,30,486.0,48.0,3.4,15.0,136.0,34.78,25.02
2016,6,29,18,45,383.0,38.5,3.35,14.5,94.5,29.03,19.46
2016,6,29,19,0,280.0,29.0,3.3,14.0,53.0,22.9,12.03
2016,6,29,19,15,140.0,14.5,3.25,13.5,26.5,14.25,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,159.5,17.0,2.9,13.5,34.0,76.61,19.76
2016,6,30,5,30,319.0,34.0,2.9,14.0,68.0,162.83,117.91
2016,6,30,5,45,414.5,43.0,2.95,14.5,111.5,224.93,174.82
2016,6,30,6,0,510.0,52.0,3.0,15.0,155.0,295.93,237.0
2016,6,30,6,15,570.5,58.5,2.9,15.5,204.0,355.76,289.2
2016,6,30,6,30,631.0,65.0,2.8,16.0,253.0,420.48,343.65
2016,6,30,6,45,674.0,70.0,2.75,16.5,304.5,478.04,390.64
2016,6,30,7,0,717.0,75.0,2.7,17.0,356.0,536.09,436.37
2016,6,30,7,15,747.5,79.0,2.6,17.5,407.5,589.6,476.72
2016,6,30,7,30,778.0,83.0,2.5,18.0,459.0,644.11,516.01
2016,6,30,7,45,799.0,87.0,2.45,19.0,509.5,692.4,547.37
2016,6,30,8,0,820.0,91.0,2.4,20.0,560.0,740.42,577.6
2016,6,30,8,15,837.5,94.0,2.3,20.5,608.0,783.98,604.6
2016,6,30,8,30,855.0,97.0,2.2,21.0,656.0,821.58,626.8
2016,6,30,8,45,865.0,101.0,2.1,22.0,699.5,857.5,646.16
2016,6,30,9,0,875.0,105.0,2.0,23.0,743.0,891.57,663.72
2016,6,30,9,15,885.5,107.0,1.95,23.5,782.5,921.89,680.2
2016,6,30,9,30,896.0,109.0,1.9,24.0,822.0,950.05,695.08
2016,6,30,9,45,905.0,110.0,1.9,25.0,856.0,973.4,705.91
2016,6,30,10,0,914.0,111.0,1.9,26.0,890.0,994.24,715.09
2016,6,30,10,15,920.0,112.5,1.95,26.5,918.0,1010.06,723.11
2016,6,30,10,30,926.0,114.0,2.0,27.0,946.0,1023.05,729.46
2016,6,30,10,45,929.5,115.5,2.1,27.5,967.0,1030.69,733.17
2016,6,30,11,0,933.0,117.0,2.2,28.0,988.0,1035.33,735.12
2016,6,30,11,15,935.5,117.5,2.3,28.5,1002.0,1034.97,734.05
2016,6,30,11,30,938.0,118.0,2.4,29.0,1016.0,1031.61,731.22
2016,6,30,11,45,938.5,118.5,2.5,29.5,1022.5,1023.34,725.4
2016,6,30,12,0,939.0,119.0,2.6,30.0,1029.0,1012.16,717.86
2016,6,30,12,15,939.0,119.0,2.65,30.0,1028.0,997.19,708.96
2016,6,30,12,30,939.0,119.0,2.7,30.0,1027.0,979.48,698.39
2016,6,30,12,45,929.5,124.0,2.8,30.5,1016.0,955.34,682.76
2016,6,30,13,0,920.0,129.0,2.9,31.0,1005.0,928.96,665.7
2016,6,30,13,15,916.5,128.0,2.95,31.0,989.0,900.01,647.89
2016,6,30,13,30,913.0,127.0,3.0,31.0,973.0,868.9,628.57
2016,6,30,13,45,907.5,126.0,3.15,31.0,950.0,834.18,607.3
2016,6,30,14,0,902.0,125.0,3.3,31.0,927.0,797.7,584.55
2016,6,30,14,15,895.0,123.5,3.35,30.5,897.5,758.08,560.03
2016,6,30,14,30,888.0,122.0,3.4,30.0,868.0,717.14,533.68
2016,6,30,14,45,878.0,120.5,3.45,30.0,832.5,673.13,502.29
2016,6,30,15,0,868.0,119.0,3.5,30.0,797.0,628.41,469.68
2016,6,30,15,15,856.0,116.5,3.45,29.5,756.0,581.17,435.09
2016,6,30,15,30,844.0,114.0,3.4,29.0,715.0,530.48,397.12
2016,6,30,15,45,828.0,111.5,3.4,28.5,670.0,481.11,359.07
2016,6,30,16,0,812.0,109.0,3.4,28.0,625.0,432.45,320.43
2016,6,30,16,15,791.5,105.5,3.35,27.5,576.5,382.15,279.53
2016,6,30,16,30,771.0,102.0,3.3,27.0,528.0,333.41,238.95
2016,6,30,16,45,745.0,97.5,3.3,26.5,477.0,284.02,197.5
2016,6,30,17,0,719.0,93.0,3.3,26.0,426.0,233.58,155.21
2016,6,30,17,15,684.0,88.0,3.2,25.0,374.5,187.07,117.34
2016,6,30,17,30,649.0,83.0,3.1,24.0,323.0,144.18,84.32
2016,6,30,17,45,601.5,76.5,3.05,23.0,273.0,102.77,56.58
2016,6,30,18,0,554.0,70.0,3.0,22.0,223.0,66.38,38.29
2016,6,30,18,15,485.5,61.5,2.95,21.0,175.5,43.62,32.31
2016,6,30,18,30,417.0,53.0,2.9,20.0,128.0,39.38,28.43
2016,6,30,18,45,314.0,41.5,2.85,19.0,88.0,31.91,21.49
2016,6,30,19,0,211.0,30.0,2.8,18.0,48.0,23.28,12.03
2016,6,30,19,15,105.5,15.0,2.85,17.5,24.0,14.74,0.0
2016,6,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,137.5,17.5,3.35,13.5,32.0,68.51,14.02
2016,7,1,5,30,275.0,35.0,3.4,14.0,64.0,148.52,107.13
2016,7,1,5,45,370.5,45.0,3.5,14.5,106.5,209.62,162.95
2016,7,1,6,0,466.0,55.0,3.6,15.0,149.0,279.66,224.3
2016,7,1,6,15,528.0,62.5,3.6,15.5,197.0,339.38,276.61
2016,7,1,6,30,590.0,70.0,3.6,16.0,245.0,404.15,331.56
2016,7,1,6,45,636.0,75.0,3.65,17.0,296.0,461.65,378.45
2016,7,1,7,0,682.0,80.0,3.7,18.0,347.0,522.14,425.98
2016,7,1,7,15,713.5,84.5,3.65,18.5,398.0,575.27,466.74
2016,7,1,7,30,745.0,89.0,3.6,19.0,449.0,627.36,505.51
