Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,45,770.5,92.5,3.55,19.5,499.5,677.17,539.96
2016,7,1,8,0,796.0,96.0,3.5,20.0,550.0,727.07,573.54
2016,7,1,8,15,814.0,99.0,3.5,20.5,597.5,770.26,601.72
2016,7,1,8,30,832.0,102.0,3.5,21.0,645.0,812.53,628.78
2016,7,1,8,45,847.0,104.0,3.5,22.0,689.0,844.82,647.16
2016,7,1,9,0,862.0,106.0,3.5,23.0,733.0,880.66,667.74
2016,7,1,9,15,873.0,108.5,3.45,23.5,772.5,911.7,685.7
2016,7,1,9,30,884.0,111.0,3.4,24.0,812.0,940.64,702.05
2016,7,1,9,45,892.5,112.5,3.4,24.5,846.5,963.87,714.79
2016,7,1,10,0,901.0,114.0,3.4,25.0,881.0,984.61,725.87
2016,7,1,10,15,907.0,115.0,3.4,25.5,908.5,999.78,733.29
2016,7,1,10,30,913.0,116.0,3.4,26.0,936.0,1012.17,738.98
2016,7,1,10,45,917.5,117.5,3.45,26.5,957.5,1020.74,742.65
2016,7,1,11,0,922.0,119.0,3.5,27.0,979.0,1026.36,744.52
2016,7,1,11,15,924.5,119.5,3.55,27.0,993.0,1026.04,744.15
2016,7,1,11,30,927.0,120.0,3.6,27.0,1007.0,1022.75,742.01
2016,7,1,11,45,928.5,120.5,3.7,27.5,1013.5,1015.54,736.33
2016,7,1,12,0,930.0,121.0,3.8,28.0,1020.0,1005.44,728.89
2016,7,1,12,15,929.5,121.0,3.85,28.0,1019.5,990.14,719.28
2016,7,1,12,30,929.0,121.0,3.9,28.0,1019.0,972.15,707.98
2016,7,1,12,45,923.5,123.0,4.0,28.0,1009.5,948.96,693.57
2016,7,1,13,0,918.0,125.0,4.1,28.0,1000.0,923.42,677.58
2016,7,1,13,15,915.0,124.5,4.1,28.0,984.5,895.45,659.41
2016,7,1,13,30,912.0,124.0,4.1,28.0,969.0,865.29,639.72
2016,7,1,13,45,907.0,122.5,4.15,28.0,946.0,830.56,617.06
2016,7,1,14,0,902.0,121.0,4.2,28.0,923.0,794.04,593.03
2016,7,1,14,15,895.5,119.5,4.2,27.5,894.0,754.81,567.85
2016,7,1,14,30,889.0,118.0,4.2,27.0,865.0,714.2,540.97
2016,7,1,14,45,880.0,116.0,4.25,26.5,829.5,670.36,509.95
2016,7,1,15,0,871.0,114.0,4.3,26.0,794.0,625.73,477.51
2016,7,1,15,15,859.0,112.0,4.25,25.5,753.5,578.82,442.27
2016,7,1,15,30,847.0,110.0,4.2,25.0,713.0,528.39,403.53
2016,7,1,15,45,831.5,107.5,4.2,24.5,668.0,479.12,364.6
2016,7,1,16,0,816.0,105.0,4.2,24.0,623.0,430.49,325.06
2016,7,1,16,15,796.5,101.5,4.15,23.0,575.0,380.36,283.89
2016,7,1,16,30,777.0,98.0,4.1,22.0,527.0,331.68,242.81
2016,7,1,16,45,750.5,94.0,4.05,21.5,476.5,282.29,200.28
2016,7,1,17,0,724.0,90.0,4.0,21.0,426.0,232.04,157.12
2016,7,1,17,15,689.5,85.0,3.9,20.5,374.5,185.36,117.98
2016,7,1,17,30,655.0,80.0,3.8,20.0,323.0,142.24,83.92
2016,7,1,17,45,607.0,74.0,3.7,19.5,272.5,100.91,55.71
2016,7,1,18,0,559.0,68.0,3.6,19.0,222.0,64.63,37.31
2016,7,1,18,15,491.0,60.0,3.5,18.0,175.0,42.3,31.57
2016,7,1,18,30,423.0,52.0,3.4,17.0,128.0,38.46,28.0
2016,7,1,18,45,320.5,40.5,3.3,16.5,88.0,30.96,20.91
2016,7,1,19,0,218.0,29.0,3.2,16.0,48.0,22.46,11.5
2016,7,1,19,15,109.0,14.5,3.1,15.5,24.0,14.25,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,128.0,17.0,3.15,13.5,30.5,64.72,9.54
2016,7,2,5,30,256.0,34.0,3.3,14.0,61.0,140.12,100.48
2016,7,2,5,45,343.0,45.5,3.45,14.5,101.5,199.11,154.57
2016,7,2,6,0,430.0,57.0,3.6,15.0,142.0,265.72,213.06
2016,7,2,6,15,491.5,65.5,3.6,15.5,189.5,324.7,264.66
2016,7,2,6,30,553.0,74.0,3.6,16.0,237.0,388.69,318.99
2016,7,2,6,45,593.5,81.0,3.65,17.0,286.0,443.8,363.98
2016,7,2,7,0,634.0,88.0,3.7,18.0,335.0,501.47,409.37
2016,7,2,7,15,667.0,93.5,3.7,18.5,385.5,554.8,450.57
2016,7,2,7,30,700.0,99.0,3.7,19.0,436.0,609.5,491.57
2016,7,2,7,45,722.0,104.0,3.7,20.0,484.5,656.67,524.27
2016,7,2,8,0,744.0,109.0,3.7,21.0,533.0,701.19,553.3
2016,7,2,8,15,531.0,189.5,3.65,21.5,505.5,643.28,504.86
2016,7,2,8,30,318.0,270.0,3.6,22.0,478.0,561.43,437.02
2016,7,2,8,45,563.5,197.5,3.55,22.5,595.5,712.15,552.03
2016,7,2,9,0,809.0,125.0,3.5,23.0,713.0,859.62,654.22
2016,7,2,9,15,821.0,127.5,3.5,23.5,752.0,890.32,671.58
2016,7,2,9,30,833.0,130.0,3.5,24.0,791.0,919.06,688.31
2016,7,2,9,45,843.5,131.0,3.55,25.0,825.0,936.98,696.59
2016,7,2,10,0,854.0,132.0,3.6,26.0,859.0,958.29,707.19
2016,7,2,10,15,860.5,133.5,3.6,26.0,886.5,973.83,716.38
2016,7,2,10,30,867.0,135.0,3.6,26.0,914.0,986.73,723.95
2016,7,2,10,45,871.5,136.5,3.65,26.5,935.0,994.95,727.44
2016,7,2,11,0,876.0,138.0,3.7,27.0,956.0,1000.36,729.22
2016,7,2,11,15,879.0,139.0,3.75,27.0,970.0,1000.96,729.43
2016,7,2,11,30,882.0,140.0,3.8,27.0,984.0,998.72,727.92
2016,7,2,11,45,883.5,140.5,3.9,27.5,990.5,991.72,722.29
2016,7,2,12,0,885.0,141.0,4.0,28.0,997.0,981.96,714.98
2016,7,2,12,15,885.0,141.0,4.05,28.0,996.5,967.64,705.89
2016,7,2,12,30,885.0,141.0,4.1,28.0,996.0,950.75,695.18
2016,7,2,12,45,887.5,138.0,4.2,28.5,989.5,930.77,681.36
2016,7,2,13,0,890.0,135.0,4.3,29.0,983.0,908.29,665.92
2016,7,2,13,15,887.0,134.0,4.35,28.5,967.5,880.54,649.33
2016,7,2,13,30,884.0,133.0,4.4,28.0,952.0,850.68,631.19
2016,7,2,13,45,878.5,132.0,4.45,28.0,929.5,816.85,608.94
2016,7,2,14,0,873.0,131.0,4.5,28.0,907.0,781.33,585.38
2016,7,2,14,15,866.5,129.5,4.5,27.5,878.5,743.09,560.69
2016,7,2,14,30,860.0,128.0,4.5,27.0,850.0,703.54,533.92
2016,7,2,14,45,851.0,125.5,4.55,27.0,815.5,660.35,502.33
2016,7,2,15,0,842.0,123.0,4.6,27.0,781.0,613.78,467.66
2016,7,2,15,15,830.0,120.5,4.55,26.5,741.0,567.31,432.74
2016,7,2,15,30,818.0,118.0,4.5,26.0,701.0,520.79,396.85
2016,7,2,15,45,803.5,115.0,4.5,25.5,657.0,472.82,359.01
2016,7,2,16,0,789.0,112.0,4.5,25.0,613.0,425.45,320.57
2016,7,2,16,15,769.0,108.5,4.4,24.0,565.5,376.4,280.35
2016,7,2,16,30,749.0,105.0,4.3,23.0,518.0,328.87,240.38
2016,7,2,16,45,724.0,100.0,4.25,22.5,468.5,276.91,196.11
2016,7,2,17,0,699.0,95.0,4.2,22.0,419.0,230.56,156.25
2016,7,2,17,15,665.0,89.5,4.1,21.0,368.5,184.74,118.27
2016,7,2,17,30,631.0,84.0,4.0,20.0,318.0,142.44,85.14
2016,7,2,17,45,585.0,77.5,3.9,19.5,268.5,102.0,57.49
2016,7,2,18,0,539.0,71.0,3.8,19.0,219.0,66.43,39.32
2016,7,2,18,15,472.5,62.0,3.65,18.0,172.5,44.09,33.14
2016,7,2,18,30,406.0,53.0,3.5,17.0,126.0,39.41,28.83
2016,7,2,18,45,311.0,41.0,3.4,16.5,86.5,31.46,21.34
2016,7,2,19,0,216.0,29.0,3.3,16.0,47.0,22.47,11.45
2016,7,2,19,15,108.0,14.5,3.15,15.5,23.5,14.25,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,133.0,16.5,2.65,13.5,30.5,65.12,5.62
2016,7,3,5,30,266.0,33.0,2.8,14.0,61.0,142.8,101.88
2016,7,3,5,45,357.5,44.0,2.95,14.5,102.5,202.63,156.94
2016,7,3,6,0,449.0,55.0,3.1,15.0,144.0,271.19,216.99
2016,7,3,6,15,510.0,63.0,3.1,15.5,191.5,330.13,268.53
2016,7,3,6,30,571.0,71.0,3.1,16.0,239.0,394.04,322.67
2016,7,3,6,45,615.0,77.0,3.1,17.0,289.0,450.71,368.7
2016,7,3,7,0,659.0,83.0,3.1,18.0,339.0,510.24,415.22
2016,7,3,7,15,691.0,88.0,3.1,18.5,389.5,563.34,455.93
2016,7,3,7,30,723.0,93.0,3.1,19.0,440.0,617.71,496.33
2016,7,3,7,45,746.5,97.0,3.15,20.0,489.5,663.36,527.37
2016,7,3,8,0,770.0,101.0,3.2,21.0,539.0,711.49,558.93
2016,7,3,8,15,788.5,104.5,3.2,21.5,586.0,754.83,587.15
2016,7,3,8,30,807.0,108.0,3.2,22.0,633.0,797.33,614.29
2016,7,3,8,45,820.5,111.0,3.2,23.0,676.5,833.93,635.63
2016,7,3,9,0,834.0,114.0,3.2,24.0,720.0,868.95,655.52
2016,7,3,9,15,845.0,116.5,3.2,24.5,759.0,894.01,669.62
2016,7,3,9,30,856.0,119.0,3.2,25.0,798.0,922.38,685.94
2016,7,3,9,45,883.0,110.5,3.25,25.5,836.5,951.88,703.2
2016,7,3,10,0,910.0,102.0,3.3,26.0,875.0,979.58,719.15
2016,7,3,10,15,915.5,103.0,3.3,26.5,903.0,994.55,726.35
2016,7,3,10,30,921.0,104.0,3.3,27.0,931.0,1006.71,731.86
2016,7,3,10,45,925.0,105.0,3.35,27.5,952.0,1014.52,735.02
2016,7,3,11,0,929.0,106.0,3.4,28.0,973.0,1019.35,736.39
2016,7,3,11,15,931.5,106.5,3.45,28.0,987.0,1019.22,736.15
2016,7,3,11,30,934.0,107.0,3.5,28.0,1001.0,1016.09,734.13
2016,7,3,11,45,935.0,107.5,3.55,28.5,1007.5,1008.53,727.92
2016,7,3,12,0,936.0,108.0,3.6,29.0,1014.0,998.06,719.96
2016,7,3,12,15,935.5,108.0,3.65,29.0,1013.0,982.85,710.47
2016,7,3,12,30,935.0,108.0,3.7,29.0,1012.0,964.9,699.28
2016,7,3,12,45,917.5,118.5,3.75,29.5,999.0,939.09,681.6
2016,7,3,13,0,900.0,129.0,3.8,30.0,986.0,911.29,662.67
2016,7,3,13,15,896.5,128.0,3.85,30.0,970.5,882.9,644.66
2016,7,3,13,30,893.0,127.0,3.9,30.0,955.0,852.4,625.15
2016,7,3,13,45,888.5,126.0,3.95,30.0,932.5,819.11,603.65
2016,7,3,14,0,884.0,125.0,4.0,30.0,910.0,784.04,580.78
2016,7,3,14,15,877.0,123.5,4.0,29.5,881.0,745.07,555.97
2016,7,3,14,30,870.0,122.0,4.0,29.0,852.0,704.81,529.33
2016,7,3,14,45,861.5,119.5,4.0,29.0,817.5,661.57,497.9
2016,7,3,15,0,853.0,117.0,4.0,29.0,783.0,617.52,465.23
2016,7,3,15,15,841.0,114.5,3.95,28.5,743.0,570.92,430.71
2016,7,3,15,30,829.0,112.0,3.9,28.0,703.0,520.84,392.79
2016,7,3,15,45,815.0,109.0,3.9,28.0,659.0,472.61,354.47
2016,7,3,16,0,801.0,106.0,3.9,28.0,615.0,424.9,315.62
2016,7,3,16,15,781.5,102.5,3.85,27.0,567.0,375.44,275.71
2016,7,3,16,30,762.0,99.0,3.8,26.0,519.0,327.45,235.91
2016,7,3,16,45,738.0,94.5,3.75,25.5,469.5,278.98,194.8
2016,7,3,17,0,714.0,90.0,3.7,25.0,420.0,229.41,152.83
2016,7,3,17,15,680.0,85.0,3.6,24.0,369.5,183.27,115.0
2016,7,3,17,30,646.0,80.0,3.5,23.0,319.0,140.64,82.0
2016,7,3,17,45,602.0,73.0,3.4,22.5,269.5,99.18,53.9
2016,7,3,18,0,558.0,66.0,3.3,22.0,220.0,62.38,35.25
2016,7,3,18,15,492.0,58.0,3.15,21.0,173.5,40.58,29.67
2016,7,3,18,30,426.0,50.0,3.0,20.0,127.0,36.65,26.06
2016,7,3,18,45,330.0,39.0,2.9,19.0,87.5,29.57,19.48
2016,7,3,19,0,234.0,28.0,2.8,18.0,48.0,21.98,10.9
2016,7,3,19,15,117.0,14.0,2.8,17.0,24.0,13.76,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.0,15.5,2.8,13.5,30.5,68.49,1.3
2016,7,4,5,30,288.0,31.0,2.9,14.0,61.0,147.75,104.8
2016,7,4,5,45,382.5,40.5,3.05,14.5,102.5,207.89,160.74
2016,7,4,6,0,477.0,50.0,3.2,15.0,144.0,277.04,221.5
2016,7,4,6,15,537.5,57.0,3.2,15.5,191.5,335.68,273.02
2016,7,4,6,30,598.0,64.0,3.2,16.0,239.0,399.29,327.1
2016,7,4,6,45,644.5,68.5,3.2,17.0,290.0,456.67,373.86
2016,7,4,7,0,691.0,73.0,3.2,18.0,341.0,514.99,419.65
2016,7,4,7,15,722.0,77.0,3.15,18.5,391.5,567.75,460.08
2016,7,4,7,30,753.0,81.0,3.1,19.0,442.0,621.62,499.88
2016,7,4,7,45,779.0,83.5,3.1,20.0,492.5,670.95,532.84
2016,7,4,8,0,805.0,86.0,3.1,21.0,543.0,720.43,565.0
2016,7,4,8,15,822.5,89.0,3.1,21.5,590.5,763.61,592.95
2016,7,4,8,30,840.0,92.0,3.1,22.0,638.0,800.99,616.32
2016,7,4,8,45,855.5,93.5,3.15,23.0,682.0,838.59,638.6
2016,7,4,9,0,871.0,95.0,3.2,24.0,726.0,874.72,659.48
2016,7,4,9,15,881.5,97.0,3.25,24.5,765.5,905.18,677.51
2016,7,4,9,30,892.0,99.0,3.3,25.0,805.0,933.49,694.02
2016,7,4,9,45,892.0,105.5,3.35,25.5,837.0,954.47,705.56
2016,7,4,10,0,892.0,112.0,3.4,26.0,869.0,972.59,715.26
2016,7,4,10,15,898.0,113.0,3.5,26.0,897.0,987.79,724.87
2016,7,4,10,30,904.0,114.0,3.6,26.0,925.0,1000.24,732.78
2016,7,4,10,45,908.0,115.5,3.7,26.5,946.0,1008.41,736.55
2016,7,4,11,0,912.0,117.0,3.8,27.0,967.0,1013.66,738.53
2016,7,4,11,15,915.0,117.5,3.9,27.0,981.0,1013.96,738.85
2016,7,4,11,30,918.0,118.0,4.0,27.0,995.0,1011.32,737.38
2016,7,4,11,45,918.0,119.5,4.1,27.5,1001.5,1003.84,731.4
2016,7,4,12,0,918.0,121.0,4.2,28.0,1008.0,993.5,723.66
2016,7,4,12,15,918.0,121.0,4.25,28.0,1007.5,978.91,714.39
2016,7,4,12,30,918.0,121.0,4.3,28.0,1007.0,961.64,703.41
2016,7,4,12,45,921.5,117.5,4.35,28.0,1000.5,941.56,690.61
2016,7,4,13,0,925.0,114.0,4.4,28.0,994.0,918.81,676.06
2016,7,4,13,15,922.0,113.5,4.4,27.5,979.0,890.76,659.01
2016,7,4,13,30,919.0,113.0,4.4,27.0,964.0,860.49,640.36
2016,7,4,13,45,915.0,111.5,4.45,27.0,941.5,826.4,617.91
2016,7,4,14,0,911.0,110.0,4.5,27.0,919.0,790.43,594.0
2016,7,4,14,15,904.5,108.5,4.45,26.5,890.5,750.92,568.23
2016,7,4,14,30,898.0,107.0,4.4,26.0,862.0,710.03,541.14
2016,7,4,14,45,890.0,105.5,4.4,26.0,827.0,666.96,509.27
2016,7,4,15,0,882.0,104.0,4.4,26.0,792.0,622.98,476.05
2016,7,4,15,15,871.0,102.0,4.35,25.5,752.0,576.18,440.78
2016,7,4,15,30,860.0,100.0,4.3,25.0,712.0,529.12,404.33
2016,7,4,15,45,845.5,97.5,4.25,25.0,667.5,479.95,364.57
2016,7,4,16,0,831.0,95.0,4.2,25.0,623.0,427.32,321.34
2016,7,4,16,15,812.5,92.0,4.15,24.5,575.0,377.26,279.67
2016,7,4,16,30,794.0,89.0,4.1,24.0,527.0,328.51,238.13
2016,7,4,16,45,769.5,85.0,4.05,23.5,476.5,278.78,195.42
2016,7,4,17,0,745.0,81.0,4.0,23.0,426.0,231.34,154.54
2016,7,4,17,15,712.5,77.0,3.85,22.0,375.0,184.98,115.99
2016,7,4,17,30,680.0,73.0,3.7,21.0,324.0,138.67,79.64
2016,7,4,17,45,632.5,67.5,3.6,20.5,273.5,96.56,51.13
2016,7,4,18,0,585.0,62.0,3.5,20.0,223.0,59.44,32.77
2016,7,4,18,15,519.5,54.5,3.4,19.0,176.0,37.6,27.33
2016,7,4,18,30,454.0,47.0,3.3,18.0,129.0,33.95,23.95
2016,7,4,18,45,350.0,37.0,3.2,17.0,88.5,27.71,18.07
2016,7,4,19,0,246.0,27.0,3.1,16.0,48.0,21.03,10.23
2016,7,4,19,15,123.0,13.5,3.0,15.5,24.0,13.27,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,146.0,15.5,2.95,13.5,30.0,68.6,0.0
2016,7,5,5,30,292.0,31.0,3.0,14.0,60.0,148.68,104.84
2016,7,5,5,45,389.0,40.0,3.1,14.5,102.0,209.29,161.59
2016,7,5,6,0,486.0,49.0,3.2,15.0,144.0,279.13,222.96
2016,7,5,6,15,546.5,56.0,3.2,15.5,191.5,338.1,274.83
2016,7,5,6,30,607.0,63.0,3.2,16.0,239.0,402.06,329.24
2016,7,5,6,45,306.5,95.5,3.2,16.5,185.0,293.05,240.84
2016,7,5,7,0,6.0,128.0,3.2,17.0,131.0,132.24,104.89
2016,7,5,7,15,84.0,163.5,3.15,17.5,204.0,226.81,183.61
2016,7,5,7,30,162.0,199.0,3.1,18.0,277.0,329.89,266.47
2016,7,5,7,45,486.5,141.0,3.1,19.0,409.5,521.16,420.28
2016,7,5,8,0,811.0,83.0,3.1,20.0,542.0,720.79,568.55
2016,7,5,8,15,556.5,177.5,3.1,20.5,505.0,648.9,509.76
2016,7,5,8,30,302.0,272.0,3.1,21.0,468.0,549.83,428.45
2016,7,5,8,45,589.0,181.5,3.1,21.5,596.5,715.64,555.98
2016,7,5,9,0,876.0,91.0,3.1,22.0,725.0,874.05,664.57
2016,7,5,9,15,886.5,92.5,3.15,22.5,764.5,904.14,681.48
2016,7,5,9,30,897.0,94.0,3.2,23.0,804.0,932.09,697.87
2016,7,5,9,45,908.0,94.0,3.3,23.5,839.0,956.58,712.21
2016,7,5,10,0,919.0,94.0,3.4,24.0,874.0,978.62,724.93
2016,7,5,10,15,925.5,95.0,3.5,24.0,902.0,994.81,735.22
2016,7,5,10,30,932.0,96.0,3.6,24.0,930.0,1008.17,743.77
2016,7,5,10,45,936.0,97.0,3.7,24.5,951.5,1016.17,747.45
2016,7,5,11,0,940.0,98.0,3.8,25.0,973.0,1021.17,749.28
2016,7,5,11,15,943.0,98.5,3.9,25.0,987.5,1021.65,749.73
2016,7,5,11,30,946.0,99.0,4.0,25.0,1002.0,1019.09,748.31
2016,7,5,11,45,946.0,100.0,4.15,25.0,1009.0,1011.11,743.73
2016,7,5,12,0,946.0,101.0,4.3,25.0,1016.0,1000.18,737.28
2016,7,5,12,15,946.5,101.0,4.35,24.5,1015.5,985.86,729.49
2016,7,5,12,30,947.0,101.0,4.4,24.0,1015.0,968.73,719.85
2016,7,5,12,45,938.5,105.5,4.5,24.0,1005.0,945.12,704.71
2016,7,5,13,0,930.0,110.0,4.6,24.0,995.0,919.19,688.28
2016,7,5,13,15,927.0,109.5,4.6,24.0,980.0,891.04,669.54
2016,7,5,13,30,924.0,109.0,4.6,24.0,965.0,860.66,649.21
2016,7,5,13,45,919.5,108.0,4.65,24.0,942.5,826.51,626.49
2016,7,5,14,0,915.0,107.0,4.7,24.0,920.0,790.48,602.29
2016,7,5,14,15,909.0,105.5,4.7,23.5,891.0,751.2,576.46
2016,7,5,14,30,903.0,104.0,4.7,23.0,862.0,710.48,549.27
2016,7,5,14,45,894.5,102.5,4.7,22.5,827.5,666.9,517.56
2016,7,5,15,0,886.0,101.0,4.7,22.0,793.0,622.44,484.32
2016,7,5,15,15,875.0,99.5,4.65,21.5,753.0,575.92,448.47
2016,7,5,15,30,864.0,98.0,4.6,21.0,713.0,529.13,411.44
2016,7,5,15,45,850.0,95.5,4.6,20.5,668.5,480.0,371.72
2016,7,5,16,0,836.0,93.0,4.6,20.0,624.0,431.29,331.19
2016,7,5,16,15,818.0,90.0,4.55,19.5,576.5,377.21,285.45
2016,7,5,16,30,800.0,87.0,4.5,19.0,529.0,328.34,242.82
2016,7,5,16,45,777.5,83.5,4.45,19.0,479.0,279.28,199.2
2016,7,5,17,0,755.0,80.0,4.4,19.0,429.0,232.31,157.49
2016,7,5,17,15,723.5,75.5,4.3,18.0,378.0,185.17,117.58
2016,7,5,17,30,692.0,71.0,4.2,17.0,327.0,141.33,82.65
2016,7,5,17,45,647.5,66.0,4.15,16.5,276.5,96.06,51.1
2016,7,5,18,0,603.0,61.0,4.1,16.0,226.0,58.71,32.59
2016,7,5,18,15,538.0,54.0,4.0,15.5,178.5,37.22,27.41
2016,7,5,18,30,473.0,47.0,3.9,15.0,131.0,34.0,24.31
2016,7,5,18,45,367.0,37.5,3.8,14.5,90.0,28.23,18.72
2016,7,5,19,0,261.0,28.0,3.7,14.0,49.0,22.06,11.04
2016,7,5,19,15,130.5,14.0,3.6,13.5,24.5,13.76,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,6,5,15,126.0,16.5,3.65,14.0,29.0,62.13,0.0
2016,7,6,5,30,252.0,33.0,3.7,14.0,58.0,136.68,95.75
2016,7,6,5,45,345.5,43.0,3.75,14.5,98.5,195.54,150.94
2016,7,6,6,0,439.0,53.0,3.8,15.0,139.0,262.96,210.25
2016,7,6,6,15,502.0,61.0,3.8,15.5,185.5,322.16,262.32
2016,7,6,6,30,565.0,69.0,3.8,16.0,232.0,386.57,317.28
2016,7,6,6,45,612.0,74.0,3.8,16.5,282.0,443.4,364.61
2016,7,6,7,0,659.0,79.0,3.8,17.0,332.0,503.35,412.88
2016,7,6,7,15,691.0,83.5,3.75,17.5,382.0,555.85,453.65
2016,7,6,7,30,723.0,88.0,3.7,18.0,432.0,607.4,492.5
2016,7,6,7,45,750.5,90.5,3.65,18.5,482.0,656.76,527.38
2016,7,6,8,0,778.0,93.0,3.6,19.0,532.0,706.42,561.24
2016,7,6,8,15,796.0,96.0,3.55,19.5,579.0,749.13,589.27
2016,7,6,8,30,814.0,99.0,3.5,20.0,626.0,790.99,616.16
2016,7,6,8,45,831.5,99.5,3.5,20.5,670.0,823.46,636.19
2016,7,6,9,0,849.0,100.0,3.5,21.0,714.0,859.64,658.63
2016,7,6,9,15,860.0,102.0,3.55,21.0,753.0,890.06,678.37
2016,7,6,9,30,871.0,104.0,3.6,21.0,792.0,918.43,696.68
2016,7,6,9,45,879.0,106.0,3.65,21.5,826.0,941.75,710.15
2016,7,6,10,0,887.0,108.0,3.7,22.0,860.0,962.59,721.96
2016,7,6,10,15,893.5,109.5,3.75,22.0,887.5,978.86,732.11
2016,7,6,10,30,900.0,111.0,3.8,22.0,915.0,992.38,740.53
2016,7,6,10,45,907.5,110.0,3.85,22.5,937.5,1001.46,744.66
2016,7,6,11,0,915.0,109.0,3.9,23.0,960.0,1007.68,747.0
2016,7,6,11,15,918.0,109.5,3.95,23.0,974.5,1008.12,747.07
2016,7,6,11,30,921.0,110.0,4.0,23.0,989.0,1005.6,745.33
2016,7,6,11,45,925.0,108.5,4.05,23.5,996.5,999.09,739.61
2016,7,6,12,0,929.0,107.0,4.1,24.0,1004.0,989.68,732.1
2016,7,6,12,15,929.0,107.0,4.15,24.0,1003.5,975.1,722.67
2016,7,6,12,30,929.0,107.0,4.2,24.0,1003.0,957.78,711.5
2016,7,6,12,45,926.0,107.5,4.3,24.0,994.5,935.59,697.34
2016,7,6,13,0,923.0,108.0,4.4,24.0,986.0,910.95,681.49
2016,7,6,13,15,919.5,107.5,4.45,23.5,970.5,882.58,664.05
2016,7,6,13,30,916.0,107.0,4.5,23.0,955.0,852.01,645.19
2016,7,6,13,45,911.0,106.0,4.55,23.0,932.0,817.73,622.29
2016,7,6,14,0,906.0,105.0,4.6,23.0,909.0,781.63,597.92
2016,7,6,14,15,899.0,103.5,4.6,22.5,880.0,741.96,571.67
2016,7,6,14,30,892.0,102.0,4.6,22.0,851.0,700.95,544.11
2016,7,6,14,45,882.0,101.0,4.6,22.0,815.5,657.3,511.19
2016,7,6,15,0,872.0,100.0,4.6,22.0,780.0,612.92,476.97
2016,7,6,15,15,860.5,98.0,4.5,21.5,740.0,566.27,440.88
2016,7,6,15,30,849.0,96.0,4.4,21.0,700.0,519.42,403.71
2016,7,6,15,45,832.5,94.5,4.35,21.0,655.5,470.7,363.54
2016,7,6,16,0,816.0,93.0,4.3,21.0,611.0,418.7,320.03
2016,7,6,16,15,797.5,90.0,4.2,20.0,563.5,369.32,278.65
2016,7,6,16,30,779.0,87.0,4.1,19.0,516.0,321.26,237.33
2016,7,6,16,45,754.0,83.5,4.05,18.5,466.5,272.54,194.63
2016,7,6,17,0,729.0,80.0,4.0,18.0,417.0,226.15,153.88
2016,7,6,17,15,697.0,76.0,3.9,17.5,367.0,180.62,115.1
2016,7,6,17,30,665.0,72.0,3.8,17.0,317.0,135.16,78.7
2016,7,6,17,45,619.5,66.5,3.7,16.5,267.5,93.92,50.44
2016,7,6,18,0,574.0,61.0,3.6,16.0,218.0,57.46,32.33
2016,7,6,18,15,509.0,54.0,3.5,15.5,172.0,37.23,27.43
2016,7,6,18,30,444.0,47.0,3.4,15.0,126.0,34.02,24.33
2016,7,6,18,45,343.5,37.0,3.35,14.5,86.5,27.79,18.33
2016,7,6,19,0,243.0,27.0,3.3,14.0,47.0,21.11,10.22
2016,7,6,19,15,121.5,13.5,3.25,13.5,23.5,13.27,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,14.5,3.3,14.0,29.0,67.4,0.0
2016,7,7,5,30,299.0,29.0,3.3,14.0,58.0,148.07,102.84
2016,7,7,5,45,395.0,37.5,3.35,14.5,99.0,207.66,159.81
2016,7,7,6,0,491.0,46.0,3.4,15.0,140.0,276.47,220.55
2016,7,7,6,15,550.5,52.0,3.35,15.5,187.0,333.82,271.3
2016,7,7,6,30,610.0,58.0,3.3,16.0,234.0,396.11,324.56
2016,7,7,6,45,305.0,83.0,3.3,16.5,171.0,276.67,227.79
2016,7,7,7,0,0.0,108.0,3.3,17.0,108.0,107.09,84.03
2016,7,7,7,15,21.5,146.0,3.35,17.0,156.0,160.51,128.54
2016,7,7,7,30,43.0,184.0,3.4,17.0,204.0,222.99,179.37
2016,7,7,7,45,154.5,208.5,3.45,17.5,293.5,338.79,273.66
2016,7,7,8,0,266.0,233.0,3.5,18.0,383.0,463.16,371.34
2016,7,7,8,15,240.0,259.5,3.55,18.5,404.0,479.15,380.62
2016,7,7,8,30,214.0,286.0,3.6,19.0,425.0,483.53,381.53
2016,7,7,8,45,258.0,299.5,3.65,20.0,478.5,548.8,429.12
2016,7,7,9,0,302.0,313.0,3.7,21.0,532.0,606.6,469.96
2016,7,7,9,15,592.0,203.5,3.75,21.0,661.0,766.93,593.76
2016,7,7,9,30,882.0,94.0,3.8,21.0,790.0,917.09,697.9
2016,7,7,9,45,893.0,93.5,3.9,21.5,824.5,940.84,711.08
2016,7,7,10,0,904.0,93.0,4.0,22.0,859.0,962.21,723.57
2016,7,7,10,15,910.0,94.5,4.05,22.0,886.5,978.36,733.67
2016,7,7,10,30,916.0,96.0,4.1,22.0,914.0,991.72,742.0
2016,7,7,10,45,919.5,96.5,4.2,22.5,935.0,998.7,745.02
2016,7,7,11,0,923.0,97.0,4.3,23.0,956.0,1002.75,746.21
2016,7,7,11,15,926.0,98.0,4.3,23.0,970.0,1003.83,746.41
2016,7,7,11,30,929.0,99.0,4.3,23.0,984.0,1001.92,744.73
2016,7,7,11,45,929.0,100.0,4.35,23.0,990.5,994.13,739.54
2016,7,7,12,0,929.0,101.0,4.4,23.0,997.0,983.44,732.53
2016,7,7,12,15,929.0,101.0,4.35,22.5,997.0,968.93,723.91
2016,7,7,12,30,929.0,101.0,4.3,22.0,997.0,951.68,713.5
2016,7,7,12,45,915.5,108.5,4.3,22.0,985.5,926.87,696.86
2016,7,7,13,0,902.0,116.0,4.3,22.0,974.0,899.95,678.82
2016,7,7,13,15,899.0,115.5,4.2,22.0,959.0,872.5,659.94
2016,7,7,13,30,896.0,115.0,4.1,22.0,944.0,842.89,639.56
2016,7,7,13,45,892.5,113.5,4.1,22.0,922.5,809.9,617.21
2016,7,7,14,0,889.0,112.0,4.1,22.0,901.0,775.04,593.43
2016,7,7,14,15,882.5,110.5,4.05,22.0,872.5,736.3,566.56
2016,7,7,14,30,876.0,109.0,4.0,22.0,844.0,696.21,538.29
2016,7,7,14,45,868.5,106.5,4.0,22.0,810.0,653.39,506.19
2016,7,7,15,0,861.0,104.0,4.0,22.0,776.0,609.66,472.74
2016,7,7,15,15,850.0,102.0,4.0,21.5,736.5,563.72,437.68
2016,7,7,15,30,839.0,100.0,4.0,21.0,697.0,517.55,401.45
2016,7,7,15,45,826.5,97.0,4.0,20.5,653.5,469.77,362.95
2016,7,7,16,0,814.0,94.0,4.0,20.0,610.0,418.35,320.6
2016,7,7,16,15,795.5,91.0,4.0,19.5,563.0,369.05,278.78
2016,7,7,16,30,777.0,88.0,4.0,19.0,516.0,321.07,237.09
2016,7,7,16,45,754.5,84.0,4.05,18.5,467.0,272.65,194.64
2016,7,7,17,0,732.0,80.0,4.1,18.0,418.0,226.33,153.88
2016,7,7,17,15,699.5,75.5,4.05,17.5,368.0,180.12,114.57
2016,7,7,17,30,667.0,71.0,4.0,17.0,318.0,134.07,77.74
2016,7,7,17,45,624.0,65.5,3.95,16.5,268.5,92.92,49.56
2016,7,7,18,0,581.0,60.0,3.9,16.0,219.0,56.31,31.5
2016,7,7,18,15,516.0,53.0,3.75,15.5,172.5,36.43,26.71
2016,7,7,18,30,451.0,46.0,3.6,15.0,126.0,33.17,23.57
2016,7,7,18,45,351.5,36.0,3.5,14.5,86.5,26.9,17.55
2016,7,7,19,0,252.0,26.0,3.4,14.0,47.0,20.18,9.4
2016,7,7,19,15,126.0,13.0,3.35,13.5,23.5,12.78,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,5,15,147.0,14.0,3.2,14.0,28.0,65.59,0.0
2016,7,8,5,30,294.0,28.0,3.3,14.0,56.0,144.94,99.71
2016,7,8,5,45,395.0,35.5,3.45,14.5,97.0,204.77,157.28
2016,7,8,6,0,496.0,43.0,3.6,15.0,138.0,274.33,218.74
2016,7,8,6,15,554.5,49.5,3.55,15.5,184.5,331.94,269.84
2016,7,8,6,30,613.0,56.0,3.5,16.0,231.0,394.44,323.41
2016,7,8,6,45,431.5,99.5,3.5,16.5,234.5,366.75,301.34
2016,7,8,7,0,250.0,143.0,3.5,17.0,238.0,316.93,259.35
2016,7,8,7,15,148.0,163.5,3.45,17.0,222.0,275.48,224.32
2016,7,8,7,30,46.0,184.0,3.4,17.0,206.0,225.08,180.89
2016,7,8,7,45,94.0,214.0,3.35,17.5,265.0,293.15,235.8
2016,7,8,8,0,142.0,244.0,3.3,18.0,324.0,372.75,298.05
2016,7,8,8,15,474.5,168.0,3.25,18.5,468.0,571.94,457.9
2016,7,8,8,30,807.0,92.0,3.2,19.0,612.0,775.83,607.56
2016,7,8,8,45,828.5,90.0,3.2,20.0,656.5,808.95,625.74
2016,7,8,9,0,850.0,88.0,3.2,21.0,701.0,845.9,647.53
2016,7,8,9,15,860.0,90.0,3.2,21.5,739.0,875.62,665.19
2016,7,8,9,30,870.0,92.0,3.2,22.0,777.0,903.25,681.3
2016,7,8,9,45,881.0,91.0,3.25,22.5,811.0,926.31,694.55
2016,7,8,10,0,892.0,90.0,3.3,23.0,845.0,947.02,706.24
2016,7,8,10,15,898.0,91.0,3.35,23.5,872.0,962.58,714.48
2016,7,8,10,30,904.0,92.0,3.4,24.0,899.0,975.38,720.99
2016,7,8,10,45,909.0,92.0,3.45,24.5,920.0,983.32,724.36
2016,7,8,11,0,914.0,92.0,3.5,25.0,941.0,988.37,725.95
2016,7,8,11,15,917.0,92.5,3.55,25.0,955.5,989.04,726.22
2016,7,8,11,30,920.0,93.0,3.6,25.0,970.0,986.75,724.67
2016,7,8,11,45,921.5,93.0,3.65,25.5,976.5,979.56,718.59
2016,7,8,12,0,923.0,93.0,3.7,26.0,983.0,969.47,710.76
2016,7,8,12,15,923.0,93.0,3.75,26.0,983.0,955.14,701.62
2016,7,8,12,30,923.0,93.0,3.8,26.0,983.0,938.08,690.73
2016,7,8,12,45,916.0,97.0,3.9,26.5,974.0,915.94,675.44
2016,7,8,13,0,909.0,101.0,4.0,27.0,965.0,891.48,658.62
2016,7,8,13,15,906.5,100.0,4.05,27.0,950.0,863.9,640.72
2016,7,8,13,30,904.0,99.0,4.1,27.0,935.0,834.1,621.25
2016,7,8,13,45,900.0,98.0,4.15,27.0,913.5,801.02,599.43
2016,7,8,14,0,896.0,97.0,4.2,27.0,892.0,766.07,576.16
2016,7,8,14,15,890.0,96.0,4.2,26.5,864.0,727.96,551.41
2016,7,8,14,30,884.0,95.0,4.2,26.0,836.0,688.44,525.36
2016,7,8,14,45,876.5,93.0,4.25,26.0,802.5,645.81,494.06
2016,7,8,15,0,869.0,91.0,4.3,26.0,769.0,602.26,461.16
2016,7,8,15,15,858.5,89.5,4.3,25.5,730.0,556.75,426.75
2016,7,8,15,30,848.0,88.0,4.3,25.0,691.0,510.96,391.13
2016,7,8,15,45,835.0,85.5,4.3,24.5,647.5,463.02,352.88
2016,7,8,16,0,822.0,83.0,4.3,24.0,604.0,415.44,313.79
2016,7,8,16,15,804.5,80.5,4.2,23.5,557.5,366.74,272.79
2016,7,8,16,30,787.0,78.0,4.1,23.0,511.0,314.93,228.57
2016,7,8,16,45,765.5,74.5,4.1,23.0,462.5,266.74,186.34
2016,7,8,17,0,744.0,71.0,4.1,23.0,414.0,220.52,145.87
2016,7,8,17,15,713.0,67.5,3.9,22.0,364.5,174.83,107.73
2016,7,8,17,30,682.0,64.0,3.7,21.0,315.0,132.37,74.5
2016,7,8,17,45,641.5,59.0,3.55,20.5,266.0,91.25,46.86
2016,7,8,18,0,601.0,54.0,3.4,20.0,217.0,51.36,26.81
2016,7,8,18,15,538.0,47.5,3.2,19.5,171.0,31.91,22.3
2016,7,8,18,30,475.0,41.0,3.0,19.0,125.0,28.83,19.39
2016,7,8,18,45,378.5,32.5,2.9,18.5,86.0,23.75,14.53
2016,7,8,19,0,282.0,24.0,2.8,18.0,47.0,18.32,7.69
2016,7,8,19,15,141.0,12.0,2.75,17.5,23.5,11.8,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,174.5,12.0,1.9,15.5,28.5,70.17,0.0
2016,7,9,5,30,349.0,24.0,2.0,16.0,57.0,157.79,106.36
2016,7,9,5,45,438.0,31.5,2.15,16.5,97.5,215.39,163.29
2016,7,9,6,0,527.0,39.0,2.3,17.0,138.0,279.52,220.06
2016,7,9,6,15,584.0,44.0,2.4,17.5,184.5,336.32,270.09
2016,7,9,6,30,641.0,49.0,2.5,18.0,231.0,397.73,322.31
2016,7,9,6,45,679.0,53.0,2.6,19.0,280.0,451.65,366.26
2016,7,9,7,0,717.0,57.0,2.7,20.0,329.0,507.91,410.32
2016,7,9,7,15,745.0,60.0,2.8,20.5,378.5,558.55,449.32
2016,7,9,7,30,773.0,63.0,2.9,21.0,428.0,605.94,483.93
2016,7,9,7,45,793.0,65.5,3.0,22.0,476.5,651.67,514.54
2016,7,9,8,0,813.0,68.0,3.1,23.0,525.0,697.18,544.24
2016,7,9,8,15,829.5,70.0,3.2,23.5,571.0,738.87,571.64
2016,7,9,8,30,846.0,72.0,3.3,24.0,617.0,779.59,597.97
2016,7,9,8,45,857.5,74.5,3.4,24.5,660.0,815.42,620.55
2016,7,9,9,0,869.0,77.0,3.5,25.0,703.0,849.54,641.73
2016,7,9,9,15,879.0,78.5,3.6,25.0,741.5,879.29,661.05
2016,7,9,9,30,889.0,80.0,3.7,25.0,780.0,906.9,678.91
2016,7,9,9,45,891.5,84.5,3.8,25.5,812.0,928.46,691.33
2016,7,9,10,0,894.0,89.0,3.9,26.0,844.0,947.26,701.94
2016,7,9,10,15,900.0,90.0,4.0,26.0,872.0,962.88,711.86
2016,7,9,10,30,906.0,91.0,4.1,26.0,900.0,975.73,720.05
2016,7,9,10,45,910.0,92.0,4.2,26.5,921.0,983.79,723.74
2016,7,9,11,0,914.0,93.0,4.3,27.0,942.0,988.93,725.61
2016,7,9,11,15,917.0,93.5,4.35,27.0,956.5,989.62,725.82
2016,7,9,11,30,920.0,94.0,4.4,27.0,971.0,987.33,724.2
2016,7,9,11,45,922.5,94.0,4.5,27.0,978.5,981.11,720.35
2016,7,9,12,0,925.0,94.0,4.6,27.0,986.0,971.97,714.73
2016,7,9,12,15,925.5,94.0,4.7,26.5,986.0,958.08,707.7
2016,7,9,12,30,926.0,94.0,4.8,26.0,986.0,941.43,698.82
2016,7,9,12,45,923.5,94.5,4.9,26.0,978.0,919.88,685.17
2016,7,9,13,0,921.0,95.0,5.0,26.0,970.0,895.84,669.79
2016,7,9,13,15,918.5,94.5,5.05,26.0,955.0,868.45,651.75
2016,7,9,13,30,916.0,94.0,5.1,26.0,940.0,838.81,632.06
2016,7,9,13,45,914.0,91.5,5.15,26.0,919.0,805.54,609.74
2016,7,9,14,0,912.0,89.0,5.2,26.0,898.0,770.24,585.84
2016,7,9,14,15,906.0,88.0,5.2,25.5,869.5,731.59,560.27
2016,7,9,14,30,900.0,87.0,5.2,25.0,841.0,691.49,533.35
2016,7,9,14,45,894.5,84.5,5.2,24.5,807.5,649.05,502.82
2016,7,9,15,0,889.0,82.0,5.2,24.0,774.0,605.5,470.12
2016,7,9,15,15,879.0,80.5,5.15,23.5,735.0,559.43,434.48
2016,7,9,15,30,869.0,79.0,5.1,23.0,696.0,513.0,397.59
2016,7,9,15,45,857.5,76.5,5.1,23.0,652.5,464.83,357.73
2016,7,9,16,0,846.0,74.0,5.1,23.0,609.0,416.83,317.05
2016,7,9,16,15,830.0,71.5,5.0,22.5,563.0,367.58,274.98
2016,7,9,16,30,814.0,69.0,4.9,22.0,517.0,319.32,232.85
2016,7,9,16,45,792.5,66.5,4.85,21.5,468.0,270.79,190.16
2016,7,9,17,0,771.0,64.0,4.8,21.0,419.0,219.76,145.6
2016,7,9,17,15,744.0,61.0,4.7,20.0,370.0,173.85,106.6
2016,7,9,17,30,717.0,58.0,4.6,19.0,321.0,130.76,72.38
2016,7,9,17,45,676.5,54.0,4.5,18.5,272.0,88.79,44.11
2016,7,9,18,0,636.0,50.0,4.4,18.0,223.0,51.18,26.66
2016,7,9,18,15,578.5,44.5,4.2,17.5,177.0,32.28,22.81
2016,7,9,18,30,521.0,39.0,4.0,17.0,131.0,27.2,18.13
2016,7,9,18,45,418.5,31.5,3.8,16.5,90.0,22.92,13.95
2016,7,9,19,0,316.0,24.0,3.6,16.0,49.0,18.38,7.69
2016,7,9,19,15,158.0,12.0,3.5,15.5,24.5,11.8,0.0
2016,7,9,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,170.5,13.0,3.05,13.5,29.0,69.89,0.0
2016,7,10,5,30,341.0,26.0,3.2,14.0,58.0,157.16,105.86
2016,7,10,5,45,437.5,34.0,3.4,14.5,100.0,217.72,166.52
2016,7,10,6,0,534.0,42.0,3.6,15.0,142.0,287.71,228.81
2016,7,10,6,15,594.0,48.0,3.55,15.5,190.5,344.76,279.76
2016,7,10,6,30,654.0,54.0,3.5,16.0,239.0,409.37,335.18
2016,7,10,6,45,693.0,58.5,3.5,17.0,289.5,465.08,381.04
2016,7,10,7,0,732.0,63.0,3.5,18.0,340.0,523.15,426.88
2016,7,10,7,15,761.5,66.5,3.5,18.5,391.5,576.01,467.8
2016,7,10,7,30,791.0,70.0,3.5,19.0,443.0,629.84,507.64
2016,7,10,7,45,812.5,73.0,3.5,19.5,493.0,673.62,537.58
2016,7,10,8,0,834.0,76.0,3.5,20.0,543.0,721.48,569.92
2016,7,10,8,15,851.0,78.5,3.5,20.5,591.0,764.78,598.26
2016,7,10,8,30,868.0,81.0,3.5,21.0,639.0,807.08,625.4
2016,7,10,8,45,882.5,82.5,3.55,21.5,684.0,844.9,649.2
2016,7,10,9,0,897.0,84.0,3.6,22.0,729.0,881.12,671.62
2016,7,10,9,15,907.5,86.0,3.65,22.5,769.0,912.47,690.48
2016,7,10,9,30,918.0,88.0,3.7,23.0,809.0,941.62,707.72
2016,7,10,9,45,927.0,88.5,3.75,24.0,844.0,965.34,719.81
2016,7,10,10,0,936.0,89.0,3.8,25.0,879.0,986.5,730.13
2016,7,10,10,15,942.0,90.0,3.85,25.5,907.5,1002.61,738.53
2016,7,10,10,30,948.0,91.0,3.9,26.0,936.0,1015.81,745.11
2016,7,10,10,45,952.0,92.0,3.95,26.5,958.0,1024.1,748.54
2016,7,10,11,0,956.0,93.0,4.0,27.0,980.0,1029.31,750.11
2016,7,10,11,15,959.0,93.5,4.05,27.0,995.0,1029.94,750.29
2016,7,10,11,30,962.0,94.0,4.1,27.0,1010.0,1027.47,748.6
2016,7,10,11,45,963.0,94.5,4.2,27.5,1017.0,1019.98,742.59
2016,7,10,12,0,964.0,95.0,4.3,28.0,1024.0,1009.46,734.72
2016,7,10,12,15,964.5,95.0,4.35,28.0,1024.0,995.0,725.54
2016,7,10,12,30,965.0,95.0,4.4,28.0,1024.0,977.66,714.54
2016,7,10,12,45,956.0,100.0,4.5,28.0,1014.5,953.84,699.53
2016,7,10,13,0,947.0,105.0,4.6,28.0,1005.0,927.62,682.93
2016,7,10,13,15,944.5,104.5,4.6,28.0,990.0,899.49,664.55
2016,7,10,13,30,942.0,104.0,4.6,28.0,975.0,869.03,644.55
2016,7,10,13,45,939.5,102.0,4.6,28.0,953.0,834.95,622.02
2016,7,10,14,0,937.0,100.0,4.6,28.0,931.0,798.82,597.95
2016,7,10,14,15,931.5,99.0,4.55,27.5,902.0,759.55,572.43
2016,7,10,14,30,926.0,98.0,4.5,27.0,873.0,718.73,545.56
2016,7,10,14,45,919.5,96.0,4.5,27.0,838.5,675.0,513.56
2016,7,10,15,0,913.0,94.0,4.5,27.0,804.0,630.18,479.83
2016,7,10,15,15,903.0,92.0,4.4,26.5,764.0,582.52,443.85
2016,7,10,15,30,893.0,90.0,4.3,26.0,724.0,534.47,406.61
2016,7,10,15,45,880.5,87.5,4.25,26.0,679.5,484.63,366.34
2016,7,10,16,0,868.0,85.0,4.2,26.0,635.0,435.04,325.27
2016,7,10,16,15,851.0,82.5,4.1,25.5,586.5,384.25,282.93
2016,7,10,16,30,834.0,80.0,4.0,25.0,538.0,330.29,237.27
2016,7,10,16,45,812.0,76.5,3.95,25.0,487.0,279.62,193.27
2016,7,10,17,0,790.0,73.0,3.9,25.0,436.0,230.96,151.05
2016,7,10,17,15,759.0,69.0,3.75,24.0,384.0,182.55,111.03
2016,7,10,17,30,728.0,65.0,3.6,23.0,332.0,137.39,76.07
2016,7,10,17,45,684.0,60.5,3.5,22.5,280.5,94.24,47.73
2016,7,10,18,0,640.0,56.0,3.4,22.0,229.0,52.52,27.64
2016,7,10,18,15,574.5,49.5,3.05,21.0,180.5,33.68,23.67
2016,7,10,18,30,509.0,43.0,2.7,20.0,132.0,30.7,20.9
2016,7,10,18,45,403.0,34.0,2.35,19.0,90.5,25.24,15.72
2016,7,10,19,0,297.0,25.0,2.0,18.0,49.0,19.4,8.15
2016,7,10,19,15,148.5,12.5,2.0,17.5,24.5,12.29,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,161.0,13.0,1.2,13.5,27.5,66.75,0.0
2016,7,11,5,30,322.0,26.0,1.3,14.0,55.0,150.55,99.77
2016,7,11,5,45,418.5,34.5,1.45,15.0,97.0,210.65,159.71
2016,7,11,6,0,515.0,43.0,1.6,16.0,139.0,280.21,220.31
2016,7,11,6,15,576.0,49.5,1.55,17.0,187.0,339.69,271.48
2016,7,11,6,30,637.0,56.0,1.5,18.0,235.0,402.04,323.04
2016,7,11,6,45,679.0,60.5,1.5,19.0,285.5,458.69,368.17
