Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,0,721.0,65.0,1.5,20.0,336.0,517.96,413.32
2016,7,11,7,15,750.5,68.5,1.6,20.5,387.0,570.38,452.89
2016,7,11,7,30,780.0,72.0,1.7,21.0,438.0,623.78,491.68
2016,7,11,7,45,802.5,75.0,1.8,22.0,488.0,672.26,523.48
2016,7,11,8,0,825.0,78.0,1.9,23.0,538.0,716.1,551.23
2016,7,11,8,15,841.5,80.5,1.95,24.0,585.5,758.71,577.16
2016,7,11,8,30,858.0,83.0,2.0,25.0,633.0,800.32,601.84
2016,7,11,8,45,871.5,84.5,2.15,26.0,677.0,837.01,623.57
2016,7,11,9,0,885.0,86.0,2.3,27.0,721.0,872.08,643.94
2016,7,11,9,15,895.0,88.0,2.35,27.5,760.5,902.72,661.6
2016,7,11,9,30,905.0,90.0,2.4,28.0,800.0,931.17,677.72
2016,7,11,9,45,904.5,95.5,2.5,28.5,832.0,951.23,688.8
2016,7,11,10,0,904.0,101.0,2.6,29.0,864.0,968.37,698.1
2016,7,11,10,15,910.0,102.5,2.65,29.5,892.0,984.56,706.4
2016,7,11,10,30,916.0,104.0,2.7,30.0,920.0,997.94,712.96
2016,7,11,10,45,919.5,105.0,2.75,30.5,941.0,1005.48,715.9
2016,7,11,11,0,923.0,106.0,2.8,31.0,962.0,1010.05,717.11
2016,7,11,11,15,926.0,107.0,2.85,31.0,976.5,1011.13,717.71
2016,7,11,11,30,929.0,108.0,2.9,31.0,991.0,1009.2,716.53
2016,7,11,11,45,929.5,108.5,2.95,31.5,997.5,1001.37,710.32
2016,7,11,12,0,930.0,109.0,3.0,32.0,1004.0,990.63,702.41
2016,7,11,12,15,930.5,109.0,3.05,32.0,1004.0,976.55,693.91
2016,7,11,12,30,931.0,109.0,3.1,32.0,1004.0,959.69,683.71
2016,7,11,12,45,933.5,106.0,3.2,32.0,997.5,939.03,671.45
2016,7,11,13,0,936.0,103.0,3.3,32.0,991.0,915.68,657.43
2016,7,11,13,15,934.0,102.5,3.4,31.5,976.5,888.26,641.98
2016,7,11,13,30,932.0,102.0,3.5,31.0,962.0,858.51,624.81
2016,7,11,13,45,928.5,100.5,3.6,31.0,940.0,824.43,603.3
2016,7,11,14,0,925.0,99.0,3.7,31.0,918.0,788.38,580.26
2016,7,11,14,15,919.5,98.0,3.75,30.5,890.0,749.53,555.98
2016,7,11,14,30,914.0,97.0,3.8,30.0,862.0,709.16,530.29
2016,7,11,14,45,907.5,95.0,3.85,30.0,828.0,665.89,499.28
2016,7,11,15,0,901.0,93.0,3.9,30.0,794.0,621.55,466.57
2016,7,11,15,15,891.5,91.5,3.9,29.5,755.0,575.13,432.27
2016,7,11,15,30,882.0,90.0,3.9,29.0,716.0,528.27,396.63
2016,7,11,15,45,871.0,87.5,3.95,29.0,672.5,479.6,357.92
2016,7,11,16,0,860.0,85.0,4.0,29.0,629.0,431.05,318.27
2016,7,11,16,15,844.0,82.5,3.95,28.0,581.5,380.98,277.59
2016,7,11,16,30,828.0,80.0,3.9,27.0,534.0,327.65,233.37
2016,7,11,16,45,808.5,76.0,3.85,26.5,484.0,277.47,190.43
2016,7,11,17,0,789.0,72.0,3.8,26.0,434.0,229.07,148.9
2016,7,11,17,15,759.0,68.5,3.65,25.0,382.5,181.31,109.53
2016,7,11,17,30,729.0,65.0,3.5,24.0,331.0,136.69,75.19
2016,7,11,17,45,689.5,59.5,3.4,23.5,280.5,92.94,46.47
2016,7,11,18,0,650.0,54.0,3.3,23.0,230.0,53.49,28.62
2016,7,11,18,15,585.5,48.0,3.15,21.5,181.0,32.5,22.59
2016,7,11,18,30,521.0,42.0,3.0,20.0,132.0,29.89,20.18
2016,7,11,18,45,418.0,33.0,2.85,19.0,90.5,24.39,14.98
2016,7,11,19,0,315.0,24.0,2.7,18.0,49.0,18.5,7.31
2016,7,11,19,15,157.5,12.0,2.75,17.5,24.5,11.8,0.0
2016,7,11,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,5,15,172.0,12.5,3.3,14.0,27.5,59.45,0.0
2016,7,12,5,30,344.0,25.0,3.4,14.0,55.0,156.04,102.17
2016,7,12,5,45,440.0,32.5,3.55,14.5,96.5,215.57,164.16
2016,7,12,6,0,536.0,40.0,3.7,15.0,138.0,282.02,223.84
2016,7,12,6,15,595.0,45.5,3.7,15.5,186.0,340.66,276.28
2016,7,12,6,30,654.0,51.0,3.7,16.0,234.0,404.07,331.02
2016,7,12,6,45,694.0,55.0,3.7,16.5,284.5,459.67,377.75
2016,7,12,7,0,734.0,59.0,3.7,17.0,335.0,517.74,424.74
2016,7,12,7,15,763.0,62.5,3.7,17.5,386.0,570.35,465.84
2016,7,12,7,30,792.0,66.0,3.7,18.0,437.0,623.91,505.77
2016,7,12,7,45,564.0,141.0,3.75,18.5,420.0,577.2,464.79
2016,7,12,8,0,336.0,216.0,3.8,19.0,403.0,495.59,396.18
2016,7,12,8,15,602.0,146.0,3.8,19.5,517.5,650.52,518.32
2016,7,12,8,30,868.0,76.0,3.8,20.0,632.0,799.7,624.79
2016,7,12,8,45,880.5,78.5,3.8,20.5,676.5,837.06,647.56
2016,7,12,9,0,893.0,81.0,3.8,21.0,721.0,872.69,669.56
2016,7,12,9,15,903.5,82.5,3.8,21.5,761.0,903.49,687.95
2016,7,12,9,30,914.0,84.0,3.8,22.0,801.0,932.1,704.71
2016,7,12,9,45,922.0,85.5,3.8,22.5,835.5,956.01,718.16
2016,7,12,10,0,930.0,87.0,3.8,23.0,870.0,977.31,729.83
2016,7,12,10,15,936.5,88.0,3.8,23.0,899.0,993.91,739.79
2016,7,12,10,30,943.0,89.0,3.8,23.0,928.0,1007.63,747.94
2016,7,12,10,45,947.5,90.5,3.85,23.5,950.5,1016.97,752.15
2016,7,12,11,0,952.0,92.0,3.9,24.0,973.0,1023.25,754.46
2016,7,12,11,15,955.5,92.5,3.9,24.0,988.5,1024.42,754.67
2016,7,12,11,30,959.0,93.0,3.9,24.0,1004.0,1022.49,753.0
2016,7,12,11,45,960.5,93.5,3.95,24.5,1012.0,1015.55,747.01
2016,7,12,12,0,962.0,94.0,4.0,25.0,1020.0,1005.56,739.17
2016,7,12,12,15,963.0,94.0,4.0,25.0,1020.5,991.63,729.97
2016,7,12,12,30,964.0,94.0,4.0,25.0,1021.0,974.79,718.95
2016,7,12,12,45,954.5,100.0,4.0,25.0,1012.0,951.52,703.71
2016,7,12,13,0,945.0,106.0,4.0,25.0,1003.0,925.86,686.91
2016,7,12,13,15,943.5,105.5,4.05,25.0,988.5,898.6,669.29
2016,7,12,13,30,942.0,105.0,4.1,25.0,974.0,868.96,649.97
2016,7,12,13,45,939.0,103.5,4.15,25.0,952.5,834.92,627.53
2016,7,12,14,0,936.0,102.0,4.2,25.0,931.0,798.85,603.54
2016,7,12,14,15,930.5,101.0,4.2,24.5,902.5,759.57,578.05
2016,7,12,14,30,925.0,100.0,4.2,24.0,874.0,718.74,551.13
2016,7,12,14,45,918.0,98.0,4.25,24.0,839.0,674.68,518.59
2016,7,12,15,0,911.0,96.0,4.3,24.0,804.0,629.56,484.42
2016,7,12,15,15,901.0,94.0,4.2,23.5,763.5,581.93,448.1
2016,7,12,15,30,891.0,92.0,4.1,23.0,723.0,533.9,410.47
2016,7,12,15,45,878.0,89.5,4.1,23.0,678.5,483.86,369.7
2016,7,12,16,0,865.0,87.0,4.1,23.0,634.0,434.11,328.11
2016,7,12,16,15,847.0,84.5,4.0,22.5,585.0,383.04,285.08
2016,7,12,16,30,829.0,82.0,3.9,22.0,536.0,328.9,238.8
2016,7,12,16,45,806.5,78.5,3.8,21.5,485.0,278.29,194.76
2016,7,12,17,0,784.0,75.0,3.7,21.0,434.0,229.76,152.45
2016,7,12,17,15,752.0,71.0,3.55,20.5,382.0,181.46,111.86
2016,7,12,17,30,720.0,67.0,3.4,20.0,330.0,136.51,76.7
2016,7,12,17,45,676.5,62.0,3.25,19.5,278.5,93.39,48.31
2016,7,12,18,0,633.0,57.0,3.1,19.0,227.0,51.52,28.25
2016,7,12,18,15,566.0,50.0,2.85,18.0,178.5,34.2,24.45
2016,7,12,18,30,499.0,43.0,2.6,17.0,130.0,30.82,21.28
2016,7,12,18,45,391.5,34.0,2.35,16.5,88.5,25.37,15.98
2016,7,12,19,0,284.0,25.0,2.1,16.0,47.0,19.54,7.89
2016,7,12,19,15,142.0,12.5,2.1,15.5,23.5,12.29,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,163.5,12.5,2.3,13.5,26.5,56.85,0.0
2016,7,13,5,30,327.0,25.0,2.4,14.0,53.0,149.87,96.27
2016,7,13,5,45,427.5,33.5,2.5,15.0,95.5,211.54,160.14
2016,7,13,6,0,528.0,42.0,2.6,16.0,138.0,282.9,222.81
2016,7,13,6,15,590.5,48.5,2.55,16.5,187.0,343.53,276.16
2016,7,13,6,30,653.0,55.0,2.5,17.0,236.0,407.22,330.33
2016,7,13,6,45,696.0,59.0,2.45,18.0,287.5,464.51,376.81
2016,7,13,7,0,739.0,63.0,2.4,19.0,339.0,524.48,423.35
2016,7,13,7,15,769.0,67.0,2.35,19.5,391.0,578.54,464.26
2016,7,13,7,30,799.0,71.0,2.3,20.0,443.0,633.62,504.12
2016,7,13,7,45,822.0,73.5,2.25,21.0,494.0,682.62,535.78
2016,7,13,8,0,845.0,76.0,2.2,22.0,545.0,727.03,563.18
2016,7,13,8,15,862.0,78.5,2.15,23.0,593.5,770.77,589.33
2016,7,13,8,30,879.0,81.0,2.1,24.0,642.0,813.49,614.04
2016,7,13,8,45,892.0,83.0,2.05,25.0,687.0,851.0,634.57
2016,7,13,9,0,905.0,85.0,2.0,26.0,732.0,886.79,653.51
2016,7,13,9,15,914.5,87.0,2.0,26.5,772.5,917.52,670.56
2016,7,13,9,30,924.0,89.0,2.0,27.0,813.0,945.97,686.02
2016,7,13,9,45,920.0,97.5,2.0,28.0,844.5,966.42,694.87
2016,7,13,10,0,916.0,106.0,2.0,29.0,876.0,983.72,701.74
2016,7,13,10,15,922.0,107.0,1.95,30.0,904.5,999.51,707.08
2016,7,13,10,30,928.0,108.0,1.9,31.0,933.0,1012.47,710.63
2016,7,13,10,45,932.5,109.0,1.85,32.0,955.0,1021.04,711.52
2016,7,13,11,0,937.0,110.0,1.8,33.0,977.0,1026.59,710.66
2016,7,13,11,15,940.0,110.5,1.85,33.5,991.5,1027.14,709.65
2016,7,13,11,30,943.0,111.0,1.9,34.0,1006.0,1024.63,706.94
2016,7,13,11,45,944.5,111.5,2.0,34.5,1013.5,1017.64,702.24
2016,7,13,12,0,946.0,112.0,2.1,35.0,1021.0,1007.66,695.81
2016,7,13,12,15,946.0,112.0,2.2,35.0,1021.0,992.86,687.91
2016,7,13,12,30,946.0,112.0,2.3,35.0,1021.0,975.25,678.28
2016,7,13,12,45,945.0,111.0,2.45,35.5,1013.0,953.04,664.85
2016,7,13,13,0,944.0,110.0,2.6,36.0,1005.0,928.24,649.7
2016,7,13,13,15,941.0,109.5,2.7,36.0,989.5,899.7,633.02
2016,7,13,13,30,938.0,109.0,2.8,36.0,974.0,868.87,614.73
2016,7,13,13,45,933.0,108.5,2.9,36.0,951.5,834.29,593.83
2016,7,13,14,0,928.0,108.0,3.0,36.0,929.0,797.8,571.45
2016,7,13,14,15,921.5,106.5,3.05,35.5,899.5,757.58,547.2
2016,7,13,14,30,915.0,105.0,3.1,35.0,870.0,715.91,521.47
2016,7,13,14,45,906.0,103.5,3.2,35.0,834.5,671.38,490.59
2016,7,13,15,0,897.0,102.0,3.3,35.0,799.0,625.98,458.29
2016,7,13,15,15,886.0,100.0,3.3,34.5,758.5,578.35,424.16
2016,7,13,15,30,875.0,98.0,3.3,34.0,718.0,530.42,388.77
2016,7,13,15,45,860.0,96.0,3.35,33.5,672.5,480.58,351.01
2016,7,13,16,0,845.0,94.0,3.4,33.0,627.0,427.28,309.61
2016,7,13,16,15,826.5,91.0,3.35,32.5,578.5,376.34,268.66
2016,7,13,16,30,808.0,88.0,3.3,32.0,530.0,326.72,227.78
2016,7,13,16,45,784.0,84.0,3.3,31.5,479.0,276.27,185.91
2016,7,13,17,0,760.0,80.0,3.3,31.0,428.0,228.07,145.81
2016,7,13,17,15,727.0,76.0,3.15,30.0,376.0,180.8,108.02
2016,7,13,17,30,694.0,72.0,3.0,29.0,324.0,133.63,72.72
2016,7,13,17,45,649.5,66.0,2.95,28.0,273.0,90.7,45.58
2016,7,13,18,0,605.0,60.0,2.9,27.0,222.0,52.51,28.96
2016,7,13,18,15,536.5,53.0,2.55,25.5,174.0,36.8,25.82
2016,7,13,18,30,468.0,46.0,2.2,24.0,126.0,33.59,22.92
2016,7,13,18,45,362.0,35.5,1.9,23.0,85.5,26.85,16.67
2016,7,13,19,0,256.0,25.0,1.6,22.0,45.0,19.62,7.35
2016,7,13,19,15,128.0,12.5,1.7,21.0,22.5,12.29,0.0
2016,7,13,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,148.5,13.0,1.95,14.5,25.5,53.01,0.0
2016,7,14,5,30,297.0,26.0,2.1,15.0,51.0,140.33,87.87
2016,7,14,5,45,403.5,35.0,2.3,16.0,93.0,203.87,153.37
2016,7,14,6,0,510.0,44.0,2.5,17.0,135.0,277.04,217.12
2016,7,14,6,15,574.0,50.0,2.45,18.0,184.0,336.89,269.08
2016,7,14,6,30,638.0,56.0,2.4,19.0,233.0,399.79,321.71
2016,7,14,6,45,684.0,60.5,2.35,20.0,284.5,458.64,369.07
2016,7,14,7,0,730.0,65.0,2.3,21.0,336.0,520.46,416.65
2016,7,14,7,15,760.5,68.5,2.3,22.0,388.0,573.89,456.09
2016,7,14,7,30,791.0,72.0,2.3,23.0,440.0,628.38,494.6
2016,7,14,7,45,815.0,75.0,2.35,24.0,491.5,678.4,527.23
2016,7,14,8,0,839.0,78.0,2.4,25.0,543.0,723.88,555.75
2016,7,14,8,15,856.0,80.5,2.35,26.0,591.5,767.42,581.61
2016,7,14,8,30,873.0,83.0,2.3,27.0,640.0,809.96,606.08
2016,7,14,8,45,887.0,85.0,2.3,28.0,685.0,848.15,627.4
2016,7,14,9,0,901.0,87.0,2.3,29.0,730.0,884.68,647.21
2016,7,14,9,15,911.5,88.5,2.3,29.5,770.5,915.67,664.38
2016,7,14,9,30,922.0,90.0,2.3,30.0,811.0,944.44,679.98
2016,7,14,9,45,929.0,92.0,2.35,31.0,845.5,968.09,691.31
2016,7,14,10,0,936.0,94.0,2.4,32.0,880.0,989.08,700.92
2016,7,14,10,15,942.5,95.0,2.4,33.0,909.0,1005.72,707.29
2016,7,14,10,30,949.0,96.0,2.4,34.0,938.0,1019.46,711.89
2016,7,14,10,45,953.0,97.0,2.4,35.0,960.0,1027.79,713.21
2016,7,14,11,0,957.0,98.0,2.4,36.0,982.0,1033.04,712.78
2016,7,14,11,15,960.0,98.5,2.45,36.0,997.0,1033.69,713.15
2016,7,14,11,30,963.0,99.0,2.5,36.0,1012.0,1031.22,711.76
2016,7,14,11,45,964.0,99.5,2.6,36.5,1019.5,1023.72,706.45
2016,7,14,12,0,965.0,100.0,2.7,37.0,1027.0,1013.17,699.37
2016,7,14,12,15,965.0,100.0,2.8,37.0,1026.5,998.21,691.1
2016,7,14,12,30,965.0,100.0,2.9,37.0,1026.0,980.37,681.07
2016,7,14,12,45,956.0,104.5,3.0,37.0,1016.0,956.02,666.97
2016,7,14,13,0,947.0,109.0,3.1,37.0,1006.0,929.29,651.32
2016,7,14,13,15,944.0,108.5,3.2,36.5,990.5,900.67,635.69
2016,7,14,13,30,941.0,108.0,3.3,36.0,975.0,869.73,618.36
2016,7,14,13,45,936.0,107.5,3.4,36.0,952.0,835.05,597.08
2016,7,14,14,0,931.0,107.0,3.5,36.0,929.0,798.45,574.34
2016,7,14,14,15,924.5,105.5,3.55,35.5,899.5,758.1,549.77
2016,7,14,14,30,918.0,104.0,3.6,35.0,870.0,716.3,523.7
2016,7,14,14,45,908.5,102.5,3.65,35.0,834.5,671.31,492.06
2016,7,14,15,0,899.0,101.0,3.7,35.0,799.0,625.48,459.09
2016,7,14,15,15,888.0,99.0,3.7,34.5,758.5,577.74,424.69
2016,7,14,15,30,877.0,97.0,3.7,34.0,718.0,529.71,389.04
2016,7,14,15,45,862.5,94.5,3.7,33.5,672.5,479.54,350.77
2016,7,14,16,0,848.0,92.0,3.7,33.0,627.0,429.81,311.69
2016,7,14,16,15,829.5,89.5,3.65,32.0,578.5,375.18,268.5
2016,7,14,16,30,811.0,87.0,3.6,31.0,530.0,325.83,228.09
2016,7,14,16,45,787.0,83.0,3.6,30.0,479.0,275.22,186.19
2016,7,14,17,0,763.0,79.0,3.6,29.0,428.0,226.85,145.95
2016,7,14,17,15,730.0,75.0,3.5,27.5,376.0,179.43,107.96
2016,7,14,17,30,697.0,71.0,3.4,26.0,324.0,135.48,75.1
2016,7,14,17,45,651.0,65.5,3.35,25.0,272.5,89.43,45.36
2016,7,14,18,0,605.0,60.0,3.3,24.0,221.0,51.57,29.19
2016,7,14,18,15,535.5,52.5,3.2,23.0,173.0,36.45,25.81
2016,7,14,18,30,466.0,45.0,3.1,22.0,125.0,32.76,22.41
2016,7,14,18,45,357.0,35.0,3.05,21.0,84.5,26.46,16.47
2016,7,14,19,0,248.0,25.0,3.0,20.0,44.0,19.71,7.15
2016,7,14,19,15,124.0,12.5,3.0,19.0,22.0,12.29,0.0
2016,7,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,150.5,12.5,3.0,13.5,25.0,52.81,0.0
2016,7,15,5,30,301.0,25.0,3.1,14.0,50.0,139.49,85.58
2016,7,15,5,45,404.5,34.0,3.25,15.0,91.5,202.45,152.74
2016,7,15,6,0,508.0,43.0,3.4,16.0,133.0,274.26,216.04
2016,7,15,6,15,572.0,49.0,3.35,16.5,181.5,333.92,268.96
2016,7,15,6,30,636.0,55.0,3.3,17.0,230.0,396.7,322.94
2016,7,15,6,45,680.5,59.5,3.3,17.5,281.5,454.59,371.28
2016,7,15,7,0,725.0,64.0,3.3,18.0,333.0,515.33,420.1
2016,7,15,7,15,756.0,68.0,3.2,18.5,384.5,569.45,461.82
2016,7,15,7,30,787.0,72.0,3.1,19.0,436.0,624.69,502.76
2016,7,15,7,45,810.5,75.0,3.05,20.0,487.0,674.21,535.65
2016,7,15,8,0,834.0,78.0,3.0,21.0,538.0,719.17,564.23
2016,7,15,8,15,851.5,80.5,2.95,21.5,586.5,762.95,592.33
2016,7,15,8,30,869.0,83.0,2.9,22.0,635.0,805.78,619.17
2016,7,15,8,45,616.5,187.5,2.9,23.0,593.0,739.98,567.75
2016,7,15,9,0,364.0,292.0,2.9,24.0,551.0,635.8,484.09
2016,7,15,9,15,641.0,191.0,2.9,24.5,678.5,793.5,601.19
2016,7,15,9,30,918.0,90.0,2.9,25.0,806.0,939.97,696.95
2016,7,15,9,45,923.5,92.5,2.95,26.0,840.5,962.73,707.1
2016,7,15,10,0,929.0,95.0,3.0,27.0,875.0,982.77,716.49
2016,7,15,10,15,935.5,96.0,3.05,27.5,904.0,999.35,725.06
2016,7,15,10,30,942.0,97.0,3.1,28.0,933.0,1013.05,731.84
2016,7,15,10,45,947.0,98.0,3.2,29.0,955.5,1022.32,734.8
2016,7,15,11,0,952.0,99.0,3.3,30.0,978.0,1028.53,735.9
2016,7,15,11,15,955.0,99.5,3.4,30.0,993.0,1029.2,736.54
2016,7,15,11,30,958.0,100.0,3.5,30.0,1008.0,1026.75,735.32
2016,7,15,11,45,960.5,99.5,3.6,30.5,1016.0,1019.72,729.82
2016,7,15,12,0,963.0,99.0,3.7,31.0,1024.0,1009.65,722.48
2016,7,15,12,15,963.5,99.0,3.75,31.0,1024.0,995.19,713.55
2016,7,15,12,30,964.0,99.0,3.8,31.0,1024.0,977.84,702.82
2016,7,15,12,45,958.0,102.0,3.85,31.0,1015.0,954.75,688.42
2016,7,15,13,0,952.0,105.0,3.9,31.0,1006.0,929.16,672.4
2016,7,15,13,15,949.0,104.5,3.9,31.0,990.5,900.42,654.02
2016,7,15,13,30,946.0,104.0,3.9,31.0,975.0,869.35,634.05
2016,7,15,13,45,944.0,101.5,3.9,31.0,953.0,834.99,611.79
2016,7,15,14,0,942.0,99.0,3.9,31.0,931.0,798.51,587.99
2016,7,15,14,15,936.0,98.0,3.9,30.5,902.0,758.6,562.81
2016,7,15,14,30,930.0,97.0,3.9,30.0,873.0,717.16,536.24
2016,7,15,14,45,922.5,95.0,3.95,30.0,837.5,672.51,504.13
2016,7,15,15,0,915.0,93.0,4.0,30.0,802.0,626.84,470.43
2016,7,15,15,15,904.5,91.5,4.0,29.5,761.5,579.14,435.15
2016,7,15,15,30,894.0,90.0,4.0,29.0,721.0,531.07,398.54
2016,7,15,15,45,879.0,88.0,4.0,29.0,675.5,480.35,358.16
2016,7,15,16,0,864.0,86.0,4.0,29.0,630.0,430.09,317.12
2016,7,15,16,15,845.5,83.5,3.95,28.5,581.0,378.81,274.94
2016,7,15,16,30,827.0,81.0,3.9,28.0,532.0,324.51,229.59
2016,7,15,16,45,800.5,78.5,3.85,27.5,480.5,273.77,186.56
2016,7,15,17,0,774.0,76.0,3.8,27.0,429.0,225.5,145.64
2016,7,15,17,15,741.0,72.0,3.7,26.0,376.5,177.53,106.64
2016,7,15,17,30,708.0,68.0,3.6,25.0,324.0,133.01,73.06
2016,7,15,17,45,657.5,63.5,3.55,24.0,272.0,87.17,43.78
2016,7,15,18,0,607.0,59.0,3.5,23.0,220.0,49.78,28.51
2016,7,15,18,15,537.0,52.0,3.4,22.0,172.0,36.1,25.62
2016,7,15,18,30,467.0,45.0,3.3,21.0,124.0,32.85,22.58
2016,7,15,18,45,351.5,35.0,3.25,20.0,83.0,26.55,16.59
2016,7,15,19,0,236.0,25.0,3.2,19.0,42.0,19.81,6.85
2016,7,15,19,15,118.0,12.5,3.2,18.5,21.0,12.29,0.0
2016,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,127.5,13.0,3.6,14.5,23.5,46.89,0.0
2016,7,16,5,30,255.0,26.0,3.7,15.0,47.0,124.95,74.0
2016,7,16,5,45,365.5,35.5,3.85,15.5,88.0,189.37,142.35
2016,7,16,6,0,476.0,45.0,4.0,16.0,129.0,262.66,206.99
2016,7,16,6,15,542.5,52.0,3.9,16.5,176.5,323.16,260.6
2016,7,16,6,30,609.0,59.0,3.8,17.0,224.0,389.29,317.34
2016,7,16,6,45,654.5,63.5,3.75,18.0,275.0,446.2,364.35
2016,7,16,7,0,700.0,68.0,3.7,19.0,326.0,504.13,410.36
2016,7,16,7,15,732.5,72.0,3.65,19.5,377.5,558.19,452.33
2016,7,16,7,30,765.0,76.0,3.6,20.0,429.0,613.51,493.84
2016,7,16,7,45,793.0,78.0,3.55,21.0,480.5,664.25,528.18
2016,7,16,8,0,821.0,80.0,3.5,22.0,532.0,715.31,561.5
2016,7,16,8,15,839.0,82.5,3.5,22.5,580.0,754.5,586.7
2016,7,16,8,30,857.0,85.0,3.5,23.0,628.0,797.34,614.13
2016,7,16,8,45,874.0,85.5,3.5,23.5,673.5,835.95,638.1
2016,7,16,9,0,891.0,86.0,3.5,24.0,719.0,873.12,660.76
2016,7,16,9,15,901.5,87.5,3.5,24.5,759.5,903.94,678.8
2016,7,16,9,30,912.0,89.0,3.5,25.0,800.0,932.57,695.24
2016,7,16,9,45,920.0,90.5,3.55,25.5,834.5,956.5,708.75
2016,7,16,10,0,928.0,92.0,3.6,26.0,869.0,977.82,720.54
2016,7,16,10,15,934.0,93.0,3.65,26.5,898.0,993.96,728.92
2016,7,16,10,30,940.0,94.0,3.7,27.0,927.0,1007.21,735.5
2016,7,16,10,45,944.5,95.0,3.75,27.5,949.0,1016.04,739.28
2016,7,16,11,0,949.0,96.0,3.8,28.0,971.0,1021.81,741.2
2016,7,16,11,15,952.0,96.5,3.85,28.0,986.5,1022.52,741.44
2016,7,16,11,30,955.0,97.0,3.9,28.0,1002.0,1020.13,739.82
2016,7,16,11,45,956.5,97.5,4.0,28.5,1009.5,1013.21,734.23
2016,7,16,12,0,958.0,98.0,4.1,29.0,1017.0,1003.25,726.78
2016,7,16,12,15,958.5,98.0,4.15,29.0,1017.0,988.88,717.71
2016,7,16,12,30,959.0,98.0,4.2,29.0,1017.0,971.61,706.83
2016,7,16,12,45,953.0,101.5,4.3,29.0,1008.5,949.11,692.79
2016,7,16,13,0,947.0,105.0,4.4,29.0,1000.0,924.11,677.09
2016,7,16,13,15,945.0,104.0,4.4,28.5,985.5,895.85,660.02
2016,7,16,13,30,943.0,103.0,4.4,28.0,971.0,865.22,641.23
2016,7,16,13,45,939.0,102.5,4.45,28.0,949.0,831.25,618.97
2016,7,16,14,0,935.0,102.0,4.5,28.0,927.0,795.27,595.2
2016,7,16,14,15,929.5,100.5,4.45,27.5,898.0,755.47,569.36
2016,7,16,14,30,924.0,99.0,4.4,27.0,869.0,714.11,542.11
2016,7,16,14,45,915.5,98.0,4.4,27.0,834.0,669.95,509.47
2016,7,16,15,0,907.0,97.0,4.4,27.0,799.0,624.83,475.43
2016,7,16,15,15,897.0,95.0,4.35,26.5,759.0,577.25,439.57
2016,7,16,15,30,887.0,93.0,4.3,26.0,719.0,529.27,402.37
2016,7,16,15,45,872.5,91.0,4.25,26.0,673.5,479.05,361.72
2016,7,16,16,0,858.0,89.0,4.2,26.0,628.0,429.25,320.41
2016,7,16,16,15,840.0,86.5,4.1,25.5,579.5,374.25,274.86
2016,7,16,16,30,822.0,84.0,4.0,25.0,531.0,324.5,232.34
2016,7,16,16,45,797.5,80.5,3.95,24.5,480.0,273.63,188.66
2016,7,16,17,0,773.0,77.0,3.9,24.0,429.0,225.05,146.96
2016,7,16,17,15,740.5,73.0,3.8,23.0,376.5,177.2,107.66
2016,7,16,17,30,708.0,69.0,3.7,22.0,324.0,132.79,73.86
2016,7,16,17,45,662.5,63.5,3.6,21.5,272.5,86.38,43.75
2016,7,16,18,0,617.0,58.0,3.5,21.0,221.0,48.04,27.95
2016,7,16,18,15,546.5,51.0,3.4,20.0,172.5,35.34,25.19
2016,7,16,18,30,476.0,44.0,3.3,19.0,124.0,32.04,22.07
2016,7,16,18,45,365.5,34.0,3.2,18.0,83.0,25.71,16.0
2016,7,16,19,0,255.0,24.0,3.1,17.0,42.0,18.92,5.92
2016,7,16,19,15,127.5,12.0,3.05,16.5,21.0,11.8,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,152.0,12.0,3.55,14.5,23.5,52.2,0.0
2016,7,17,5,30,304.0,24.0,3.6,15.0,47.0,137.21,78.56
2016,7,17,5,45,413.5,32.0,3.7,15.5,89.0,202.09,151.33
2016,7,17,6,0,523.0,40.0,3.8,16.0,131.0,275.22,216.36
2016,7,17,6,15,587.0,46.5,3.8,16.0,180.0,333.55,269.13
2016,7,17,6,30,651.0,53.0,3.8,16.0,229.0,400.04,327.14
2016,7,17,6,45,683.0,60.0,3.8,16.5,279.0,454.55,373.2
2016,7,17,7,0,715.0,67.0,3.8,17.0,329.0,510.86,418.93
2016,7,17,7,15,746.5,70.5,3.8,17.5,380.5,564.33,460.93
2016,7,17,7,30,778.0,74.0,3.8,18.0,432.0,618.94,502.42
2016,7,17,7,45,807.0,75.5,3.8,18.5,484.0,670.31,538.63
2016,7,17,8,0,836.0,77.0,3.8,19.0,536.0,717.54,570.77
2016,7,17,8,15,853.0,79.0,3.85,19.5,584.0,760.48,599.34
2016,7,17,8,30,870.0,81.0,3.9,20.0,632.0,802.43,626.75
2016,7,17,8,45,887.5,81.0,3.95,21.0,677.5,841.32,650.32
2016,7,17,9,0,905.0,81.0,4.0,22.0,723.0,878.78,672.5
2016,7,17,9,15,914.5,82.5,4.0,22.0,763.0,909.1,691.81
2016,7,17,9,30,924.0,84.0,4.0,22.0,803.0,937.16,709.53
2016,7,17,9,45,924.0,90.0,4.05,22.5,836.0,958.84,721.76
2016,7,17,10,0,924.0,96.0,4.1,23.0,869.0,977.53,732.01
2016,7,17,10,15,930.0,97.0,4.1,23.0,897.5,993.61,741.68
2016,7,17,10,30,936.0,98.0,4.1,23.0,926.0,1006.81,749.51
2016,7,17,10,45,938.5,100.0,4.2,23.5,947.5,1014.69,753.06
2016,7,17,11,0,941.0,102.0,4.3,24.0,969.0,1019.51,754.7
2016,7,17,11,15,943.5,102.5,4.35,24.0,983.5,1019.7,754.56
2016,7,17,11,30,946.0,103.0,4.4,24.0,998.0,1016.81,752.53
2016,7,17,11,45,945.5,104.0,4.5,24.0,1004.5,1008.5,747.22
2016,7,17,12,0,945.0,105.0,4.6,24.0,1011.0,997.2,740.44
2016,7,17,12,15,945.0,105.0,4.6,24.0,1010.5,982.48,730.58
2016,7,17,12,30,945.0,105.0,4.6,24.0,1010.0,964.93,718.91
2016,7,17,12,45,937.5,108.5,4.7,24.0,1000.5,941.3,703.96
2016,7,17,13,0,930.0,112.0,4.8,24.0,991.0,915.29,687.32
2016,7,17,13,15,926.5,111.5,4.8,23.5,975.0,886.63,669.45
2016,7,17,13,30,923.0,111.0,4.8,23.0,959.0,855.72,649.89
2016,7,17,13,45,919.5,109.0,4.85,23.0,937.0,821.29,626.74
2016,7,17,14,0,916.0,107.0,4.9,23.0,915.0,784.89,602.02
2016,7,17,14,15,909.5,105.5,4.9,22.5,885.5,745.01,575.49
2016,7,17,14,30,903.0,104.0,4.9,22.0,856.0,703.7,547.27
2016,7,17,14,45,895.5,101.5,4.95,22.0,821.0,659.58,513.95
2016,7,17,15,0,888.0,99.0,5.0,22.0,786.0,614.49,479.13
2016,7,17,15,15,876.5,97.0,4.95,21.5,745.5,566.88,442.15
2016,7,17,15,30,865.0,95.0,4.9,21.0,705.0,519.03,403.98
2016,7,17,15,45,852.0,92.0,4.85,20.5,660.0,469.58,363.53
2016,7,17,16,0,839.0,89.0,4.8,20.0,615.0,420.45,322.21
2016,7,17,16,15,820.0,86.5,4.7,19.5,567.0,365.98,275.76
2016,7,17,16,30,801.0,84.0,4.6,19.0,519.0,316.88,232.62
2016,7,17,16,45,779.0,79.5,4.6,18.5,468.5,266.8,188.42
2016,7,17,17,0,757.0,75.0,4.6,18.0,418.0,218.76,146.07
2016,7,17,17,15,724.0,71.0,4.5,17.5,366.5,171.63,106.21
2016,7,17,17,30,691.0,67.0,4.4,17.0,315.0,127.97,72.22
2016,7,17,17,45,647.0,61.5,4.35,16.5,265.0,82.64,42.41
2016,7,17,18,0,603.0,56.0,4.3,16.0,215.0,45.09,27.02
2016,7,17,18,15,534.0,49.5,4.15,15.5,167.5,34.14,24.63
2016,7,17,18,30,465.0,43.0,4.0,15.0,120.0,31.23,21.75
2016,7,17,18,45,353.5,33.0,3.9,14.5,80.0,24.86,15.51
2016,7,17,19,0,242.0,23.0,3.8,14.0,40.0,18.03,4.97
2016,7,17,19,15,121.0,11.5,3.7,13.5,20.0,11.3,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,121.0,12.5,3.35,13.5,21.5,44.24,0.0
2016,7,18,5,30,242.0,25.0,3.4,14.0,43.0,117.84,64.61
2016,7,18,5,45,360.5,34.0,3.5,14.5,84.0,184.71,138.4
2016,7,18,6,0,479.0,43.0,3.6,15.0,125.0,260.06,204.98
2016,7,18,6,15,544.0,49.5,3.55,15.0,172.0,319.19,258.27
2016,7,18,6,30,609.0,56.0,3.5,15.0,219.0,383.87,314.83
2016,7,18,6,45,452.0,92.5,3.5,15.5,228.0,364.18,300.11
2016,7,18,7,0,295.0,129.0,3.5,16.0,237.0,324.41,267.02
2016,7,18,7,15,169.0,152.5,3.45,16.5,216.5,274.92,224.85
2016,7,18,7,30,43.0,176.0,3.4,17.0,196.0,214.27,172.26
2016,7,18,7,45,425.5,127.0,3.35,17.5,358.5,454.98,372.04
2016,7,18,8,0,808.0,78.0,3.3,18.0,521.0,701.31,560.5
2016,7,18,8,15,521.0,176.5,3.25,18.5,472.0,612.9,487.36
2016,7,18,8,30,234.0,275.0,3.2,19.0,423.0,485.88,382.92
2016,7,18,8,45,253.0,293.5,3.2,20.0,464.0,535.87,418.75
2016,7,18,9,0,272.0,312.0,3.2,21.0,505.0,577.03,446.58
2016,7,18,9,15,273.0,332.0,3.2,21.5,535.0,603.75,463.81
2016,7,18,9,30,274.0,352.0,3.2,22.0,565.0,629.42,480.16
2016,7,18,9,45,590.5,222.0,3.25,22.5,707.5,798.61,608.35
2016,7,18,10,0,907.0,92.0,3.3,23.0,850.0,956.39,714.02
2016,7,18,10,15,913.0,93.0,3.35,23.0,878.0,972.33,722.71
2016,7,18,10,30,919.0,94.0,3.4,23.0,906.0,985.45,730.8
2016,7,18,10,45,923.5,94.5,3.45,23.5,927.5,993.68,734.34
2016,7,18,11,0,928.0,95.0,3.5,24.0,949.0,998.93,736.03
2016,7,18,11,15,930.5,95.5,3.6,24.0,963.5,999.22,736.37
2016,7,18,11,30,933.0,96.0,3.7,24.0,978.0,996.48,734.85
2016,7,18,11,45,933.5,97.0,3.8,24.5,985.0,989.3,729.06
2016,7,18,12,0,934.0,98.0,3.9,25.0,992.0,979.16,721.43
2016,7,18,12,15,934.5,98.0,3.95,24.5,992.0,965.12,713.81
2016,7,18,12,30,935.0,98.0,4.0,24.0,992.0,948.25,704.34
2016,7,18,12,45,936.0,96.0,4.1,24.0,985.0,927.14,690.92
2016,7,18,13,0,937.0,94.0,4.2,24.0,978.0,903.36,675.67
2016,7,18,13,15,934.5,93.5,4.25,24.0,963.5,875.45,657.33
2016,7,18,13,30,932.0,93.0,4.3,24.0,949.0,845.21,637.31
2016,7,18,13,45,930.0,91.0,4.4,24.0,927.5,811.74,615.14
2016,7,18,14,0,928.0,89.0,4.5,24.0,906.0,776.17,591.42
2016,7,18,14,15,922.5,88.0,4.45,23.5,878.0,737.1,565.46
2016,7,18,14,30,917.0,87.0,4.4,23.0,850.0,696.48,538.1
2016,7,18,14,45,911.5,84.5,4.4,23.0,816.0,653.11,505.65
2016,7,18,15,0,906.0,82.0,4.4,23.0,782.0,608.57,471.39
2016,7,18,15,15,896.5,80.5,4.35,22.5,742.5,561.77,435.28
2016,7,18,15,30,887.0,79.0,4.3,22.0,703.0,514.53,397.8
2016,7,18,15,45,877.0,76.0,4.25,22.0,659.5,465.48,357.19
2016,7,18,16,0,867.0,73.0,4.2,22.0,616.0,416.44,315.57
2016,7,18,16,15,850.5,71.0,4.1,21.5,568.0,366.19,272.61
2016,7,18,16,30,834.0,69.0,4.0,21.0,520.0,316.97,229.58
2016,7,18,16,45,814.5,65.5,3.95,21.0,470.5,266.9,185.15
2016,7,18,17,0,795.0,62.0,3.9,21.0,421.0,218.55,142.46
2016,7,18,17,15,765.5,58.5,3.75,20.5,370.0,166.14,98.61
2016,7,18,17,30,736.0,55.0,3.6,20.0,319.0,121.21,63.98
2016,7,18,17,45,695.5,51.0,3.5,19.5,268.5,78.42,37.16
2016,7,18,18,0,655.0,47.0,3.4,19.0,218.0,40.03,22.86
2016,7,18,18,15,591.0,41.5,3.2,18.0,170.0,30.17,20.87
2016,7,18,18,30,527.0,36.0,3.0,17.0,122.0,27.47,18.28
2016,7,18,18,45,419.0,28.0,2.9,16.5,81.5,22.19,13.06
2016,7,18,19,0,311.0,20.0,2.8,16.0,41.0,15.25,2.73
2016,7,18,19,15,155.5,10.0,2.75,15.5,20.5,9.83,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,169.0,10.5,2.2,12.5,23.0,54.66,0.0
2016,7,19,5,30,338.0,21.0,2.4,13.0,46.0,139.27,72.79
2016,7,19,5,45,444.5,28.5,2.6,14.0,87.5,204.78,152.66
2016,7,19,6,0,551.0,36.0,2.8,15.0,129.0,277.57,217.76
2016,7,19,6,15,613.0,41.0,2.75,15.0,177.5,337.14,271.64
2016,7,19,6,30,675.0,46.0,2.7,15.0,226.0,401.82,328.17
2016,7,19,6,45,407.5,94.0,2.7,15.5,209.5,341.12,280.21
2016,7,19,7,0,140.0,142.0,2.7,16.0,193.0,241.04,196.71
2016,7,19,7,15,477.0,101.0,2.7,16.5,312.5,429.93,353.43
2016,7,19,7,30,814.0,60.0,2.7,17.0,432.0,620.27,502.94
2016,7,19,7,45,835.0,62.5,2.7,18.0,482.5,668.45,534.21
2016,7,19,8,0,856.0,65.0,2.7,19.0,533.0,716.43,565.37
2016,7,19,8,15,872.0,67.0,2.7,19.5,580.5,759.43,593.24
2016,7,19,8,30,888.0,69.0,2.7,20.0,628.0,801.33,619.84
2016,7,19,8,45,899.0,71.0,2.75,20.5,672.0,837.69,642.46
2016,7,19,9,0,910.0,73.0,2.8,21.0,716.0,872.21,663.57
2016,7,19,9,15,919.0,74.5,2.85,21.5,756.0,902.34,681.49
2016,7,19,9,30,928.0,76.0,2.9,22.0,796.0,930.15,697.75
2016,7,19,9,45,928.5,81.5,2.95,23.0,829.0,951.99,708.56
2016,7,19,10,0,929.0,87.0,3.0,24.0,862.0,970.86,717.39
2016,7,19,10,15,934.5,88.0,3.05,24.0,890.0,986.64,727.03
2016,7,19,10,30,940.0,89.0,3.1,24.0,918.0,999.51,734.88
2016,7,19,10,45,942.0,91.0,3.15,24.5,939.0,1007.07,737.91
2016,7,19,11,0,944.0,93.0,3.2,25.0,960.0,1011.53,739.08
2016,7,19,11,15,946.5,93.5,3.25,25.0,974.5,1011.82,739.11
2016,7,19,11,30,949.0,94.0,3.3,25.0,989.0,1009.02,737.27
2016,7,19,11,45,950.5,93.5,3.4,25.5,996.5,1001.18,731.21
2016,7,19,12,0,952.0,93.0,3.5,26.0,1004.0,990.33,723.29
2016,7,19,12,15,952.0,93.0,3.55,26.0,1003.5,975.6,713.99
2016,7,19,12,30,952.0,93.0,3.6,26.0,1003.0,958.01,702.88
2016,7,19,12,45,942.0,98.5,3.7,26.5,993.0,934.05,686.53
2016,7,19,13,0,932.0,104.0,3.8,27.0,983.0,907.75,668.64
2016,7,19,13,15,929.0,103.5,3.85,27.0,968.0,879.47,650.44
2016,7,19,13,30,926.0,103.0,3.9,27.0,953.0,848.89,630.61
2016,7,19,13,45,924.0,100.5,3.95,27.0,931.0,815.05,608.44
2016,7,19,14,0,922.0,98.0,4.0,27.0,909.0,779.14,584.68
2016,7,19,14,15,915.5,97.0,4.0,26.5,880.0,739.49,559.03
2016,7,19,14,30,909.0,96.0,4.0,26.0,851.0,698.39,531.87
2016,7,19,14,45,903.0,93.5,4.05,26.0,817.0,654.94,499.83
2016,7,19,15,0,897.0,91.0,4.1,26.0,783.0,610.38,466.2
2016,7,19,15,15,886.5,89.0,4.1,25.5,742.5,562.9,430.29
2016,7,19,15,30,876.0,87.0,4.1,25.0,702.0,515.08,393.06
2016,7,19,15,45,866.0,83.5,4.1,25.0,658.5,466.0,353.08
2016,7,19,16,0,856.0,80.0,4.1,25.0,615.0,416.95,312.08
2016,7,19,16,15,838.5,77.5,4.05,24.5,567.0,366.36,269.52
2016,7,19,16,30,821.0,75.0,4.0,24.0,519.0,316.9,226.95
2016,7,19,16,45,803.0,70.5,4.0,23.5,469.5,262.55,180.14
2016,7,19,17,0,785.0,66.0,4.0,23.0,420.0,214.15,138.11
2016,7,19,17,15,754.0,62.5,3.9,22.0,368.5,166.38,98.67
2016,7,19,17,30,723.0,59.0,3.8,21.0,317.0,121.86,64.93
2016,7,19,17,45,683.5,54.0,3.7,20.5,266.5,78.95,38.25
2016,7,19,18,0,644.0,49.0,3.6,20.0,216.0,40.34,29.71
2016,7,19,18,15,578.5,43.0,3.35,19.0,168.5,31.61,22.02
2016,7,19,18,30,513.0,37.0,3.1,18.0,121.0,28.53,19.08
2016,7,19,18,45,407.0,28.5,2.9,17.5,80.5,20.94,11.89
2016,7,19,19,0,301.0,20.0,2.7,17.0,40.0,15.34,2.09
2016,7,19,19,15,150.5,10.0,2.6,16.5,20.0,9.83,0.0
2016,7,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,170.5,10.0,2.1,13.5,22.0,54.26,0.0
2016,7,20,5,30,341.0,20.0,2.3,14.0,44.0,138.18,67.31
2016,7,20,5,45,444.0,27.5,2.55,14.5,85.5,202.76,150.23
2016,7,20,6,0,547.0,35.0,2.8,15.0,127.0,273.9,214.55
2016,7,20,6,15,609.0,40.0,2.8,15.5,175.0,333.15,267.81
2016,7,20,6,30,671.0,45.0,2.8,16.0,223.0,397.57,323.6
2016,7,20,6,45,713.0,49.0,2.8,17.0,274.0,454.77,371.05
2016,7,20,7,0,755.0,53.0,2.8,18.0,325.0,514.67,418.58
2016,7,20,7,15,784.0,56.0,2.75,18.5,376.5,563.56,456.54
2016,7,20,7,30,813.0,59.0,2.7,19.0,428.0,617.29,496.05
2016,7,20,7,45,834.5,61.0,2.65,19.5,479.0,665.23,528.66
2016,7,20,8,0,856.0,63.0,2.6,20.0,530.0,713.0,560.31
2016,7,20,8,15,872.5,65.0,2.55,20.5,578.0,756.43,588.06
2016,7,20,8,30,889.0,67.0,2.5,21.0,626.0,798.8,614.48
2016,7,20,8,45,901.0,69.0,2.5,22.0,670.5,836.07,635.98
2016,7,20,9,0,913.0,71.0,2.5,23.0,715.0,871.55,655.87
2016,7,20,9,15,923.0,72.5,2.5,23.5,755.5,902.68,673.8
2016,7,20,9,30,933.0,74.0,2.5,24.0,796.0,931.53,690.06
2016,7,20,9,45,929.0,82.0,2.5,25.0,828.5,952.08,699.38
2016,7,20,10,0,925.0,90.0,2.5,26.0,861.0,969.43,706.62
2016,7,20,10,15,931.0,91.0,2.55,26.5,889.5,985.63,715.01
2016,7,20,10,30,937.0,92.0,2.6,27.0,918.0,998.94,721.6
2016,7,20,10,45,942.5,92.0,2.65,27.5,940.5,1007.74,725.39
2016,7,20,11,0,948.0,92.0,2.7,28.0,963.0,1013.51,727.39
2016,7,20,11,15,951.0,92.5,2.75,28.0,978.0,1014.29,727.78
2016,7,20,11,30,954.0,93.0,2.8,28.0,993.0,1011.96,726.35
2016,7,20,11,45,957.0,92.5,2.85,28.5,1001.0,1005.51,720.99
2016,7,20,12,0,960.0,92.0,2.9,29.0,1009.0,995.99,713.8
2016,7,20,12,15,960.0,92.0,2.95,29.0,1009.0,981.15,704.74
2016,7,20,12,30,960.0,92.0,3.0,29.0,1009.0,963.41,693.89
2016,7,20,12,45,959.0,91.5,3.15,29.5,1001.5,941.47,679.71
2016,7,20,13,0,958.0,91.0,3.3,30.0,994.0,916.84,663.74
2016,7,20,13,15,956.0,90.5,3.4,30.0,979.0,888.77,646.44
2016,7,20,13,30,954.0,90.0,3.5,30.0,964.0,858.28,627.4
2016,7,20,13,45,950.5,89.0,3.6,30.0,942.0,823.84,605.56
2016,7,20,14,0,947.0,88.0,3.7,30.0,920.0,787.33,582.12
2016,7,20,14,15,941.0,87.0,3.75,29.5,891.5,747.16,556.81
2016,7,20,14,30,935.0,86.0,3.8,29.0,863.0,705.42,530.04
2016,7,20,14,45,928.0,84.5,3.9,29.0,828.0,661.23,498.22
2016,7,20,15,0,921.0,83.0,4.0,29.0,793.0,615.95,464.6
2016,7,20,15,15,911.0,81.5,4.05,28.5,752.5,568.14,428.99
2016,7,20,15,30,901.0,80.0,4.1,28.0,712.0,519.91,391.93
2016,7,20,15,45,889.0,78.0,4.15,27.5,667.0,470.12,352.54
2016,7,20,16,0,877.0,76.0,4.2,27.0,622.0,420.5,312.05
2016,7,20,16,15,860.0,73.5,4.15,26.0,573.5,369.07,269.56
2016,7,20,16,30,843.0,71.0,4.1,25.0,525.0,318.72,226.83
2016,7,20,16,45,821.0,68.0,4.1,24.5,474.5,267.93,182.91
2016,7,20,17,0,799.0,65.0,4.1,24.0,424.0,214.71,137.35
2016,7,20,17,15,768.5,61.5,4.0,23.0,372.0,166.33,97.59
2016,7,20,17,30,738.0,58.0,3.9,22.0,320.0,121.15,63.61
2016,7,20,17,45,695.5,53.5,3.85,21.5,268.5,77.79,37.22
2016,7,20,18,0,653.0,49.0,3.8,21.0,217.0,39.05,28.45
2016,7,20,18,15,586.5,43.0,3.65,20.0,169.0,31.71,21.99
2016,7,20,18,30,520.0,37.0,3.5,19.0,121.0,28.64,19.07
2016,7,20,18,45,410.5,28.5,3.35,18.0,80.0,21.03,11.88
2016,7,20,19,0,301.0,20.0,3.2,17.0,39.0,15.44,1.35
2016,7,20,19,15,150.5,10.0,3.1,16.5,19.5,9.83,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
