Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,159.0,10.5,2.5,13.5,21.5,51.48,0.0
2016,7,21,5,30,318.0,21.0,2.7,14.0,43.0,133.93,60.15
2016,7,21,5,45,427.0,29.0,2.95,14.5,84.5,197.48,145.86
2016,7,21,6,0,536.0,37.0,3.2,15.0,126.0,270.74,212.02
2016,7,21,6,15,600.0,42.5,3.2,15.5,174.0,331.02,266.24
2016,7,21,6,30,664.0,48.0,3.2,16.0,222.0,396.6,323.14
2016,7,21,6,45,332.0,77.5,3.25,16.5,164.5,279.4,229.62
2016,7,21,7,0,0.0,107.0,3.3,17.0,107.0,106.69,83.79
2016,7,21,7,15,63.5,147.0,3.3,17.5,175.5,194.68,157.35
2016,7,21,7,30,127.0,187.0,3.3,18.0,244.0,291.0,235.34
2016,7,21,7,45,489.0,127.0,3.3,19.0,386.5,498.24,403.91
2016,7,21,8,0,851.0,67.0,3.3,20.0,529.0,712.88,564.7
2016,7,21,8,15,866.5,69.5,3.3,20.5,577.0,755.91,591.7
2016,7,21,8,30,882.0,72.0,3.3,21.0,625.0,797.83,618.55
2016,7,21,8,45,894.0,73.5,3.3,21.5,669.0,834.3,641.13
2016,7,21,9,0,906.0,75.0,3.3,22.0,713.0,869.0,662.2
2016,7,21,9,15,915.5,76.5,3.3,22.5,752.5,899.5,680.14
2016,7,21,9,30,925.0,78.0,3.3,23.0,792.0,927.72,696.4
2016,7,21,9,45,930.5,80.0,3.35,23.5,826.5,950.33,709.13
2016,7,21,10,0,936.0,82.0,3.4,24.0,861.0,970.2,720.05
2016,7,21,10,15,941.5,83.0,3.4,24.5,889.5,986.14,728.04
2016,7,21,10,30,947.0,84.0,3.4,25.0,918.0,999.15,734.17
2016,7,21,10,45,951.5,84.0,3.45,25.5,940.0,1007.12,737.45
2016,7,21,11,0,956.0,84.0,3.5,26.0,962.0,1012.02,738.86
2016,7,21,11,15,959.0,84.5,3.6,26.0,977.0,1012.88,739.58
2016,7,21,11,30,962.0,85.0,3.7,26.0,992.0,1010.59,738.37
2016,7,21,11,45,964.0,85.0,3.8,26.5,999.5,1003.71,732.81
2016,7,21,12,0,966.0,85.0,3.9,27.0,1007.0,993.73,725.35
2016,7,21,12,15,966.5,85.0,4.0,27.0,1007.5,979.32,716.5
2016,7,21,12,30,967.0,85.0,4.1,27.0,1008.0,961.96,705.75
2016,7,21,12,45,956.0,92.0,4.25,27.0,998.0,938.34,691.1
2016,7,21,13,0,945.0,99.0,4.4,27.0,988.0,912.32,674.79
2016,7,21,13,15,942.5,98.5,4.45,26.5,973.5,884.1,657.73
2016,7,21,13,30,940.0,98.0,4.5,26.0,959.0,853.51,638.87
2016,7,21,13,45,938.5,96.0,4.6,26.0,937.5,820.04,617.11
2016,7,21,14,0,937.0,94.0,4.7,26.0,916.0,784.42,593.63
2016,7,21,14,15,931.5,93.0,4.65,25.5,887.5,744.89,567.55
2016,7,21,14,30,926.0,92.0,4.6,25.0,859.0,703.78,539.95
2016,7,21,14,45,922.5,88.5,4.6,25.0,825.0,660.24,507.36
2016,7,21,15,0,919.0,85.0,4.6,25.0,791.0,615.34,473.03
2016,7,21,15,15,909.0,83.0,4.5,24.5,751.0,567.12,435.91
2016,7,21,15,30,899.0,81.0,4.4,24.0,711.0,518.48,397.47
2016,7,21,15,45,891.0,77.0,4.35,23.5,667.0,468.74,357.2
2016,7,21,16,0,883.0,73.0,4.3,23.0,623.0,418.82,315.59
2016,7,21,16,15,866.5,71.0,4.15,22.5,574.5,367.7,271.93
2016,7,21,16,30,850.0,69.0,4.0,22.0,526.0,317.6,228.21
2016,7,21,16,45,832.5,65.0,3.9,22.0,476.0,266.74,183.15
2016,7,21,17,0,815.0,61.0,3.8,22.0,426.0,217.4,139.76
2016,7,21,17,15,785.5,57.5,3.65,21.0,373.5,168.35,99.19
2016,7,21,17,30,756.0,54.0,3.5,20.0,321.0,118.08,60.99
2016,7,21,17,45,715.5,49.5,3.4,19.5,270.0,73.97,34.26
2016,7,21,18,0,675.0,45.0,3.3,19.0,219.0,34.28,24.52
2016,7,21,18,15,610.0,40.0,3.05,18.5,170.0,29.1,19.86
2016,7,21,18,30,545.0,35.0,2.8,18.0,121.0,26.83,17.58
2016,7,21,18,45,434.0,27.0,2.6,17.5,80.0,21.51,12.25
2016,7,21,19,0,323.0,19.0,2.4,17.0,39.0,15.87,0.57
2016,7,21,19,15,161.5,9.5,2.35,16.5,19.5,9.34,0.0
2016,7,21,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,164.5,10.0,2.0,13.5,21.0,52.12,0.0
2016,7,22,5,30,329.0,20.0,2.3,14.0,42.0,132.22,53.05
2016,7,22,5,45,436.5,28.0,2.6,15.0,83.0,199.02,145.93
2016,7,22,6,0,544.0,36.0,2.9,16.0,124.0,271.9,211.59
2016,7,22,6,15,608.5,41.0,2.9,16.5,173.0,332.08,265.55
2016,7,22,6,30,673.0,46.0,2.9,17.0,222.0,397.61,322.18
2016,7,22,6,45,716.0,50.0,2.9,17.5,273.5,455.4,370.78
2016,7,22,7,0,759.0,54.0,2.9,18.0,325.0,515.97,419.66
2016,7,22,7,15,789.0,57.0,2.85,18.5,377.5,565.65,458.35
2016,7,22,7,30,819.0,60.0,2.8,19.0,430.0,620.23,498.75
2016,7,22,7,45,841.5,62.5,2.8,20.0,481.5,669.7,531.74
2016,7,22,8,0,864.0,65.0,2.8,21.0,533.0,719.06,563.69
2016,7,22,8,15,880.5,67.5,2.8,22.0,582.0,763.35,591.14
2016,7,22,8,30,897.0,70.0,2.8,23.0,631.0,806.55,617.18
2016,7,22,8,45,909.5,71.5,2.85,24.0,676.0,843.92,638.94
2016,7,22,9,0,922.0,73.0,2.9,25.0,721.0,879.5,659.14
2016,7,22,9,15,932.0,74.5,2.9,25.5,762.0,910.86,677.18
2016,7,22,9,30,942.0,76.0,2.9,26.0,803.0,939.91,693.53
2016,7,22,9,45,937.5,85.0,2.95,26.5,835.5,961.28,705.12
2016,7,22,10,0,933.0,94.0,3.0,27.0,868.0,979.37,714.62
2016,7,22,10,15,939.0,95.0,3.0,27.5,897.5,995.64,722.6
2016,7,22,10,30,945.0,96.0,3.0,28.0,927.0,1008.99,728.74
2016,7,22,10,45,950.5,96.5,3.05,29.0,949.5,1018.32,731.35
2016,7,22,11,0,956.0,97.0,3.1,30.0,972.0,1024.58,732.09
2016,7,22,11,15,958.5,97.5,3.1,30.0,987.0,1024.81,731.67
2016,7,22,11,30,961.0,98.0,3.1,30.0,1002.0,1021.91,729.43
2016,7,22,11,45,963.5,97.5,3.15,30.5,1010.0,1014.86,723.64
2016,7,22,12,0,966.0,97.0,3.2,31.0,1018.0,1004.73,716.03
2016,7,22,12,15,965.5,97.0,3.25,31.0,1017.5,989.27,706.57
2016,7,22,12,30,965.0,97.0,3.3,31.0,1017.0,970.89,695.34
2016,7,22,12,45,963.0,97.5,3.35,31.5,1009.0,948.85,680.39
2016,7,22,13,0,961.0,98.0,3.4,32.0,1001.0,924.12,663.77
2016,7,22,13,15,957.5,97.5,3.45,32.0,985.0,894.62,645.37
2016,7,22,13,30,954.0,97.0,3.5,32.0,969.0,862.75,625.35
2016,7,22,13,45,950.5,95.5,3.55,32.0,946.5,827.73,603.11
2016,7,22,14,0,947.0,94.0,3.6,32.0,924.0,790.65,579.3
2016,7,22,14,15,940.5,93.0,3.6,31.5,894.5,750.01,553.78
2016,7,22,14,30,934.0,92.0,3.6,31.0,865.0,707.85,526.72
2016,7,22,14,45,926.0,90.5,3.65,31.0,829.0,662.96,494.43
2016,7,22,15,0,918.0,89.0,3.7,31.0,793.0,617.06,460.63
2016,7,22,15,15,907.5,87.0,3.7,30.5,752.5,568.55,424.82
2016,7,22,15,30,897.0,85.0,3.7,30.0,712.0,519.67,387.63
2016,7,22,15,45,883.0,83.0,3.7,30.0,666.5,469.06,347.32
2016,7,22,16,0,869.0,81.0,3.7,30.0,621.0,418.82,306.25
2016,7,22,16,15,851.5,78.5,3.65,29.0,572.0,367.5,264.5
2016,7,22,16,30,834.0,76.0,3.6,28.0,523.0,317.31,222.55
2016,7,22,16,45,810.0,73.0,3.6,27.5,471.5,262.03,175.95
2016,7,22,17,0,786.0,70.0,3.6,27.0,420.0,213.3,134.67
2016,7,22,17,15,754.0,66.0,3.45,26.0,368.0,164.91,95.72
2016,7,22,17,30,722.0,62.0,3.3,25.0,316.0,119.9,62.76
2016,7,22,17,45,675.5,57.5,3.2,24.0,264.5,77.23,37.99
2016,7,22,18,0,629.0,53.0,3.1,23.0,213.0,39.63,28.68
2016,7,22,18,15,558.5,46.0,2.9,22.0,164.5,31.7,21.77
2016,7,22,18,30,488.0,39.0,2.7,21.0,116.0,28.2,18.48
2016,7,22,18,45,368.0,29.5,2.5,20.0,75.5,22.15,12.54
2016,7,22,19,0,248.0,20.0,2.3,19.0,35.0,15.65,0.0
2016,7,22,19,15,124.0,10.0,2.3,18.5,17.5,9.83,0.0
2016,7,22,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,134.5,10.5,1.45,13.5,19.0,44.66,0.0
2016,7,23,5,30,269.0,21.0,1.6,14.0,38.0,116.91,40.17
2016,7,23,5,45,386.0,30.0,1.75,15.0,78.5,186.11,135.73
2016,7,23,6,0,503.0,39.0,1.9,16.0,119.0,260.95,202.24
2016,7,23,6,15,571.5,45.0,1.75,17.0,168.0,319.08,253.27
2016,7,23,6,30,640.0,51.0,1.6,18.0,217.0,386.08,309.29
2016,7,23,6,45,687.5,55.5,1.5,19.0,269.0,445.47,357.1
2016,7,23,7,0,735.0,60.0,1.4,20.0,321.0,508.01,404.96
2016,7,23,7,15,766.5,63.5,1.35,21.0,373.5,562.23,444.55
2016,7,23,7,30,798.0,67.0,1.3,22.0,426.0,617.62,483.21
2016,7,23,7,45,822.0,69.5,1.3,23.5,477.5,663.09,510.99
2016,7,23,8,0,846.0,72.0,1.3,25.0,529.0,712.77,540.59
2016,7,23,8,15,863.0,74.5,1.45,26.0,577.5,756.78,567.86
2016,7,23,8,30,880.0,77.0,1.6,27.0,626.0,799.77,593.95
2016,7,23,8,45,892.5,79.5,1.75,28.0,671.0,837.72,616.26
2016,7,23,9,0,905.0,82.0,1.9,29.0,716.0,873.91,637.11
2016,7,23,9,15,915.0,83.5,2.05,30.0,756.5,904.8,654.27
2016,7,23,9,30,925.0,85.0,2.2,31.0,797.0,933.42,669.82
2016,7,23,9,45,932.5,86.0,2.35,32.0,832.0,956.74,681.88
2016,7,23,10,0,940.0,87.0,2.5,33.0,867.0,977.4,692.21
2016,7,23,10,15,946.0,88.0,2.6,33.5,896.0,993.83,700.84
2016,7,23,10,30,952.0,89.0,2.7,34.0,925.0,1007.31,707.72
2016,7,23,10,45,953.5,91.5,2.85,35.0,946.5,1015.0,710.05
2016,7,23,11,0,955.0,94.0,3.0,36.0,968.0,1019.54,710.49
2016,7,23,11,15,958.0,94.5,3.05,36.0,983.0,1020.29,710.82
2016,7,23,11,30,961.0,95.0,3.1,36.0,998.0,1017.89,709.34
2016,7,23,11,45,960.5,96.5,3.2,36.5,1005.0,1010.03,703.52
2016,7,23,12,0,960.0,98.0,3.3,37.0,1012.0,999.1,695.91
2016,7,23,12,15,960.0,98.0,3.4,37.0,1011.5,984.16,687.32
2016,7,23,12,30,960.0,98.0,3.5,37.0,1011.0,966.3,676.94
2016,7,23,12,45,951.0,102.5,3.6,37.0,1001.5,942.0,662.47
2016,7,23,13,0,942.0,107.0,3.7,37.0,992.0,915.28,646.44
2016,7,23,13,15,939.5,106.5,3.75,37.0,977.0,887.02,629.07
2016,7,23,13,30,937.0,106.0,3.8,37.0,962.0,856.4,610.09
2016,7,23,13,45,936.0,103.0,3.85,37.0,940.5,822.36,588.76
2016,7,23,14,0,935.0,100.0,3.9,37.0,919.0,786.14,565.85
2016,7,23,14,15,929.5,99.0,3.9,36.5,890.0,746.56,541.44
2016,7,23,14,30,924.0,98.0,3.9,36.0,861.0,705.41,515.21
2016,7,23,14,45,919.5,94.5,3.95,35.5,827.0,661.21,484.96
2016,7,23,15,0,915.0,91.0,4.0,35.0,793.0,615.73,452.91
2016,7,23,15,15,905.0,89.5,3.95,34.5,752.5,568.02,418.01
2016,7,23,15,30,895.0,88.0,3.9,34.0,712.0,519.89,381.76
2016,7,23,15,45,883.5,85.0,3.9,33.5,667.0,469.53,342.89
2016,7,23,16,0,872.0,82.0,3.9,33.0,622.0,419.33,302.94
2016,7,23,16,15,854.5,79.5,3.8,32.0,573.0,367.82,261.43
2016,7,23,16,30,837.0,77.0,3.7,31.0,524.0,317.44,219.75
2016,7,23,16,45,815.0,73.5,3.65,30.5,473.0,262.07,173.52
2016,7,23,17,0,793.0,70.0,3.6,30.0,422.0,213.04,132.42
2016,7,23,17,15,760.5,66.0,3.45,29.0,369.5,164.24,93.72
2016,7,23,17,30,728.0,62.0,3.3,28.0,317.0,118.87,61.1
2016,7,23,17,45,682.0,57.0,3.15,27.0,265.0,75.54,36.51
2016,7,23,18,0,636.0,52.0,3.0,26.0,213.0,37.61,26.56
2016,7,23,18,15,565.0,45.5,2.85,24.5,164.0,31.4,21.23
2016,7,23,18,30,494.0,39.0,2.7,23.0,115.0,28.33,18.38
2016,7,23,18,45,371.5,29.5,2.55,22.0,74.5,22.28,12.41
2016,7,23,19,0,249.0,20.0,2.4,21.0,34.0,15.78,0.0
2016,7,23,19,15,124.5,10.0,2.45,20.0,17.0,9.83,0.0
2016,7,23,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,118.5,10.5,2.4,14.5,17.5,40.36,0.0
2016,7,24,5,30,237.0,21.0,2.5,15.0,35.0,106.24,28.97
2016,7,24,5,45,355.0,30.5,2.6,16.0,75.0,175.24,126.85
2016,7,24,6,0,473.0,40.0,2.7,17.0,115.0,249.39,192.84
2016,7,24,6,15,544.0,47.0,2.65,17.5,163.5,310.92,247.25
2016,7,24,6,30,615.0,54.0,2.6,18.0,212.0,378.66,305.13
2016,7,24,6,45,664.0,59.0,2.6,19.0,263.5,435.79,352.31
2016,7,24,7,0,713.0,64.0,2.6,20.0,315.0,498.77,401.99
2016,7,24,7,15,746.0,68.0,2.6,21.0,367.5,553.61,443.41
2016,7,24,7,30,779.0,72.0,2.6,22.0,420.0,609.76,484.18
2016,7,24,7,45,803.5,75.0,2.65,23.0,471.5,659.76,517.93
2016,7,24,8,0,828.0,78.0,2.7,24.0,523.0,709.81,550.29
2016,7,24,8,15,846.5,80.5,2.7,24.5,572.0,749.81,575.54
2016,7,24,8,30,865.0,83.0,2.7,25.0,621.0,793.43,602.92
2016,7,24,8,45,878.0,85.5,2.7,26.0,666.5,831.32,624.61
2016,7,24,9,0,891.0,88.0,2.7,27.0,712.0,867.51,644.75
2016,7,24,9,15,623.0,207.5,2.65,28.0,656.0,789.08,586.56
2016,7,24,9,30,355.0,327.0,2.6,29.0,600.0,674.17,497.41
2016,7,24,9,45,639.0,212.5,2.6,30.0,731.0,829.7,608.67
2016,7,24,10,0,923.0,98.0,2.6,31.0,862.0,972.3,696.74
2016,7,24,10,15,929.0,99.5,2.6,31.5,891.5,988.97,703.6
2016,7,24,10,30,935.0,101.0,2.6,32.0,921.0,1002.72,709.81
2016,7,24,10,45,936.5,104.0,2.65,32.5,942.5,1010.72,712.97
2016,7,24,11,0,938.0,107.0,2.7,33.0,964.0,1015.6,714.32
2016,7,24,11,15,941.0,107.5,2.75,33.5,979.0,1016.23,713.16
2016,7,24,11,30,944.0,108.0,2.8,34.0,994.0,1013.77,710.22
2016,7,24,11,45,942.5,110.5,2.85,34.5,1001.0,1005.95,704.08
2016,7,24,12,0,941.0,113.0,2.9,35.0,1008.0,995.11,696.21
2016,7,24,12,15,941.0,113.0,2.9,35.0,1007.5,980.29,686.99
2016,7,24,12,30,941.0,113.0,2.9,35.0,1007.0,962.61,676.08
2016,7,24,12,45,932.5,117.0,2.9,35.5,997.0,938.49,659.81
2016,7,24,13,0,924.0,121.0,2.9,36.0,987.0,912.0,642.14
2016,7,24,13,15,920.5,120.0,2.95,36.0,971.5,882.78,624.41
2016,7,24,13,30,917.0,119.0,3.0,36.0,956.0,851.31,605.14
2016,7,24,13,45,911.0,118.5,3.1,36.0,933.0,816.26,583.67
2016,7,24,14,0,905.0,118.0,3.2,36.0,910.0,779.39,560.77
2016,7,24,14,15,898.0,117.0,3.25,35.5,880.0,739.71,536.61
2016,7,24,14,30,891.0,116.0,3.3,35.0,850.0,698.64,509.98
2016,7,24,14,45,882.5,113.0,3.35,35.0,814.5,653.61,478.29
2016,7,24,15,0,874.0,110.0,3.4,35.0,779.0,607.7,445.21
2016,7,24,15,15,862.0,108.0,3.45,34.5,738.0,560.13,410.92
2016,7,24,15,30,850.0,106.0,3.5,34.0,697.0,512.37,375.39
2016,7,24,15,45,837.0,102.0,3.55,33.5,652.0,458.7,334.57
2016,7,24,16,0,824.0,98.0,3.6,33.0,607.0,408.91,295.27
2016,7,24,16,15,803.5,94.5,3.6,32.0,558.0,357.59,254.3
2016,7,24,16,30,783.0,91.0,3.6,31.0,509.0,307.81,213.51
2016,7,24,16,45,759.0,86.5,3.6,30.0,458.0,258.02,172.27
2016,7,24,17,0,735.0,82.0,3.6,29.0,407.0,210.51,133.01
2016,7,24,17,15,699.0,77.0,3.55,27.5,355.0,159.89,93.39
2016,7,24,17,30,663.0,72.0,3.5,26.0,303.0,116.23,62.3
2016,7,24,17,45,613.0,65.5,3.45,25.0,252.0,74.55,38.55
2016,7,24,18,0,563.0,59.0,3.4,24.0,201.0,40.1,28.94
2016,7,24,18,15,488.0,51.0,3.35,23.0,153.5,36.22,25.51
2016,7,24,18,30,413.0,43.0,3.3,22.0,106.0,32.11,21.64
2016,7,24,18,45,295.0,31.0,3.25,21.0,67.5,23.82,13.61
2016,7,24,19,0,177.0,19.0,3.2,20.0,29.0,14.9,0.0
2016,7,24,19,15,88.5,9.5,3.2,19.0,14.5,9.34,0.0
2016,7,24,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,76.5,10.0,2.6,13.5,14.5,29.09,0.0
2016,7,25,5,30,153.0,20.0,2.7,14.0,29.0,78.15,13.93
2016,7,25,5,45,257.0,34.0,2.85,15.0,66.5,143.46,103.54
2016,7,25,6,0,361.0,48.0,3.0,16.0,104.0,213.07,165.43
2016,7,25,6,15,434.0,58.5,3.0,16.5,150.5,274.44,219.41
2016,7,25,6,30,507.0,69.0,3.0,17.0,197.0,342.18,277.45
2016,7,25,6,45,557.5,77.0,3.0,17.5,247.5,401.13,326.93
2016,7,25,7,0,608.0,85.0,3.0,18.0,298.0,463.66,377.58
2016,7,25,7,15,645.5,91.5,2.95,19.0,350.0,519.66,420.53
2016,7,25,7,30,683.0,98.0,2.9,20.0,402.0,577.49,463.22
2016,7,25,7,45,706.0,104.5,2.9,21.0,452.0,626.68,497.96
2016,7,25,8,0,729.0,111.0,2.9,22.0,502.0,675.96,531.16
2016,7,25,8,15,523.0,182.5,2.9,22.5,476.5,616.71,481.73
2016,7,25,8,30,317.0,254.0,2.9,23.0,451.0,536.53,416.26
2016,7,25,8,45,554.0,194.0,2.95,24.0,568.5,684.37,527.52
2016,7,25,9,0,791.0,134.0,3.0,25.0,686.0,836.44,631.82
2016,7,25,9,15,804.0,137.0,3.0,26.0,727.0,868.65,648.63
2016,7,25,9,30,817.0,140.0,3.0,27.0,768.0,898.94,664.82
2016,7,25,9,45,842.0,135.0,3.0,28.0,807.5,929.58,681.02
2016,7,25,10,0,867.0,130.0,3.0,29.0,847.0,952.89,692.19
2016,7,25,10,15,874.0,131.5,3.0,29.5,876.0,969.56,700.42
2016,7,25,10,30,881.0,133.0,3.0,30.0,905.0,983.5,706.98
2016,7,25,10,45,887.0,134.0,3.05,31.0,927.5,993.15,709.83
2016,7,25,11,0,893.0,135.0,3.1,32.0,950.0,999.9,710.93
2016,7,25,11,15,896.0,136.0,3.15,32.5,965.0,1000.82,709.9
2016,7,25,11,30,899.0,137.0,3.2,33.0,980.0,998.78,707.14
2016,7,25,11,45,903.0,136.0,3.25,33.5,988.5,992.76,702.01
2016,7,25,12,0,907.0,135.0,3.3,34.0,997.0,983.82,695.17
2016,7,25,12,15,907.0,135.0,3.35,34.0,996.5,969.26,686.3
2016,7,25,12,30,907.0,135.0,3.4,34.0,996.0,951.97,675.78
2016,7,25,12,45,904.5,135.0,3.45,34.0,988.0,929.81,662.17
2016,7,25,13,0,902.0,135.0,3.5,34.0,980.0,905.18,646.98
2016,7,25,13,15,899.0,134.5,3.55,34.0,964.5,877.29,629.65
2016,7,25,13,30,896.0,134.0,3.6,34.0,949.0,847.19,610.79
2016,7,25,13,45,891.5,132.0,3.65,34.0,926.5,812.44,588.74
2016,7,25,14,0,887.0,130.0,3.7,34.0,904.0,775.85,565.31
2016,7,25,14,15,879.5,128.5,3.75,33.5,874.5,735.92,540.49
2016,7,25,14,30,872.0,127.0,3.8,33.0,845.0,694.67,512.77
2016,7,25,14,45,866.5,122.5,3.85,33.0,810.5,650.83,481.46
2016,7,25,15,0,861.0,118.0,3.9,33.0,776.0,605.9,448.62
2016,7,25,15,15,849.0,115.5,3.9,32.5,735.0,555.26,411.62
2016,7,25,15,30,837.0,113.0,3.9,32.0,694.0,507.3,375.41
2016,7,25,15,45,827.5,107.5,3.9,31.5,650.0,457.86,337.04
2016,7,25,16,0,818.0,102.0,3.9,31.0,606.0,408.51,297.55
2016,7,25,16,15,798.0,98.5,3.85,30.0,557.0,357.63,256.46
2016,7,25,16,30,778.0,95.0,3.8,29.0,508.0,308.25,215.57
2016,7,25,16,45,759.0,88.5,3.75,28.5,458.0,258.14,173.25
2016,7,25,17,0,740.0,82.0,3.7,28.0,408.0,209.81,132.69
2016,7,25,17,15,704.0,77.0,3.6,27.0,355.5,158.95,92.62
2016,7,25,17,30,668.0,72.0,3.5,26.0,303.0,115.07,61.39
2016,7,25,17,45,623.5,65.0,3.4,25.0,252.5,73.04,37.65
2016,7,25,18,0,579.0,58.0,3.3,24.0,202.0,39.41,28.34
2016,7,25,18,15,503.5,50.0,3.15,23.0,154.0,35.49,24.87
2016,7,25,18,30,428.0,42.0,3.0,22.0,106.0,31.33,20.95
2016,7,25,18,45,310.5,30.5,2.85,21.0,67.5,23.49,13.22
2016,7,25,19,0,193.0,19.0,2.7,20.0,29.0,15.04,0.0
2016,7,25,19,15,96.5,9.5,2.65,19.5,14.5,9.34,0.0
2016,7,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,86.0,10.0,1.2,15.5,14.5,31.32,0.0
2016,7,26,5,30,172.0,20.0,1.4,16.0,29.0,83.98,6.99
2016,7,26,5,45,282.5,32.5,1.65,17.0,67.0,151.15,107.37
2016,7,26,6,0,393.0,45.0,1.9,18.0,105.0,221.84,170.08
2016,7,26,6,15,466.0,54.5,1.8,19.0,152.5,283.39,223.13
2016,7,26,6,30,539.0,64.0,1.7,20.0,200.0,351.33,279.6
2016,7,26,6,45,589.5,71.0,1.6,21.0,250.5,410.43,327.12
2016,7,26,7,0,640.0,78.0,1.5,22.0,301.0,473.11,375.19
2016,7,26,7,15,676.0,83.5,1.4,23.0,353.0,528.31,415.44
2016,7,26,7,30,712.0,89.0,1.3,24.0,405.0,585.19,455.02
2016,7,26,7,45,737.5,93.5,1.25,25.5,455.5,632.46,485.43
2016,7,26,8,0,763.0,98.0,1.2,27.0,506.0,682.57,515.15
2016,7,26,8,15,783.5,102.0,1.15,28.0,554.5,728.19,541.58
2016,7,26,8,30,804.0,106.0,1.1,29.0,603.0,773.12,566.73
2016,7,26,8,45,818.5,109.5,1.1,30.5,648.0,811.56,586.33
2016,7,26,9,0,833.0,113.0,1.1,32.0,693.0,848.46,604.46
2016,7,26,9,15,845.0,115.5,1.1,33.0,733.5,880.31,620.2
2016,7,26,9,30,857.0,118.0,1.1,34.0,774.0,904.8,631.17
2016,7,26,9,45,867.0,119.5,1.1,35.0,809.0,929.48,642.2
2016,7,26,10,0,877.0,121.0,1.1,36.0,844.0,951.75,651.62
2016,7,26,10,15,884.0,122.5,1.1,36.5,873.0,968.61,659.13
2016,7,26,10,30,891.0,124.0,1.1,37.0,902.0,982.72,665.09
2016,7,26,10,45,896.0,125.0,1.1,38.0,924.5,991.55,666.62
2016,7,26,11,0,901.0,126.0,1.1,39.0,947.0,997.44,666.57
2016,7,26,11,15,904.0,126.5,1.2,39.5,962.0,997.92,666.56
2016,7,26,11,30,907.0,127.0,1.3,40.0,977.0,995.43,664.9
2016,7,26,11,45,910.0,126.5,1.45,40.5,984.5,988.96,661.68
2016,7,26,12,0,913.0,126.0,1.6,41.0,992.0,979.56,656.69
2016,7,26,12,15,913.0,126.0,1.75,41.0,992.0,964.98,649.95
2016,7,26,12,30,913.0,126.0,1.9,41.0,992.0,947.63,641.47
2016,7,26,12,45,907.5,128.0,2.05,41.0,983.0,924.65,629.43
2016,7,26,13,0,902.0,130.0,2.2,41.0,974.0,899.29,615.77
2016,7,26,13,15,898.5,129.5,2.3,41.0,958.5,870.99,599.68
2016,7,26,13,30,895.0,129.0,2.4,41.0,943.0,840.49,582.06
2016,7,26,13,45,892.0,126.5,2.5,41.0,921.0,806.46,562.0
2016,7,26,14,0,889.0,124.0,2.6,41.0,899.0,770.48,540.46
2016,7,26,14,15,881.5,122.5,2.65,40.5,869.5,730.47,516.84
2016,7,26,14,30,874.0,121.0,2.7,40.0,840.0,689.13,490.5
2016,7,26,14,45,866.5,118.0,2.75,40.0,805.0,645.31,460.53
2016,7,26,15,0,859.0,115.0,2.8,40.0,770.0,600.54,429.15
2016,7,26,15,15,846.5,112.5,2.8,39.5,729.0,549.64,393.46
2016,7,26,15,30,834.0,110.0,2.8,39.0,688.0,501.54,358.56
2016,7,26,15,45,820.0,106.0,2.85,38.5,643.0,451.58,321.36
2016,7,26,16,0,806.0,102.0,2.9,38.0,598.0,402.14,283.35
2016,7,26,16,15,785.5,98.5,2.9,37.5,549.0,351.66,243.54
2016,7,26,16,30,765.0,95.0,2.9,37.0,500.0,302.73,204.09
2016,7,26,16,45,739.5,90.0,2.9,36.5,449.0,253.03,163.88
2016,7,26,17,0,714.0,85.0,2.9,36.0,398.0,202.37,123.37
2016,7,26,17,15,677.0,80.0,2.75,35.0,346.5,155.91,88.19
2016,7,26,17,30,640.0,75.0,2.6,34.0,295.0,113.32,59.19
2016,7,26,17,45,589.5,68.0,2.5,33.0,244.5,72.49,37.36
2016,7,26,18,0,539.0,61.0,2.4,32.0,194.0,42.08,29.52
2016,7,26,18,15,463.5,52.0,2.05,30.5,147.0,37.41,25.58
2016,7,26,18,30,388.0,43.0,1.7,29.0,100.0,32.43,21.13
2016,7,26,18,45,273.0,30.5,1.4,27.5,63.0,23.65,12.73
2016,7,26,19,0,158.0,18.0,1.1,26.0,26.0,14.18,0.0
2016,7,26,19,15,79.0,9.0,1.1,25.0,13.0,8.85,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,5,15,39.5,8.0,2.0,18.5,10.0,17.66,0.0
2016,7,27,5,30,79.0,16.0,2.1,19.0,20.0,49.53,0.0
2016,7,27,5,45,162.5,33.0,2.25,19.5,53.5,109.23,75.81
2016,7,27,6,0,246.0,50.0,2.4,20.0,87.0,168.53,128.1
2016,7,27,6,15,312.0,64.0,2.3,21.0,130.0,224.25,175.63
2016,7,27,6,30,378.0,78.0,2.2,22.0,173.0,286.01,226.97
2016,7,27,6,45,436.0,88.0,2.15,23.0,221.0,344.42,274.27
2016,7,27,7,0,494.0,98.0,2.1,24.0,269.0,407.47,323.48
2016,7,27,7,15,532.0,106.5,2.05,25.0,318.0,464.32,365.97
2016,7,27,7,30,570.0,115.0,2.0,26.0,367.0,520.15,406.17
2016,7,27,7,45,606.5,119.5,2.0,27.5,416.5,572.22,441.6
2016,7,27,8,0,643.0,124.0,2.0,29.0,466.0,625.53,476.55
2016,7,27,8,15,665.5,129.0,2.0,30.0,512.5,669.59,504.42
2016,7,27,8,30,688.0,134.0,2.0,31.0,559.0,713.34,530.67
2016,7,27,8,45,709.5,137.0,2.0,32.0,603.5,753.47,553.82
2016,7,27,9,0,731.0,140.0,2.0,33.0,648.0,792.73,575.89
2016,7,27,9,15,745.0,143.0,2.0,33.5,687.5,821.22,591.7
2016,7,27,9,30,759.0,146.0,2.0,34.0,727.0,851.18,608.38
2016,7,27,9,45,753.0,158.0,2.05,35.0,756.0,870.4,617.21
2016,7,27,10,0,747.0,170.0,2.1,36.0,785.0,886.78,624.29
2016,7,27,10,15,755.5,172.5,2.15,36.5,813.5,904.21,633.34
2016,7,27,10,30,764.0,175.0,2.2,37.0,842.0,919.22,640.9
2016,7,27,10,45,773.0,175.0,2.25,38.0,864.5,929.64,644.32
2016,7,27,11,0,782.0,175.0,2.3,39.0,887.0,937.48,646.23
2016,7,27,11,15,786.0,176.0,2.4,39.0,901.5,938.9,647.46
2016,7,27,11,30,790.0,177.0,2.5,39.0,916.0,937.64,647.16
2016,7,27,11,45,797.0,175.0,2.65,39.5,925.0,933.55,644.23
2016,7,27,12,0,804.0,173.0,2.8,40.0,934.0,926.76,639.69
2016,7,27,12,15,804.0,173.0,2.9,40.0,934.0,912.83,631.74
2016,7,27,12,30,804.0,173.0,3.0,40.0,934.0,896.45,622.32
2016,7,27,12,45,815.0,164.5,3.1,40.0,930.5,879.17,612.33
2016,7,27,13,0,826.0,156.0,3.2,40.0,927.0,859.19,600.62
2016,7,27,13,15,822.0,155.0,3.3,39.5,912.0,831.22,584.98
2016,7,27,13,30,818.0,154.0,3.4,39.0,897.0,801.31,567.94
2016,7,27,13,45,817.0,150.0,3.55,39.0,876.5,769.08,548.19
2016,7,27,14,0,816.0,146.0,3.7,39.0,856.0,735.01,527.0
2016,7,27,14,15,808.0,144.0,3.75,38.5,827.5,696.21,502.33
2016,7,27,14,30,800.0,142.0,3.8,38.0,799.0,656.33,475.77
2016,7,27,14,45,795.5,136.5,3.9,38.0,766.0,614.51,446.45
2016,7,27,15,0,791.0,131.0,4.0,38.0,733.0,571.7,415.71
2016,7,27,15,15,777.5,128.0,4.0,37.0,693.0,525.59,383.2
2016,7,27,15,30,764.0,125.0,4.0,36.0,653.0,479.62,349.71
2016,7,27,15,45,754.0,118.5,4.0,35.5,610.5,432.37,313.55
2016,7,27,16,0,744.0,112.0,4.0,35.0,568.0,385.36,276.5
2016,7,27,16,15,722.0,108.0,3.95,34.0,520.5,333.71,235.73
2016,7,27,16,30,700.0,104.0,3.9,33.0,473.0,286.81,197.63
2016,7,27,16,45,679.5,96.5,3.85,32.5,425.0,239.22,158.28
2016,7,27,17,0,659.0,89.0,3.8,32.0,377.0,193.6,120.89
2016,7,27,17,15,621.5,83.5,3.65,31.0,327.0,149.44,87.05
2016,7,27,17,30,584.0,78.0,3.5,30.0,277.0,109.22,59.43
2016,7,27,17,45,539.0,69.5,3.4,29.0,229.0,70.19,38.09
2016,7,27,18,0,494.0,61.0,3.3,28.0,181.0,42.2,30.17
2016,7,27,18,15,420.0,51.5,3.15,27.0,136.5,37.1,25.72
2016,7,27,18,30,346.0,42.0,3.0,26.0,92.0,31.63,20.73
2016,7,27,18,45,242.5,29.0,2.9,25.0,57.5,22.34,11.7
2016,7,27,19,0,139.0,16.0,2.8,24.0,23.0,12.36,0.0
2016,7,27,19,15,69.5,8.0,2.75,23.5,11.5,7.86,0.0
2016,7,27,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,5,15,85.5,8.5,2.3,16.0,13.0,29.41,0.0
2016,7,28,5,30,171.0,17.0,2.3,16.0,26.0,78.87,0.0
2016,7,28,5,45,281.0,28.5,2.3,16.5,62.5,145.34,101.63
2016,7,28,6,0,391.0,40.0,2.3,17.0,99.0,214.16,164.29
2016,7,28,6,15,463.5,48.5,2.25,18.0,144.5,273.83,216.48
2016,7,28,6,30,536.0,57.0,2.2,19.0,190.0,339.95,272.37
2016,7,28,6,45,584.5,63.0,2.2,20.0,239.0,396.45,318.94
2016,7,28,7,0,633.0,69.0,2.2,21.0,288.0,456.43,366.34
2016,7,28,7,15,668.0,74.0,2.15,22.0,338.0,510.03,406.8
2016,7,28,7,30,703.0,79.0,2.1,23.0,388.0,563.24,445.38
2016,7,28,7,45,728.0,83.0,2.1,24.0,437.0,611.83,479.01
2016,7,28,8,0,753.0,87.0,2.1,25.0,486.0,660.64,510.46
2016,7,28,8,15,772.5,90.0,2.1,26.0,533.5,704.02,537.17
2016,7,28,8,30,792.0,93.0,2.1,27.0,581.0,746.7,562.75
2016,7,28,8,45,805.5,96.5,2.1,28.0,624.5,784.03,584.08
2016,7,28,9,0,819.0,100.0,2.1,29.0,668.0,814.84,600.64
2016,7,28,9,15,830.5,102.0,2.15,30.0,707.0,845.45,617.25
2016,7,28,9,30,842.0,104.0,2.2,31.0,746.0,874.08,632.34
2016,7,28,9,45,851.5,105.0,2.25,32.0,780.5,897.63,643.99
2016,7,28,10,0,861.0,106.0,2.3,33.0,815.0,918.81,654.07
2016,7,28,10,15,867.5,107.5,2.4,33.5,843.0,935.16,662.86
2016,7,28,10,30,874.0,109.0,2.5,34.0,871.0,948.8,670.02
2016,7,28,10,45,875.5,112.0,2.6,34.5,891.0,956.41,673.45
2016,7,28,11,0,877.0,115.0,2.7,35.0,911.0,961.08,675.16
2016,7,28,11,15,880.0,115.5,2.8,35.5,925.5,961.7,674.44
2016,7,28,11,30,883.0,116.0,2.9,36.0,940.0,959.4,672.01
2016,7,28,11,45,881.0,118.5,3.05,36.5,946.0,951.47,666.5
2016,7,28,12,0,879.0,121.0,3.2,37.0,952.0,940.72,659.29
2016,7,28,12,15,878.5,121.0,3.3,37.0,951.5,926.17,650.77
2016,7,28,12,30,878.0,121.0,3.4,37.0,951.0,908.97,640.6
2016,7,28,12,45,870.5,124.5,3.5,37.0,941.5,886.39,626.98
2016,7,28,13,0,863.0,128.0,3.6,37.0,932.0,861.58,611.9
2016,7,28,13,15,859.5,127.0,3.65,37.0,917.0,833.79,594.56
2016,7,28,13,30,856.0,126.0,3.7,37.0,902.0,803.91,575.79
2016,7,28,13,45,849.5,125.5,3.75,37.0,879.5,770.22,554.39
2016,7,28,14,0,843.0,125.0,3.8,37.0,857.0,734.9,531.74
2016,7,28,14,15,835.5,123.0,3.85,36.5,828.5,696.03,507.43
2016,7,28,14,30,828.0,121.0,3.9,36.0,800.0,655.94,480.37
2016,7,28,14,45,820.0,118.5,3.95,35.5,766.0,614.06,451.34
2016,7,28,15,0,812.0,116.0,4.0,35.0,732.0,568.5,418.97
2016,7,28,15,15,799.0,113.5,3.95,34.5,692.0,522.2,384.88
2016,7,28,15,30,786.0,111.0,3.9,34.0,652.0,475.96,349.88
2016,7,28,15,45,772.5,106.5,3.9,34.0,609.0,427.97,312.07
2016,7,28,16,0,759.0,102.0,3.9,34.0,566.0,380.51,273.75
2016,7,28,16,15,738.0,98.5,3.8,33.0,518.5,332.13,234.98
2016,7,28,16,30,717.0,95.0,3.7,32.0,471.0,285.4,196.67
2016,7,28,16,45,693.0,89.5,3.65,31.5,422.5,234.78,154.87
2016,7,28,17,0,669.0,84.0,3.6,31.0,374.0,189.56,117.71
2016,7,28,17,15,632.0,78.5,3.5,30.0,324.5,145.01,83.5
2016,7,28,17,30,595.0,73.0,3.4,29.0,275.0,104.35,55.64
2016,7,28,17,45,547.0,65.5,3.3,28.0,227.0,65.59,35.04
2016,7,28,18,0,499.0,58.0,3.2,27.0,179.0,39.79,28.26
2016,7,28,18,15,425.0,49.0,3.1,26.0,134.5,35.02,24.07
2016,7,28,18,30,351.0,40.0,3.0,25.0,90.0,29.92,19.37
2016,7,28,18,45,244.0,27.5,2.9,24.0,56.0,21.05,10.56
2016,7,28,19,0,137.0,15.0,2.8,23.0,22.0,11.53,0.0
2016,7,28,19,15,68.5,7.5,2.8,22.5,11.0,7.37,0.0
2016,7,28,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.0,2.3,16.5,8.5,15.44,0.0
2016,7,29,5,30,70.0,14.0,2.3,17.0,17.0,43.28,0.0
2016,7,29,5,45,141.5,31.5,2.3,17.5,48.5,99.94,68.35
2016,7,29,6,0,213.0,49.0,2.3,18.0,80.0,153.9,117.26
2016,7,29,6,15,276.0,64.5,2.3,18.5,122.0,208.31,164.35
2016,7,29,6,30,339.0,80.0,2.3,19.0,164.0,268.47,215.4
2016,7,29,6,45,386.5,93.0,2.3,20.0,209.5,322.89,260.24
2016,7,29,7,0,434.0,106.0,2.3,21.0,255.0,381.04,306.49
2016,7,29,7,15,473.0,116.5,2.3,22.0,303.0,434.45,347.46
2016,7,29,7,30,512.0,127.0,2.3,23.0,351.0,490.21,388.81
2016,7,29,7,45,392.0,170.5,2.3,24.0,354.5,474.84,372.81
2016,7,29,8,0,272.0,214.0,2.3,25.0,358.0,440.37,342.49
2016,7,29,8,15,448.5,184.5,2.3,26.0,448.5,559.12,431.81
2016,7,29,8,30,625.0,155.0,2.3,27.0,539.0,684.45,521.31
2016,7,29,8,45,649.0,158.0,2.3,28.0,583.0,724.82,545.39
2016,7,29,9,0,673.0,161.0,2.3,29.0,627.0,764.57,568.73
2016,7,29,9,15,688.0,165.5,2.35,30.0,666.0,797.19,587.13
2016,7,29,9,30,703.0,170.0,2.4,31.0,705.0,828.27,604.3
2016,7,29,9,45,742.5,158.0,2.45,32.0,746.5,858.9,620.93
2016,7,29,10,0,782.0,146.0,2.5,33.0,788.0,892.23,639.09
2016,7,29,10,15,790.5,147.5,2.55,33.5,816.0,909.12,647.81
2016,7,29,10,30,799.0,149.0,2.6,34.0,844.0,923.52,655.1
2016,7,29,10,45,806.5,149.5,2.7,34.5,866.5,933.32,659.94
2016,7,29,11,0,814.0,150.0,2.8,35.0,889.0,940.44,663.19
2016,7,29,11,15,818.0,151.0,2.85,35.5,903.5,941.99,662.64
2016,7,29,11,30,822.0,152.0,2.9,36.0,918.0,940.76,660.49
2016,7,29,11,45,827.0,150.5,3.0,36.5,926.5,930.98,653.43
2016,7,29,12,0,832.0,149.0,3.1,37.0,935.0,923.13,647.72
2016,7,29,12,15,832.0,149.0,3.15,37.0,935.0,909.45,639.39
2016,7,29,12,30,832.0,149.0,3.2,37.0,935.0,893.26,629.54
2016,7,29,12,45,846.5,138.5,3.3,37.0,932.5,877.41,620.25
2016,7,29,13,0,861.0,128.0,3.4,37.0,930.0,858.59,609.03
2016,7,29,13,15,858.0,127.0,3.45,37.0,915.0,831.22,591.99
2016,7,29,13,30,855.0,126.0,3.5,37.0,900.0,801.74,573.54
2016,7,29,13,45,850.0,124.5,3.6,37.0,878.0,768.27,552.54
2016,7,29,14,0,845.0,123.0,3.7,37.0,856.0,733.07,530.2
2016,7,29,14,15,838.0,121.5,3.75,36.5,827.5,694.9,506.37
2016,7,29,14,30,831.0,120.0,3.8,36.0,799.0,655.46,479.75
2016,7,29,14,45,821.5,118.0,3.85,35.5,765.0,612.94,450.27
2016,7,29,15,0,812.0,116.0,3.9,35.0,731.0,566.87,417.54
2016,7,29,15,15,799.0,113.5,3.9,34.5,691.0,520.54,383.51
2016,7,29,15,30,786.0,111.0,3.9,34.0,651.0,474.27,348.53
2016,7,29,15,45,769.0,108.0,3.9,33.5,607.0,426.08,311.17
2016,7,29,16,0,752.0,105.0,3.9,33.0,563.0,378.76,273.44
2016,7,29,16,15,730.5,101.5,3.85,32.0,516.0,330.54,234.69
2016,7,29,16,30,709.0,98.0,3.8,31.0,469.0,280.81,194.02
2016,7,29,16,45,678.0,94.0,3.8,30.5,419.0,233.3,154.69
2016,7,29,17,0,647.0,90.0,3.8,30.0,369.0,188.8,118.36
2016,7,29,17,15,609.0,84.0,3.7,29.0,319.5,144.84,84.71
2016,7,29,17,30,571.0,78.0,3.6,28.0,270.0,104.89,57.52
2016,7,29,17,45,513.5,71.0,3.5,27.0,221.5,67.55,38.23
2016,7,29,18,0,456.0,64.0,3.4,26.0,173.0,45.18,32.96
2016,7,29,18,15,382.0,53.0,3.25,25.0,129.0,38.82,27.38
2016,7,29,18,30,308.0,42.0,3.1,24.0,85.0,32.0,21.15
2016,7,29,18,45,203.0,28.0,3.0,23.0,51.5,21.54,10.76
2016,7,29,19,0,98.0,14.0,2.9,22.0,18.0,10.88,0.0
2016,7,29,19,15,49.0,7.0,2.85,21.5,9.0,6.88,0.0
2016,7,29,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,61.5,8.0,2.2,15.5,10.5,22.79,0.0
2016,7,30,5,30,123.0,16.0,2.2,16.0,21.0,61.11,0.0
2016,7,30,5,45,228.5,29.5,2.25,16.5,56.0,126.39,86.23
2016,7,30,6,0,334.0,43.0,2.3,17.0,91.0,194.0,148.25
2016,7,30,6,15,408.0,53.0,2.3,18.0,135.5,253.25,199.93
2016,7,30,6,30,482.0,63.0,2.3,19.0,180.0,319.09,255.66
2016,7,30,6,45,241.0,83.0,2.3,20.0,141.5,225.53,181.69
2016,7,30,7,0,0.0,103.0,2.3,21.0,103.0,102.94,79.43
2016,7,30,7,15,5.5,126.0,2.3,22.0,128.5,129.77,101.0
2016,7,30,7,30,11.0,149.0,2.3,23.0,154.0,156.92,122.15
2016,7,30,7,45,82.0,187.5,2.3,24.0,230.5,254.07,199.43
2016,7,30,8,0,153.0,226.0,2.3,25.0,307.0,358.42,279.2
2016,7,30,8,15,115.5,244.5,2.3,26.0,309.0,353.48,272.16
2016,7,30,8,30,78.0,263.0,2.3,27.0,311.0,337.01,256.96
2016,7,30,8,45,439.0,187.0,2.35,28.0,487.5,578.17,441.52
2016,7,30,9,0,800.0,111.0,2.4,29.0,664.0,813.76,604.04
2016,7,30,9,15,813.5,113.5,2.5,29.5,704.0,846.16,621.8
2016,7,30,9,30,827.0,116.0,2.6,30.0,744.0,876.67,639.89
2016,7,30,9,45,847.0,112.5,2.75,31.0,782.0,899.39,651.84
2016,7,30,10,0,867.0,109.0,2.9,32.0,820.0,925.38,665.9
2016,7,30,10,15,874.5,110.5,3.05,32.5,849.0,942.7,675.61
2016,7,30,10,30,882.0,112.0,3.2,33.0,878.0,957.3,683.68
2016,7,30,10,45,885.0,114.0,3.35,33.5,899.5,965.3,687.58
2016,7,30,11,0,888.0,116.0,3.5,34.0,921.0,970.35,689.71
2016,7,30,11,15,891.5,117.0,3.65,34.0,936.0,971.88,691.12
2016,7,30,11,30,895.0,118.0,3.8,34.0,951.0,970.45,690.72
2016,7,30,11,45,893.0,120.5,3.95,34.5,957.5,962.36,684.73
2016,7,30,12,0,891.0,123.0,4.1,35.0,964.0,951.41,677.0
2016,7,30,12,15,891.5,123.0,4.15,35.0,964.5,937.53,668.33
2016,7,30,12,30,892.0,123.0,4.2,35.0,965.0,920.91,657.95
2016,7,30,12,45,874.0,133.5,4.3,35.0,952.5,895.43,642.08
2016,7,30,13,0,856.0,144.0,4.4,35.0,940.0,868.03,624.91
2016,7,30,13,15,853.0,143.0,4.4,34.5,925.0,840.65,608.55
2016,7,30,13,30,850.0,142.0,4.4,34.0,910.0,811.16,590.66
2016,7,30,13,45,845.5,140.0,4.4,34.0,888.0,777.63,568.72
2016,7,30,14,0,841.0,138.0,4.4,34.0,866.0,742.35,545.49
2016,7,30,14,15,834.0,136.0,4.4,33.5,837.5,702.38,519.29
2016,7,30,14,30,827.0,134.0,4.4,33.0,809.0,662.06,491.46
2016,7,30,14,45,824.5,128.0,4.4,33.0,776.0,619.79,460.72
2016,7,30,15,0,822.0,122.0,4.4,33.0,743.0,576.32,428.41
2016,7,30,15,15,809.0,119.5,4.3,32.5,703.0,529.48,393.44
2016,7,30,15,30,796.0,117.0,4.2,32.0,663.0,482.69,357.57
2016,7,30,15,45,791.5,109.0,4.15,31.5,621.0,434.86,320.02
2016,7,30,16,0,787.0,101.0,4.1,31.0,579.0,386.71,281.09
2016,7,30,16,15,766.5,97.5,4.05,30.0,531.0,337.11,240.74
2016,7,30,16,30,746.0,94.0,4.0,29.0,483.0,289.09,200.78
2016,7,30,16,45,732.5,86.0,3.95,28.5,435.0,240.46,159.5
2016,7,30,17,0,719.0,78.0,3.9,28.0,387.0,193.1,119.75
2016,7,30,17,15,683.0,73.0,3.8,27.0,335.5,143.59,81.36
2016,7,30,17,30,647.0,68.0,3.7,26.0,284.0,100.97,52.32
2016,7,30,17,45,609.0,60.0,3.6,25.0,235.5,59.71,31.0
2016,7,30,18,0,571.0,52.0,3.5,24.0,187.0,35.12,24.62
2016,7,30,18,15,495.0,44.0,3.4,23.0,140.5,30.98,20.92
2016,7,30,18,30,419.0,36.0,3.3,22.0,94.0,26.57,16.75
2016,7,30,18,45,305.0,25.0,3.25,21.0,58.0,19.0,8.66
2016,7,30,19,0,191.0,14.0,3.2,20.0,22.0,13.76,0.0
2016,7,30,19,15,95.5,7.0,3.15,19.5,11.0,6.88,0.0
2016,7,30,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
