Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,90.0,7.5,1.85,14.5,11.5,29.06,0.0
2016,7,31,5,30,180.0,15.0,2.0,15.0,23.0,76.9,0.0
2016,7,31,5,45,297.0,26.5,2.15,15.5,60.0,147.03,99.51
2016,7,31,6,0,414.0,38.0,2.3,16.0,97.0,218.58,167.14
2016,7,31,6,15,488.0,46.0,2.25,16.5,143.0,279.01,220.97
2016,7,31,6,30,562.0,54.0,2.2,17.0,189.0,346.05,278.71
2016,7,31,6,45,300.0,89.5,2.2,18.0,163.5,272.25,220.73
2016,7,31,7,0,38.0,125.0,2.2,19.0,138.0,154.87,123.12
2016,7,31,7,15,57.0,149.5,2.15,20.0,173.0,193.94,154.69
2016,7,31,7,30,76.0,174.0,2.1,21.0,208.0,234.25,186.16
2016,7,31,7,45,141.5,197.5,2.1,22.0,269.0,314.63,249.1
2016,7,31,8,0,207.0,221.0,2.1,23.0,330.0,391.86,307.6
2016,7,31,8,15,504.0,158.0,2.1,23.5,457.5,570.55,445.7
2016,7,31,8,30,801.0,95.0,2.1,24.0,585.0,752.78,575.04
2016,7,31,8,45,804.0,103.5,2.15,25.0,626.0,787.36,593.83
2016,7,31,9,0,807.0,112.0,2.2,26.0,667.0,819.71,612.07
2016,7,31,9,15,819.5,114.5,2.25,27.0,707.5,851.4,629.61
2016,7,31,9,30,832.0,117.0,2.3,28.0,748.0,881.12,645.61
2016,7,31,9,45,807.0,137.0,2.4,29.0,772.5,893.44,650.47
2016,7,31,10,0,782.0,157.0,2.5,30.0,797.0,901.79,652.94
2016,7,31,10,15,790.5,159.0,2.6,30.5,825.5,919.13,662.65
2016,7,31,10,30,799.0,161.0,2.7,31.0,854.0,933.95,670.69
2016,7,31,10,45,789.5,172.0,2.8,31.5,871.0,938.28,672.05
2016,7,31,11,0,780.0,183.0,2.9,32.0,888.0,939.64,671.69
2016,7,31,11,15,784.5,184.0,2.95,32.0,903.0,941.42,672.7
2016,7,31,11,30,789.0,185.0,3.0,32.0,918.0,940.49,672.08
2016,7,31,11,45,783.5,190.0,3.15,32.5,923.0,931.44,665.7
2016,7,31,12,0,778.0,195.0,3.3,33.0,928.0,919.86,657.77
2016,7,31,12,15,778.0,196.0,3.35,33.0,928.5,907.0,649.79
2016,7,31,12,30,778.0,197.0,3.4,33.0,929.0,891.73,640.31
2016,7,31,12,45,823.5,167.5,3.5,33.0,936.5,884.61,636.49
2016,7,31,13,0,869.0,138.0,3.6,33.0,944.0,872.05,629.1
2016,7,31,13,15,865.5,137.0,3.65,33.0,928.5,843.91,611.22
2016,7,31,13,30,862.0,136.0,3.7,33.0,913.0,813.65,591.94
2016,7,31,13,45,856.5,134.5,3.8,33.0,891.0,779.42,570.08
2016,7,31,14,0,851.0,133.0,3.9,33.0,869.0,743.48,546.86
2016,7,31,14,15,843.5,131.5,3.95,32.5,839.5,704.6,521.7
2016,7,31,14,30,836.0,130.0,4.0,32.0,810.0,662.55,492.83
2016,7,31,14,45,828.0,126.5,4.05,32.0,775.5,618.82,461.07
2016,7,31,15,0,820.0,123.0,4.1,32.0,741.0,574.32,428.01
2016,7,31,15,15,806.5,120.0,4.1,31.0,700.0,526.82,393.45
2016,7,31,15,30,793.0,117.0,4.1,30.0,659.0,479.42,357.8
2016,7,31,15,45,780.0,112.0,4.15,29.5,615.0,430.75,319.43
2016,7,31,16,0,767.0,107.0,4.2,29.0,571.0,382.57,280.33
2016,7,31,16,15,745.0,103.0,4.15,28.0,523.0,332.99,239.76
2016,7,31,16,30,723.0,99.0,4.1,27.0,475.0,281.86,197.23
2016,7,31,16,45,700.5,92.5,4.05,26.5,425.5,233.51,156.25
2016,7,31,17,0,678.0,86.0,4.0,26.0,376.0,187.34,117.68
2016,7,31,17,15,640.0,80.5,3.9,24.5,325.0,142.35,83.07
2016,7,31,17,30,602.0,75.0,3.8,23.0,274.0,101.38,55.39
2016,7,31,17,45,556.5,66.5,3.7,22.0,225.5,61.78,35.08
2016,7,31,18,0,511.0,58.0,3.6,21.0,177.0,40.32,29.46
2016,7,31,18,15,432.5,48.5,3.45,20.0,132.0,35.1,24.75
2016,7,31,18,30,354.0,39.0,3.3,19.0,87.0,29.53,19.46
2016,7,31,18,45,242.0,26.0,3.15,18.5,52.5,20.1,9.28
2016,7,31,19,0,130.0,13.0,3.0,18.0,18.0,12.78,0.0
2016,7,31,19,15,65.0,6.5,2.9,17.5,9.0,6.39,0.0
2016,7,31,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,96.0,7.5,1.65,14.5,11.5,30.33,0.0
2016,8,1,5,30,192.0,15.0,1.8,15.0,23.0,79.53,0.0
2016,8,1,5,45,314.5,24.5,1.95,16.0,59.0,150.01,99.61
2016,8,1,6,0,437.0,34.0,2.1,17.0,95.0,221.88,168.39
2016,8,1,6,15,511.0,41.0,2.1,17.5,141.5,281.93,221.97
2016,8,1,6,30,585.0,48.0,2.1,18.0,188.0,346.41,277.7
2016,8,1,6,45,300.5,83.0,2.1,18.5,156.0,264.3,213.87
2016,8,1,7,0,16.0,118.0,2.1,19.0,124.0,128.82,101.49
2016,8,1,7,15,28.0,141.5,2.05,19.5,153.0,166.88,132.58
2016,8,1,7,30,40.0,165.0,2.0,20.0,182.0,200.35,159.05
2016,8,1,7,45,46.5,187.5,2.0,21.0,210.0,229.57,181.18
2016,8,1,8,0,53.0,210.0,2.0,22.0,238.0,259.04,203.0
2016,8,1,8,15,131.5,238.5,2.0,22.5,316.5,358.7,280.45
2016,8,1,8,30,210.0,267.0,2.0,23.0,395.0,454.76,352.43
2016,8,1,8,45,241.0,284.0,2.0,24.0,442.0,511.87,391.93
2016,8,1,9,0,272.0,301.0,2.0,25.0,489.0,561.02,425.05
2016,8,1,9,15,579.5,192.5,2.05,25.5,622.5,728.79,549.76
2016,8,1,9,30,887.0,84.0,2.1,26.0,756.0,887.89,654.71
2016,8,1,9,45,887.5,90.0,2.2,27.0,788.5,909.68,664.56
2016,8,1,10,0,888.0,96.0,2.3,28.0,821.0,928.55,673.82
2016,8,1,10,15,894.5,97.0,2.4,28.5,849.5,944.76,682.71
2016,8,1,10,30,901.0,98.0,2.5,29.0,878.0,958.16,689.86
2016,8,1,10,45,905.5,99.5,2.6,30.0,900.0,967.28,692.96
2016,8,1,11,0,910.0,101.0,2.7,31.0,922.0,973.4,694.24
2016,8,1,11,15,913.0,101.5,2.8,31.0,937.0,974.03,694.93
2016,8,1,11,30,916.0,102.0,2.9,31.0,952.0,971.63,693.81
2016,8,1,11,45,917.5,102.0,3.0,31.5,959.5,964.28,688.24
2016,8,1,12,0,919.0,102.0,3.1,32.0,967.0,953.95,680.89
2016,8,1,12,15,919.0,102.0,3.15,32.0,967.0,939.33,671.88
2016,8,1,12,30,919.0,102.0,3.2,32.0,967.0,921.88,661.12
2016,8,1,12,45,914.0,104.5,3.3,32.5,958.0,899.74,646.35
2016,8,1,13,0,909.0,107.0,3.4,33.0,949.0,875.12,629.98
2016,8,1,13,15,906.0,106.0,3.5,33.0,933.5,846.48,612.21
2016,8,1,13,30,903.0,105.0,3.6,33.0,918.0,815.58,592.81
2016,8,1,13,45,900.0,103.0,3.7,33.0,896.5,781.61,571.19
2016,8,1,14,0,897.0,101.0,3.8,33.0,875.0,745.64,548.01
2016,8,1,14,15,890.5,100.0,3.85,32.5,846.0,706.35,523.21
2016,8,1,14,30,884.0,99.0,3.9,32.0,817.0,665.62,495.64
2016,8,1,14,45,878.0,96.0,3.95,31.5,782.5,622.13,464.88
2016,8,1,15,0,872.0,93.0,4.0,31.0,748.0,577.55,432.42
2016,8,1,15,15,860.5,91.0,4.0,30.5,708.0,530.12,396.77
2016,8,1,15,30,849.0,89.0,4.0,30.0,668.0,482.46,359.88
2016,8,1,15,45,837.5,85.5,4.05,29.5,624.0,433.46,320.94
2016,8,1,16,0,826.0,82.0,4.1,29.0,580.0,384.66,280.97
2016,8,1,16,15,807.0,79.5,4.1,28.0,532.0,330.43,236.45
2016,8,1,16,30,788.0,77.0,4.1,27.0,484.0,281.7,195.17
2016,8,1,16,45,765.5,72.5,4.1,26.5,434.0,232.02,152.68
2016,8,1,17,0,743.0,68.0,4.1,26.0,384.0,184.47,112.7
2016,8,1,17,15,708.5,64.0,4.0,24.5,333.0,138.15,76.88
2016,8,1,17,30,674.0,60.0,3.9,23.0,282.0,95.51,48.39
2016,8,1,17,45,626.5,54.0,3.85,22.0,232.0,54.6,28.92
2016,8,1,18,0,579.0,48.0,3.8,21.0,182.0,32.13,22.35
2016,8,1,18,15,501.5,41.0,3.7,20.0,136.0,28.71,19.2
2016,8,1,18,30,424.0,34.0,3.6,19.0,90.0,25.07,15.63
2016,8,1,18,45,297.5,23.5,3.5,18.0,54.5,17.89,7.26
2016,8,1,19,0,171.0,13.0,3.4,17.0,19.0,12.78,0.0
2016,8,1,19,15,85.5,6.5,3.3,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,94.5,7.0,2.0,13.5,11.0,6.88,0.0
2016,8,2,5,30,189.0,14.0,2.2,14.0,22.0,67.13,0.0
2016,8,2,5,45,316.0,24.5,2.4,14.5,59.0,150.03,98.42
2016,8,2,6,0,443.0,35.0,2.6,15.0,96.0,224.58,171.54
2016,8,2,6,15,520.0,42.0,2.6,15.5,143.0,286.12,227.05
2016,8,2,6,30,597.0,49.0,2.6,16.0,190.0,352.16,284.77
2016,8,2,6,45,318.0,86.5,2.6,17.0,163.5,277.14,225.84
2016,8,2,7,0,39.0,124.0,2.6,18.0,137.0,154.43,123.35
2016,8,2,7,15,405.5,95.5,2.6,18.5,268.0,365.9,299.69
2016,8,2,7,30,772.0,67.0,2.6,19.0,399.0,588.52,475.01
2016,8,2,7,45,799.5,69.5,2.6,20.0,451.5,639.71,509.61
2016,8,2,8,0,827.0,72.0,2.6,21.0,504.0,686.79,540.24
2016,8,2,8,15,582.0,157.5,2.6,21.5,475.5,631.62,494.95
2016,8,2,8,30,337.0,243.0,2.6,22.0,447.0,537.0,418.14
2016,8,2,8,45,296.0,273.5,2.6,23.0,463.0,545.07,420.7
2016,8,2,9,0,255.0,304.0,2.6,24.0,479.0,549.58,419.94
2016,8,2,9,15,588.5,194.0,2.6,24.5,630.0,737.39,561.3
2016,8,2,9,30,922.0,84.0,2.6,25.0,781.0,917.85,681.47
2016,8,2,9,45,926.5,88.0,2.65,26.0,816.0,941.72,692.05
2016,8,2,10,0,931.0,92.0,2.7,27.0,851.0,962.73,702.11
2016,8,2,10,15,938.0,93.5,2.75,27.5,881.0,980.46,711.43
2016,8,2,10,30,945.0,95.0,2.8,28.0,911.0,995.23,718.91
2016,8,2,10,45,950.5,95.5,2.85,28.5,934.5,1004.48,722.94
2016,8,2,11,0,956.0,96.0,2.9,29.0,958.0,1010.61,725.11
2016,8,2,11,15,959.5,96.5,2.95,29.0,973.5,1011.66,725.63
2016,8,2,11,30,963.0,97.0,3.0,29.0,989.0,1009.51,724.26
2016,8,2,11,45,965.0,97.0,3.05,29.5,997.0,1002.26,718.33
2016,8,2,12,0,967.0,97.0,3.1,30.0,1005.0,991.85,710.53
2016,8,2,12,15,967.0,97.0,3.15,30.0,1004.5,976.53,701.12
2016,8,2,12,30,967.0,97.0,3.2,30.0,1004.0,958.22,689.86
2016,8,2,12,45,958.0,101.5,3.25,30.5,994.0,933.53,673.14
2016,8,2,13,0,949.0,106.0,3.3,31.0,984.0,906.38,654.87
2016,8,2,13,15,945.5,105.5,3.35,31.0,968.0,876.69,636.24
2016,8,2,13,30,942.0,105.0,3.4,31.0,952.0,844.65,615.95
2016,8,2,13,45,937.5,103.5,3.45,31.0,928.5,808.69,592.9
2016,8,2,14,0,933.0,102.0,3.5,31.0,905.0,770.74,568.33
2016,8,2,14,15,926.0,100.5,3.5,31.0,874.5,729.25,540.88
2016,8,2,14,30,919.0,99.0,3.5,31.0,844.0,686.3,510.73
2016,8,2,14,45,910.5,97.0,3.5,31.0,807.5,640.71,477.51
2016,8,2,15,0,902.0,95.0,3.5,31.0,771.0,594.17,442.82
2016,8,2,15,15,890.0,93.0,3.5,30.5,729.0,545.08,406.22
2016,8,2,15,30,878.0,91.0,3.5,30.0,687.0,495.77,368.31
2016,8,2,15,45,863.0,88.0,3.5,29.5,640.5,444.29,327.66
2016,8,2,16,0,848.0,85.0,3.5,29.0,594.0,393.33,286.19
2016,8,2,16,15,827.5,82.5,3.45,28.5,544.5,337.51,240.1
2016,8,2,16,30,807.0,80.0,3.4,28.0,495.0,287.31,197.49
2016,8,2,16,45,779.5,76.0,3.4,27.5,442.5,235.98,154.17
2016,8,2,17,0,752.0,72.0,3.4,27.0,390.0,187.29,113.83
2016,8,2,17,15,715.0,67.5,3.35,26.0,337.5,139.84,77.51
2016,8,2,17,30,678.0,63.0,3.3,25.0,285.0,96.34,48.98
2016,8,2,17,45,622.0,57.5,3.25,24.0,233.0,52.15,27.86
2016,8,2,18,0,566.0,52.0,3.2,23.0,181.0,35.58,25.1
2016,8,2,18,15,483.0,44.0,3.15,22.0,134.5,31.47,21.36
2016,8,2,18,30,400.0,36.0,3.1,21.0,88.0,27.1,17.12
2016,8,2,18,45,260.0,24.5,3.1,20.0,52.0,19.01,7.44
2016,8,2,19,0,120.0,13.0,3.1,19.0,16.0,12.78,0.0
2016,8,2,19,15,60.0,6.5,3.15,18.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,5,15,59.5,7.0,2.05,14.5,9.5,6.88,0.0
2016,8,3,5,30,119.0,14.0,2.2,15.0,19.0,47.13,0.0
2016,8,3,5,45,248.5,26.5,2.4,15.5,55.0,129.11,82.31
2016,8,3,6,0,378.0,39.0,2.6,16.0,91.0,203.75,154.76
2016,8,3,6,15,460.5,48.0,2.55,16.5,137.5,266.97,210.93
2016,8,3,6,30,543.0,57.0,2.5,17.0,184.0,337.61,271.78
2016,8,3,6,45,600.0,63.0,2.45,18.0,235.5,398.52,322.67
2016,8,3,7,0,657.0,69.0,2.4,19.0,287.0,463.65,374.79
2016,8,3,7,15,695.0,74.0,2.35,19.5,339.5,519.93,418.71
2016,8,3,7,30,733.0,79.0,2.3,20.0,392.0,575.9,460.84
2016,8,3,7,45,761.5,82.5,2.25,21.0,444.0,627.46,497.16
2016,8,3,8,0,790.0,86.0,2.2,22.0,496.0,679.41,530.89
2016,8,3,8,15,535.5,170.0,2.2,23.0,460.0,605.66,470.64
2016,8,3,8,30,281.0,254.0,2.2,24.0,424.0,504.64,388.69
2016,8,3,8,45,263.0,279.5,2.2,25.0,448.0,524.31,400.45
2016,8,3,9,0,245.0,305.0,2.2,26.0,472.0,541.9,409.73
2016,8,3,9,15,566.5,203.0,2.2,26.5,621.0,726.9,546.92
2016,8,3,9,30,888.0,101.0,2.2,27.0,770.0,904.88,664.37
2016,8,3,9,45,901.0,101.0,2.25,28.0,807.0,931.34,676.47
2016,8,3,10,0,914.0,101.0,2.3,29.0,844.0,955.38,688.35
2016,8,3,10,15,921.0,102.0,2.4,29.5,873.5,972.27,697.49
2016,8,3,10,30,928.0,103.0,2.5,30.0,903.0,986.27,704.9
2016,8,3,10,45,931.5,105.0,2.6,31.0,925.5,995.0,707.63
2016,8,3,11,0,935.0,107.0,2.7,32.0,948.0,1000.62,708.5
2016,8,3,11,15,938.0,107.5,2.85,32.0,963.0,1001.1,709.54
2016,8,3,11,30,941.0,108.0,3.0,32.0,978.0,998.44,708.7
2016,8,3,11,45,942.0,108.5,3.15,32.5,986.0,990.79,703.34
2016,8,3,12,0,943.0,109.0,3.3,33.0,994.0,980.08,696.1
2016,8,3,12,15,943.0,109.0,3.45,33.0,993.5,964.95,687.5
2016,8,3,12,30,943.0,109.0,3.6,33.0,993.0,946.92,677.03
2016,8,3,12,45,939.0,110.5,3.75,33.0,984.5,924.04,663.37
2016,8,3,13,0,935.0,112.0,3.9,33.0,976.0,898.57,647.96
2016,8,3,13,15,932.0,111.0,4.0,32.5,960.0,869.1,630.84
2016,8,3,13,30,929.0,110.0,4.1,32.0,944.0,837.29,611.97
2016,8,3,13,45,926.5,108.0,4.2,31.5,922.0,802.71,590.98
2016,8,3,14,0,924.0,106.0,4.3,31.0,900.0,766.04,568.27
2016,8,3,14,15,917.5,104.5,4.35,30.5,870.0,725.15,542.14
2016,8,3,14,30,911.0,103.0,4.4,30.0,840.0,682.77,512.87
2016,8,3,14,45,906.0,99.5,4.45,29.5,805.0,638.17,480.97
2016,8,3,15,0,901.0,96.0,4.5,29.0,770.0,592.36,447.2
2016,8,3,15,15,889.0,94.0,4.45,28.0,728.0,543.27,410.63
2016,8,3,15,30,877.0,92.0,4.4,27.0,686.0,493.95,372.62
2016,8,3,15,45,864.5,88.5,4.35,26.5,640.5,443.09,331.52
2016,8,3,16,0,852.0,85.0,4.3,26.0,595.0,392.51,289.45
2016,8,3,16,15,832.0,82.0,4.2,25.0,545.0,336.19,242.58
2016,8,3,16,30,812.0,79.0,4.1,24.0,495.0,285.47,199.11
2016,8,3,16,45,786.0,75.0,4.05,23.0,443.0,234.23,155.27
2016,8,3,17,0,760.0,71.0,4.0,22.0,391.0,185.49,114.32
2016,8,3,17,15,722.5,66.5,3.85,21.0,337.5,137.62,77.13
2016,8,3,17,30,685.0,62.0,3.7,20.0,284.0,93.76,48.21
2016,8,3,17,45,631.5,56.5,3.6,19.5,232.5,49.44,27.29
2016,8,3,18,0,578.0,51.0,3.5,19.0,181.0,34.92,24.97
2016,8,3,18,15,494.5,43.0,3.35,18.0,133.5,30.76,21.13
2016,8,3,18,30,411.0,35.0,3.2,17.0,86.0,26.35,16.75
2016,8,3,18,45,271.0,23.5,3.1,16.5,50.5,18.22,6.42
2016,8,3,19,0,131.0,12.0,3.0,16.0,15.0,11.8,0.0
2016,8,3,19,15,65.5,6.0,2.95,15.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,76.0,6.5,2.35,13.5,9.0,0.0,0.0
2016,8,4,5,30,152.0,13.0,2.5,14.0,18.0,55.09,0.0
2016,8,4,5,45,285.5,24.5,2.7,14.5,55.0,137.83,85.86
2016,8,4,6,0,419.0,36.0,2.9,15.0,92.0,215.1,163.53
2016,8,4,6,15,499.0,44.0,2.9,15.5,139.0,277.76,220.09
2016,8,4,6,30,579.0,52.0,2.9,16.0,186.0,347.67,281.04
2016,8,4,6,45,295.0,83.0,2.9,16.5,151.5,260.09,212.44
2016,8,4,7,0,11.0,114.0,2.9,17.0,117.0,121.77,96.53
2016,8,4,7,15,13.5,132.0,2.9,17.5,137.0,141.58,112.79
2016,8,4,7,30,16.0,150.0,2.9,18.0,157.0,161.55,128.64
2016,8,4,7,45,21.5,171.0,2.95,19.0,181.5,186.96,148.41
2016,8,4,8,0,27.0,192.0,3.0,20.0,206.0,219.97,173.78
2016,8,4,8,15,29.0,211.5,3.05,20.5,228.5,242.12,190.35
2016,8,4,8,30,31.0,231.0,3.1,21.0,251.0,264.23,206.7
2016,8,4,8,45,457.0,158.5,3.15,21.5,469.5,558.02,442.07
2016,8,4,9,0,883.0,86.0,3.2,22.0,688.0,845.21,648.22
2016,8,4,9,15,893.0,88.0,3.25,22.5,728.0,876.16,664.91
2016,8,4,9,30,903.0,90.0,3.3,23.0,768.0,904.86,681.94
2016,8,4,9,45,909.0,92.5,3.4,23.5,802.5,928.04,695.47
2016,8,4,10,0,915.0,95.0,3.5,24.0,837.0,948.49,707.2
2016,8,4,10,15,920.5,96.0,3.55,24.0,865.5,964.04,716.75
2016,8,4,10,30,926.0,97.0,3.6,24.0,894.0,976.67,724.48
2016,8,4,10,45,928.5,98.5,3.65,24.5,915.5,983.97,727.37
2016,8,4,11,0,931.0,100.0,3.7,25.0,937.0,988.17,728.35
2016,8,4,11,15,933.5,101.0,3.75,25.0,951.5,988.73,728.49
2016,8,4,11,30,936.0,102.0,3.8,25.0,966.0,986.17,726.7
2016,8,4,11,45,936.0,103.0,3.85,25.0,972.5,978.16,721.43
2016,8,4,12,0,936.0,104.0,3.9,25.0,979.0,967.1,714.27
2016,8,4,12,15,935.5,104.0,3.95,24.5,978.5,951.64,705.64
2016,8,4,12,30,935.0,104.0,4.0,24.0,978.0,933.3,695.12
2016,8,4,12,45,925.5,108.0,4.1,24.0,967.0,908.23,678.94
2016,8,4,13,0,916.0,112.0,4.2,24.0,956.0,880.82,661.14
2016,8,4,13,15,912.5,111.5,4.3,23.5,940.5,851.88,643.44
2016,8,4,13,30,909.0,111.0,4.4,23.0,925.0,820.66,623.97
2016,8,4,13,45,904.5,109.5,4.5,23.0,902.0,785.63,600.56
2016,8,4,14,0,900.0,108.0,4.6,23.0,879.0,748.68,575.64
2016,8,4,14,15,893.0,106.5,4.6,22.5,849.5,708.28,548.56
2016,8,4,14,30,886.0,105.0,4.6,22.0,820.0,666.48,518.1
2016,8,4,14,45,879.0,102.5,4.6,21.5,785.0,622.56,485.28
2016,8,4,15,0,872.0,100.0,4.6,21.0,750.0,577.63,450.78
2016,8,4,15,15,860.0,97.5,4.55,20.5,709.0,529.32,412.58
2016,8,4,15,30,848.0,95.0,4.5,20.0,668.0,480.84,373.18
2016,8,4,15,45,835.0,91.5,4.45,20.0,622.5,431.1,331.05
2016,8,4,16,0,822.0,88.0,4.4,20.0,577.0,377.63,285.11
2016,8,4,16,15,802.0,85.0,4.35,19.5,528.5,326.88,240.99
2016,8,4,16,30,782.0,82.0,4.3,19.0,480.0,277.64,197.47
2016,8,4,16,45,758.0,77.0,4.25,18.5,429.5,227.49,153.41
2016,8,4,17,0,734.0,72.0,4.2,18.0,379.0,179.65,112.35
2016,8,4,17,15,697.5,67.5,4.1,17.5,327.0,133.28,75.85
2016,8,4,17,30,661.0,63.0,4.0,17.0,275.0,87.52,45.04
2016,8,4,17,45,610.0,56.5,3.9,16.5,224.5,46.94,27.31
2016,8,4,18,0,559.0,50.0,3.8,16.0,174.0,34.23,24.69
2016,8,4,18,15,476.5,42.0,3.65,15.5,128.0,30.05,20.72
2016,8,4,18,30,394.0,34.0,3.5,15.0,82.0,25.6,16.2
2016,8,4,18,45,256.0,22.0,3.4,14.5,47.5,16.95,4.88
2016,8,4,19,0,118.0,10.0,3.3,14.0,13.0,9.83,0.0
2016,8,4,19,15,59.0,5.0,3.3,14.0,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,58.0,6.5,2.7,14.0,8.5,0.0,0.0
2016,8,5,5,30,116.0,13.0,2.8,14.0,17.0,44.84,0.0
2016,8,5,5,45,252.0,25.5,2.9,14.5,52.5,126.77,76.25
2016,8,5,6,0,388.0,38.0,3.0,15.0,88.0,204.92,155.4
2016,8,5,6,15,471.0,46.5,3.0,15.5,135.5,267.95,212.16
2016,8,5,6,30,554.0,55.0,3.0,16.0,183.0,338.46,273.57
2016,8,5,6,45,277.0,68.5,3.0,16.5,132.5,232.73,190.26
2016,8,5,7,0,0.0,82.0,3.0,17.0,82.0,80.63,62.22
2016,8,5,7,15,15.5,120.0,2.9,17.5,126.5,129.65,103.11
2016,8,5,7,30,31.0,158.0,2.8,18.0,171.0,186.68,149.45
2016,8,5,7,45,53.0,186.0,2.75,18.5,212.0,232.47,185.97
2016,8,5,8,0,75.0,214.0,2.7,19.0,253.0,279.56,222.78
2016,8,5,8,15,128.0,240.0,2.65,19.5,314.0,357.34,283.45
2016,8,5,8,30,181.0,266.0,2.6,20.0,375.0,429.9,338.48
2016,8,5,8,45,529.0,178.5,2.55,20.5,531.5,638.41,500.84
2016,8,5,9,0,877.0,91.0,2.5,21.0,688.0,844.39,645.15
2016,8,5,9,15,888.5,93.5,2.45,21.5,729.5,876.99,662.48
2016,8,5,9,30,900.0,96.0,2.4,22.0,771.0,907.4,679.63
2016,8,5,9,45,901.5,101.5,2.4,23.0,804.5,929.63,690.26
2016,8,5,10,0,903.0,107.0,2.4,24.0,838.0,948.93,698.94
2016,8,5,10,15,910.0,108.5,2.45,24.5,867.5,966.13,708.09
2016,8,5,10,30,917.0,110.0,2.5,25.0,897.0,980.45,715.43
2016,8,5,10,45,922.5,110.0,2.55,25.5,919.5,988.83,719.01
2016,8,5,11,0,928.0,110.0,2.6,26.0,942.0,994.16,720.78
2016,8,5,11,15,931.0,111.0,2.65,26.5,957.5,995.06,719.83
2016,8,5,11,30,934.0,112.0,2.7,27.0,973.0,992.84,717.03
2016,8,5,11,45,936.0,112.0,2.75,27.5,980.5,985.57,711.13
2016,8,5,12,0,938.0,112.0,2.8,28.0,988.0,975.24,703.4
2016,8,5,12,15,938.0,112.0,2.9,28.0,987.5,960.07,694.46
2016,8,5,12,30,938.0,112.0,3.0,28.0,987.0,942.01,683.68
2016,8,5,12,45,937.0,111.0,3.1,28.5,979.0,919.3,668.5
2016,8,5,13,0,936.0,110.0,3.2,29.0,971.0,893.92,651.58
2016,8,5,13,15,933.0,109.0,3.3,29.0,955.0,864.33,633.11
2016,8,5,13,30,930.0,108.0,3.4,29.0,939.0,832.38,612.93
2016,8,5,13,45,924.5,107.5,3.5,29.0,915.5,796.81,590.1
2016,8,5,14,0,919.0,107.0,3.6,29.0,892.0,759.33,565.73
2016,8,5,14,15,911.5,105.5,3.65,28.5,862.0,717.84,539.18
2016,8,5,14,30,904.0,104.0,3.7,28.0,832.0,674.94,509.21
2016,8,5,14,45,894.0,102.5,3.8,28.0,795.0,629.34,475.63
2016,8,5,15,0,884.0,101.0,3.9,28.0,758.0,582.95,440.58
2016,8,5,15,15,871.0,99.0,3.9,27.5,716.0,533.99,403.32
2016,8,5,15,30,858.0,97.0,3.9,27.0,674.0,484.93,364.85
2016,8,5,15,45,840.5,95.0,3.95,26.5,627.5,430.24,321.17
2016,8,5,16,0,823.0,93.0,4.0,26.0,581.0,380.04,279.61
2016,8,5,16,15,801.0,89.5,3.95,25.0,531.0,328.15,236.25
2016,8,5,16,30,779.0,86.0,3.9,24.0,481.0,277.97,193.49
2016,8,5,16,45,744.5,83.0,3.85,23.5,428.0,227.5,150.54
2016,8,5,17,0,710.0,80.0,3.8,23.0,375.0,177.05,108.88
2016,8,5,17,15,669.5,75.0,3.65,22.0,322.5,130.89,73.84
2016,8,5,17,30,629.0,70.0,3.5,21.0,270.0,89.02,47.24
2016,8,5,17,45,561.0,64.0,3.4,20.0,218.0,50.4,31.69
2016,8,5,18,0,493.0,58.0,3.3,19.0,166.0,41.34,30.54
2016,8,5,18,15,404.5,47.5,3.15,18.0,120.5,35.22,24.93
2016,8,5,18,30,316.0,37.0,3.0,17.0,75.0,28.68,18.55
2016,8,5,18,45,182.5,23.0,2.9,16.5,42.5,17.88,4.32
2016,8,5,19,0,49.0,9.0,2.8,16.0,10.0,8.85,0.0
2016,8,5,19,15,24.5,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,31.5,6.0,2.75,13.0,7.0,0.0,0.0
2016,8,6,5,30,63.0,12.0,2.8,13.0,14.0,29.08,0.0
2016,8,6,5,45,193.0,26.5,2.85,13.5,48.0,107.04,61.64
2016,8,6,6,0,323.0,41.0,2.9,14.0,82.0,183.02,138.89
2016,8,6,6,15,408.5,51.5,2.9,14.5,128.0,246.33,195.59
2016,8,6,6,30,494.0,62.0,2.9,15.0,174.0,317.35,257.38
2016,8,6,6,45,247.0,62.5,2.9,15.5,118.5,209.47,171.7
2016,8,6,7,0,0.0,63.0,2.9,16.0,63.0,60.89,45.92
2016,8,6,7,15,0.0,84.5,2.9,16.5,84.5,82.51,63.98
2016,8,6,7,30,0.0,106.0,2.9,17.0,106.0,104.27,81.72
2016,8,6,7,45,5.0,139.0,2.9,18.0,142.0,141.49,111.73
2016,8,6,8,0,10.0,172.0,2.9,19.0,178.0,179.09,141.35
2016,8,6,8,15,11.0,186.5,2.95,19.5,193.5,194.31,152.73
2016,8,6,8,30,12.0,201.0,3.0,20.0,209.0,209.58,164.06
2016,8,6,8,45,16.0,222.5,3.05,20.5,233.5,234.62,183.02
2016,8,6,9,0,20.0,244.0,3.1,21.0,258.0,259.76,201.81
2016,8,6,9,15,42.0,286.5,3.15,21.5,317.5,331.18,256.34
2016,8,6,9,30,64.0,329.0,3.2,22.0,377.0,395.44,304.13
2016,8,6,9,45,475.0,219.5,3.25,22.5,602.0,674.19,520.59
2016,8,6,10,0,886.0,110.0,3.3,23.0,827.0,935.11,701.83
2016,8,6,10,15,893.0,111.5,3.4,23.5,855.5,952.07,709.35
2016,8,6,10,30,900.0,113.0,3.5,24.0,884.0,966.19,717.05
2016,8,6,10,45,904.0,114.0,3.6,24.5,906.0,974.05,720.65
2016,8,6,11,0,908.0,115.0,3.7,25.0,928.0,978.9,722.4
2016,8,6,11,15,911.0,115.5,3.75,25.0,942.5,979.24,722.39
2016,8,6,11,30,914.0,116.0,3.8,25.0,957.0,976.54,720.5
2016,8,6,11,45,914.0,117.0,3.9,25.0,964.0,968.5,715.5
2016,8,6,12,0,914.0,118.0,4.0,25.0,971.0,957.48,708.62
2016,8,6,12,15,914.0,118.0,4.05,25.0,970.5,942.58,698.94
2016,8,6,12,30,914.0,118.0,4.1,25.0,970.0,924.85,687.43
2016,8,6,12,45,906.0,122.0,4.2,25.0,960.0,901.3,672.26
2016,8,6,13,0,898.0,126.0,4.3,25.0,950.0,875.4,655.48
2016,8,6,13,15,895.0,125.0,4.3,24.5,934.5,846.67,637.5
2016,8,6,13,30,892.0,124.0,4.3,24.0,919.0,815.7,617.84
2016,8,6,13,45,887.5,122.5,4.35,24.0,896.5,781.02,594.45
2016,8,6,14,0,883.0,121.0,4.4,24.0,874.0,744.47,569.56
2016,8,6,14,15,876.0,119.5,4.45,23.5,844.5,704.52,542.45
2016,8,6,14,30,869.0,118.0,4.5,23.0,815.0,663.2,512.7
2016,8,6,14,45,860.5,115.5,4.55,23.0,779.5,618.92,479.0
2016,8,6,15,0,852.0,113.0,4.6,23.0,744.0,573.77,443.83
2016,8,6,15,15,839.5,110.5,4.6,22.5,703.0,522.68,404.03
2016,8,6,15,30,827.0,108.0,4.6,22.0,662.0,474.51,365.24
2016,8,6,15,45,813.5,104.0,4.6,21.5,617.0,424.76,324.11
2016,8,6,16,0,800.0,100.0,4.6,21.0,572.0,375.5,282.24
2016,8,6,16,15,778.5,96.0,4.55,20.0,523.0,324.45,238.59
2016,8,6,16,30,757.0,92.0,4.5,19.0,474.0,275.1,195.62
2016,8,6,16,45,733.5,86.5,4.5,18.5,423.5,225.9,152.57
2016,8,6,17,0,710.0,81.0,4.5,18.0,373.0,175.52,109.79
2016,8,6,17,15,670.0,75.5,4.4,17.5,320.5,129.07,73.89
2016,8,6,17,30,630.0,70.0,4.3,17.0,268.0,86.87,46.9
2016,8,6,17,45,576.0,62.5,4.2,16.5,218.0,47.25,36.27
2016,8,6,18,0,522.0,55.0,4.1,16.0,168.0,38.91,28.77
2016,8,6,18,15,432.0,45.5,3.95,15.5,121.5,33.6,23.75
2016,8,6,18,30,342.0,36.0,3.8,15.0,75.0,27.95,17.98
2016,8,6,18,45,171.0,18.0,3.65,14.5,37.5,13.49,0.88
2016,8,6,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,57.0,6.0,3.25,13.0,7.5,0.0,0.0
2016,8,7,5,30,114.0,12.0,3.3,13.0,15.0,42.85,0.0
2016,8,7,5,45,259.5,23.5,3.4,13.5,50.5,124.68,68.52
2016,8,7,6,0,405.0,35.0,3.5,14.0,86.0,206.41,156.09
2016,8,7,6,15,490.5,43.5,3.5,14.5,133.5,270.84,214.82
2016,8,7,6,30,576.0,52.0,3.5,15.0,181.0,343.1,278.28
2016,8,7,6,45,393.0,86.0,3.5,15.5,184.5,312.36,256.24
2016,8,7,7,0,210.0,120.0,3.5,16.0,188.0,258.99,212.55
2016,8,7,7,15,133.0,142.0,3.45,16.5,188.0,238.03,194.46
2016,8,7,7,30,56.0,164.0,3.4,17.0,188.0,209.84,169.43
2016,8,7,7,45,439.5,120.0,3.4,17.5,342.5,444.45,364.33
2016,8,7,8,0,823.0,76.0,3.4,18.0,497.0,686.33,551.24
2016,8,7,8,15,842.5,79.0,3.35,18.5,547.0,727.57,577.18
2016,8,7,8,30,862.0,82.0,3.3,19.0,597.0,772.4,606.46
2016,8,7,8,45,606.0,180.0,3.3,20.0,556.0,704.8,551.92
2016,8,7,9,0,350.0,278.0,3.3,21.0,515.0,599.0,465.28
2016,8,7,9,15,634.0,183.0,3.3,21.5,644.0,760.4,588.37
2016,8,7,9,30,918.0,88.0,3.3,22.0,773.0,911.7,690.45
2016,8,7,9,45,922.0,92.0,3.3,23.0,808.0,934.97,701.02
2016,8,7,10,0,926.0,96.0,3.3,24.0,843.0,955.35,710.61
2016,8,7,10,15,932.5,97.5,3.3,24.0,872.5,972.41,720.77
2016,8,7,10,30,939.0,99.0,3.3,24.0,902.0,986.51,729.05
2016,8,7,10,45,944.5,99.0,3.35,24.5,925.0,995.03,732.71
2016,8,7,11,0,950.0,99.0,3.4,25.0,948.0,1000.44,734.46
2016,8,7,11,15,953.0,99.5,3.45,25.0,963.0,1000.84,734.51
2016,8,7,11,30,956.0,100.0,3.5,25.0,978.0,998.03,732.61
2016,8,7,11,45,958.0,100.0,3.55,25.5,985.5,990.61,726.38
2016,8,7,12,0,960.0,100.0,3.6,26.0,993.0,980.04,718.23
2016,8,7,12,15,960.5,100.0,3.6,26.0,993.0,965.01,708.35
2016,8,7,12,30,961.0,100.0,3.6,26.0,993.0,946.99,696.58
2016,8,7,12,45,962.0,98.0,3.65,26.5,985.5,924.53,680.89
2016,8,7,13,0,963.0,96.0,3.7,27.0,978.0,899.22,663.37
2016,8,7,13,15,960.0,95.5,3.7,27.0,962.5,869.36,643.84
2016,8,7,13,30,957.0,95.0,3.7,27.0,947.0,837.06,622.6
2016,8,7,13,45,954.5,93.5,3.75,27.0,924.5,801.88,599.52
2016,8,7,14,0,952.0,92.0,3.8,27.0,902.0,764.53,574.76
2016,8,7,14,15,946.0,90.5,3.8,26.5,872.0,722.78,547.6
2016,8,7,14,30,940.0,89.0,3.8,26.0,842.0,679.45,517.14
2016,8,7,14,45,932.5,87.5,3.8,26.0,805.5,633.83,482.85
2016,8,7,15,0,925.0,86.0,3.8,26.0,769.0,587.13,446.92
2016,8,7,15,15,914.0,84.0,3.75,25.5,727.0,537.35,408.49
2016,8,7,15,30,903.0,82.0,3.7,25.0,685.0,487.22,368.62
2016,8,7,15,45,888.5,80.0,3.65,24.5,638.5,435.55,326.39
2016,8,7,16,0,874.0,78.0,3.6,24.0,592.0,384.3,283.29
2016,8,7,16,15,854.5,75.0,3.5,23.5,541.5,331.27,237.88
2016,8,7,16,30,835.0,72.0,3.4,23.0,491.0,279.6,192.95
2016,8,7,16,45,808.5,69.0,3.35,22.5,438.5,223.68,145.08
2016,8,7,17,0,782.0,66.0,3.3,22.0,386.0,174.66,104.09
2016,8,7,17,15,745.0,62.0,3.15,21.0,332.0,126.41,67.7
2016,8,7,17,30,708.0,58.0,3.0,20.0,278.0,82.13,40.67
2016,8,7,17,45,651.0,52.5,2.9,19.0,225.5,40.57,30.04
2016,8,7,18,0,594.0,47.0,2.8,18.0,173.0,35.34,25.39
2016,8,7,18,15,504.0,39.0,2.6,17.5,125.5,27.96,18.63
2016,8,7,18,30,414.0,31.0,2.4,17.0,78.0,23.39,13.89
2016,8,7,18,45,207.0,15.5,2.25,16.5,39.0,11.38,0.0
2016,8,7,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,57.5,5.5,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,115.0,11.0,2.3,14.0,13.0,41.91,0.0
2016,8,8,5,45,261.0,22.0,2.55,15.0,48.0,122.34,62.45
2016,8,8,6,0,407.0,33.0,2.8,16.0,83.0,204.11,152.35
2016,8,8,6,15,491.0,41.0,2.75,16.5,129.5,267.15,209.57
2016,8,8,6,30,575.0,49.0,2.7,17.0,176.0,337.96,271.17
2016,8,8,6,45,626.0,55.0,2.65,17.5,227.0,396.75,321.61
2016,8,8,7,0,677.0,61.0,2.6,18.0,278.0,457.15,371.43
2016,8,8,7,15,362.0,111.0,2.55,18.5,229.5,354.24,288.02
2016,8,8,7,30,47.0,161.0,2.5,19.0,181.0,200.63,159.91
2016,8,8,7,45,111.5,188.5,2.5,20.0,243.5,282.94,226.19
2016,8,8,8,0,176.0,216.0,2.5,21.0,306.0,362.17,287.5
2016,8,8,8,15,509.5,149.0,2.5,21.5,445.0,558.33,442.25
2016,8,8,8,30,843.0,82.0,2.5,22.0,584.0,756.13,585.13
2016,8,8,8,45,551.5,190.0,2.55,23.0,528.5,666.88,514.24
2016,8,8,9,0,260.0,298.0,2.6,24.0,473.0,545.1,416.41
2016,8,8,9,15,578.0,194.0,2.65,24.5,615.0,722.82,551.44
2016,8,8,9,30,896.0,90.0,2.7,25.0,757.0,892.99,666.15
2016,8,8,9,45,907.0,90.5,2.8,25.5,793.0,918.32,679.75
2016,8,8,10,0,918.0,91.0,2.9,26.0,829.0,941.12,692.91
2016,8,8,10,15,924.5,92.0,2.95,26.0,858.5,957.58,702.93
2016,8,8,10,30,931.0,93.0,3.0,26.0,888.0,971.11,711.16
2016,8,8,10,45,934.0,95.0,3.15,26.5,910.0,979.37,715.42
2016,8,8,11,0,937.0,97.0,3.3,27.0,932.0,984.49,717.75
2016,8,8,11,15,940.0,97.5,3.4,27.0,947.0,984.89,718.16
2016,8,8,11,30,943.0,98.0,3.5,27.0,962.0,982.14,716.65
2016,8,8,11,45,942.5,99.5,3.65,27.5,969.0,974.0,710.64
2016,8,8,12,0,942.0,101.0,3.8,28.0,976.0,962.77,702.69
2016,8,8,12,15,942.5,101.0,3.9,28.0,976.0,947.96,693.53
2016,8,8,12,30,943.0,101.0,4.0,28.0,976.0,930.2,682.47
2016,8,8,12,45,941.0,101.5,4.15,28.0,968.0,907.9,668.64
2016,8,8,13,0,939.0,102.0,4.3,28.0,960.0,882.91,652.95
2016,8,8,13,15,936.0,101.0,4.35,27.5,944.5,853.13,634.73
2016,8,8,13,30,933.0,100.0,4.4,27.0,929.0,820.97,614.75
2016,8,8,13,45,929.5,99.0,4.45,27.0,906.5,786.2,591.57
2016,8,8,14,0,926.0,98.0,4.5,27.0,884.0,749.38,566.77
2016,8,8,14,15,920.0,96.5,4.5,26.5,854.0,708.52,539.84
2016,8,8,14,30,914.0,95.0,4.5,26.0,824.0,666.12,509.36
2016,8,8,14,45,907.0,92.5,4.55,26.0,788.5,620.87,475.22
2016,8,8,15,0,900.0,90.0,4.6,26.0,753.0,574.56,439.41
2016,8,8,15,15,888.5,88.0,4.55,25.5,711.5,525.58,401.2
2016,8,8,15,30,877.0,86.0,4.5,25.0,670.0,476.34,361.66
2016,8,8,15,45,864.0,83.0,4.45,25.0,624.0,425.57,319.2
2016,8,8,16,0,851.0,80.0,4.4,25.0,578.0,375.12,276.01
2016,8,8,16,15,831.0,77.0,4.3,24.0,528.0,323.05,231.8
2016,8,8,16,30,811.0,74.0,4.2,23.0,478.0,268.08,184.69
2016,8,8,16,45,786.5,70.0,4.1,22.5,426.5,217.3,140.77
2016,8,8,17,0,762.0,66.0,4.0,22.0,375.0,168.87,100.28
2016,8,8,17,15,724.0,61.5,3.9,21.0,322.0,121.17,64.6
2016,8,8,17,30,686.0,57.0,3.8,20.0,269.0,77.55,38.45
2016,8,8,17,45,633.0,51.5,3.7,19.0,218.0,37.25,27.12
2016,8,8,18,0,580.0,46.0,3.6,18.0,167.0,31.59,22.09
2016,8,8,18,15,489.0,38.0,3.5,17.5,120.5,27.25,17.97
2016,8,8,18,30,398.0,30.0,3.4,17.0,74.0,22.64,13.13
2016,8,8,18,45,199.0,15.0,3.35,16.5,37.0,11.05,0.0
2016,8,8,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,63.0,5.0,2.95,14.0,6.5,0.0,0.0
2016,8,9,5,30,126.0,10.0,3.0,14.0,13.0,43.65,0.0
2016,8,9,5,45,276.5,20.5,3.1,14.5,47.5,124.4,58.51
2016,8,9,6,0,427.0,31.0,3.2,15.0,82.0,208.3,155.46
2016,8,9,6,15,510.5,38.5,3.1,15.5,129.0,271.24,213.36
2016,8,9,6,30,594.0,46.0,3.0,16.0,176.0,339.46,273.46
2016,8,9,6,45,327.5,84.0,2.95,17.0,159.0,275.45,224.17
2016,8,9,7,0,61.0,122.0,2.9,18.0,142.0,164.9,132.3
2016,8,9,7,15,66.5,143.5,2.75,18.5,168.5,193.0,155.27
2016,8,9,7,30,72.0,165.0,2.6,19.0,195.0,221.3,177.57
2016,8,9,7,45,129.0,189.5,2.5,19.5,252.0,295.87,237.17
2016,8,9,8,0,186.0,214.0,2.4,20.0,309.0,366.8,292.28
2016,8,9,8,15,518.0,146.5,2.25,20.5,446.0,561.01,445.29
2016,8,9,8,30,850.0,79.0,2.1,21.0,583.0,756.75,585.35
2016,8,9,8,45,867.5,80.0,1.95,22.0,629.5,796.21,605.97
2016,8,9,9,0,885.0,81.0,1.8,23.0,676.0,834.22,626.24
2016,8,9,9,15,896.0,82.5,1.75,23.5,717.0,865.52,643.62
2016,8,9,9,30,907.0,84.0,1.7,24.0,758.0,894.58,659.32
2016,8,9,9,45,917.5,84.5,1.65,25.0,794.0,919.68,670.93
2016,8,9,10,0,928.0,85.0,1.6,26.0,830.0,942.2,680.73
2016,8,9,10,15,934.0,86.0,1.6,26.5,859.0,958.35,688.39
2016,8,9,10,30,940.0,87.0,1.6,27.0,888.0,971.52,694.27
2016,8,9,10,45,945.0,87.0,1.6,28.0,910.5,979.63,695.69
2016,8,9,11,0,950.0,87.0,1.6,29.0,933.0,984.61,695.3
2016,8,9,11,15,953.0,87.5,1.65,29.5,947.5,985.05,694.3
2016,8,9,11,30,956.0,88.0,1.7,30.0,962.0,982.29,691.47
2016,8,9,11,45,957.0,88.5,1.8,30.5,969.5,974.47,686.26
2016,8,9,12,0,958.0,89.0,1.9,31.0,977.0,963.51,679.17
2016,8,9,12,15,958.0,89.0,2.05,31.0,976.5,948.07,671.21
2016,8,9,12,30,958.0,89.0,2.2,31.0,976.0,929.63,661.27
2016,8,9,12,45,948.5,93.5,2.35,31.5,965.5,904.54,645.64
2016,8,9,13,0,939.0,98.0,2.5,32.0,955.0,876.99,628.32
2016,8,9,13,15,936.0,97.5,2.65,32.0,939.0,847.65,610.92
2016,8,9,13,30,933.0,97.0,2.8,32.0,923.0,815.93,591.71
2016,8,9,13,45,926.5,97.0,3.0,32.0,899.5,779.83,569.56
2016,8,9,14,0,920.0,97.0,3.2,32.0,876.0,741.88,545.75
2016,8,9,14,15,913.5,95.5,3.3,31.5,846.0,700.85,519.91
2016,8,9,14,30,907.0,94.0,3.4,31.0,816.0,658.34,490.65
2016,8,9,14,45,896.5,93.0,3.5,31.0,779.0,612.65,457.26
2016,8,9,15,0,886.0,92.0,3.6,31.0,742.0,566.19,422.41
2016,8,9,15,15,873.5,90.0,3.65,30.5,700.5,517.3,385.51
2016,8,9,15,30,861.0,88.0,3.7,30.0,659.0,468.25,347.32
2016,8,9,15,45,843.5,86.5,3.75,29.5,612.5,417.71,306.85
2016,8,9,16,0,826.0,85.0,3.8,29.0,566.0,363.8,262.77
2016,8,9,16,15,805.0,81.5,3.75,28.0,516.5,312.09,219.78
2016,8,9,16,30,784.0,78.0,3.7,27.0,467.0,262.0,177.39
2016,8,9,16,45,753.5,75.0,3.7,26.5,415.0,212.27,135.48
2016,8,9,17,0,723.0,72.0,3.7,26.0,363.0,165.53,97.53
2016,8,9,17,15,683.5,67.0,3.55,25.0,311.0,119.34,63.98
2016,8,9,17,30,644.0,62.0,3.4,24.0,259.0,73.95,36.97
2016,8,9,17,45,584.0,56.0,3.25,23.5,208.5,37.38,26.68
2016,8,9,18,0,524.0,50.0,3.1,23.0,158.0,35.17,24.63
2016,8,9,18,15,431.0,40.5,2.95,22.0,112.5,29.67,19.6
2016,8,9,18,30,338.0,31.0,2.8,21.0,67.0,23.79,13.63
2016,8,9,18,45,169.0,15.5,2.65,20.0,33.5,11.62,0.0
2016,8,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
