Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,25.0,3.5,2.4,14.5,4.0,0.0,0.0
2016,8,10,5,30,50.0,7.0,2.6,15.0,8.0,20.2,0.0
2016,8,10,5,45,162.5,22.0,2.8,15.5,38.5,87.9,35.76
2016,8,10,6,0,275.0,37.0,3.0,16.0,69.0,158.02,116.86
2016,8,10,6,15,359.0,49.0,2.95,16.5,113.5,220.0,172.32
2016,8,10,6,30,443.0,61.0,2.9,17.0,158.0,288.99,232.06
2016,8,10,6,45,495.5,71.5,2.9,17.5,206.5,347.75,282.41
2016,8,10,7,0,548.0,82.0,2.9,18.0,255.0,410.46,334.28
2016,8,10,7,15,334.5,125.0,2.85,18.5,236.5,352.87,286.86
2016,8,10,7,30,121.0,168.0,2.8,19.0,218.0,263.42,211.94
2016,8,10,7,45,157.0,190.5,2.8,20.0,264.0,315.8,253.15
2016,8,10,8,0,193.0,213.0,2.8,21.0,310.0,370.42,294.6
2016,8,10,8,15,232.5,231.0,2.75,21.5,360.0,424.47,335.24
2016,8,10,8,30,272.0,249.0,2.7,22.0,410.0,489.29,382.85
2016,8,10,8,45,526.0,187.0,2.65,23.0,529.0,641.14,497.83
2016,8,10,9,0,780.0,125.0,2.6,24.0,648.0,798.91,607.37
2016,8,10,9,15,794.5,128.0,2.6,24.5,689.5,832.05,626.21
2016,8,10,9,30,809.0,131.0,2.6,25.0,731.0,863.31,644.58
2016,8,10,9,45,837.5,124.5,2.6,26.0,771.5,894.79,661.61
2016,8,10,10,0,866.0,118.0,2.6,27.0,812.0,919.49,673.92
2016,8,10,10,15,873.5,120.0,2.6,27.5,841.5,937.02,682.83
2016,8,10,10,30,881.0,122.0,2.6,28.0,871.0,951.76,690.01
2016,8,10,10,45,888.0,122.5,2.65,28.5,894.0,961.6,694.54
2016,8,10,11,0,895.0,123.0,2.7,29.0,917.0,968.49,697.3
2016,8,10,11,15,898.5,123.5,2.75,29.5,932.5,969.1,696.14
2016,8,10,11,30,902.0,124.0,2.8,30.0,948.0,966.67,693.21
2016,8,10,11,45,905.0,123.5,2.9,30.5,956.0,959.76,687.94
2016,8,10,12,0,908.0,123.0,3.0,31.0,964.0,949.86,680.86
2016,8,10,12,15,908.5,123.0,3.05,31.0,963.5,935.25,671.84
2016,8,10,12,30,909.0,123.0,3.1,31.0,963.0,917.8,661.06
2016,8,10,12,45,906.0,123.5,3.2,31.5,954.5,895.07,645.88
2016,8,10,13,0,903.0,124.0,3.3,32.0,946.0,869.81,629.07
2016,8,10,13,15,899.5,123.0,3.4,31.5,930.0,840.32,611.92
2016,8,10,13,30,896.0,122.0,3.5,31.0,914.0,808.6,593.06
2016,8,10,13,45,892.0,120.0,3.6,31.0,891.0,773.48,570.49
2016,8,10,14,0,888.0,118.0,3.7,31.0,868.0,736.44,546.38
2016,8,10,14,15,880.0,116.5,3.75,30.5,837.5,695.43,519.05
2016,8,10,14,30,872.0,115.0,3.8,30.0,807.0,653.12,489.43
2016,8,10,14,45,863.5,112.5,3.85,30.0,771.0,608.52,456.43
2016,8,10,15,0,855.0,110.0,3.9,30.0,735.0,563.06,421.97
2016,8,10,15,15,841.5,107.0,3.9,29.5,693.0,510.67,382.34
2016,8,10,15,30,828.0,104.0,3.9,29.0,651.0,461.39,343.75
2016,8,10,15,45,813.0,100.5,3.9,28.5,605.0,411.34,303.45
2016,8,10,16,0,798.0,97.0,3.9,28.0,559.0,361.93,262.54
2016,8,10,16,15,775.0,93.0,3.8,27.0,509.5,310.54,219.8
2016,8,10,16,30,752.0,89.0,3.7,26.0,460.0,261.02,177.95
2016,8,10,16,45,724.0,84.0,3.65,25.5,408.5,211.71,136.41
2016,8,10,17,0,696.0,79.0,3.6,25.0,357.0,161.68,95.91
2016,8,10,17,15,653.5,73.5,3.45,24.0,304.5,116.05,63.09
2016,8,10,17,30,611.0,68.0,3.3,23.0,252.0,74.95,39.8
2016,8,10,17,45,552.0,60.0,3.15,22.0,202.0,40.89,29.89
2016,8,10,18,0,493.0,52.0,3.0,21.0,152.0,37.14,26.53
2016,8,10,18,15,398.0,41.5,2.9,20.0,107.0,30.8,20.71
2016,8,10,18,30,303.0,31.0,2.8,19.0,62.0,24.01,13.75
2016,8,10,18,45,151.5,15.5,2.7,18.5,31.0,11.76,0.0
2016,8,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,115.0,18.5,1.8,14.0,32.0,67.3,22.38
2016,8,11,6,0,230.0,37.0,2.1,15.0,64.0,141.48,104.26
2016,8,11,6,15,312.0,51.5,2.1,15.5,107.5,201.67,157.98
2016,8,11,6,30,394.0,66.0,2.1,16.0,151.0,269.64,216.66
2016,8,11,6,45,450.0,77.0,2.1,17.0,199.5,327.56,265.65
2016,8,11,7,0,506.0,88.0,2.1,18.0,248.0,392.98,318.79
2016,8,11,7,15,550.0,96.5,2.1,18.5,299.0,450.22,364.3
2016,8,11,7,30,594.0,105.0,2.1,19.0,350.0,509.97,410.22
2016,8,11,7,45,626.0,112.5,2.1,20.0,400.5,562.7,448.43
2016,8,11,8,0,658.0,120.0,2.1,21.0,451.0,616.33,485.98
2016,8,11,8,15,683.0,125.5,2.1,22.0,499.5,663.08,517.32
2016,8,11,8,30,708.0,131.0,2.1,23.0,548.0,709.62,546.84
2016,8,11,8,45,728.0,135.5,2.15,24.0,594.0,750.52,571.79
2016,8,11,9,0,748.0,140.0,2.2,25.0,640.0,790.37,595.56
2016,8,11,9,15,540.5,229.0,2.2,25.5,602.0,721.94,542.72
2016,8,11,9,30,333.0,318.0,2.2,26.0,564.0,636.48,475.92
2016,8,11,9,45,593.0,222.5,2.25,27.0,686.0,782.21,581.64
2016,8,11,10,0,853.0,127.0,2.3,28.0,808.0,915.65,667.32
2016,8,11,10,15,861.0,128.5,2.35,28.5,838.0,932.85,675.33
2016,8,11,10,30,869.0,130.0,2.4,29.0,868.0,947.31,682.73
2016,8,11,10,45,875.0,131.0,2.45,30.0,890.5,956.55,685.49
2016,8,11,11,0,881.0,132.0,2.5,31.0,913.0,962.87,686.5
2016,8,11,11,15,885.0,133.0,2.5,31.0,928.5,964.35,686.87
2016,8,11,11,30,889.0,134.0,2.5,31.0,944.0,962.81,685.5
2016,8,11,11,45,892.5,133.5,2.55,31.5,952.0,956.33,680.19
2016,8,11,12,0,896.0,133.0,2.6,32.0,960.0,946.88,673.15
2016,8,11,12,15,896.0,133.0,2.6,32.0,959.5,931.86,663.62
2016,8,11,12,30,896.0,133.0,2.6,32.0,959.0,914.06,652.43
2016,8,11,12,45,888.5,136.0,2.65,32.5,949.0,890.01,636.36
2016,8,11,13,0,881.0,139.0,2.7,33.0,939.0,863.65,618.85
2016,8,11,13,15,877.5,138.0,2.75,33.0,923.0,834.6,600.82
2016,8,11,13,30,874.0,137.0,2.8,33.0,907.0,803.37,581.26
2016,8,11,13,45,871.5,133.5,2.9,33.0,884.5,768.54,559.41
2016,8,11,14,0,869.0,130.0,3.0,33.0,862.0,731.76,536.01
2016,8,11,14,15,860.5,128.5,3.05,32.5,831.5,691.0,508.82
2016,8,11,14,30,852.0,127.0,3.1,32.0,801.0,646.94,478.59
2016,8,11,14,45,844.0,123.0,3.2,32.0,765.0,601.58,445.82
2016,8,11,15,0,836.0,119.0,3.3,32.0,729.0,555.42,411.56
2016,8,11,15,15,821.5,116.5,3.35,31.5,686.5,506.82,375.2
2016,8,11,15,30,807.0,114.0,3.4,31.0,644.0,458.41,337.85
2016,8,11,15,45,791.0,109.5,3.45,30.5,598.0,408.03,297.93
2016,8,11,16,0,775.0,105.0,3.5,30.0,552.0,358.43,257.49
2016,8,11,16,15,751.0,101.0,3.5,29.0,502.0,307.9,216.05
2016,8,11,16,30,727.0,97.0,3.5,28.0,452.0,255.87,172.93
2016,8,11,16,45,697.0,91.0,3.55,27.5,400.5,206.42,131.95
2016,8,11,17,0,667.0,85.0,3.6,27.0,349.0,159.96,94.94
2016,8,11,17,15,623.0,78.5,3.5,26.0,297.0,114.94,63.22
2016,8,11,17,30,579.0,72.0,3.4,25.0,245.0,74.64,41.0
2016,8,11,17,45,515.5,63.5,3.3,24.0,195.0,44.11,32.38
2016,8,11,18,0,452.0,55.0,3.2,23.0,145.0,40.09,28.79
2016,8,11,18,15,357.5,43.5,3.0,22.0,101.0,32.93,22.26
2016,8,11,18,30,263.0,32.0,2.8,21.0,57.0,25.26,14.32
2016,8,11,18,45,131.5,16.0,2.65,20.0,28.5,12.47,0.0
2016,8,11,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,141.5,17.5,2.05,14.5,33.5,73.5,19.35
2016,8,12,6,0,283.0,35.0,2.3,15.0,67.0,158.54,116.36
2016,8,12,6,15,371.5,47.0,2.25,15.5,112.0,221.48,173.23
2016,8,12,6,30,460.0,59.0,2.2,16.0,157.0,292.78,234.92
2016,8,12,6,45,522.5,67.0,2.2,17.0,207.5,354.34,287.07
2016,8,12,7,0,585.0,75.0,2.2,18.0,258.0,420.69,341.09
2016,8,12,7,15,292.5,98.0,2.15,19.0,189.5,295.6,239.98
2016,8,12,7,30,0.0,121.0,2.1,20.0,121.0,120.41,93.59
2016,8,12,7,45,0.5,138.0,2.1,21.0,138.5,137.67,107.16
2016,8,12,8,0,1.0,155.0,2.1,22.0,156.0,154.92,120.13
2016,8,12,8,15,4.5,172.0,2.1,22.5,175.5,174.39,134.97
2016,8,12,8,30,8.0,189.0,2.1,23.0,195.0,194.06,149.74
2016,8,12,8,45,32.0,235.5,2.1,24.0,257.0,269.16,207.25
2016,8,12,9,0,56.0,282.0,2.1,25.0,319.0,338.91,258.77
2016,8,12,9,15,450.0,198.5,2.15,26.0,528.5,610.46,466.27
2016,8,12,9,30,844.0,115.0,2.2,27.0,738.0,873.63,645.49
2016,8,12,9,45,854.5,117.0,2.25,28.0,773.5,893.76,652.89
2016,8,12,10,0,865.0,119.0,2.3,29.0,809.0,916.55,664.26
2016,8,12,10,15,872.5,120.5,2.35,29.5,838.0,933.45,673.1
2016,8,12,10,30,880.0,122.0,2.4,30.0,867.0,947.58,680.24
2016,8,12,10,45,885.0,123.5,2.5,30.5,889.5,956.5,684.6
2016,8,12,11,0,890.0,125.0,2.6,31.0,912.0,962.43,687.18
2016,8,12,11,15,893.5,125.5,2.7,31.5,926.5,962.94,686.41
2016,8,12,11,30,897.0,126.0,2.8,32.0,941.0,960.42,683.85
2016,8,12,11,45,898.5,126.0,2.9,32.5,948.5,952.55,677.98
2016,8,12,12,0,900.0,126.0,3.0,33.0,956.0,941.73,670.35
2016,8,12,12,15,900.0,126.0,3.1,33.0,955.5,926.65,661.43
2016,8,12,12,30,900.0,126.0,3.2,33.0,955.0,908.78,650.74
2016,8,12,12,45,908.5,119.5,3.35,33.0,949.5,889.17,639.23
2016,8,12,13,0,917.0,113.0,3.5,33.0,944.0,866.58,625.68
2016,8,12,13,15,914.0,112.0,3.55,33.0,928.0,837.07,606.97
2016,8,12,13,30,911.0,111.0,3.6,33.0,912.0,805.24,586.66
2016,8,12,13,45,906.0,110.0,3.7,33.0,888.5,769.77,563.95
2016,8,12,14,0,901.0,109.0,3.8,33.0,865.0,732.39,539.74
2016,8,12,14,15,893.5,107.5,3.8,32.5,835.0,691.16,512.3
2016,8,12,14,30,886.0,106.0,3.8,32.0,805.0,648.58,482.45
2016,8,12,14,45,876.5,104.0,3.8,32.0,768.5,603.21,448.9
2016,8,12,15,0,867.0,102.0,3.8,32.0,732.0,557.05,413.96
2016,8,12,15,15,854.5,100.0,3.7,31.5,690.0,508.82,377.22
2016,8,12,15,30,842.0,98.0,3.6,31.0,648.0,456.79,336.71
2016,8,12,15,45,825.5,95.0,3.55,31.0,602.0,405.9,295.36
2016,8,12,16,0,809.0,92.0,3.5,31.0,556.0,355.78,253.67
2016,8,12,16,15,786.5,88.5,3.35,30.5,506.0,304.47,210.92
2016,8,12,16,30,764.0,85.0,3.2,30.0,456.0,254.97,169.26
2016,8,12,16,45,734.5,80.5,3.1,29.5,404.0,205.27,128.24
2016,8,12,17,0,705.0,76.0,3.0,29.0,352.0,155.14,88.71
2016,8,12,17,15,662.0,70.5,2.75,28.0,299.5,109.21,56.96
2016,8,12,17,30,619.0,65.0,2.5,27.0,247.0,67.88,35.26
2016,8,12,17,45,556.0,57.5,2.3,26.0,196.5,39.23,27.93
2016,8,12,18,0,493.0,50.0,2.1,25.0,146.0,35.83,24.9
2016,8,12,18,15,394.0,39.5,1.8,24.0,101.5,29.42,19.07
2016,8,12,18,30,295.0,29.0,1.5,23.0,57.0,22.55,11.76
2016,8,12,18,45,147.5,14.5,1.25,22.0,28.5,11.13,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,5,45,142.0,17.0,2.2,16.5,32.5,74.41,12.85
2016,8,13,6,0,284.0,34.0,2.4,17.0,65.0,157.28,113.81
2016,8,13,6,15,373.5,45.0,2.3,17.5,109.5,219.37,169.96
2016,8,13,6,30,463.0,56.0,2.2,18.0,154.0,289.91,230.67
2016,8,13,6,45,525.5,63.5,2.15,19.0,203.5,350.84,281.98
2016,8,13,7,0,588.0,71.0,2.1,20.0,253.0,416.59,335.12
2016,8,13,7,15,330.5,116.5,2.1,21.0,222.0,339.05,272.24
2016,8,13,7,30,73.0,162.0,2.1,22.0,191.0,218.48,172.68
2016,8,13,7,45,118.5,186.5,2.15,23.0,242.0,284.93,225.02
2016,8,13,8,0,164.0,211.0,2.2,24.0,293.0,346.96,272.03
2016,8,13,8,15,474.0,154.5,2.15,25.0,425.0,533.92,416.73
2016,8,13,8,30,784.0,98.0,2.1,26.0,557.0,726.09,553.29
2016,8,13,8,45,804.0,100.0,2.1,27.0,603.5,766.57,575.83
2016,8,13,9,0,824.0,102.0,2.1,28.0,650.0,805.82,598.29
2016,8,13,9,15,837.0,104.5,2.1,29.0,691.0,833.25,612.43
2016,8,13,9,30,850.0,107.0,2.1,30.0,732.0,863.59,628.37
2016,8,13,9,45,566.0,236.0,2.15,31.0,661.0,767.26,559.22
2016,8,13,10,0,282.0,365.0,2.2,32.0,590.0,644.93,466.66
2016,8,13,10,15,592.5,234.5,2.25,32.5,728.5,803.12,581.02
2016,8,13,10,30,903.0,104.0,2.3,33.0,867.0,948.33,672.89
2016,8,13,10,45,909.0,105.0,2.4,33.5,889.5,957.9,676.36
2016,8,13,11,0,915.0,106.0,2.5,34.0,912.0,964.43,679.28
2016,8,13,11,15,918.5,106.5,2.55,34.0,927.5,965.03,679.54
2016,8,13,11,30,922.0,107.0,2.6,34.0,943.0,962.51,678.0
2016,8,13,11,45,923.5,107.5,2.7,34.5,950.5,955.06,672.52
2016,8,13,12,0,925.0,108.0,2.8,35.0,958.0,944.54,665.22
2016,8,13,12,15,925.5,108.0,2.9,35.0,958.0,929.64,656.58
2016,8,13,12,30,926.0,108.0,3.0,35.0,958.0,911.82,646.12
2016,8,13,12,45,911.0,116.0,3.1,35.5,946.0,885.74,629.04
2016,8,13,13,0,896.0,124.0,3.2,36.0,934.0,857.5,610.58
2016,8,13,13,15,892.5,123.0,3.3,36.0,917.5,828.03,592.5
2016,8,13,13,30,889.0,122.0,3.4,36.0,901.0,796.33,572.8
2016,8,13,13,45,883.5,120.5,3.5,36.0,878.0,760.61,550.25
2016,8,13,14,0,878.0,119.0,3.6,36.0,855.0,723.09,526.26
2016,8,13,14,15,870.5,117.5,3.6,35.5,824.5,682.62,499.17
2016,8,13,14,30,863.0,116.0,3.6,35.0,794.0,640.83,470.27
2016,8,13,14,45,852.5,114.0,3.65,34.5,757.5,595.75,438.39
2016,8,13,15,0,842.0,112.0,3.7,34.0,721.0,546.95,402.99
2016,8,13,15,15,828.0,109.0,3.65,33.5,679.0,497.85,366.06
2016,8,13,15,30,814.0,106.0,3.6,33.0,637.0,448.89,328.14
2016,8,13,15,45,797.5,102.5,3.6,33.0,590.5,398.86,287.84
2016,8,13,16,0,781.0,99.0,3.6,33.0,544.0,349.65,247.29
2016,8,13,16,15,756.5,95.0,3.5,32.0,494.5,298.72,205.79
2016,8,13,16,30,732.0,91.0,3.4,31.0,445.0,249.85,165.44
2016,8,13,16,45,702.0,85.5,3.3,30.5,393.5,197.41,122.71
2016,8,13,17,0,672.0,80.0,3.2,30.0,342.0,151.24,86.69
2016,8,13,17,15,627.0,74.0,3.0,29.0,290.0,106.53,56.36
2016,8,13,17,30,582.0,68.0,2.8,28.0,238.0,66.64,36.07
2016,8,13,17,45,519.0,60.0,2.65,27.0,188.5,41.58,29.78
2016,8,13,18,0,456.0,52.0,2.5,26.0,139.0,37.88,26.48
2016,8,13,18,15,356.0,40.5,2.3,25.0,95.5,30.6,19.89
2016,8,13,18,30,256.0,29.0,2.1,24.0,52.0,22.8,11.48
2016,8,13,18,45,128.0,14.5,1.95,23.0,26.0,14.25,0.0
2016,8,13,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,5,45,124.0,17.5,2.1,16.5,30.5,67.03,3.8
2016,8,14,6,0,248.0,35.0,2.2,17.0,61.0,144.47,103.7
2016,8,14,6,15,336.0,47.5,2.2,17.5,104.5,204.76,158.31
2016,8,14,6,30,424.0,60.0,2.2,18.0,148.0,275.74,219.28
2016,8,14,6,45,482.0,70.0,2.2,19.0,197.0,335.49,269.67
2016,8,14,7,0,540.0,80.0,2.2,20.0,246.0,399.69,321.76
2016,8,14,7,15,279.0,112.0,2.2,21.0,198.5,294.44,237.01
2016,8,14,7,30,18.0,144.0,2.2,22.0,151.0,156.85,122.61
2016,8,14,7,45,25.5,166.5,2.25,23.0,178.0,185.21,144.83
2016,8,14,8,0,33.0,189.0,2.3,24.0,205.0,221.34,172.28
2016,8,14,8,15,96.0,223.5,2.3,24.5,278.0,305.58,238.02
2016,8,14,8,30,159.0,258.0,2.3,25.0,351.0,401.97,310.67
2016,8,14,8,45,466.5,191.5,2.3,26.0,495.0,594.78,457.09
2016,8,14,9,0,774.0,125.0,2.3,27.0,639.0,788.35,591.82
2016,8,14,9,15,520.0,228.5,2.3,27.5,582.5,701.01,524.49
2016,8,14,9,30,266.0,332.0,2.3,28.0,526.0,591.48,439.66
2016,8,14,9,45,237.0,355.0,2.35,29.0,534.5,584.1,431.98
2016,8,14,10,0,208.0,378.0,2.4,30.0,543.0,583.3,428.13
2016,8,14,10,15,520.5,262.0,2.45,30.5,695.5,762.24,558.35
2016,8,14,10,30,833.0,146.0,2.5,31.0,848.0,930.84,669.37
2016,8,14,10,45,841.0,146.0,2.55,32.0,871.0,940.25,670.85
2016,8,14,11,0,849.0,146.0,2.6,33.0,894.0,946.82,672.01
2016,8,14,11,15,853.5,147.0,2.65,33.0,909.5,943.75,669.93
2016,8,14,11,30,858.0,148.0,2.7,33.0,925.0,942.56,669.22
2016,8,14,11,45,862.5,147.0,2.8,33.5,933.0,936.48,664.52
2016,8,14,12,0,867.0,146.0,2.9,34.0,941.0,927.51,658.1
2016,8,14,12,15,867.0,146.0,2.95,34.0,940.5,912.65,648.99
2016,8,14,12,30,867.0,146.0,3.0,34.0,940.0,895.09,638.22
2016,8,14,12,45,868.5,143.5,3.05,34.5,932.5,873.81,623.81
2016,8,14,13,0,870.0,141.0,3.1,35.0,925.0,849.94,607.78
2016,8,14,13,15,866.0,140.0,3.15,35.0,909.0,820.61,589.41
2016,8,14,13,30,862.0,139.0,3.2,35.0,893.0,789.15,569.58
2016,8,14,13,45,851.0,140.5,3.3,35.0,868.0,752.35,546.26
2016,8,14,14,0,840.0,142.0,3.4,35.0,843.0,714.29,521.08
2016,8,14,14,15,831.0,140.0,3.45,34.5,812.0,673.16,493.46
2016,8,14,14,30,822.0,138.0,3.5,34.0,781.0,630.97,464.36
2016,8,14,14,45,808.0,136.0,3.55,34.0,744.0,585.07,430.94
2016,8,14,15,0,794.0,134.0,3.6,34.0,707.0,538.96,396.55
2016,8,14,15,15,778.5,131.0,3.6,33.5,664.5,491.22,360.81
2016,8,14,15,30,763.0,128.0,3.6,33.0,622.0,443.86,324.3
2016,8,14,15,45,743.0,123.5,3.65,32.5,576.0,390.63,282.63
2016,8,14,16,0,723.0,119.0,3.7,32.0,530.0,341.75,243.12
2016,8,14,16,15,697.0,114.0,3.65,31.0,480.0,292.18,202.87
2016,8,14,16,30,671.0,109.0,3.6,30.0,430.0,244.88,164.03
2016,8,14,16,45,638.0,102.0,3.6,29.0,379.0,197.04,125.5
2016,8,14,17,0,605.0,95.0,3.6,28.0,328.0,152.56,91.32
2016,8,14,17,15,558.0,87.0,3.45,27.0,277.0,109.61,62.36
2016,8,14,17,30,511.0,79.0,3.3,26.0,226.0,71.77,43.11
2016,8,14,17,45,449.0,68.0,3.2,25.0,178.0,48.98,36.34
2016,8,14,18,0,387.0,57.0,3.1,24.0,130.0,42.86,30.91
2016,8,14,18,15,292.0,43.0,2.95,23.0,88.0,32.65,21.72
2016,8,14,18,30,197.0,29.0,2.8,22.0,46.0,22.5,10.87
2016,8,14,18,45,98.5,14.5,2.65,21.0,23.0,14.25,0.0
2016,8,14,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,177.0,15.5,2.75,14.5,34.0,81.66,0.0
2016,8,15,6,0,354.0,31.0,2.9,15.0,68.0,177.64,127.77
2016,8,15,6,15,450.0,40.5,2.85,15.5,115.0,243.5,189.46
2016,8,15,6,30,546.0,50.0,2.8,16.0,162.0,318.44,254.95
2016,8,15,6,45,273.0,63.0,2.75,16.5,119.0,219.53,178.48
2016,8,15,7,0,0.0,76.0,2.7,17.0,76.0,74.71,57.28
2016,8,15,7,15,0.0,91.0,2.65,17.5,91.0,89.68,69.73
2016,8,15,7,30,0.0,106.0,2.6,18.0,106.0,104.61,81.76
2016,8,15,7,45,6.5,138.5,2.55,19.0,141.5,142.35,112.14
2016,8,15,8,0,13.0,171.0,2.5,20.0,177.0,180.54,142.13
2016,8,15,8,15,32.5,204.5,2.45,20.5,223.0,237.3,186.79
2016,8,15,8,30,52.0,238.0,2.4,21.0,269.0,288.53,226.09
2016,8,15,8,45,68.5,265.0,2.4,22.0,309.0,330.91,257.29
2016,8,15,9,0,85.0,292.0,2.4,23.0,349.0,373.79,288.2
2016,8,15,9,15,201.0,305.0,2.45,23.5,449.5,494.76,379.8
2016,8,15,9,30,317.0,318.0,2.5,24.0,550.0,620.2,470.83
2016,8,15,9,45,621.5,208.0,2.55,25.0,690.5,787.84,593.2
2016,8,15,10,0,926.0,98.0,2.6,26.0,831.0,944.2,694.27
2016,8,15,10,15,932.5,99.0,2.65,26.5,860.5,960.43,701.45
2016,8,15,10,30,939.0,100.0,2.7,27.0,890.0,973.66,708.04
2016,8,15,10,45,942.5,102.0,2.8,28.0,912.0,982.08,710.62
2016,8,15,11,0,946.0,104.0,2.9,29.0,934.0,987.28,711.25
2016,8,15,11,15,948.5,104.5,2.95,29.5,949.0,986.8,709.36
2016,8,15,11,30,951.0,105.0,3.0,30.0,964.0,983.1,705.58
2016,8,15,11,45,951.0,106.0,3.15,30.5,970.5,974.43,699.5
2016,8,15,12,0,951.0,107.0,3.3,31.0,977.0,962.62,691.48
2016,8,15,12,15,951.0,107.0,3.4,31.0,976.5,946.75,681.93
2016,8,15,12,30,951.0,107.0,3.5,31.0,976.0,927.9,670.49
2016,8,15,12,45,938.0,113.5,3.6,31.0,963.5,901.47,654.06
2016,8,15,13,0,925.0,120.0,3.7,31.0,951.0,872.74,636.06
2016,8,15,13,15,921.0,119.0,3.75,31.0,934.5,841.96,616.35
2016,8,15,13,30,917.0,118.0,3.8,31.0,918.0,808.91,595.0
2016,8,15,13,45,911.0,117.0,3.85,31.0,893.5,772.27,571.07
2016,8,15,14,0,905.0,116.0,3.9,31.0,869.0,733.78,545.67
2016,8,15,14,15,897.0,114.5,3.9,30.5,838.0,691.86,516.82
2016,8,15,14,30,889.0,113.0,3.9,30.0,807.0,648.61,486.14
2016,8,15,14,45,879.5,110.5,3.9,30.0,769.5,602.47,451.64
2016,8,15,15,0,870.0,108.0,3.9,30.0,732.0,555.53,415.72
2016,8,15,15,15,856.0,105.5,3.85,29.5,689.0,502.45,375.15
2016,8,15,15,30,842.0,103.0,3.8,29.0,646.0,452.58,335.69
2016,8,15,15,45,826.0,99.0,3.75,28.5,599.0,400.92,293.79
2016,8,15,16,0,810.0,95.0,3.7,28.0,552.0,350.01,251.4
2016,8,15,16,15,786.0,91.5,3.6,27.0,501.0,298.26,208.16
2016,8,15,16,30,762.0,88.0,3.5,26.0,450.0,248.51,166.12
2016,8,15,16,45,733.0,82.5,3.45,25.5,398.0,198.28,124.29
2016,8,15,17,0,704.0,77.0,3.4,25.0,346.0,147.4,84.19
2016,8,15,17,15,658.5,71.0,3.25,24.0,292.5,101.26,53.17
2016,8,15,17,30,613.0,65.0,3.1,23.0,239.0,60.01,33.43
2016,8,15,17,45,549.5,57.0,3.0,22.0,188.5,39.52,28.64
2016,8,15,18,0,486.0,49.0,2.9,21.0,138.0,35.69,25.14
2016,8,15,18,15,378.0,38.0,2.8,20.0,94.0,28.77,18.67
2016,8,15,18,30,270.0,27.0,2.7,19.0,50.0,21.34,9.55
2016,8,15,18,45,135.0,13.5,2.65,18.5,25.0,13.27,0.0
2016,8,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,137.0,16.5,2.0,13.5,30.5,68.46,0.0
2016,8,16,6,0,274.0,33.0,2.3,14.0,61.0,150.91,107.79
2016,8,16,6,15,368.5,44.5,2.25,14.5,105.5,214.5,167.07
2016,8,16,6,30,463.0,56.0,2.2,15.0,150.0,287.08,230.28
2016,8,16,6,45,524.5,64.5,2.2,16.0,200.5,348.39,282.75
2016,8,16,7,0,586.0,73.0,2.2,17.0,251.0,414.42,337.03
2016,8,16,7,15,293.0,90.0,2.15,18.0,179.0,284.39,231.95
2016,8,16,7,30,0.0,107.0,2.1,19.0,107.0,105.72,82.02
2016,8,16,7,45,14.0,145.5,2.1,20.0,152.0,154.87,121.97
2016,8,16,8,0,28.0,184.0,2.1,21.0,197.0,212.26,167.04
2016,8,16,8,15,121.5,217.5,2.1,21.5,286.5,325.58,256.84
2016,8,16,8,30,215.0,251.0,2.1,22.0,376.0,436.59,341.48
2016,8,16,8,45,517.5,181.5,2.15,23.0,514.0,622.62,482.92
2016,8,16,9,0,820.0,112.0,2.2,24.0,652.0,809.03,612.32
2016,8,16,9,15,834.0,114.5,2.2,25.0,693.5,841.99,629.13
2016,8,16,9,30,848.0,117.0,2.2,26.0,735.0,872.93,645.69
2016,8,16,9,45,587.5,233.5,2.25,27.0,672.0,782.93,579.87
2016,8,16,10,0,327.0,350.0,2.3,28.0,609.0,667.82,491.82
2016,8,16,10,15,595.5,243.0,2.35,28.5,735.0,810.91,596.04
2016,8,16,10,30,864.0,136.0,2.4,29.0,861.0,940.37,679.79
2016,8,16,10,45,870.5,137.0,2.45,29.5,883.5,949.76,682.95
2016,8,16,11,0,877.0,138.0,2.5,30.0,906.0,956.22,685.45
2016,8,16,11,15,880.5,138.5,2.55,30.5,921.0,956.43,684.08
2016,8,16,11,30,884.0,139.0,2.6,31.0,936.0,953.63,680.97
2016,8,16,11,45,886.5,139.0,2.65,31.5,943.5,946.45,675.19
2016,8,16,12,0,889.0,139.0,2.7,32.0,951.0,936.3,667.68
2016,8,16,12,15,889.0,139.0,2.75,32.0,950.0,921.05,658.34
2016,8,16,12,30,889.0,139.0,2.8,32.0,949.0,903.01,647.28
2016,8,16,12,45,880.5,142.5,2.85,32.5,938.0,878.45,630.75
2016,8,16,13,0,872.0,146.0,2.9,33.0,927.0,851.63,612.8
2016,8,16,13,15,868.0,145.0,2.95,33.0,910.5,822.08,594.26
2016,8,16,13,30,864.0,144.0,3.0,33.0,894.0,790.39,574.22
2016,8,16,13,45,859.0,141.5,3.05,33.0,870.5,754.07,550.91
2016,8,16,14,0,854.0,139.0,3.1,33.0,847.0,716.01,525.37
2016,8,16,14,15,845.5,137.0,3.1,32.5,816.0,674.59,497.22
2016,8,16,14,30,837.0,135.0,3.1,32.0,785.0,632.05,467.56
2016,8,16,14,45,828.0,131.0,3.15,32.0,748.5,586.46,434.23
2016,8,16,15,0,819.0,127.0,3.2,32.0,712.0,540.21,399.55
2016,8,16,15,15,804.0,124.0,3.15,31.5,669.5,491.54,362.71
2016,8,16,15,30,789.0,121.0,3.1,31.0,627.0,443.17,325.03
2016,8,16,15,45,772.5,116.0,3.1,31.0,581.0,392.94,284.45
2016,8,16,16,0,756.0,111.0,3.1,31.0,535.0,340.2,241.17
2016,8,16,16,15,730.0,106.0,3.05,30.0,484.5,289.06,199.44
2016,8,16,16,30,704.0,101.0,3.0,29.0,434.0,240.17,159.14
2016,8,16,16,45,673.0,94.5,3.0,28.5,382.5,191.57,119.62
2016,8,16,17,0,642.0,88.0,3.0,28.0,331.0,146.12,84.76
2016,8,16,17,15,594.5,80.5,2.9,26.5,279.0,101.92,56.01
2016,8,16,17,30,547.0,73.0,2.8,25.0,227.0,62.88,37.92
2016,8,16,17,45,481.0,63.0,2.75,24.0,177.5,45.06,33.11
2016,8,16,18,0,415.0,53.0,2.7,23.0,128.0,39.69,28.27
2016,8,16,18,15,311.0,40.0,2.6,22.0,85.5,30.97,20.25
2016,8,16,18,30,207.0,27.0,2.5,21.0,43.0,21.04,8.37
2016,8,16,18,45,103.5,13.5,2.45,20.0,21.5,13.27,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,109.5,16.5,2.2,15.5,27.5,59.68,0.0
2016,8,17,6,0,219.0,33.0,2.5,16.0,55.0,130.91,91.62
2016,8,17,6,15,310.5,46.0,2.45,16.5,97.5,191.13,147.47
2016,8,17,6,30,402.0,59.0,2.4,17.0,140.0,262.2,208.85
2016,8,17,6,45,465.0,69.0,2.35,18.0,189.0,323.1,260.58
2016,8,17,7,0,528.0,79.0,2.3,19.0,238.0,388.93,314.41
2016,8,17,7,15,308.0,119.0,2.3,19.5,216.0,318.27,257.5
2016,8,17,7,30,88.0,159.0,2.3,20.0,194.0,224.34,179.25
2016,8,17,7,45,387.0,132.5,2.3,21.0,318.0,416.52,334.96
2016,8,17,8,0,686.0,106.0,2.3,22.0,442.0,612.71,484.24
2016,8,17,8,15,711.5,110.5,2.25,23.0,491.5,659.41,514.22
2016,8,17,8,30,737.0,115.0,2.2,24.0,541.0,705.88,543.21
2016,8,17,8,45,755.5,119.5,2.2,25.0,586.5,743.55,565.57
2016,8,17,9,0,774.0,124.0,2.2,26.0,632.0,782.8,588.61
2016,8,17,9,15,789.0,127.0,2.25,27.0,673.0,815.99,607.41
2016,8,17,9,30,804.0,130.0,2.3,28.0,714.0,847.3,624.74
2016,8,17,9,45,820.5,130.0,2.35,29.0,751.5,874.63,639.22
2016,8,17,10,0,837.0,130.0,2.4,30.0,789.0,899.76,652.15
2016,8,17,10,15,845.0,131.5,2.45,30.5,818.0,916.37,660.81
2016,8,17,10,30,853.0,133.0,2.5,31.0,847.0,925.36,664.68
2016,8,17,10,45,857.0,136.0,2.6,31.5,869.0,934.42,669.17
2016,8,17,11,0,861.0,139.0,2.7,32.0,891.0,940.54,671.84
2016,8,17,11,15,865.0,139.5,2.8,32.5,906.0,941.18,671.13
2016,8,17,11,30,869.0,140.0,2.9,33.0,921.0,938.86,668.66
2016,8,17,11,45,868.5,142.0,3.0,33.5,927.5,930.99,662.74
2016,8,17,12,0,868.0,144.0,3.1,34.0,934.0,920.24,655.11
2016,8,17,12,15,867.5,144.0,3.15,34.0,933.0,904.77,645.53
2016,8,17,12,30,867.0,144.0,3.2,34.0,932.0,886.6,634.28
2016,8,17,12,45,860.0,146.5,3.3,34.0,921.5,862.74,619.64
2016,8,17,13,0,853.0,149.0,3.4,34.0,911.0,837.79,604.25
2016,8,17,13,15,848.5,148.0,3.45,34.0,894.5,807.73,585.14
2016,8,17,13,30,844.0,147.0,3.5,34.0,878.0,775.64,564.59
2016,8,17,13,45,840.0,144.0,3.55,34.0,854.5,740.15,541.61
2016,8,17,14,0,836.0,141.0,3.6,34.0,831.0,702.92,516.11
2016,8,17,14,15,826.5,139.0,3.65,33.5,800.0,661.48,487.9
2016,8,17,14,30,817.0,137.0,3.7,33.0,769.0,619.04,458.24
2016,8,17,14,45,808.5,132.5,3.75,33.0,733.0,574.07,425.13
2016,8,17,15,0,800.0,128.0,3.8,33.0,697.0,528.44,390.69
2016,8,17,15,15,784.0,125.0,3.8,32.5,654.5,480.16,354.08
2016,8,17,15,30,768.0,122.0,3.8,32.0,612.0,432.3,316.72
2016,8,17,15,45,751.5,116.5,3.85,31.5,566.5,379.41,274.74
2016,8,17,16,0,735.0,111.0,3.9,31.0,521.0,330.44,234.61
2016,8,17,16,15,708.5,106.0,3.85,30.0,471.0,280.27,193.46
2016,8,17,16,30,682.0,101.0,3.8,29.0,421.0,232.42,153.91
2016,8,17,16,45,651.0,94.0,3.8,28.0,370.5,184.59,115.29
2016,8,17,17,0,620.0,87.0,3.8,27.0,320.0,139.92,81.31
2016,8,17,17,15,571.0,79.5,3.65,25.5,268.5,96.92,53.67
2016,8,17,17,30,522.0,72.0,3.5,24.0,217.0,59.21,36.91
2016,8,17,17,45,456.0,62.0,3.4,23.0,169.0,44.45,32.71
2016,8,17,18,0,390.0,52.0,3.3,22.0,121.0,39.05,27.8
2016,8,17,18,15,287.0,38.5,3.15,21.0,80.0,29.34,18.87
2016,8,17,18,30,184.0,25.0,3.0,20.0,39.0,19.47,6.31
2016,8,17,18,45,92.0,12.5,2.9,19.5,19.5,12.29,0.0
2016,8,17,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,82.0,16.0,2.15,14.5,24.0,50.32,0.0
2016,8,18,6,0,164.0,32.0,2.4,15.0,48.0,110.34,76.21
2016,8,18,6,15,246.5,48.5,2.4,15.5,89.0,168.68,130.27
2016,8,18,6,30,329.0,65.0,2.4,16.0,130.0,234.9,187.65
2016,8,18,6,45,379.5,79.5,2.4,17.0,176.0,290.46,235.17
2016,8,18,7,0,430.0,94.0,2.4,18.0,222.0,350.11,284.41
2016,8,18,7,15,475.5,104.5,2.35,18.5,271.5,405.9,329.45
2016,8,18,7,30,521.0,115.0,2.3,19.0,321.0,464.66,375.29
2016,8,18,7,45,545.0,126.5,2.3,20.0,368.5,512.97,410.8
2016,8,18,8,0,569.0,138.0,2.3,21.0,416.0,565.35,448.05
2016,8,18,8,15,596.0,145.5,2.25,22.0,463.5,612.49,480.23
2016,8,18,8,30,623.0,153.0,2.2,23.0,511.0,659.67,511.41
2016,8,18,8,45,635.0,163.0,2.2,24.0,553.5,697.41,535.0
2016,8,18,9,0,647.0,173.0,2.2,25.0,596.0,733.81,557.09
2016,8,18,9,15,663.5,178.0,2.25,26.0,636.0,767.1,576.91
2016,8,18,9,30,680.0,183.0,2.3,27.0,676.0,798.89,595.09
2016,8,18,9,45,623.5,223.0,2.35,28.0,692.0,801.36,592.25
2016,8,18,10,0,567.0,263.0,2.4,29.0,708.0,797.13,584.62
2016,8,18,10,15,577.5,268.0,2.45,29.5,736.0,815.81,595.6
2016,8,18,10,30,588.0,273.0,2.5,30.0,764.0,832.57,605.09
2016,8,18,10,45,599.5,274.5,2.6,30.5,786.5,845.94,612.76
2016,8,18,11,0,611.0,276.0,2.7,31.0,809.0,855.72,618.16
2016,8,18,11,15,616.0,278.5,2.75,31.0,823.5,858.23,619.64
2016,8,18,11,30,621.0,281.0,2.8,31.0,838.0,858.44,619.73
2016,8,18,11,45,630.0,278.0,2.9,31.5,846.5,854.58,616.51
2016,8,18,12,0,639.0,275.0,3.0,32.0,855.0,848.4,611.81
2016,8,18,12,15,639.0,275.0,3.05,32.0,854.5,834.92,603.07
2016,8,18,12,30,639.0,275.0,3.1,32.0,854.0,819.41,593.0
2016,8,18,12,45,635.5,274.0,3.15,32.5,845.5,798.09,577.83
2016,8,18,13,0,632.0,273.0,3.2,33.0,837.0,775.11,561.53
2016,8,18,13,15,627.0,270.5,3.25,33.0,821.0,748.02,543.51
2016,8,18,13,30,622.0,268.0,3.3,33.0,805.0,719.62,524.41
2016,8,18,13,45,619.0,261.5,3.4,33.0,783.5,687.77,502.99
2016,8,18,14,0,616.0,255.0,3.5,33.0,762.0,654.78,480.4
2016,8,18,14,15,605.0,250.0,3.55,32.5,733.0,617.01,454.72
2016,8,18,14,30,594.0,245.0,3.6,32.0,704.0,579.33,428.53
2016,8,18,14,45,588.5,234.5,3.65,32.0,670.5,539.13,399.21
2016,8,18,15,0,583.0,224.0,3.7,32.0,637.0,498.49,368.93
2016,8,18,15,15,565.0,216.5,3.7,31.0,596.5,454.35,336.67
2016,8,18,15,30,547.0,209.0,3.7,30.0,556.0,411.18,304.22
2016,8,18,15,45,427.5,216.0,3.75,29.5,475.0,344.02,253.77
2016,8,18,16,0,308.0,223.0,3.8,29.0,394.0,291.91,215.08
2016,8,18,16,15,383.5,192.5,3.8,28.0,385.0,268.86,194.7
2016,8,18,16,30,459.0,162.0,3.8,27.0,376.0,233.55,163.45
2016,8,18,16,45,427.0,147.5,3.8,26.5,328.0,190.25,129.33
2016,8,18,17,0,395.0,133.0,3.8,26.0,280.0,150.28,99.36
2016,8,18,17,15,349.5,117.0,3.65,24.5,232.0,111.62,73.86
2016,8,18,17,30,304.0,101.0,3.5,23.0,184.0,82.29,59.47
2016,8,18,17,45,247.5,81.0,3.4,22.0,139.0,63.65,49.32
2016,8,18,18,0,191.0,61.0,3.3,21.0,94.0,48.93,36.31
2016,8,18,18,15,129.0,39.5,3.2,20.0,58.5,32.48,21.45
2016,8,18,18,30,67.0,18.0,3.1,19.0,23.0,15.31,2.64
2016,8,18,18,45,33.5,9.0,3.05,18.5,11.5,8.85,0.0
2016,8,18,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,45.0,13.5,2.2,15.5,18.0,31.63,0.0
2016,8,19,6,0,90.0,27.0,2.5,16.0,36.0,70.13,45.98
2016,8,19,6,15,148.5,49.0,2.55,16.5,73.5,123.62,94.21
2016,8,19,6,30,207.0,71.0,2.6,17.0,111.0,181.26,143.86
2016,8,19,6,45,256.5,90.5,2.65,17.5,156.0,236.01,190.68
2016,8,19,7,0,306.0,110.0,2.7,18.0,201.0,294.74,239.74
2016,8,19,7,15,185.0,132.0,2.6,18.5,190.5,254.74,206.62
2016,8,19,7,30,64.0,154.0,2.5,19.0,180.0,203.57,163.07
2016,8,19,7,45,71.5,177.5,2.45,20.0,209.5,235.32,187.73
2016,8,19,8,0,79.0,201.0,2.4,21.0,239.0,267.3,211.75
2016,8,19,8,15,113.5,226.5,2.35,21.5,288.5,329.62,259.76
2016,8,19,8,30,148.0,252.0,2.3,22.0,338.0,385.75,301.85
2016,8,19,8,45,215.5,267.0,2.25,23.0,402.5,457.68,355.09
2016,8,19,9,0,283.0,282.0,2.2,24.0,467.0,541.49,415.01
2016,8,19,9,15,432.5,255.0,2.2,24.5,558.0,650.72,494.6
2016,8,19,9,30,582.0,228.0,2.2,25.0,649.0,757.65,569.77
2016,8,19,9,45,566.5,249.0,2.2,26.0,675.5,774.7,576.58
2016,8,19,10,0,551.0,270.0,2.2,27.0,702.0,788.96,582.17
2016,8,19,10,15,562.0,275.5,2.25,27.5,730.0,808.34,593.58
2016,8,19,10,30,573.0,281.0,2.3,28.0,758.0,825.85,603.64
2016,8,19,10,45,576.0,288.0,2.35,28.5,778.0,835.56,608.37
2016,8,19,11,0,579.0,295.0,2.4,29.0,798.0,843.1,611.77
2016,8,19,11,15,584.0,297.5,2.45,29.5,812.5,845.7,612.15
2016,8,19,11,30,589.0,300.0,2.5,30.0,827.0,846.13,611.19
2016,8,19,11,45,592.0,301.0,2.65,30.5,834.0,841.08,607.4
2016,8,19,12,0,595.0,302.0,2.8,31.0,841.0,833.75,602.14
2016,8,19,12,15,594.5,302.0,2.85,31.0,840.0,820.3,593.41
2016,8,19,12,30,594.0,302.0,2.9,31.0,839.0,805.47,583.77
2016,8,19,12,45,602.0,293.5,3.0,31.0,833.5,786.9,572.22
2016,8,19,13,0,610.0,285.0,3.1,31.0,828.0,766.81,559.51
2016,8,19,13,15,604.5,282.5,3.15,31.0,812.0,739.84,541.41
2016,8,19,13,30,599.0,280.0,3.2,31.0,796.0,711.67,522.31
2016,8,19,13,45,596.5,272.5,3.3,31.0,774.5,679.93,500.83
2016,8,19,14,0,594.0,265.0,3.4,31.0,753.0,647.08,478.2
2016,8,19,14,15,582.5,259.5,3.45,30.5,723.0,609.7,452.57
2016,8,19,14,30,571.0,254.0,3.5,30.0,693.0,571.57,425.87
2016,8,19,14,45,563.5,243.5,3.55,30.0,659.0,531.14,396.17
2016,8,19,15,0,556.0,233.0,3.6,30.0,625.0,490.5,365.69
2016,8,19,15,15,537.0,225.0,3.55,29.5,584.5,446.65,332.69
2016,8,19,15,30,518.0,217.0,3.5,29.0,544.0,403.91,299.81
2016,8,19,15,45,498.5,205.5,3.5,28.5,500.5,359.25,264.91
2016,8,19,16,0,479.0,194.0,3.5,28.0,457.0,316.13,230.55
2016,8,19,16,15,449.5,181.5,3.45,27.0,410.0,271.17,195.02
2016,8,19,16,30,420.0,169.0,3.4,26.0,363.0,229.05,161.65
2016,8,19,16,45,383.0,154.5,3.4,25.5,315.0,186.99,128.91
2016,8,19,17,0,346.0,140.0,3.4,25.0,267.0,153.04,104.07
2016,8,19,17,15,303.0,121.5,3.3,24.0,219.5,115.08,78.74
2016,8,19,17,30,260.0,103.0,3.2,23.0,172.0,81.71,64.85
2016,8,19,17,45,205.0,81.0,3.15,22.0,128.0,63.62,49.26
2016,8,19,18,0,150.0,59.0,3.1,21.0,84.0,47.4,34.95
2016,8,19,18,15,98.5,37.0,3.0,20.0,51.0,30.52,19.67
2016,8,19,18,30,47.0,15.0,2.9,19.0,18.0,12.84,0.0
2016,8,19,18,45,23.5,7.5,2.85,18.5,9.0,7.37,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
