Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.5,1.75,15.5,14.5,20.96,0.0
2016,8,20,6,0,66.0,23.0,2.0,16.0,29.0,55.93,35.06
2016,8,20,6,15,114.5,46.5,2.0,16.5,65.0,106.83,80.73
2016,8,20,6,30,163.0,70.0,2.0,17.0,101.0,160.48,126.79
2016,8,20,6,45,208.0,92.5,2.0,17.5,145.0,214.71,172.86
2016,8,20,7,0,253.0,115.0,2.0,18.0,189.0,272.37,220.72
2016,8,20,7,15,126.5,120.0,2.0,18.5,157.0,206.5,166.67
2016,8,20,7,30,0.0,125.0,2.0,19.0,125.0,125.28,98.17
2016,8,20,7,45,13.0,152.0,2.0,20.0,158.5,161.44,127.23
2016,8,20,8,0,26.0,179.0,2.0,21.0,192.0,198.42,156.06
2016,8,20,8,15,35.5,204.0,2.0,21.5,223.5,239.09,187.36
2016,8,20,8,30,45.0,229.0,2.0,22.0,255.0,273.12,212.92
2016,8,20,8,45,148.0,258.0,2.05,23.0,352.5,394.04,306.12
2016,8,20,9,0,251.0,287.0,2.1,24.0,450.0,520.38,398.93
2016,8,20,9,15,389.5,268.5,2.15,24.5,540.5,619.86,471.71
2016,8,20,9,30,528.0,250.0,2.2,25.0,631.0,733.57,551.93
2016,8,20,9,45,575.0,239.5,2.3,25.5,673.0,770.78,576.4
2016,8,20,10,0,622.0,229.0,2.4,26.0,715.0,810.46,602.81
2016,8,20,10,15,632.0,233.0,2.45,26.5,743.0,828.27,612.95
2016,8,20,10,30,642.0,237.0,2.5,27.0,771.0,843.93,621.81
2016,8,20,10,45,526.5,298.5,2.65,28.0,744.0,799.71,586.5
2016,8,20,11,0,411.0,360.0,2.8,29.0,717.0,753.72,550.21
2016,8,20,11,15,542.0,301.5,2.9,29.0,780.0,809.92,592.49
2016,8,20,11,30,673.0,243.0,3.0,29.0,843.0,864.76,632.56
2016,8,20,11,45,681.5,240.0,3.15,29.5,851.5,860.07,628.55
2016,8,20,12,0,690.0,237.0,3.3,30.0,860.0,852.91,623.36
2016,8,20,12,15,690.0,237.0,3.4,29.5,859.0,838.83,615.54
2016,8,20,12,30,690.0,237.0,3.5,29.0,858.0,822.55,606.19
2016,8,20,12,45,676.0,242.5,3.6,29.0,846.5,797.85,589.47
2016,8,20,13,0,662.0,248.0,3.7,29.0,835.0,771.73,571.66
2016,8,20,13,15,657.0,245.5,3.7,29.0,819.0,743.88,552.42
2016,8,20,13,30,652.0,243.0,3.7,29.0,803.0,714.63,531.99
2016,8,20,13,45,654.0,234.5,3.75,29.0,782.5,683.5,510.4
2016,8,20,14,0,656.0,226.0,3.8,29.0,762.0,650.8,487.31
2016,8,20,14,15,645.0,222.0,3.8,28.5,732.5,612.48,460.38
2016,8,20,14,30,634.0,218.0,3.8,28.0,703.0,573.78,432.59
2016,8,20,14,45,627.5,209.0,3.85,27.5,669.5,532.8,402.68
2016,8,20,15,0,621.0,200.0,3.9,27.0,636.0,491.41,371.65
2016,8,20,15,15,603.0,193.5,3.85,26.5,595.0,446.75,337.17
2016,8,20,15,30,585.0,187.0,3.8,26.0,554.0,403.35,302.85
2016,8,20,15,45,568.5,176.5,3.8,25.5,511.0,357.61,266.06
2016,8,20,16,0,552.0,166.0,3.8,25.0,468.0,313.03,229.44
2016,8,20,16,15,523.0,156.5,3.7,24.0,420.5,267.31,192.17
2016,8,20,16,30,494.0,147.0,3.6,23.0,373.0,224.3,157.05
2016,8,20,16,45,463.0,134.0,3.55,22.5,325.5,180.91,122.25
2016,8,20,17,0,432.0,121.0,3.5,22.0,278.0,140.72,91.95
2016,8,20,17,15,384.0,107.0,3.4,21.0,230.0,102.06,66.97
2016,8,20,17,30,336.0,93.0,3.3,20.0,182.0,68.49,54.19
2016,8,20,17,45,279.0,75.0,3.2,19.5,137.5,55.51,42.72
2016,8,20,18,0,222.0,57.0,3.1,19.0,93.0,43.13,31.52
2016,8,20,18,15,149.0,37.0,2.95,18.5,57.5,30.52,19.62
2016,8,20,18,30,76.0,17.0,2.8,18.0,22.0,13.09,0.0
2016,8,20,18,45,38.0,8.5,2.7,17.5,11.0,8.36,0.0
2016,8,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,56.5,14.0,2.35,14.5,19.0,30.17,0.0
2016,8,21,6,0,113.0,28.0,2.7,15.0,38.0,79.88,51.25
2016,8,21,6,15,184.0,47.5,2.7,15.5,77.0,142.15,108.77
2016,8,21,6,30,255.0,67.0,2.7,16.0,116.0,203.4,161.92
2016,8,21,6,45,315.0,83.0,2.75,16.5,162.0,261.42,211.91
2016,8,21,7,0,375.0,99.0,2.8,17.0,208.0,324.51,264.88
2016,8,21,7,15,187.5,112.5,2.75,17.5,167.0,239.59,195.31
2016,8,21,7,30,0.0,126.0,2.7,18.0,126.0,126.45,99.59
2016,8,21,7,45,7.0,147.0,2.7,19.0,150.0,152.15,120.2
2016,8,21,8,0,14.0,168.0,2.7,20.0,174.0,178.28,140.52
2016,8,21,8,15,31.0,199.0,2.65,20.5,216.0,230.23,181.44
2016,8,21,8,30,48.0,230.0,2.6,21.0,258.0,276.52,217.03
2016,8,21,8,45,91.0,262.0,2.6,22.0,320.0,345.01,269.27
2016,8,21,9,0,134.0,294.0,2.6,23.0,382.0,423.86,327.58
2016,8,21,9,15,196.5,309.5,2.6,23.5,447.0,493.8,379.18
2016,8,21,9,30,259.0,325.0,2.6,24.0,512.0,574.26,436.98
2016,8,21,9,45,452.0,272.5,2.65,24.5,617.5,696.91,527.54
2016,8,21,10,0,645.0,220.0,2.7,25.0,723.0,820.17,615.07
2016,8,21,10,15,656.0,223.5,2.75,25.5,751.5,838.6,625.02
2016,8,21,10,30,667.0,227.0,2.8,26.0,780.0,854.82,634.3
2016,8,21,10,45,677.0,228.5,2.9,26.5,802.0,865.75,640.29
2016,8,21,11,0,687.0,230.0,3.0,27.0,824.0,874.27,644.7
2016,8,21,11,15,692.0,232.0,3.1,27.5,838.5,876.24,644.83
2016,8,21,11,30,697.0,234.0,3.2,28.0,853.0,875.68,643.42
2016,8,21,11,45,702.0,233.0,3.3,28.5,861.0,869.61,638.44
2016,8,21,12,0,707.0,232.0,3.4,29.0,869.0,861.05,631.93
2016,8,21,12,15,706.5,232.0,3.5,28.5,868.0,846.26,623.82
2016,8,21,12,30,706.0,232.0,3.6,28.0,867.0,829.23,613.94
2016,8,21,12,45,722.5,219.5,3.75,28.0,863.5,812.07,603.42
2016,8,21,13,0,739.0,207.0,3.9,28.0,860.0,792.19,590.83
2016,8,21,13,15,733.5,205.5,3.95,27.5,843.0,763.0,571.78
2016,8,21,13,30,728.0,204.0,4.0,27.0,826.0,732.19,551.3
2016,8,21,13,45,721.5,200.5,4.1,27.0,802.5,697.33,526.72
2016,8,21,14,0,715.0,197.0,4.2,27.0,779.0,661.24,500.83
2016,8,21,14,15,704.0,193.5,4.2,26.5,748.5,621.25,472.27
2016,8,21,14,30,693.0,190.0,4.2,26.0,718.0,580.71,442.67
2016,8,21,14,45,680.0,185.0,4.25,25.5,682.0,537.36,410.39
2016,8,21,15,0,667.0,180.0,4.3,25.0,646.0,494.03,377.26
2016,8,21,15,15,648.5,174.5,4.2,24.5,604.0,447.96,341.04
2016,8,21,15,30,630.0,169.0,4.1,24.0,562.0,402.84,304.69
2016,8,21,15,45,608.0,161.5,4.1,23.5,517.0,355.81,266.25
2016,8,21,16,0,586.0,154.0,4.1,23.0,472.0,310.49,228.46
2016,8,21,16,15,555.5,145.5,4.05,22.0,423.5,264.13,190.1
2016,8,21,16,30,525.0,137.0,4.0,21.0,375.0,220.14,153.73
2016,8,21,16,45,488.5,126.0,3.95,20.5,326.0,176.12,118.29
2016,8,21,17,0,452.0,115.0,3.9,20.0,277.0,135.84,88.12
2016,8,21,17,15,402.0,102.0,3.75,19.0,229.0,97.09,63.5
2016,8,21,17,30,352.0,89.0,3.6,18.0,181.0,64.33,50.99
2016,8,21,17,45,289.0,72.0,3.5,17.5,136.0,53.31,41.12
2016,8,21,18,0,226.0,55.0,3.4,17.0,91.0,41.67,30.46
2016,8,21,18,15,149.5,36.0,3.3,16.5,56.0,27.73,17.27
2016,8,21,18,30,73.0,17.0,3.2,16.0,21.0,14.46,0.0
2016,8,21,18,45,36.5,8.5,3.1,16.0,10.5,8.36,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,55.0,14.0,2.75,14.5,19.0,29.62,0.0
2016,8,22,6,0,110.0,28.0,3.0,15.0,38.0,78.79,49.29
2016,8,22,6,15,182.5,47.5,3.0,15.5,76.5,134.59,102.48
2016,8,22,6,30,255.0,67.0,3.0,16.0,115.0,202.97,161.49
2016,8,22,6,45,311.0,83.0,3.0,16.5,160.0,258.92,209.87
2016,8,22,7,0,367.0,99.0,3.0,17.0,205.0,319.58,260.96
2016,8,22,7,15,194.0,119.0,2.9,17.5,176.0,250.83,204.48
2016,8,22,7,30,21.0,139.0,2.8,18.0,147.0,153.7,122.39
2016,8,22,7,45,23.5,158.0,2.75,18.5,168.5,174.96,139.35
2016,8,22,8,0,26.0,177.0,2.7,19.0,190.0,196.31,155.87
2016,8,22,8,15,26.0,194.0,2.65,19.5,208.0,213.8,168.95
2016,8,22,8,30,26.0,211.0,2.6,20.0,226.0,231.22,181.78
2016,8,22,8,45,97.0,252.0,2.6,21.0,314.0,338.48,265.81
2016,8,22,9,0,168.0,293.0,2.6,22.0,402.0,450.11,349.56
2016,8,22,9,15,195.0,311.5,2.65,22.5,445.5,494.38,381.01
2016,8,22,9,30,222.0,330.0,2.7,23.0,489.0,539.07,412.59
2016,8,22,9,45,445.0,266.5,2.75,24.0,605.5,683.42,519.84
2016,8,22,10,0,668.0,203.0,2.8,25.0,722.0,821.32,617.2
2016,8,22,10,15,678.0,206.5,2.9,25.5,750.0,839.11,626.68
2016,8,22,10,30,688.0,210.0,3.0,26.0,778.0,854.63,635.61
2016,8,22,10,45,694.5,213.0,3.1,26.5,799.0,864.05,640.5
2016,8,22,11,0,701.0,216.0,3.2,27.0,820.0,870.96,643.82
2016,8,22,11,15,705.5,217.5,3.3,27.0,834.0,871.98,644.57
2016,8,22,11,30,710.0,219.0,3.4,27.0,848.0,870.45,643.75
2016,8,22,11,45,713.0,218.5,3.55,27.5,855.0,863.03,638.06
2016,8,22,12,0,716.0,218.0,3.7,28.0,862.0,853.13,630.81
2016,8,22,12,15,715.5,218.0,3.8,28.0,860.5,838.26,621.26
2016,8,22,12,30,715.0,218.0,3.9,28.0,859.0,821.14,610.23
2016,8,22,12,45,677.0,238.5,4.0,28.0,840.5,790.7,588.79
2016,8,22,13,0,639.0,259.0,4.1,28.0,822.0,759.67,566.62
2016,8,22,13,15,633.5,256.5,4.1,27.5,805.5,731.93,548.32
2016,8,22,13,30,628.0,254.0,4.1,27.0,789.0,702.89,528.8
2016,8,22,13,45,627.0,246.5,4.2,27.0,768.0,671.21,506.53
2016,8,22,14,0,626.0,239.0,4.3,27.0,747.0,638.23,482.93
2016,8,22,14,15,615.0,234.5,4.3,26.5,717.5,600.52,456.01
2016,8,22,14,30,604.0,230.0,4.3,26.0,688.0,562.51,428.3
2016,8,22,14,45,595.5,221.0,4.35,25.5,654.0,521.63,398.0
2016,8,22,15,0,587.0,212.0,4.4,25.0,620.0,480.88,367.02
2016,8,22,15,15,568.0,204.5,4.35,24.5,579.5,436.24,332.18
2016,8,22,15,30,549.0,197.0,4.3,24.0,539.0,392.67,297.42
2016,8,22,15,45,530.5,186.5,4.3,23.5,495.5,347.94,261.13
2016,8,22,16,0,512.0,176.0,4.3,23.0,452.0,304.6,225.32
2016,8,22,16,15,482.5,165.5,4.2,22.0,405.5,260.01,188.83
2016,8,22,16,30,453.0,155.0,4.1,21.0,359.0,218.23,154.73
2016,8,22,16,45,419.5,141.0,4.0,20.5,311.5,175.86,120.95
2016,8,22,17,0,386.0,127.0,3.9,20.0,264.0,136.99,91.98
2016,8,22,17,15,339.0,111.0,3.75,19.0,217.0,99.41,67.88
2016,8,22,17,30,292.0,95.0,3.6,18.0,170.0,73.62,59.08
2016,8,22,17,45,236.5,75.0,3.45,17.5,126.5,59.3,46.29
2016,8,22,18,0,181.0,55.0,3.3,17.0,83.0,44.39,32.73
2016,8,22,18,15,116.0,34.0,3.15,16.5,49.5,28.14,17.34
2016,8,22,18,30,51.0,13.0,3.0,16.0,16.0,11.17,0.0
2016,8,22,18,45,25.5,6.5,2.85,16.0,8.0,6.39,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,61.0,13.5,2.2,15.0,19.0,30.73,0.0
2016,8,23,6,0,122.0,27.0,2.5,16.0,38.0,87.78,53.7
2016,8,23,6,15,202.0,45.5,2.5,16.5,77.0,146.07,110.72
2016,8,23,6,30,282.0,64.0,2.5,17.0,116.0,210.53,166.5
2016,8,23,6,45,345.5,78.0,2.55,17.5,162.5,268.87,216.74
2016,8,23,7,0,409.0,92.0,2.6,18.0,209.0,332.62,270.18
2016,8,23,7,15,224.5,118.5,2.55,18.5,185.0,267.23,216.96
2016,8,23,7,30,40.0,145.0,2.5,19.0,161.0,178.42,142.27
2016,8,23,7,45,62.5,171.5,2.45,20.0,199.5,222.48,177.44
2016,8,23,8,0,85.0,198.0,2.4,21.0,238.0,267.85,212.49
2016,8,23,8,15,128.5,222.5,2.35,21.5,291.0,335.34,264.71
2016,8,23,8,30,172.0,247.0,2.3,22.0,344.0,397.31,311.39
2016,8,23,8,45,426.5,200.0,2.3,23.0,467.5,564.46,439.7
2016,8,23,9,0,681.0,153.0,2.3,24.0,591.0,732.75,561.02
2016,8,23,9,15,698.0,157.0,2.3,24.5,631.0,765.95,580.28
2016,8,23,9,30,715.0,161.0,2.3,25.0,671.0,797.58,599.32
2016,8,23,9,45,703.0,177.5,2.35,25.5,700.0,815.64,609.33
2016,8,23,10,0,691.0,194.0,2.4,26.0,729.0,830.59,617.39
2016,8,23,10,15,701.0,197.0,2.45,26.5,757.5,848.1,627.22
2016,8,23,10,30,711.0,200.0,2.5,27.0,786.0,863.26,635.49
2016,8,23,10,45,720.0,201.5,2.6,28.0,808.0,873.5,639.66
2016,8,23,11,0,729.0,203.0,2.7,29.0,830.0,881.19,642.23
2016,8,23,11,15,733.5,204.5,2.75,29.0,844.5,882.18,642.7
2016,8,23,11,30,738.0,206.0,2.8,29.0,859.0,880.53,641.6
2016,8,23,11,45,743.0,205.0,2.9,29.5,866.5,874.16,636.58
2016,8,23,12,0,748.0,204.0,3.0,30.0,874.0,865.2,629.95
2016,8,23,12,15,747.5,203.5,3.1,30.0,872.5,849.4,620.14
2016,8,23,12,30,747.0,203.0,3.2,30.0,871.0,831.25,608.8
2016,8,23,12,45,758.0,194.5,3.3,30.5,866.0,812.51,595.87
2016,8,23,13,0,769.0,186.0,3.4,31.0,861.0,791.09,581.15
2016,8,23,13,15,764.0,184.5,3.45,31.0,844.5,761.95,562.04
2016,8,23,13,30,759.0,183.0,3.5,31.0,828.0,730.27,540.29
2016,8,23,13,45,755.0,179.0,3.6,31.0,805.0,695.71,516.46
2016,8,23,14,0,751.0,175.0,3.7,31.0,782.0,659.67,491.12
2016,8,23,14,15,740.5,172.0,3.75,30.5,751.5,619.15,462.8
2016,8,23,14,30,730.0,169.0,3.8,30.0,721.0,577.94,433.27
2016,8,23,14,45,720.0,163.5,3.9,30.0,685.5,534.25,400.48
2016,8,23,15,0,710.0,158.0,4.0,30.0,650.0,490.24,366.63
2016,8,23,15,15,692.5,153.5,4.0,29.5,608.0,443.63,330.56
2016,8,23,15,30,675.0,149.0,4.0,29.0,566.0,397.78,294.11
2016,8,23,15,45,655.5,142.0,4.0,28.5,521.0,349.97,255.38
2016,8,23,16,0,636.0,135.0,4.0,28.0,476.0,303.54,216.98
2016,8,23,16,15,606.5,128.0,3.95,27.0,427.5,256.2,178.14
2016,8,23,16,30,577.0,121.0,3.9,26.0,379.0,211.65,141.7
2016,8,23,16,45,541.5,111.5,3.85,25.0,329.5,166.98,106.62
2016,8,23,17,0,506.0,102.0,3.8,24.0,280.0,126.06,77.19
2016,8,23,17,15,454.0,91.0,3.65,23.0,230.5,86.54,53.98
2016,8,23,17,30,402.0,80.0,3.5,22.0,181.0,57.76,44.46
2016,8,23,17,45,334.0,65.0,3.4,21.0,136.0,48.12,35.97
2016,8,23,18,0,266.0,50.0,3.3,20.0,91.0,37.93,26.73
2016,8,23,18,15,175.0,32.5,3.2,19.0,55.0,25.09,14.35
2016,8,23,18,30,84.0,15.0,3.1,18.0,19.0,11.65,0.0
2016,8,23,18,45,42.0,7.5,3.05,17.5,9.5,7.37,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,99.0,13.5,2.0,14.5,21.5,41.39,0.0
2016,8,24,6,0,198.0,27.0,2.3,15.0,43.0,112.33,67.38
2016,8,24,6,15,295.0,41.0,2.3,15.5,84.5,175.32,133.13
2016,8,24,6,30,392.0,55.0,2.3,16.0,126.0,247.43,196.01
2016,8,24,6,45,462.0,65.0,2.35,16.5,175.5,310.33,250.57
2016,8,24,7,0,532.0,75.0,2.4,17.0,225.0,378.8,308.1
2016,8,24,7,15,266.0,83.0,2.35,17.5,158.0,256.45,209.64
2016,8,24,7,30,0.0,91.0,2.3,18.0,91.0,89.2,68.88
2016,8,24,7,45,0.0,119.0,2.3,19.0,119.5,117.8,92.08
2016,8,24,8,0,0.0,147.0,2.3,20.0,148.0,146.37,114.49
2016,8,24,8,15,11.0,176.0,2.3,20.5,183.0,183.82,144.09
2016,8,24,8,30,22.0,205.0,2.3,21.0,218.0,221.85,173.6
2016,8,24,8,45,54.0,244.0,2.3,22.0,278.0,295.82,230.52
2016,8,24,9,0,86.0,283.0,2.3,23.0,338.0,363.85,281.15
2016,8,24,9,15,112.5,307.5,2.3,23.5,384.5,412.33,316.47
2016,8,24,9,30,139.0,332.0,2.3,24.0,431.0,469.72,357.6
2016,8,24,9,45,498.5,225.0,2.35,25.0,606.0,683.55,518.86
2016,8,24,10,0,858.0,118.0,2.4,26.0,781.0,887.42,656.79
2016,8,24,10,15,866.0,119.5,2.45,26.5,810.0,904.09,664.05
2016,8,24,10,30,874.0,121.0,2.5,27.0,839.0,917.96,671.25
2016,8,24,10,45,880.0,122.0,2.6,27.5,861.0,926.6,675.53
2016,8,24,11,0,886.0,123.0,2.7,28.0,883.0,932.24,677.98
2016,8,24,11,15,889.5,123.5,2.75,28.0,897.5,932.07,677.72
2016,8,24,11,30,893.0,124.0,2.8,28.0,912.0,928.84,675.62
2016,8,24,11,45,894.0,124.5,2.9,28.5,918.5,920.34,669.25
2016,8,24,12,0,895.0,125.0,3.0,29.0,925.0,908.85,661.04
2016,8,24,12,15,895.0,125.0,3.05,29.0,923.5,893.09,651.07
2016,8,24,12,30,895.0,125.0,3.1,29.0,922.0,874.5,639.31
2016,8,24,12,45,870.0,138.0,3.2,29.5,906.0,845.15,619.43
2016,8,24,13,0,845.0,151.0,3.3,30.0,890.0,815.14,599.13
2016,8,24,13,15,840.5,150.0,3.35,30.0,873.0,784.88,579.51
2016,8,24,13,30,836.0,149.0,3.4,30.0,856.0,752.6,558.39
2016,8,24,13,45,828.5,147.5,3.5,30.0,831.5,715.91,533.39
2016,8,24,14,0,821.0,146.0,3.6,30.0,807.0,677.73,506.4
2016,8,24,14,15,811.5,143.5,3.6,29.5,775.5,636.08,477.04
2016,8,24,14,30,802.0,141.0,3.6,29.0,744.0,593.5,446.25
2016,8,24,14,45,789.5,138.0,3.65,29.0,706.5,548.1,411.86
2016,8,24,15,0,777.0,135.0,3.7,29.0,669.0,502.43,376.41
2016,8,24,15,15,760.0,131.0,3.7,28.5,626.5,450.74,336.32
2016,8,24,15,30,743.0,127.0,3.7,28.0,584.0,402.39,297.57
2016,8,24,15,45,722.0,122.5,3.7,27.5,537.0,353.02,257.12
2016,8,24,16,0,701.0,118.0,3.7,27.0,490.0,305.08,216.99
2016,8,24,16,15,672.0,112.0,3.65,26.0,440.0,255.5,175.83
2016,8,24,16,30,643.0,106.0,3.6,25.0,390.0,208.59,137.04
2016,8,24,16,45,606.0,98.5,3.55,24.5,339.0,162.1,100.17
2016,8,24,17,0,569.0,91.0,3.5,24.0,288.0,119.5,69.77
2016,8,24,17,15,515.0,81.5,3.4,22.5,237.5,78.53,47.02
2016,8,24,17,30,461.0,72.0,3.3,21.0,187.0,51.92,39.57
2016,8,24,17,45,386.0,59.5,3.2,20.0,140.0,43.95,32.49
2016,8,24,18,0,311.0,47.0,3.1,19.0,93.0,35.66,24.84
2016,8,24,18,15,204.5,31.0,3.05,18.0,56.0,23.98,13.13
2016,8,24,18,30,98.0,15.0,3.0,17.0,19.0,14.74,0.0
2016,8,24,18,45,49.0,7.5,2.95,16.5,9.5,7.37,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.0,13.0,2.35,14.5,20.5,40.69,0.0
2016,8,25,6,0,198.0,26.0,2.6,15.0,41.0,110.0,63.03
2016,8,25,6,15,296.5,39.0,2.6,15.5,82.5,174.09,131.8
2016,8,25,6,30,395.0,52.0,2.6,16.0,124.0,244.67,193.7
2016,8,25,6,45,469.0,60.5,2.65,16.5,173.0,307.67,248.58
2016,8,25,7,0,543.0,69.0,2.7,17.0,222.0,376.6,306.81
2016,8,25,7,15,276.0,99.5,2.7,17.5,178.0,272.6,222.86
2016,8,25,7,30,9.0,130.0,2.7,18.0,134.0,136.66,108.16
2016,8,25,7,45,23.0,156.0,2.7,19.0,166.5,172.59,137.23
2016,8,25,8,0,37.0,182.0,2.7,20.0,199.0,216.62,171.84
2016,8,25,8,15,36.0,200.0,2.65,20.5,218.5,235.08,185.42
2016,8,25,8,30,35.0,218.0,2.6,21.0,238.0,253.34,198.69
2016,8,25,8,45,63.0,250.5,2.6,21.5,290.0,310.01,242.34
2016,8,25,9,0,91.0,283.0,2.6,22.0,342.0,367.77,285.75
2016,8,25,9,15,469.0,194.0,2.6,22.5,523.5,609.25,474.2
2016,8,25,9,30,847.0,105.0,2.6,23.0,705.0,837.61,635.26
2016,8,25,9,45,861.0,105.0,2.65,24.0,742.0,863.21,647.36
2016,8,25,10,0,875.0,105.0,2.7,25.0,779.0,886.44,659.5
2016,8,25,10,15,883.5,106.5,2.75,25.5,808.5,903.8,668.98
2016,8,25,10,30,892.0,108.0,2.8,26.0,838.0,918.31,676.64
2016,8,25,10,45,898.0,109.0,2.85,26.5,860.5,927.08,680.6
2016,8,25,11,0,904.0,110.0,2.9,27.0,883.0,932.79,682.69
2016,8,25,11,15,907.5,110.5,2.9,27.0,898.0,932.63,682.03
2016,8,25,11,30,911.0,111.0,2.9,27.0,913.0,929.34,679.49
2016,8,25,11,45,912.5,112.0,2.95,27.5,920.0,921.67,673.25
2016,8,25,12,0,914.0,113.0,3.0,28.0,927.0,910.92,665.13
2016,8,25,12,15,913.5,113.0,3.05,28.0,925.5,894.46,654.66
2016,8,25,12,30,913.0,113.0,3.1,28.0,924.0,875.13,642.36
2016,8,25,12,45,901.0,118.5,3.15,28.5,911.5,848.94,624.26
2016,8,25,13,0,889.0,124.0,3.2,29.0,899.0,820.54,604.72
2016,8,25,13,15,884.5,123.0,3.25,29.0,881.5,789.7,584.7
2016,8,25,13,30,880.0,122.0,3.3,29.0,864.0,756.71,563.08
2016,8,25,13,45,872.5,121.0,3.4,29.0,839.0,719.62,538.66
2016,8,25,14,0,865.0,120.0,3.5,29.0,814.0,680.89,511.12
2016,8,25,14,15,856.0,118.5,3.6,28.5,782.5,639.32,481.89
2016,8,25,14,30,847.0,117.0,3.7,28.0,751.0,594.16,449.27
2016,8,25,14,45,835.0,114.5,3.8,28.0,713.0,547.64,413.78
2016,8,25,15,0,823.0,112.0,3.9,28.0,675.0,500.69,377.03
2016,8,25,15,15,807.5,109.0,3.95,27.0,632.5,451.55,338.93
2016,8,25,15,30,792.0,106.0,4.0,26.0,590.0,402.76,299.8
2016,8,25,15,45,772.5,102.0,4.05,25.5,543.0,352.29,257.71
2016,8,25,16,0,753.0,98.0,4.1,25.0,496.0,303.02,215.73
2016,8,25,16,15,725.5,93.5,4.05,24.0,445.5,249.44,170.56
2016,8,25,16,30,698.0,89.0,4.0,23.0,395.0,201.44,130.15
2016,8,25,16,45,663.0,83.0,4.0,22.5,343.5,153.77,91.9
2016,8,25,17,0,628.0,77.0,4.0,22.0,292.0,109.72,60.55
2016,8,25,17,15,575.5,69.5,3.9,21.0,240.5,67.58,38.15
2016,8,25,17,30,523.0,62.0,3.8,20.0,189.0,43.29,32.22
2016,8,25,17,45,447.0,52.0,3.7,19.0,141.5,37.87,27.32
2016,8,25,18,0,371.0,42.0,3.6,18.0,94.0,32.09,21.82
2016,8,25,18,15,249.5,28.0,3.45,17.5,56.5,21.89,11.04
2016,8,25,18,30,128.0,14.0,3.3,17.0,19.0,13.76,0.0
2016,8,25,18,45,64.0,7.0,3.15,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,111.5,12.5,2.1,15.0,21.0,43.48,0.0
2016,8,26,6,0,223.0,25.0,2.4,16.0,42.0,116.65,63.12
2016,8,26,6,15,329.0,37.5,2.45,16.0,84.5,184.09,138.59
2016,8,26,6,30,435.0,50.0,2.5,16.0,127.0,258.6,204.27
2016,8,26,6,45,496.0,60.0,2.55,16.5,176.0,318.79,257.08
2016,8,26,7,0,557.0,70.0,2.6,17.0,225.0,383.78,312.14
2016,8,26,7,15,278.5,89.5,2.6,17.5,167.0,270.23,220.86
2016,8,26,7,30,0.0,109.0,2.6,18.0,109.0,108.4,84.75
2016,8,26,7,45,34.0,150.0,2.6,19.0,166.5,179.26,142.98
2016,8,26,8,0,68.0,191.0,2.6,20.0,224.0,248.08,197.61
2016,8,26,8,15,164.0,212.5,2.6,20.5,301.5,348.69,277.55
2016,8,26,8,30,260.0,234.0,2.6,21.0,379.0,455.85,359.78
2016,8,26,8,45,537.0,170.5,2.6,21.5,502.0,614.71,482.58
2016,8,26,9,0,814.0,107.0,2.6,22.0,625.0,781.22,601.31
2016,8,26,9,15,828.5,109.5,2.6,22.5,666.5,813.94,620.12
2016,8,26,9,30,843.0,112.0,2.6,23.0,708.0,844.63,638.4
2016,8,26,9,45,822.5,130.0,2.65,24.0,735.5,859.69,645.01
2016,8,26,10,0,802.0,148.0,2.7,25.0,763.0,870.87,649.14
2016,8,26,10,15,811.0,150.0,2.75,25.5,792.0,887.88,658.56
2016,8,26,10,30,820.0,152.0,2.8,26.0,821.0,902.21,666.17
2016,8,26,10,45,823.5,155.0,2.85,26.5,842.0,909.83,669.42
2016,8,26,11,0,827.0,158.0,2.9,27.0,863.0,914.54,670.89
2016,8,26,11,15,831.0,159.0,2.95,27.0,877.5,914.72,670.83
2016,8,26,11,30,835.0,160.0,3.0,27.0,892.0,911.97,669.0
2016,8,26,11,45,836.0,161.0,3.1,27.5,898.0,903.65,662.62
2016,8,26,12,0,837.0,162.0,3.2,28.0,904.0,892.49,654.49
2016,8,26,12,15,836.5,161.5,3.25,28.0,902.5,875.8,643.74
2016,8,26,12,30,836.0,161.0,3.3,28.0,901.0,856.47,631.31
2016,8,26,12,45,835.0,159.5,3.4,28.5,892.0,833.23,615.3
2016,8,26,13,0,834.0,158.0,3.5,29.0,883.0,807.58,597.67
2016,8,26,13,15,829.0,156.5,3.55,28.5,865.5,776.6,578.48
2016,8,26,13,30,824.0,155.0,3.6,28.0,848.0,743.69,557.66
2016,8,26,13,45,818.5,152.5,3.7,28.0,823.5,707.71,532.38
2016,8,26,14,0,813.0,150.0,3.8,28.0,799.0,670.15,505.45
2016,8,26,14,15,803.0,147.5,3.85,27.5,767.5,628.41,475.73
2016,8,26,14,30,793.0,145.0,3.9,27.0,736.0,585.8,444.57
2016,8,26,14,45,783.0,140.0,3.95,27.0,699.0,540.21,409.58
2016,8,26,15,0,773.0,135.0,4.0,27.0,662.0,494.17,373.37
2016,8,26,15,15,755.5,131.5,4.0,26.5,618.5,442.84,332.96
2016,8,26,15,30,738.0,128.0,4.0,26.0,575.0,394.97,294.02
2016,8,26,15,45,719.5,121.5,4.0,25.5,528.5,345.0,252.56
2016,8,26,16,0,701.0,115.0,4.0,25.0,482.0,296.23,211.27
2016,8,26,16,15,671.0,109.5,3.95,24.0,432.0,247.01,170.0
2016,8,26,16,30,641.0,104.0,3.9,23.0,382.0,200.57,131.41
2016,8,26,16,45,605.0,96.0,3.85,22.5,331.0,154.14,94.67
2016,8,26,17,0,569.0,88.0,3.8,22.0,280.0,111.5,64.79
2016,8,26,17,15,513.5,78.5,3.65,21.0,229.5,70.91,43.51
2016,8,26,17,30,458.0,69.0,3.5,20.0,179.0,49.93,37.97
2016,8,26,17,45,381.0,56.5,3.4,19.5,132.5,41.9,30.69
2016,8,26,18,0,304.0,44.0,3.3,19.0,86.0,33.51,22.83
2016,8,26,18,15,193.0,28.0,3.15,18.5,50.5,21.72,10.19
2016,8,26,18,30,82.0,12.0,3.0,18.0,15.0,11.8,0.0
2016,8,26,18,45,41.0,6.0,2.9,17.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,5,45,67.0,12.0,2.1,15.5,17.0,30.39,0.0
2016,8,27,6,0,134.0,24.0,2.3,16.0,34.0,84.54,41.63
2016,8,27,6,15,224.5,41.5,2.35,16.0,74.0,148.31,111.05
2016,8,27,6,30,315.0,59.0,2.4,16.0,114.0,216.34,170.7
2016,8,27,6,45,157.5,64.0,2.45,16.5,91.5,152.86,122.33
2016,8,27,7,0,0.0,69.0,2.5,17.0,69.0,67.85,51.55
2016,8,27,7,15,0.0,85.5,2.45,17.5,85.5,84.44,65.42
2016,8,27,7,30,0.0,102.0,2.4,18.0,102.0,100.96,78.86
2016,8,27,7,45,4.0,129.5,2.4,18.5,131.5,131.71,103.79
2016,8,27,8,0,8.0,157.0,2.4,19.0,161.0,162.66,128.4
2016,8,27,8,15,11.0,175.0,2.4,19.5,181.0,182.87,143.96
2016,8,27,8,30,14.0,193.0,2.4,20.0,201.0,203.22,159.43
2016,8,27,8,45,42.5,233.5,2.45,20.5,260.5,275.2,215.83
2016,8,27,9,0,71.0,274.0,2.5,21.0,320.0,341.57,266.41
2016,8,27,9,15,417.0,210.0,2.55,21.5,502.0,581.65,454.48
2016,8,27,9,30,763.0,146.0,2.6,22.0,684.0,814.82,622.34
2016,8,27,9,45,769.0,152.0,2.65,23.0,717.5,834.96,630.93
2016,8,27,10,0,775.0,158.0,2.7,24.0,751.0,855.68,641.67
2016,8,27,10,15,783.5,160.5,2.75,24.5,779.0,872.37,650.9
2016,8,27,10,30,792.0,163.0,2.8,25.0,807.0,886.43,658.44
2016,8,27,10,45,800.0,163.5,2.85,25.5,829.0,895.27,662.56
2016,8,27,11,0,808.0,164.0,2.9,26.0,851.0,901.31,664.96
2016,8,27,11,15,811.5,165.0,2.95,26.0,864.5,900.99,664.55
2016,8,27,11,30,815.0,166.0,3.0,26.0,878.0,897.8,662.41
2016,8,27,11,45,818.0,165.0,3.1,26.5,884.5,889.32,655.89
2016,8,27,12,0,821.0,164.0,3.2,27.0,891.0,878.04,647.63
2016,8,27,12,15,820.5,164.0,3.3,27.0,889.0,862.02,637.53
2016,8,27,12,30,820.0,164.0,3.4,27.0,887.0,843.4,625.73
2016,8,27,12,45,814.0,165.0,3.5,27.5,876.5,818.82,608.64
2016,8,27,13,0,808.0,166.0,3.6,28.0,866.0,792.09,590.11
2016,8,27,13,15,803.0,165.0,3.65,27.5,848.5,762.23,571.46
2016,8,27,13,30,798.0,164.0,3.7,27.0,831.0,730.5,550.63
2016,8,27,13,45,793.5,160.0,3.8,27.0,807.5,694.58,525.21
2016,8,27,14,0,789.0,156.0,3.9,27.0,784.0,657.09,498.15
2016,8,27,14,15,779.0,153.5,3.9,26.5,752.5,616.23,468.67
2016,8,27,14,30,769.0,151.0,3.9,26.0,721.0,574.56,437.85
2016,8,27,14,45,761.0,145.0,3.95,26.0,685.0,527.44,401.62
2016,8,27,15,0,753.0,139.0,4.0,26.0,649.0,482.11,365.76
2016,8,27,15,15,736.0,135.0,4.0,25.5,606.5,434.29,327.68
2016,8,27,15,30,719.0,131.0,4.0,25.0,564.0,387.11,289.09
2016,8,27,15,45,704.0,123.0,4.0,24.5,519.0,337.93,248.04
2016,8,27,16,0,689.0,115.0,4.0,24.0,474.0,289.65,206.9
2016,8,27,16,15,659.5,109.5,3.95,23.0,424.0,241.24,166.16
2016,8,27,16,30,630.0,104.0,3.9,22.0,374.0,195.59,128.17
2016,8,27,16,45,598.5,94.5,3.85,21.5,324.5,149.13,91.33
2016,8,27,17,0,567.0,85.0,3.8,21.0,275.0,105.98,61.18
2016,8,27,17,15,512.0,76.0,3.7,20.0,224.5,66.17,41.17
2016,8,27,17,30,457.0,67.0,3.6,19.0,174.0,48.47,36.83
2016,8,27,17,45,383.5,54.5,3.5,18.5,128.5,40.89,29.91
2016,8,27,18,0,310.0,42.0,3.4,18.0,83.0,32.02,21.57
2016,8,27,18,15,196.0,26.5,3.25,17.5,48.0,20.59,8.56
2016,8,27,18,30,82.0,11.0,3.1,17.0,13.0,10.81,0.0
2016,8,27,18,45,41.0,5.5,3.0,16.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,87.0,11.5,1.35,13.5,17.5,35.27,0.0
2016,8,28,6,0,174.0,23.0,1.5,14.0,35.0,95.34,43.47
2016,8,28,6,15,274.5,38.0,1.5,14.5,76.5,161.91,121.25
2016,8,28,6,30,375.0,53.0,1.5,15.0,118.0,234.48,184.79
2016,8,28,6,45,447.5,63.5,1.55,15.5,167.0,297.72,239.61
2016,8,28,7,0,520.0,74.0,1.6,16.0,216.0,366.77,297.6
2016,8,28,7,15,260.0,96.0,1.55,16.5,167.0,257.95,210.44
2016,8,28,7,30,0.0,118.0,1.5,17.0,118.0,118.31,93.09
2016,8,28,7,45,27.0,151.5,1.45,18.0,164.5,176.62,140.84
2016,8,28,8,0,54.0,185.0,1.4,19.0,211.0,231.68,184.21
2016,8,28,8,15,77.5,212.0,1.4,19.5,253.0,278.27,220.18
2016,8,28,8,30,101.0,239.0,1.4,20.0,295.0,325.98,256.25
2016,8,28,8,45,225.0,247.5,1.45,21.0,386.0,439.62,343.29
2016,8,28,9,0,349.0,256.0,1.5,22.0,477.0,560.04,431.18
2016,8,28,9,15,586.5,189.0,1.55,22.5,588.5,700.4,534.02
2016,8,28,9,30,824.0,122.0,1.6,23.0,700.0,835.43,624.84
2016,8,28,9,45,839.5,122.0,1.7,24.0,737.0,861.5,638.16
2016,8,28,10,0,855.0,122.0,1.8,25.0,774.0,885.22,650.99
2016,8,28,10,15,863.0,123.5,1.9,25.5,803.0,896.8,657.11
2016,8,28,10,30,871.0,125.0,2.0,26.0,832.0,910.32,664.69
2016,8,28,10,45,877.0,126.5,2.15,26.5,854.0,919.13,669.73
2016,8,28,11,0,883.0,128.0,2.3,27.0,876.0,924.93,672.9
2016,8,28,11,15,886.5,128.5,2.4,27.5,890.0,924.43,671.6
2016,8,28,11,30,890.0,129.0,2.5,28.0,904.0,920.87,668.45
2016,8,28,11,45,892.0,129.0,2.65,28.5,910.5,912.45,662.65
2016,8,28,12,0,894.0,129.0,2.8,29.0,917.0,901.02,654.94
2016,8,28,12,15,894.0,128.5,2.9,29.0,915.5,884.46,644.83
2016,8,28,12,30,894.0,128.0,3.0,29.0,914.0,865.07,632.88
2016,8,28,12,45,908.0,118.0,3.1,29.0,909.0,845.08,620.52
2016,8,28,13,0,922.0,108.0,3.2,29.0,904.0,821.8,605.91
2016,8,28,13,15,918.5,107.5,3.3,29.0,886.5,791.16,586.24
2016,8,28,13,30,915.0,107.0,3.4,29.0,869.0,758.19,564.85
2016,8,28,13,45,908.5,106.0,3.5,29.0,844.0,720.54,540.01
2016,8,28,14,0,902.0,105.0,3.6,29.0,819.0,681.08,511.87
2016,8,28,14,15,894.0,103.0,3.6,28.5,787.0,638.17,481.18
2016,8,28,14,30,886.0,101.0,3.6,28.0,755.0,593.97,448.71
2016,8,28,14,45,875.0,99.0,3.65,27.5,717.0,547.1,413.43
2016,8,28,15,0,864.0,97.0,3.7,27.0,679.0,499.6,376.56
2016,8,28,15,15,849.5,94.5,3.65,26.5,635.0,449.74,336.62
2016,8,28,15,30,835.0,92.0,3.6,26.0,591.0,396.2,292.81
2016,8,28,15,45,816.0,88.5,3.55,25.5,543.5,344.32,249.18
2016,8,28,16,0,797.0,85.0,3.5,25.0,496.0,293.55,205.62
2016,8,28,16,15,770.0,81.0,3.45,24.5,444.5,241.85,161.38
2016,8,28,16,30,743.0,77.0,3.4,24.0,393.0,192.53,119.9
2016,8,28,16,45,706.5,72.0,3.35,23.5,340.5,143.76,81.79
2016,8,28,17,0,670.0,67.0,3.3,23.0,288.0,95.24,48.88
2016,8,28,17,15,616.0,60.5,3.15,22.0,235.5,52.33,29.51
2016,8,28,17,30,562.0,54.0,3.0,21.0,183.0,37.3,26.82
2016,8,28,17,45,476.5,45.0,2.9,20.0,134.5,32.45,22.4
2016,8,28,18,0,391.0,36.0,2.8,19.0,86.0,27.3,17.39
2016,8,28,18,15,252.5,23.0,2.65,18.0,49.5,17.85,5.62
2016,8,28,18,30,114.0,10.0,2.5,17.0,13.0,9.83,0.0
2016,8,28,18,45,57.0,5.0,2.45,16.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,107.5,11.5,1.9,13.0,18.5,40.69,0.0
2016,8,29,6,0,215.0,23.0,2.2,14.0,37.0,108.37,44.07
2016,8,29,6,15,327.5,35.0,2.3,14.5,79.0,178.63,133.41
2016,8,29,6,30,440.0,47.0,2.4,15.0,121.0,254.43,200.64
2016,8,29,6,45,508.5,55.5,2.5,15.5,170.5,316.16,255.18
2016,8,29,7,0,577.0,64.0,2.6,16.0,220.0,383.35,312.58
2016,8,29,7,15,288.5,81.5,2.55,16.0,159.5,264.47,217.44
2016,8,29,7,30,0.0,99.0,2.5,16.0,99.0,97.87,76.7
2016,8,29,7,45,0.0,111.0,2.5,16.5,111.0,109.6,86.28
2016,8,29,8,0,0.0,123.0,2.5,17.0,123.0,121.34,95.49
2016,8,29,8,15,6.5,156.0,2.5,17.5,160.0,159.63,126.34
2016,8,29,8,30,13.0,189.0,2.5,18.0,197.0,198.31,156.86
2016,8,29,8,45,14.5,205.0,2.55,18.5,214.5,215.48,169.7
2016,8,29,9,0,16.0,221.0,2.6,19.0,232.0,232.68,182.46
2016,8,29,9,15,28.5,254.0,2.6,19.5,274.0,284.34,222.19
2016,8,29,9,30,41.0,287.0,2.6,20.0,316.0,329.13,255.79
2016,8,29,9,45,68.0,319.5,2.65,21.0,370.5,385.81,297.81
2016,8,29,10,0,95.0,352.0,2.7,22.0,425.0,442.75,338.98
2016,8,29,10,15,256.0,340.0,2.75,22.5,545.5,585.25,446.41
2016,8,29,10,30,417.0,328.0,2.8,23.0,666.0,720.8,544.31
2016,8,29,10,45,668.0,214.0,2.85,24.0,771.0,828.17,622.46
2016,8,29,11,0,919.0,100.0,2.9,25.0,876.0,925.7,684.63
2016,8,29,11,15,922.0,100.5,2.95,25.5,890.0,924.84,681.75
2016,8,29,11,30,925.0,101.0,3.0,26.0,904.0,920.81,677.73
2016,8,29,11,45,927.5,100.5,3.1,26.5,910.5,912.17,671.14
2016,8,29,12,0,930.0,100.0,3.2,27.0,917.0,900.39,662.59
2016,8,29,12,15,596.5,261.0,3.25,27.0,785.0,764.02,567.92
2016,8,29,12,30,263.0,422.0,3.3,27.0,653.0,628.31,464.86
2016,8,29,12,45,580.0,269.0,3.4,27.0,770.0,726.4,543.45
2016,8,29,13,0,897.0,116.0,3.5,27.0,887.0,806.85,602.99
2016,8,29,13,15,893.0,115.0,3.55,27.0,869.5,775.96,581.8
2016,8,29,13,30,889.0,114.0,3.6,27.0,852.0,742.85,559.71
2016,8,29,13,45,701.5,196.0,3.7,27.0,767.5,658.45,497.5
2016,8,29,14,0,514.0,278.0,3.8,27.0,683.0,585.87,442.01
2016,8,29,14,15,689.5,191.5,3.85,26.5,711.5,589.04,447.76
2016,8,29,14,30,865.0,105.0,3.9,26.0,740.0,582.23,444.39
2016,8,29,14,45,857.0,101.5,3.95,26.0,703.0,536.41,408.42
2016,8,29,15,0,849.0,98.0,4.0,26.0,666.0,489.75,371.02
2016,8,29,15,15,834.0,95.5,3.95,25.5,623.0,436.75,328.46
2016,8,29,15,30,819.0,93.0,3.9,25.0,580.0,387.38,287.41
2016,8,29,15,45,804.5,88.0,3.9,24.5,533.5,336.44,244.17
2016,8,29,16,0,790.0,83.0,3.9,24.0,487.0,286.19,200.65
2016,8,29,16,15,509.5,125.0,3.85,23.0,375.5,216.07,150.77
2016,8,29,16,30,229.0,167.0,3.8,22.0,264.0,178.5,130.48
2016,8,29,16,45,451.0,115.5,3.75,21.5,273.5,144.05,93.69
2016,8,29,17,0,673.0,64.0,3.7,21.0,283.0,89.67,45.47
