Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,17,15,618.5,58.0,3.55,20.0,231.0,47.23,27.66
2016,8,29,17,30,564.0,52.0,3.4,19.0,179.0,35.87,25.8
2016,8,29,17,45,478.5,43.5,3.3,18.5,131.0,31.4,21.6
2016,8,29,18,0,393.0,35.0,3.2,18.0,83.0,26.66,16.81
2016,8,29,18,15,196.5,23.5,3.05,17.5,47.5,18.61,4.59
2016,8,29,18,30,0.0,12.0,2.9,17.0,12.0,11.8,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,134.0,10.0,2.75,15.5,19.0,46.17,0.0
2016,8,30,6,0,268.0,20.0,3.0,16.0,38.0,120.98,41.21
2016,8,30,6,15,383.0,30.0,3.05,16.5,80.5,192.65,142.12
2016,8,30,6,30,498.0,40.0,3.1,17.0,123.0,269.45,210.74
2016,8,30,6,45,567.5,46.5,3.15,17.5,173.5,331.55,265.8
2016,8,30,7,0,637.0,53.0,3.2,18.0,224.0,396.98,321.9
2016,8,30,7,15,516.0,85.5,3.2,18.5,243.5,397.41,323.4
2016,8,30,7,30,395.0,118.0,3.2,19.0,263.0,380.46,309.37
2016,8,30,7,45,593.5,93.5,3.2,20.0,348.0,496.19,401.68
2016,8,30,8,0,792.0,69.0,3.2,21.0,433.0,619.6,496.02
2016,8,30,8,15,814.5,72.0,3.2,21.5,483.0,665.5,526.95
2016,8,30,8,30,837.0,75.0,3.2,22.0,533.0,706.41,553.98
2016,8,30,8,45,854.5,77.0,3.2,23.0,579.0,745.63,578.2
2016,8,30,9,0,872.0,79.0,3.2,24.0,625.0,783.34,600.84
2016,8,30,9,15,884.5,80.5,3.25,24.5,666.5,814.63,620.06
2016,8,30,9,30,897.0,82.0,3.3,25.0,708.0,843.7,637.61
2016,8,30,9,45,905.5,84.0,3.35,25.5,743.0,867.47,651.44
2016,8,30,10,0,914.0,86.0,3.4,26.0,778.0,888.5,663.41
2016,8,30,10,15,920.5,87.5,3.45,26.0,806.5,904.34,673.23
2016,8,30,10,30,927.0,89.0,3.5,26.0,835.0,917.16,681.14
2016,8,30,10,45,933.0,88.5,3.6,26.5,857.0,924.3,684.32
2016,8,30,11,0,939.0,88.0,3.7,27.0,879.0,928.27,685.52
2016,8,30,11,15,942.0,88.5,3.7,27.0,893.0,927.4,684.41
2016,8,30,11,30,945.0,89.0,3.7,27.0,907.0,923.28,681.28
2016,8,30,11,45,947.0,88.5,3.75,27.5,913.0,914.03,673.82
2016,8,30,12,0,949.0,88.0,3.8,28.0,919.0,901.59,664.38
2016,8,30,12,15,948.5,88.0,3.8,28.0,917.0,884.42,652.93
2016,8,30,12,30,948.0,88.0,3.8,28.0,915.0,864.23,639.54
2016,8,30,12,45,944.0,88.5,3.8,28.0,904.5,838.83,622.67
2016,8,30,13,0,940.0,89.0,3.8,28.0,894.0,810.78,604.01
2016,8,30,13,15,936.5,88.5,3.8,28.0,876.5,779.63,583.18
2016,8,30,13,30,933.0,88.0,3.8,28.0,859.0,746.1,560.63
2016,8,30,13,45,927.5,86.5,3.8,28.0,834.0,708.05,534.78
2016,8,30,14,0,922.0,85.0,3.8,28.0,809.0,668.09,505.86
2016,8,30,14,15,914.0,84.0,3.8,27.5,777.0,625.36,474.81
2016,8,30,14,30,906.0,83.0,3.8,27.0,745.0,581.29,441.91
2016,8,30,14,45,895.5,81.0,3.8,27.0,706.5,533.88,404.78
2016,8,30,15,0,885.0,79.0,3.8,27.0,668.0,485.76,366.15
2016,8,30,15,15,871.0,77.0,3.75,26.5,625.0,435.69,325.62
2016,8,30,15,30,857.0,75.0,3.7,26.0,582.0,385.69,283.96
2016,8,30,15,45,840.0,72.5,3.65,25.5,534.5,334.57,240.45
2016,8,30,16,0,823.0,70.0,3.6,25.0,487.0,284.26,196.84
2016,8,30,16,15,797.5,66.5,3.5,24.0,436.0,227.94,149.01
2016,8,30,16,30,772.0,63.0,3.4,23.0,385.0,178.05,107.2
2016,8,30,16,45,737.5,59.0,3.35,22.5,333.0,129.11,69.32
2016,8,30,17,0,703.0,55.0,3.3,22.0,281.0,83.7,40.33
2016,8,30,17,15,650.5,50.0,3.15,21.5,229.0,40.98,30.08
2016,8,30,17,30,598.0,45.0,3.0,21.0,177.0,33.14,23.17
2016,8,30,17,45,513.5,37.5,2.95,20.5,129.0,28.81,19.13
2016,8,30,18,0,429.0,30.0,2.9,20.0,81.0,22.27,12.86
2016,8,30,18,15,214.5,15.0,2.9,19.5,40.5,10.88,0.0
2016,8,30,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,5,45,149.0,9.5,2.8,15.5,18.5,49.43,0.0
2016,8,31,6,0,298.0,19.0,3.1,16.0,37.0,128.13,33.72
2016,8,31,6,15,416.0,28.0,3.15,16.5,80.5,198.06,145.13
2016,8,31,6,30,534.0,37.0,3.2,17.0,124.0,276.63,215.86
2016,8,31,6,45,601.0,43.0,3.3,17.5,175.0,339.02,271.53
2016,8,31,7,0,668.0,49.0,3.4,18.0,226.0,406.54,329.56
2016,8,31,7,15,712.0,53.5,3.4,18.5,279.5,464.38,377.84
2016,8,31,7,30,756.0,58.0,3.4,19.0,333.0,524.52,426.03
2016,8,31,7,45,786.0,61.0,3.45,19.5,385.5,575.95,465.93
2016,8,31,8,0,816.0,64.0,3.5,20.0,438.0,623.69,501.56
2016,8,31,8,15,837.5,67.0,3.5,20.5,488.0,669.61,533.17
2016,8,31,8,30,859.0,70.0,3.5,21.0,538.0,714.75,563.5
2016,8,31,8,45,576.0,168.0,3.55,21.5,493.5,638.78,502.55
2016,8,31,9,0,293.0,266.0,3.6,22.0,449.0,524.38,409.36
2016,8,31,9,15,603.5,172.5,3.65,22.5,581.0,692.16,539.86
2016,8,31,9,30,914.0,79.0,3.7,23.0,713.0,852.2,651.64
2016,8,31,9,45,917.0,83.5,3.75,23.5,747.5,874.29,663.51
2016,8,31,10,0,920.0,88.0,3.8,24.0,782.0,893.36,674.27
2016,8,31,10,15,926.5,89.0,3.85,24.0,811.0,908.64,683.82
2016,8,31,10,30,933.0,90.0,3.9,24.0,840.0,920.87,691.41
2016,8,31,10,45,937.5,91.0,3.95,24.0,861.5,928.18,695.8
2016,8,31,11,0,942.0,92.0,4.0,24.0,883.0,932.28,698.16
2016,8,31,11,15,944.5,92.5,4.05,24.0,897.0,930.84,696.9
2016,8,31,11,30,947.0,93.0,4.1,24.0,911.0,926.14,693.6
2016,8,31,11,45,947.5,94.0,4.15,24.0,916.5,916.97,687.39
2016,8,31,12,0,948.0,95.0,4.2,24.0,922.0,904.61,679.14
2016,8,31,12,15,947.5,95.0,4.2,24.0,920.0,887.3,667.35
2016,8,31,12,30,947.0,95.0,4.2,24.0,918.0,866.99,653.59
2016,8,31,12,45,937.5,99.0,4.25,24.0,906.0,840.52,635.83
2016,8,31,13,0,928.0,103.0,4.3,24.0,894.0,811.63,616.36
2016,8,31,13,15,924.0,102.0,4.3,24.0,876.0,779.8,594.58
2016,8,31,13,30,920.0,101.0,4.3,24.0,858.0,745.67,571.09
2016,8,31,13,45,915.0,99.0,4.35,24.0,833.0,707.77,544.69
2016,8,31,14,0,910.0,97.0,4.4,24.0,808.0,667.97,514.93
2016,8,31,14,15,901.5,95.5,4.4,23.5,775.5,624.82,482.91
2016,8,31,14,30,893.0,94.0,4.4,23.0,743.0,580.4,449.04
2016,8,31,14,45,883.5,91.5,4.4,23.0,705.0,533.49,411.52
2016,8,31,15,0,874.0,89.0,4.4,23.0,667.0,485.82,372.43
2016,8,31,15,15,859.0,86.5,4.35,22.5,623.0,435.31,330.75
2016,8,31,15,30,844.0,84.0,4.3,22.0,579.0,384.99,288.07
2016,8,31,15,45,826.5,80.0,4.25,22.0,531.0,328.89,239.5
2016,8,31,16,0,809.0,76.0,4.2,22.0,483.0,277.66,194.15
2016,8,31,16,15,782.0,72.5,4.1,21.5,431.5,226.02,149.26
2016,8,31,16,30,755.0,69.0,4.0,21.0,380.0,176.75,107.61
2016,8,31,16,45,719.5,64.0,3.95,20.5,327.5,127.84,69.91
2016,8,31,17,0,684.0,59.0,3.9,20.0,275.0,82.61,41.5
2016,8,31,17,15,627.5,53.5,3.75,19.5,223.0,40.72,30.1
2016,8,31,17,30,571.0,48.0,3.6,19.0,171.0,33.03,23.26
2016,8,31,17,45,477.5,40.0,3.45,18.5,123.0,28.83,19.28
2016,8,31,18,0,384.0,32.0,3.3,18.0,75.0,24.4,14.6
2016,8,31,18,15,192.0,16.0,3.15,17.5,37.5,11.92,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,149.0,9.5,2.7,14.5,18.0,49.12,0.0
2016,9,1,6,0,298.0,19.0,3.0,15.0,36.0,126.84,21.26
2016,9,1,6,15,418.0,28.0,3.05,15.5,80.0,197.76,144.5
2016,9,1,6,30,538.0,37.0,3.1,16.0,124.0,276.99,216.45
2016,9,1,6,45,603.0,44.0,3.15,16.5,175.0,339.66,272.58
2016,9,1,7,0,668.0,51.0,3.2,17.0,226.0,407.29,330.84
2016,9,1,7,15,334.0,82.0,3.15,17.5,169.5,288.13,235.84
2016,9,1,7,30,0.0,113.0,3.1,18.0,113.0,113.2,88.8
2016,9,1,7,45,7.0,136.5,3.05,18.5,140.0,141.5,112.0
2016,9,1,8,0,14.0,160.0,3.0,19.0,167.0,170.19,134.86
2016,9,1,8,15,18.0,179.5,2.95,19.5,189.0,192.81,152.4
2016,9,1,8,30,22.0,199.0,2.9,20.0,211.0,215.61,169.8
2016,9,1,8,45,30.5,224.0,2.9,21.0,242.5,255.47,200.08
2016,9,1,9,0,39.0,249.0,2.9,22.0,274.0,288.39,224.34
2016,9,1,9,15,136.0,282.5,2.9,22.5,375.5,410.56,318.97
2016,9,1,9,30,233.0,316.0,2.9,23.0,477.0,527.93,406.4
2016,9,1,9,45,586.5,200.0,2.9,23.5,633.5,724.33,555.28
2016,9,1,10,0,940.0,84.0,2.9,24.0,790.0,903.69,677.13
2016,9,1,10,15,946.5,85.0,2.95,24.0,819.5,919.14,685.29
2016,9,1,10,30,953.0,86.0,3.0,24.0,849.0,931.46,692.87
2016,9,1,10,45,957.0,87.0,3.1,24.5,870.5,938.37,695.98
2016,9,1,11,0,961.0,88.0,3.2,25.0,892.0,941.99,697.04
2016,9,1,11,15,964.0,88.5,3.35,25.0,906.0,940.88,696.78
2016,9,1,11,30,967.0,89.0,3.5,25.0,920.0,936.44,694.42
2016,9,1,11,45,966.5,90.0,3.65,25.5,925.5,926.17,686.88
2016,9,1,12,0,966.0,91.0,3.8,26.0,931.0,912.67,677.26
2016,9,1,12,15,965.0,91.0,3.9,25.5,929.0,894.6,666.99
2016,9,1,12,30,964.0,91.0,4.0,25.0,927.0,873.48,654.63
2016,9,1,12,45,957.0,93.5,4.15,25.0,915.0,847.13,637.56
2016,9,1,13,0,950.0,96.0,4.3,25.0,903.0,818.19,618.62
2016,9,1,13,15,946.5,95.0,4.3,24.5,885.0,786.07,597.93
2016,9,1,13,30,943.0,94.0,4.3,24.0,867.0,751.55,575.37
2016,9,1,13,45,936.0,93.5,4.3,23.5,841.0,712.93,549.45
2016,9,1,14,0,929.0,93.0,4.3,23.0,815.0,672.46,519.97
2016,9,1,14,15,921.0,91.5,4.2,22.5,782.5,628.84,487.17
2016,9,1,14,30,913.0,90.0,4.1,22.0,750.0,583.86,452.51
2016,9,1,14,45,902.5,88.0,4.05,22.0,711.0,536.02,414.04
2016,9,1,15,0,892.0,86.0,4.0,22.0,672.0,487.47,374.04
2016,9,1,15,15,877.0,83.5,4.0,21.5,627.5,436.14,331.63
2016,9,1,15,30,862.0,81.0,4.0,21.0,583.0,384.96,288.12
2016,9,1,15,45,705.0,110.0,4.0,21.0,497.5,310.6,228.05
2016,9,1,16,0,548.0,139.0,4.0,21.0,412.0,258.51,186.87
2016,9,1,16,15,657.5,104.0,3.9,20.5,397.0,220.31,149.43
2016,9,1,16,30,767.0,69.0,3.8,20.0,382.0,174.95,105.87
2016,9,1,16,45,723.0,65.5,3.75,19.5,327.5,125.96,68.83
2016,9,1,17,0,679.0,62.0,3.7,19.0,273.0,81.6,42.19
2016,9,1,17,15,620.5,56.0,3.5,18.0,220.5,37.19,27.19
2016,9,1,17,30,562.0,50.0,3.3,17.0,168.0,35.0,25.19
2016,9,1,17,45,454.0,42.0,3.15,16.5,119.5,30.91,21.22
2016,9,1,18,0,346.0,34.0,3.0,16.0,71.0,26.67,16.41
2016,9,1,18,15,173.0,17.0,2.9,15.5,35.5,13.04,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,99.0,9.5,2.25,14.0,15.0,35.56,0.0
2016,9,2,6,0,198.0,19.0,2.5,15.0,30.0,94.37,3.26
2016,9,2,6,15,319.5,30.5,2.55,15.5,71.0,167.89,121.76
2016,9,2,6,30,441.0,42.0,2.6,16.0,112.0,245.15,191.21
2016,9,2,6,45,509.5,50.5,2.7,16.5,161.0,306.13,245.37
2016,9,2,7,0,578.0,59.0,2.8,17.0,210.0,372.65,302.49
2016,9,2,7,15,625.5,65.0,2.7,17.5,261.0,429.82,350.08
2016,9,2,7,30,673.0,71.0,2.6,18.0,312.0,489.76,397.93
2016,9,2,7,45,704.0,76.0,2.55,19.0,363.0,538.37,434.61
2016,9,2,8,0,735.0,81.0,2.5,20.0,414.0,589.99,472.04
2016,9,2,8,15,759.0,84.5,2.45,20.5,462.5,635.31,503.98
2016,9,2,8,30,783.0,88.0,2.4,21.0,511.0,680.11,533.7
2016,9,2,8,45,798.5,92.0,2.35,21.5,555.5,718.22,557.93
2016,9,2,9,0,814.0,96.0,2.3,22.0,600.0,754.76,580.62
2016,9,2,9,15,827.5,98.5,2.35,22.5,640.5,786.21,600.08
2016,9,2,9,30,841.0,101.0,2.4,23.0,681.0,811.11,614.87
2016,9,2,9,45,859.0,99.0,2.45,24.0,717.5,837.19,629.24
2016,9,2,10,0,877.0,97.0,2.5,25.0,754.0,861.03,641.94
2016,9,2,10,15,884.0,98.0,2.6,25.5,782.0,876.05,650.31
2016,9,2,10,30,891.0,99.0,2.7,26.0,810.0,888.16,656.88
2016,9,2,10,45,895.5,100.5,2.85,26.5,831.0,895.61,660.79
2016,9,2,11,0,900.0,102.0,3.0,27.0,852.0,899.95,662.75
2016,9,2,11,15,903.0,102.5,3.1,27.0,866.0,898.83,662.15
2016,9,2,11,30,906.0,103.0,3.2,27.0,880.0,894.58,659.61
2016,9,2,11,45,907.5,103.0,3.35,27.5,885.5,885.42,652.9
2016,9,2,12,0,909.0,103.0,3.5,28.0,891.0,873.2,644.23
2016,9,2,12,15,635.0,245.5,3.55,28.0,795.5,772.39,574.02
2016,9,2,12,30,361.0,388.0,3.6,28.0,700.0,670.62,496.26
2016,9,2,12,45,616.5,254.5,3.65,28.0,779.5,732.58,547.17
2016,9,2,13,0,872.0,121.0,3.7,28.0,859.0,779.4,583.01
2016,9,2,13,15,868.0,120.0,3.7,28.0,842.0,748.93,562.02
2016,9,2,13,30,864.0,119.0,3.7,28.0,825.0,716.32,539.95
2016,9,2,13,45,861.0,116.5,3.75,28.0,801.0,680.97,514.63
2016,9,2,14,0,858.0,114.0,3.8,28.0,777.0,643.73,487.24
2016,9,2,14,15,848.5,112.0,3.8,27.5,745.0,601.38,456.31
2016,9,2,14,30,839.0,110.0,3.8,27.0,713.0,555.32,421.89
2016,9,2,14,45,829.0,106.5,3.85,27.0,675.5,509.09,385.65
2016,9,2,15,0,819.0,103.0,3.9,27.0,638.0,462.3,348.02
2016,9,2,15,15,802.5,100.5,3.9,26.5,595.0,413.44,308.41
2016,9,2,15,30,786.0,98.0,3.9,26.0,552.0,365.06,268.1
2016,9,2,15,45,766.5,93.5,3.9,25.5,505.0,314.69,225.44
2016,9,2,16,0,747.0,89.0,3.9,25.0,458.0,265.56,183.2
2016,9,2,16,15,717.5,84.5,3.8,24.0,408.0,215.87,141.31
2016,9,2,16,30,688.0,80.0,3.7,23.0,358.0,165.42,100.14
2016,9,2,16,45,651.0,74.0,3.65,22.0,307.0,119.09,65.85
2016,9,2,17,0,614.0,68.0,3.6,21.0,256.0,76.6,40.82
2016,9,2,17,15,552.0,61.0,3.45,20.0,205.5,41.57,30.76
2016,9,2,17,30,490.0,54.0,3.3,19.0,155.0,38.8,28.24
2016,9,2,17,45,396.0,43.5,3.2,18.5,109.5,32.61,22.42
2016,9,2,18,0,302.0,33.0,3.1,18.0,64.0,26.02,15.42
2016,9,2,18,15,151.0,16.5,3.05,17.0,32.0,12.79,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,74.0,10.0,3.35,14.5,14.0,29.28,0.0
2016,9,3,6,0,148.0,20.0,3.5,15.0,28.0,78.44,0.0
2016,9,3,6,15,269.0,33.5,3.55,15.0,68.0,152.2,109.78
2016,9,3,6,30,390.0,47.0,3.6,15.0,108.0,228.81,179.23
2016,9,3,6,45,455.5,58.0,3.65,15.5,155.5,288.95,232.92
2016,9,3,7,0,521.0,69.0,3.7,16.0,203.0,354.34,289.5
2016,9,3,7,15,573.5,76.5,3.7,16.5,255.0,413.56,339.44
2016,9,3,7,30,626.0,84.0,3.7,17.0,307.0,475.95,390.19
2016,9,3,7,45,660.0,90.5,3.7,17.5,358.0,528.44,431.48
2016,9,3,8,0,694.0,97.0,3.7,18.0,409.0,581.87,472.21
2016,9,3,8,15,721.0,101.5,3.65,18.5,458.0,628.72,506.63
2016,9,3,8,30,748.0,106.0,3.6,19.0,507.0,675.34,539.47
2016,9,3,8,45,771.0,108.0,3.6,19.5,553.5,713.2,564.59
2016,9,3,9,0,794.0,110.0,3.6,20.0,600.0,752.54,590.45
2016,9,3,9,15,809.0,113.0,3.6,20.5,641.0,785.15,611.07
2016,9,3,9,30,824.0,116.0,3.6,21.0,682.0,815.75,630.08
2016,9,3,9,45,577.0,222.0,3.6,21.5,628.0,733.14,566.21
2016,9,3,10,0,330.0,328.0,3.6,22.0,574.0,632.26,484.98
2016,9,3,10,15,619.0,214.0,3.65,22.0,697.5,773.46,594.67
2016,9,3,10,30,908.0,100.0,3.7,22.0,821.0,901.37,683.63
2016,9,3,10,45,914.5,100.0,3.8,22.5,843.0,908.96,686.34
2016,9,3,11,0,921.0,100.0,3.9,23.0,865.0,913.42,687.92
2016,9,3,11,15,924.0,100.5,4.0,23.0,878.5,912.16,687.05
2016,9,3,11,30,927.0,101.0,4.1,23.0,892.0,907.7,684.15
2016,9,3,11,45,927.0,101.5,4.2,23.0,897.5,897.48,677.41
2016,9,3,12,0,927.0,102.0,4.3,23.0,903.0,884.17,668.64
2016,9,3,12,15,926.0,102.0,4.4,22.5,900.0,866.5,658.2
2016,9,3,12,30,925.0,102.0,4.5,22.0,897.0,845.91,645.91
2016,9,3,12,45,908.5,109.5,4.65,22.0,883.0,817.65,627.27
2016,9,3,13,0,892.0,117.0,4.8,22.0,869.0,787.32,607.01
2016,9,3,13,15,887.5,116.5,4.8,21.5,851.0,756.34,586.51
2016,9,3,13,30,883.0,116.0,4.8,21.0,833.0,723.18,564.26
2016,9,3,13,45,879.0,113.0,4.8,21.0,808.0,686.01,536.34
2016,9,3,14,0,875.0,110.0,4.8,21.0,783.0,646.97,506.33
2016,9,3,14,15,615.0,206.0,4.7,20.5,670.0,544.51,425.62
2016,9,3,14,30,355.0,302.0,4.6,20.0,557.0,465.47,362.49
2016,9,3,14,45,467.5,245.5,4.55,20.0,561.0,449.89,350.69
2016,9,3,15,0,580.0,189.0,4.5,20.0,565.0,426.31,330.93
2016,9,3,15,15,518.0,195.0,4.45,19.5,514.0,377.39,291.35
2016,9,3,15,30,456.0,201.0,4.4,19.0,463.0,333.24,255.43
2016,9,3,15,45,615.0,143.0,4.35,19.0,463.0,305.8,227.45
2016,9,3,16,0,774.0,85.0,4.3,19.0,463.0,265.16,186.08
2016,9,3,16,15,745.5,81.0,4.2,18.5,412.5,214.81,142.19
2016,9,3,16,30,717.0,77.0,4.1,18.0,362.0,167.08,102.22
2016,9,3,16,45,669.5,73.0,4.1,17.5,309.0,116.69,64.76
2016,9,3,17,0,622.0,69.0,4.1,17.0,256.0,74.62,40.95
2016,9,3,17,15,558.0,61.5,3.95,16.5,205.0,42.33,31.89
2016,9,3,17,30,494.0,54.0,3.8,16.0,154.0,39.16,28.88
2016,9,3,17,45,371.5,44.5,3.65,15.5,107.0,33.92,23.79
2016,9,3,18,0,249.0,35.0,3.5,15.0,60.0,27.25,16.23
2016,9,3,18,15,124.5,17.5,3.5,14.5,30.0,13.77,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.0,3.35,14.0,10.5,16.54,0.0
2016,9,4,6,0,59.0,18.0,3.4,14.0,21.0,43.34,0.0
2016,9,4,6,15,151.5,38.0,3.4,14.5,58.5,109.18,77.5
2016,9,4,6,30,244.0,58.0,3.4,15.0,96.0,181.77,142.02
2016,9,4,6,45,309.0,75.5,3.4,15.5,142.0,241.12,194.04
2016,9,4,7,0,374.0,93.0,3.4,16.0,188.0,306.06,249.65
2016,9,4,7,15,429.0,105.5,3.3,16.0,238.5,364.91,299.45
2016,9,4,7,30,484.0,118.0,3.2,16.0,289.0,427.59,350.94
2016,9,4,7,45,539.0,123.0,3.1,16.5,341.5,485.05,396.34
2016,9,4,8,0,594.0,128.0,3.0,17.0,394.0,548.7,445.02
2016,9,4,8,15,624.5,135.0,2.95,17.5,443.0,597.38,480.76
2016,9,4,8,30,655.0,142.0,2.9,18.0,492.0,646.18,515.68
2016,9,4,8,45,696.5,139.5,2.85,18.5,541.5,692.73,548.47
2016,9,4,9,0,738.0,137.0,2.8,19.0,591.0,739.24,579.55
2016,9,4,9,15,755.0,141.0,2.8,19.5,632.0,772.92,600.78
2016,9,4,9,30,772.0,145.0,2.8,20.0,673.0,804.81,620.58
2016,9,4,9,45,832.5,123.5,2.85,21.0,719.5,841.14,642.38
2016,9,4,10,0,893.0,102.0,2.9,22.0,766.0,874.97,662.09
2016,9,4,10,15,900.5,103.5,2.95,22.0,795.0,890.9,672.01
2016,9,4,10,30,908.0,105.0,3.0,22.0,824.0,903.86,680.14
2016,9,4,10,45,914.0,105.5,3.15,22.5,846.0,911.39,684.1
2016,9,4,11,0,920.0,106.0,3.3,23.0,868.0,915.79,686.06
2016,9,4,11,15,923.5,106.5,3.45,23.0,882.0,914.82,685.82
2016,9,4,11,30,927.0,107.0,3.6,23.0,896.0,910.65,683.53
2016,9,4,11,45,926.5,108.5,3.75,23.5,901.5,900.87,676.18
2016,9,4,12,0,926.0,110.0,3.9,24.0,907.0,887.98,666.82
2016,9,4,12,15,925.5,109.5,3.95,24.0,904.5,870.1,654.89
2016,9,4,12,30,925.0,109.0,4.0,24.0,902.0,849.29,641.02
2016,9,4,12,45,929.0,105.0,4.1,24.5,893.0,825.75,624.28
2016,9,4,13,0,933.0,101.0,4.2,25.0,884.0,799.29,605.52
2016,9,4,13,15,929.0,100.5,4.2,25.0,866.0,767.53,583.82
2016,9,4,13,30,925.0,100.0,4.2,25.0,848.0,733.45,560.4
2016,9,4,13,45,917.0,99.5,4.25,25.0,821.5,694.58,532.48
2016,9,4,14,0,909.0,99.0,4.3,25.0,795.0,654.0,502.03
2016,9,4,14,15,900.5,97.5,4.25,24.5,762.5,610.7,469.61
2016,9,4,14,30,892.0,96.0,4.2,24.0,730.0,566.14,435.37
2016,9,4,14,45,878.0,95.0,4.2,24.0,690.5,518.27,396.98
2016,9,4,15,0,864.0,94.0,4.2,24.0,651.0,470.04,357.35
2016,9,4,15,15,848.0,91.5,4.15,23.5,606.5,415.88,312.87
2016,9,4,15,30,832.0,89.0,4.1,23.0,562.0,365.53,270.09
2016,9,4,15,45,809.0,86.0,4.05,22.5,513.0,313.26,225.06
2016,9,4,16,0,786.0,83.0,4.0,22.0,464.0,262.54,180.84
2016,9,4,16,15,756.0,79.0,3.9,21.5,412.5,211.38,136.96
2016,9,4,16,30,726.0,75.0,3.8,21.0,361.0,162.98,97.23
2016,9,4,16,45,683.0,70.0,3.75,20.5,307.5,111.96,60.06
2016,9,4,17,0,640.0,65.0,3.7,20.0,254.0,68.7,36.54
2016,9,4,17,15,575.5,58.0,3.55,19.0,202.5,39.67,29.21
2016,9,4,17,30,511.0,51.0,3.4,18.0,151.0,36.78,26.52
2016,9,4,17,45,401.0,41.0,3.3,17.0,104.5,30.94,20.98
2016,9,4,18,0,291.0,31.0,3.2,16.0,58.0,24.74,13.64
2016,9,4,18,15,145.5,15.5,3.05,15.5,29.0,15.24,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,71.0,9.0,1.6,13.5,12.5,27.21,0.0
2016,9,5,6,0,142.0,18.0,1.8,14.0,25.0,72.48,0.0
2016,9,5,6,15,265.0,31.5,1.85,14.5,64.0,147.46,104.12
2016,9,5,6,30,388.0,45.0,1.9,15.0,103.0,223.95,173.93
2016,9,5,6,45,467.5,54.0,1.95,15.5,152.0,287.68,230.07
2016,9,5,7,0,547.0,63.0,2.0,16.0,201.0,357.86,289.96
2016,9,5,7,15,598.5,70.0,1.95,16.5,253.0,416.7,338.84
2016,9,5,7,30,650.0,77.0,1.9,17.0,305.0,478.64,388.22
2016,9,5,7,45,690.0,81.0,1.85,18.0,357.5,532.62,428.86
2016,9,5,8,0,730.0,85.0,1.8,19.0,410.0,585.63,467.19
2016,9,5,8,15,756.0,89.0,1.75,19.5,459.5,632.48,500.28
2016,9,5,8,30,782.0,93.0,1.7,20.0,509.0,678.91,530.91
2016,9,5,8,45,804.5,95.0,1.7,21.0,555.5,719.75,555.98
2016,9,5,9,0,827.0,97.0,1.7,22.0,602.0,759.38,579.64
2016,9,5,9,15,841.0,99.0,1.75,22.5,643.0,790.72,598.73
2016,9,5,9,30,855.0,101.0,1.8,23.0,684.0,815.53,613.28
2016,9,5,9,45,873.5,99.0,1.85,24.0,721.5,841.96,627.69
2016,9,5,10,0,892.0,97.0,1.9,25.0,759.0,866.09,640.43
2016,9,5,10,15,899.5,98.5,2.0,25.5,787.5,881.97,649.41
2016,9,5,10,30,907.0,100.0,2.1,26.0,816.0,894.89,656.57
2016,9,5,10,45,913.5,100.5,2.25,27.0,837.5,902.82,659.71
2016,9,5,11,0,920.0,101.0,2.4,28.0,859.0,907.61,660.87
2016,9,5,11,15,923.0,101.5,2.5,28.5,873.0,906.17,658.93
2016,9,5,11,30,926.0,102.0,2.6,29.0,887.0,901.54,655.05
2016,9,5,11,45,927.5,102.5,2.75,29.5,893.0,892.43,648.72
2016,9,5,12,0,929.0,103.0,2.9,30.0,899.0,880.19,640.4
2016,9,5,12,15,928.5,103.0,2.95,30.0,896.5,862.73,629.3
2016,9,5,12,30,928.0,103.0,3.0,30.0,894.0,842.33,616.31
2016,9,5,12,45,911.5,110.5,3.15,30.0,880.0,813.94,598.53
2016,9,5,13,0,895.0,118.0,3.3,30.0,866.0,783.48,579.22
2016,9,5,13,15,890.5,117.0,3.35,30.0,848.0,751.81,558.44
2016,9,5,13,30,886.0,116.0,3.4,30.0,830.0,717.96,535.83
2016,9,5,13,45,876.5,116.0,3.5,30.0,803.5,679.77,508.64
2016,9,5,14,0,867.0,116.0,3.6,30.0,777.0,640.07,479.78
2016,9,5,14,15,857.5,114.0,3.65,29.5,744.0,597.25,448.8
2016,9,5,14,30,848.0,112.0,3.7,29.0,711.0,550.71,414.27
2016,9,5,14,45,833.0,110.5,3.75,29.0,671.5,503.4,377.32
2016,9,5,15,0,818.0,109.0,3.8,29.0,632.0,455.97,339.32
2016,9,5,15,15,800.0,105.5,3.8,28.5,588.0,405.69,298.82
2016,9,5,15,30,782.0,102.0,3.8,28.0,544.0,356.07,257.78
2016,9,5,15,45,758.5,98.0,3.8,27.5,495.5,305.29,215.14
2016,9,5,16,0,735.0,94.0,3.8,27.0,447.0,252.82,170.87
2016,9,5,16,15,703.0,89.0,3.6,26.0,396.0,202.91,129.53
2016,9,5,16,30,671.0,84.0,3.4,25.0,345.0,155.98,92.36
2016,9,5,16,45,630.0,77.0,3.25,24.5,293.5,109.8,59.92
2016,9,5,17,0,589.0,70.0,3.1,24.0,242.0,67.94,37.94
2016,9,5,17,15,523.5,61.5,2.65,23.0,191.5,42.99,31.53
2016,9,5,17,30,458.0,53.0,2.2,22.0,141.0,38.94,27.87
2016,9,5,17,45,359.0,41.0,1.8,21.0,96.5,31.28,20.81
2016,9,5,18,0,260.0,29.0,1.4,20.0,52.0,23.07,11.44
2016,9,5,18,15,130.0,14.5,1.3,19.0,26.0,14.25,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,79.0,8.0,1.3,13.5,12.0,28.13,0.0
2016,9,6,6,0,158.0,16.0,1.4,14.0,24.0,74.96,0.0
2016,9,6,6,15,286.5,28.5,1.45,14.5,63.5,151.25,105.3
2016,9,6,6,30,415.0,41.0,1.5,15.0,103.0,229.45,177.41
2016,9,6,6,45,497.0,49.0,1.55,16.0,152.5,293.95,233.76
2016,9,6,7,0,579.0,57.0,1.6,17.0,202.0,365.22,293.74
2016,9,6,7,15,630.0,63.0,1.45,18.0,254.0,423.77,341.03
2016,9,6,7,30,681.0,69.0,1.3,19.0,306.0,485.37,388.25
2016,9,6,7,45,719.0,72.5,1.2,20.5,358.5,536.53,424.8
2016,9,6,8,0,757.0,76.0,1.1,22.0,411.0,591.15,461.88
2016,9,6,8,15,782.0,79.5,1.15,23.0,460.5,637.55,493.12
2016,9,6,8,30,807.0,83.0,1.2,24.0,510.0,683.43,521.99
2016,9,6,8,45,827.0,85.0,1.25,25.0,556.5,723.03,545.82
2016,9,6,9,0,847.0,87.0,1.3,26.0,603.0,756.92,565.33
2016,9,6,9,15,861.0,89.5,1.5,27.0,644.5,789.3,585.13
2016,9,6,9,30,875.0,92.0,1.7,28.0,686.0,819.53,603.24
2016,9,6,9,45,881.5,95.5,1.9,29.5,720.5,842.24,614.97
2016,9,6,10,0,888.0,99.0,2.1,31.0,755.0,862.16,624.75
2016,9,6,10,15,896.0,100.5,2.15,31.5,783.5,878.32,633.26
2016,9,6,10,30,904.0,102.0,2.2,32.0,812.0,891.53,639.94
2016,9,6,10,45,910.0,102.5,2.3,32.5,834.0,898.91,643.4
2016,9,6,11,0,916.0,103.0,2.4,33.0,856.0,903.15,645.0
2016,9,6,11,15,919.5,103.5,2.4,33.0,870.0,902.06,643.78
2016,9,6,11,30,923.0,104.0,2.4,33.0,884.0,897.77,640.7
2016,9,6,11,45,924.5,104.0,2.4,33.5,889.5,888.09,633.0
2016,9,6,12,0,926.0,104.0,2.4,34.0,895.0,875.29,623.48
2016,9,6,12,15,925.5,104.0,2.45,34.0,892.5,857.8,612.72
2016,9,6,12,30,925.0,104.0,2.5,34.0,890.0,837.36,600.1
2016,9,6,12,45,916.0,107.5,2.6,34.5,877.5,810.93,582.7
2016,9,6,13,0,907.0,111.0,2.7,35.0,865.0,782.12,563.72
2016,9,6,13,15,902.5,110.0,2.8,34.5,846.5,750.09,544.75
2016,9,6,13,30,898.0,109.0,2.9,34.0,828.0,715.85,523.9
2016,9,6,13,45,891.5,107.5,3.0,34.0,802.0,677.79,497.5
2016,9,6,14,0,885.0,106.0,3.1,34.0,776.0,638.01,469.26
2016,9,6,14,15,875.5,104.5,3.15,33.5,743.5,594.96,438.73
2016,9,6,14,30,866.0,103.0,3.2,33.0,711.0,550.79,406.46
2016,9,6,14,45,853.5,100.5,3.25,33.0,672.0,503.36,370.08
2016,9,6,15,0,841.0,98.0,3.3,33.0,633.0,452.12,330.0
2016,9,6,15,15,824.0,95.0,3.25,32.5,589.0,401.66,289.88
2016,9,6,15,30,807.0,92.0,3.2,32.0,545.0,351.72,249.08
2016,9,6,15,45,784.5,88.5,3.15,31.5,496.5,300.5,206.63
2016,9,6,16,0,762.0,85.0,3.1,31.0,448.0,250.84,165.05
2016,9,6,16,15,731.0,80.5,2.95,30.5,396.5,200.51,123.81
2016,9,6,16,30,700.0,76.0,2.8,30.0,345.0,149.62,84.25
2016,9,6,16,45,657.0,70.0,2.65,29.5,293.0,102.78,52.69
2016,9,6,17,0,614.0,64.0,2.5,29.0,241.0,60.44,32.22
2016,9,6,17,15,548.0,56.5,2.15,27.5,190.0,39.0,27.5
2016,9,6,17,30,482.0,49.0,1.8,26.0,139.0,35.63,24.52
2016,9,6,17,45,378.5,37.5,1.45,24.5,94.0,28.28,17.88
2016,9,6,18,0,275.0,26.0,1.1,23.0,49.0,20.41,8.51
2016,9,6,18,15,137.5,13.0,1.05,22.0,24.5,12.78,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,76.5,7.5,0.4,17.5,11.0,7.37,0.0
2016,9,7,6,0,153.0,15.0,0.4,18.0,22.0,60.59,0.0
2016,9,7,6,15,279.5,28.0,0.5,18.5,61.0,147.61,99.34
2016,9,7,6,30,406.0,41.0,0.6,19.0,100.0,224.85,169.83
2016,9,7,6,45,483.5,50.5,0.7,20.0,149.5,288.48,224.11
2016,9,7,7,0,561.0,60.0,0.8,21.0,199.0,358.51,281.61
2016,9,7,7,15,612.5,67.0,0.95,22.0,251.0,417.64,329.03
2016,9,7,7,30,664.0,74.0,1.1,23.0,303.0,479.85,376.95
2016,9,7,7,45,699.0,79.5,1.25,24.0,355.0,532.82,416.27
2016,9,7,8,0,734.0,85.0,1.4,25.0,407.0,584.38,453.3
2016,9,7,8,15,760.0,89.0,1.45,26.0,457.0,631.18,485.02
2016,9,7,8,30,786.0,93.0,1.5,27.0,507.0,677.53,514.5
2016,9,7,8,45,804.0,96.5,1.6,28.0,552.5,716.62,538.32
2016,9,7,9,0,822.0,100.0,1.7,29.0,598.0,754.23,560.75
2016,9,7,9,15,836.5,103.0,1.65,30.0,639.5,786.77,578.09
2016,9,7,9,30,851.0,106.0,1.6,31.0,681.0,817.21,593.7
2016,9,7,9,45,866.5,105.5,1.6,32.0,717.5,837.98,603.27
2016,9,7,10,0,882.0,105.0,1.6,33.0,754.0,860.81,614.17
2016,9,7,10,15,889.5,106.5,1.6,33.5,782.5,876.33,621.58
2016,9,7,10,30,897.0,108.0,1.6,34.0,811.0,888.91,627.24
2016,9,7,10,45,901.5,109.5,1.6,34.5,832.0,895.86,629.47
2016,9,7,11,0,906.0,111.0,1.6,35.0,853.0,899.68,629.9
2016,9,7,11,15,909.5,111.5,1.6,35.0,866.5,898.46,628.64
2016,9,7,11,30,913.0,112.0,1.6,35.0,880.0,894.07,625.58
2016,9,7,11,45,913.0,113.0,1.6,35.5,885.0,884.08,617.89
2016,9,7,12,0,913.0,114.0,1.6,36.0,890.0,871.02,608.48
2016,9,7,12,15,912.5,114.0,1.6,36.0,887.5,853.58,597.7
2016,9,7,12,30,912.0,114.0,1.6,36.0,885.0,833.24,585.2
2016,9,7,12,45,892.0,123.0,1.65,36.5,869.5,803.81,566.25
2016,9,7,13,0,872.0,132.0,1.7,37.0,854.0,772.51,546.12
2016,9,7,13,15,866.5,131.0,1.75,37.0,835.0,740.58,526.59
2016,9,7,13,30,861.0,130.0,1.8,37.0,816.0,705.82,503.97
2016,9,7,13,45,851.5,129.0,1.9,37.0,789.5,666.95,478.11
2016,9,7,14,0,842.0,128.0,2.0,37.0,763.0,626.69,450.61
2016,9,7,14,15,831.5,126.0,2.1,36.5,729.5,583.75,421.39
2016,9,7,14,30,821.0,124.0,2.2,36.0,696.0,539.94,390.53
2016,9,7,14,45,804.0,122.0,2.3,36.0,656.5,492.37,355.21
2016,9,7,15,0,787.0,120.0,2.4,36.0,617.0,444.94,318.97
2016,9,7,15,15,767.5,116.0,2.45,35.5,572.5,395.13,280.55
2016,9,7,15,30,748.0,112.0,2.5,35.0,528.0,342.88,239.34
2016,9,7,15,45,719.0,108.5,2.65,35.0,479.0,292.52,198.53
2016,9,7,16,0,690.0,105.0,2.8,35.0,430.0,244.46,159.29
2016,9,7,16,15,654.5,99.0,2.75,34.0,379.0,195.6,120.88
2016,9,7,16,30,619.0,93.0,2.7,33.0,328.0,150.19,86.99
2016,9,7,16,45,566.5,86.0,2.7,32.5,275.5,106.3,58.65
2016,9,7,17,0,514.0,79.0,2.7,32.0,223.0,68.08,41.06
2016,9,7,17,15,443.0,68.0,2.4,30.5,174.0,49.63,35.96
2016,9,7,17,30,372.0,57.0,2.1,29.0,125.0,42.56,29.88
2016,9,7,17,45,266.5,42.0,1.85,27.5,82.5,32.1,20.61
2016,9,7,18,0,161.0,27.0,1.6,26.0,40.0,21.08,7.64
2016,9,7,18,15,80.5,13.5,1.55,25.0,20.0,13.27,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,70.0,13.0,2.3,16.0,16.0,33.59,0.0
2016,9,8,6,15,173.0,30.5,2.35,16.5,52.0,112.39,74.8
2016,9,8,6,30,276.0,48.0,2.4,17.0,88.0,180.03,137.89
2016,9,8,6,45,357.5,61.5,2.5,17.5,135.0,242.8,192.58
2016,9,8,7,0,439.0,75.0,2.6,18.0,182.0,312.77,252.11
2016,9,8,7,15,493.5,84.5,2.5,18.5,232.0,372.72,301.93
2016,9,8,7,30,548.0,94.0,2.4,19.0,282.0,434.59,351.55
2016,9,8,7,45,591.5,100.5,2.35,20.0,333.0,489.44,393.39
2016,9,8,8,0,635.0,107.0,2.3,21.0,384.0,545.98,434.93
2016,9,8,8,15,664.0,113.0,2.25,21.5,433.0,593.4,468.99
2016,9,8,8,30,693.0,119.0,2.2,22.0,482.0,640.8,502.06
2016,9,8,8,45,717.5,122.5,2.15,23.0,527.5,681.71,528.41
2016,9,8,9,0,742.0,126.0,2.1,24.0,573.0,721.72,552.61
2016,9,8,9,15,758.5,129.5,2.15,24.5,613.5,754.21,572.81
2016,9,8,9,30,775.0,133.0,2.2,25.0,654.0,782.31,589.86
2016,9,8,9,45,783.0,137.5,2.25,25.5,687.5,805.12,603.2
2016,9,8,10,0,791.0,142.0,2.3,26.0,721.0,825.42,614.86
2016,9,8,10,15,800.0,144.0,2.35,26.5,749.0,841.33,623.59
2016,9,8,10,30,809.0,146.0,2.4,27.0,777.0,854.54,630.59
2016,9,8,10,45,817.5,146.5,2.5,27.5,798.5,862.97,634.89
2016,9,8,11,0,826.0,147.0,2.6,28.0,820.0,868.52,637.4
2016,9,8,11,15,829.5,148.0,2.7,28.5,833.5,867.37,635.58
2016,9,8,11,30,833.0,149.0,2.8,29.0,847.0,863.27,631.95
2016,9,8,11,45,836.5,148.0,2.9,29.5,853.0,854.23,625.16
2016,9,8,12,0,840.0,147.0,3.0,30.0,859.0,842.3,616.56
2016,9,8,12,15,839.5,147.0,3.05,30.0,856.0,825.28,605.59
2016,9,8,12,30,839.0,147.0,3.1,30.0,853.0,805.6,592.88
2016,9,8,12,45,847.5,139.5,3.2,30.0,845.5,782.9,578.41
2016,9,8,13,0,856.0,132.0,3.3,30.0,838.0,757.17,561.82
2016,9,8,13,15,851.0,131.0,3.3,30.0,819.5,725.7,540.77
2016,9,8,13,30,846.0,130.0,3.3,30.0,801.0,692.03,516.78
2016,9,8,13,45,840.5,127.5,3.35,30.0,776.0,654.79,490.01
2016,9,8,14,0,835.0,125.0,3.4,30.0,751.0,615.92,461.51
2016,9,8,14,15,824.5,122.5,3.4,29.5,718.5,572.8,430.02
2016,9,8,14,30,814.0,120.0,3.4,29.0,686.0,528.83,397.02
2016,9,8,14,45,802.0,116.5,3.4,29.0,647.5,482.58,360.67
2016,9,8,15,0,790.0,113.0,3.4,29.0,609.0,436.05,323.18
2016,9,8,15,15,622.0,151.5,3.35,28.5,524.5,365.02,268.68
2016,9,8,15,30,454.0,190.0,3.3,28.0,440.0,311.49,228.22
2016,9,8,15,45,580.5,143.5,3.3,27.5,433.0,281.48,199.87
2016,9,8,16,0,707.0,97.0,3.3,27.0,426.0,237.88,158.76
2016,9,8,16,15,673.0,91.5,3.2,26.0,375.5,188.99,118.88
2016,9,8,16,30,639.0,86.0,3.1,25.0,325.0,143.36,83.81
2016,9,8,16,45,593.0,78.5,3.05,24.5,273.5,98.64,54.28
2016,9,8,17,0,547.0,71.0,3.0,24.0,222.0,58.82,36.28
2016,9,8,17,15,477.5,61.5,2.85,23.0,172.5,44.07,32.38
2016,9,8,17,30,408.0,52.0,2.7,22.0,123.0,39.15,27.88
2016,9,8,17,45,302.5,38.5,2.55,21.0,81.0,29.94,19.33
2016,9,8,18,0,197.0,25.0,2.4,20.0,39.0,19.54,5.39
2016,9,8,18,15,98.5,12.5,2.35,19.5,19.5,12.29,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
