Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,121.5,18.0,1.25,21.0,32.0,69.13,11.58
2016,9,19,6,30,243.0,36.0,1.4,22.0,64.0,146.52,104.45
2016,9,19,6,45,336.5,49.5,1.6,23.5,109.0,210.02,159.15
2016,9,19,7,0,430.0,63.0,1.8,25.0,154.0,283.72,219.63
2016,9,19,7,15,489.5,72.5,1.75,25.5,203.5,342.35,267.66
2016,9,19,7,30,549.0,82.0,1.7,26.0,253.0,404.76,316.92
2016,9,19,7,45,599.0,87.5,1.65,27.0,304.5,460.55,358.77
2016,9,19,8,0,649.0,93.0,1.6,28.0,356.0,518.46,400.46
2016,9,19,8,15,679.5,98.0,1.6,29.0,404.0,564.84,432.38
2016,9,19,8,30,710.0,103.0,1.6,30.0,452.0,611.23,463.24
2016,9,19,8,45,453.0,178.0,1.65,31.5,408.5,527.29,396.29
2016,9,19,9,0,196.0,253.0,1.7,33.0,365.0,415.2,308.83
2016,9,19,9,15,266.0,260.5,1.7,33.5,424.0,485.87,359.66
2016,9,19,9,30,336.0,268.0,1.7,34.0,483.0,550.79,404.32
2016,9,19,9,45,418.5,255.0,1.75,35.0,537.5,612.11,445.35
2016,9,19,10,0,501.0,242.0,1.8,36.0,592.0,667.57,481.6
2016,9,19,10,15,507.0,250.0,1.9,36.0,615.5,682.9,491.29
2016,9,19,10,30,513.0,258.0,2.0,36.0,639.0,696.35,500.04
2016,9,19,10,45,688.5,188.5,2.1,36.5,715.0,769.5,551.33
2016,9,19,11,0,864.0,119.0,2.2,37.0,791.0,833.19,591.07
2016,9,19,11,15,867.5,120.0,2.3,37.0,803.5,831.53,589.79
2016,9,19,11,30,871.0,121.0,2.4,37.0,816.0,826.82,587.19
2016,9,19,11,45,876.5,119.0,2.5,37.5,822.0,817.68,580.61
2016,9,19,12,0,882.0,117.0,2.6,38.0,828.0,805.51,572.17
2016,9,19,12,15,881.0,117.0,2.7,38.0,824.0,787.32,561.08
2016,9,19,12,30,880.0,117.0,2.8,38.0,820.0,766.36,548.19
2016,9,19,12,45,878.0,115.5,2.9,38.0,808.5,740.58,532.08
2016,9,19,13,0,876.0,114.0,3.0,38.0,797.0,712.29,514.08
2016,9,19,13,15,870.5,113.0,3.05,37.5,777.5,679.81,492.7
2016,9,19,13,30,865.0,112.0,3.1,37.0,758.0,645.29,469.4
2016,9,19,13,45,861.5,108.5,3.2,37.0,732.0,607.76,442.67
2016,9,19,14,0,858.0,105.0,3.3,37.0,706.0,568.41,413.96
2016,9,19,14,15,846.5,103.0,3.35,36.5,672.5,522.15,380.31
2016,9,19,14,30,835.0,101.0,3.4,36.0,639.0,477.29,346.58
2016,9,19,14,45,824.0,97.0,3.45,36.0,600.0,430.25,309.56
2016,9,19,15,0,813.0,93.0,3.5,36.0,561.0,382.83,271.29
2016,9,19,15,15,792.5,90.0,3.5,35.5,516.0,333.08,231.04
2016,9,19,15,30,772.0,87.0,3.5,35.0,471.0,284.31,190.84
2016,9,19,15,45,746.5,82.5,3.5,34.5,422.5,234.31,149.74
2016,9,19,16,0,721.0,78.0,3.5,34.0,374.0,186.29,111.03
2016,9,19,16,15,682.0,73.0,3.4,33.0,323.0,135.03,73.03
2016,9,19,16,30,643.0,68.0,3.3,32.0,272.0,90.73,45.35
2016,9,19,16,45,584.5,61.5,3.25,31.0,221.0,48.93,28.62
2016,9,19,17,0,526.0,55.0,3.2,30.0,170.0,38.79,26.92
2016,9,19,17,15,436.0,45.0,3.0,28.5,123.0,33.06,21.92
2016,9,19,17,30,346.0,35.0,2.8,27.0,76.0,26.98,16.17
2016,9,19,17,45,173.0,17.5,2.6,26.0,38.0,13.12,0.0
2016,9,19,18,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,15,129.5,18.0,2.35,16.5,32.5,71.01,4.15
2016,9,20,6,30,259.0,36.0,2.5,17.0,65.0,151.91,109.92
2016,9,20,6,45,373.0,46.0,2.65,17.5,112.0,221.49,171.93
2016,9,20,7,0,487.0,56.0,2.8,18.0,159.0,300.68,239.65
2016,9,20,7,15,546.5,63.5,2.8,18.5,209.0,359.08,289.63
2016,9,20,7,30,606.0,71.0,2.8,19.0,259.0,421.24,340.93
2016,9,20,7,45,658.5,74.0,2.85,20.0,311.0,477.4,385.3
2016,9,20,8,0,711.0,77.0,2.9,21.0,363.0,533.62,428.18
2016,9,20,8,15,738.5,81.0,2.9,21.5,411.0,579.1,462.02
2016,9,20,8,30,766.0,85.0,2.9,22.0,459.0,624.22,494.64
2016,9,20,8,45,561.0,154.5,2.95,23.0,442.5,575.92,452.54
2016,9,20,9,0,356.0,224.0,3.0,24.0,426.0,506.99,395.06
2016,9,20,9,15,600.5,158.5,3.0,24.5,528.0,637.18,494.82
2016,9,20,9,30,845.0,93.0,3.0,25.0,630.0,757.92,580.07
2016,9,20,9,45,516.0,209.0,3.05,25.5,543.0,638.57,488.71
2016,9,20,10,0,187.0,325.0,3.1,26.0,456.0,488.72,370.83
2016,9,20,10,15,369.0,285.5,3.15,26.5,554.5,599.86,455.53
2016,9,20,10,30,551.0,246.0,3.2,27.0,653.0,712.78,537.49
2016,9,20,10,45,725.5,172.0,3.25,27.5,723.5,779.8,585.59
2016,9,20,11,0,900.0,98.0,3.3,28.0,794.0,837.4,623.11
2016,9,20,11,15,903.0,98.5,3.35,28.0,806.0,834.77,620.72
2016,9,20,11,30,906.0,99.0,3.4,28.0,818.0,829.0,616.75
2016,9,20,11,45,906.5,99.5,3.5,28.5,822.0,818.11,608.47
2016,9,20,12,0,907.0,100.0,3.6,29.0,826.0,804.17,598.22
2016,9,20,12,15,906.0,99.5,3.65,29.0,822.0,785.12,585.53
2016,9,20,12,30,905.0,99.0,3.7,29.0,818.0,763.23,570.92
2016,9,20,12,45,665.0,206.5,3.8,29.5,731.0,673.24,504.31
2016,9,20,13,0,425.0,314.0,3.9,30.0,644.0,589.67,439.4
2016,9,20,13,15,482.0,282.5,3.95,29.5,647.5,580.94,435.38
2016,9,20,13,30,539.0,251.0,4.0,29.0,651.0,567.69,427.34
2016,9,20,13,45,538.5,239.5,4.05,29.0,627.0,534.54,402.81
2016,9,20,14,0,538.0,228.0,4.1,29.0,603.0,500.32,377.1
2016,9,20,14,15,598.0,194.5,4.1,28.5,592.0,475.49,358.72
2016,9,20,14,30,658.0,161.0,4.1,28.0,581.0,444.4,334.51
2016,9,20,14,45,731.0,126.5,4.15,28.0,566.0,411.82,307.08
2016,9,20,15,0,804.0,92.0,4.2,28.0,551.0,374.45,274.29
2016,9,20,15,15,783.5,89.0,4.15,27.5,506.5,325.21,232.8
2016,9,20,15,30,763.0,86.0,4.1,27.0,462.0,276.97,191.52
2016,9,20,15,45,606.0,107.0,4.05,26.5,386.0,218.12,146.74
2016,9,20,16,0,449.0,128.0,4.0,26.0,310.0,177.68,118.88
2016,9,20,16,15,420.5,115.0,3.9,25.0,267.0,137.94,88.96
2016,9,20,16,30,392.0,102.0,3.8,24.0,224.0,101.06,64.49
2016,9,20,16,45,445.0,79.0,3.7,23.5,193.5,59.88,46.03
2016,9,20,17,0,498.0,56.0,3.6,23.0,163.0,40.02,28.82
2016,9,20,17,15,406.0,45.5,3.45,22.0,117.0,33.87,23.24
2016,9,20,17,30,314.0,35.0,3.3,21.0,71.0,27.35,16.76
2016,9,20,17,45,157.0,17.5,3.2,20.0,35.5,13.34,0.0
2016,9,20,18,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,139.0,18.0,3.65,14.5,32.5,73.3,0.0
2016,9,21,6,30,278.0,36.0,3.8,15.0,65.0,157.96,114.44
2016,9,21,6,45,389.5,45.5,4.0,15.5,112.0,226.52,177.18
2016,9,21,7,0,501.0,55.0,4.2,16.0,159.0,304.42,245.0
2016,9,21,7,15,561.5,62.0,4.25,16.0,209.5,363.12,296.82
2016,9,21,7,30,622.0,69.0,4.3,16.0,260.0,425.62,350.3
2016,9,21,7,45,669.0,73.0,4.4,16.5,311.5,480.21,395.4
2016,9,21,8,0,716.0,77.0,4.5,17.0,363.0,534.41,438.93
2016,9,21,8,15,744.5,80.5,4.55,17.5,411.5,580.0,474.26
2016,9,21,8,30,773.0,84.0,4.6,18.0,460.0,625.28,508.42
2016,9,21,8,45,796.5,86.0,4.65,18.5,505.5,664.73,536.6
2016,9,21,9,0,820.0,88.0,4.7,19.0,551.0,702.96,562.93
2016,9,21,9,15,835.5,90.5,4.75,19.0,591.0,734.25,584.89
2016,9,21,9,30,851.0,93.0,4.8,19.0,631.0,759.52,602.33
2016,9,21,9,45,621.5,187.5,4.85,19.5,592.0,699.4,553.61
2016,9,21,10,0,392.0,282.0,4.9,20.0,553.0,612.27,481.36
2016,9,21,10,15,432.5,277.5,4.9,20.0,587.5,647.44,508.1
2016,9,21,10,30,473.0,273.0,4.9,20.0,622.0,675.24,528.82
2016,9,21,10,45,484.0,273.5,4.9,20.5,639.0,682.8,532.89
2016,9,21,11,0,495.0,274.0,4.9,21.0,656.0,688.57,535.75
2016,9,21,11,15,707.5,185.0,4.85,21.0,739.5,766.15,597.2
2016,9,21,11,30,920.0,96.0,4.8,21.0,823.0,833.27,644.53
2016,9,21,11,45,921.5,96.5,4.75,21.0,828.0,822.95,636.28
2016,9,21,12,0,923.0,97.0,4.7,21.0,833.0,809.51,626.37
2016,9,21,12,15,923.5,97.0,4.75,21.0,830.5,791.75,614.04
2016,9,21,12,30,924.0,97.0,4.8,21.0,828.0,771.02,599.62
2016,9,21,12,45,920.0,98.0,4.85,21.0,816.5,745.21,581.52
2016,9,21,13,0,916.0,99.0,4.9,21.0,805.0,716.83,561.53
2016,9,21,13,15,913.5,98.0,5.0,20.5,787.0,685.1,538.65
2016,9,21,13,30,911.0,97.0,5.1,20.0,769.0,651.04,513.34
2016,9,21,13,45,907.0,95.5,5.2,20.0,743.5,613.45,483.7
2016,9,21,14,0,903.0,94.0,5.3,20.0,718.0,573.94,451.85
2016,9,21,14,15,894.5,92.5,5.3,20.0,685.5,530.45,415.89
2016,9,21,14,30,886.0,91.0,5.3,20.0,653.0,485.76,378.12
2016,9,21,14,45,876.0,88.0,5.35,20.0,614.0,438.12,337.21
2016,9,21,15,0,866.0,85.0,5.4,20.0,575.0,386.32,292.05
2016,9,21,15,15,848.0,82.5,5.3,19.5,529.5,335.43,247.16
2016,9,21,15,30,830.0,80.0,5.2,19.0,484.0,285.19,202.21
2016,9,21,15,45,807.0,75.5,5.15,19.0,435.0,233.01,155.71
2016,9,21,16,0,784.0,71.0,5.1,19.0,386.0,182.5,112.12
2016,9,21,16,15,746.0,66.5,4.95,18.5,333.0,132.27,73.22
2016,9,21,16,30,708.0,62.0,4.8,18.0,280.0,85.77,44.18
2016,9,21,16,45,652.0,56.0,4.7,17.5,227.5,38.16,28.09
2016,9,21,17,0,596.0,50.0,4.6,17.0,175.0,35.12,25.27
2016,9,21,17,15,497.0,41.5,4.35,16.5,125.0,30.55,20.88
2016,9,21,17,30,398.0,33.0,4.1,16.0,75.0,25.77,15.6
2016,9,21,17,45,199.0,16.5,3.95,15.5,37.5,12.63,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,127.5,18.5,3.7,14.0,31.5,69.75,0.0
2016,9,22,6,30,255.0,37.0,3.8,14.0,63.0,150.99,108.75
2016,9,22,6,45,360.5,48.5,3.95,14.5,109.0,216.73,169.74
2016,9,22,7,0,466.0,60.0,4.1,15.0,155.0,292.68,236.07
2016,9,22,7,15,530.5,68.0,4.05,15.5,205.5,353.02,288.64
2016,9,22,7,30,595.0,76.0,4.0,16.0,256.0,417.41,342.87
2016,9,22,7,45,389.5,118.5,4.0,16.5,245.0,367.93,302.25
2016,9,22,8,0,184.0,161.0,4.0,17.0,234.0,289.71,236.46
2016,9,22,8,15,149.0,183.5,3.95,17.5,248.0,296.67,240.82
2016,9,22,8,30,114.0,206.0,3.9,18.0,262.0,300.74,242.23
2016,9,22,8,45,220.5,216.5,3.85,18.5,336.5,387.41,311.95
2016,9,22,9,0,327.0,227.0,3.8,19.0,411.0,486.95,389.35
2016,9,22,9,15,274.5,255.5,3.8,19.5,417.5,483.97,383.7
2016,9,22,9,30,222.0,284.0,3.8,20.0,424.0,470.03,370.23
2016,9,22,9,45,282.0,289.0,3.85,20.5,476.5,530.37,415.72
2016,9,22,10,0,342.0,294.0,3.9,21.0,529.0,583.95,455.21
2016,9,22,10,15,628.5,194.0,3.9,21.0,647.0,718.37,560.21
2016,9,22,10,30,915.0,94.0,3.9,21.0,765.0,840.02,647.3
2016,9,22,10,45,922.0,94.0,3.95,21.5,785.5,846.24,649.08
2016,9,22,11,0,929.0,94.0,4.0,22.0,806.0,849.27,649.55
2016,9,22,11,15,932.0,94.5,4.0,22.0,818.0,846.36,647.03
2016,9,22,11,30,935.0,95.0,4.0,22.0,830.0,840.21,642.41
2016,9,22,11,45,936.0,95.0,4.05,22.5,834.5,828.75,633.2
2016,9,22,12,0,937.0,95.0,4.1,23.0,839.0,814.14,621.94
2016,9,22,12,15,935.5,95.0,4.1,23.0,834.5,794.57,608.28
2016,9,22,12,30,934.0,95.0,4.1,23.0,830.0,772.08,592.63
2016,9,22,12,45,929.5,95.0,4.1,23.0,817.5,744.67,573.5
2016,9,22,13,0,925.0,95.0,4.1,23.0,805.0,714.71,552.53
2016,9,22,13,15,920.0,94.5,4.05,23.0,784.5,681.57,527.35
2016,9,22,13,30,915.0,94.0,4.0,23.0,764.0,646.22,500.13
2016,9,22,13,45,904.5,93.5,4.0,23.0,735.5,605.7,468.68
2016,9,22,14,0,894.0,93.0,4.0,23.0,707.0,563.74,435.48
2016,9,22,14,15,882.5,91.5,4.0,23.0,672.5,519.14,399.53
2016,9,22,14,30,871.0,90.0,4.0,23.0,638.0,473.63,361.98
2016,9,22,14,45,854.5,88.5,4.0,23.0,597.0,422.12,319.0
2016,9,22,15,0,838.0,87.0,4.0,23.0,556.0,373.69,277.36
2016,9,22,15,15,817.0,84.0,4.05,22.5,510.5,322.83,233.64
2016,9,22,15,30,796.0,81.0,4.1,22.0,465.0,272.97,190.11
2016,9,22,15,45,762.5,78.5,4.15,22.0,415.0,222.23,146.18
2016,9,22,16,0,729.0,76.0,4.2,22.0,365.0,174.3,106.17
2016,9,22,16,15,688.0,71.0,4.15,21.0,313.5,122.96,67.59
2016,9,22,16,30,647.0,66.0,4.1,20.0,262.0,78.83,41.19
2016,9,22,16,45,579.0,60.0,4.1,19.5,210.0,40.94,30.26
2016,9,22,17,0,511.0,54.0,4.1,19.0,158.0,38.97,28.35
2016,9,22,17,15,410.0,43.5,3.9,18.0,111.5,32.73,22.55
2016,9,22,17,30,309.0,33.0,3.7,17.0,65.0,26.13,15.48
2016,9,22,17,45,154.5,16.5,3.55,16.5,32.5,12.86,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,179.0,14.5,1.05,12.5,32.5,80.9,0.0
2016,9,23,6,30,358.0,29.0,1.2,13.0,65.0,177.58,126.3
2016,9,23,6,45,458.5,37.5,1.35,14.0,111.5,242.77,188.38
2016,9,23,7,0,559.0,46.0,1.5,15.0,158.0,316.73,252.37
2016,9,23,7,15,617.0,51.5,1.6,16.0,209.0,371.84,299.81
2016,9,23,7,30,675.0,57.0,1.7,17.0,260.0,433.34,350.33
2016,9,23,7,45,713.0,61.5,1.8,18.0,310.5,485.34,391.5
2016,9,23,8,0,751.0,66.0,1.9,19.0,361.0,538.35,431.87
2016,9,23,8,15,777.5,69.5,2.1,19.5,409.5,583.52,466.25
2016,9,23,8,30,804.0,73.0,2.3,20.0,458.0,628.2,499.42
2016,9,23,8,45,823.0,75.5,2.55,21.0,502.5,665.7,524.78
2016,9,23,9,0,842.0,78.0,2.8,22.0,547.0,697.82,545.6
2016,9,23,9,15,856.0,80.0,2.85,22.5,586.5,727.83,564.77
2016,9,23,9,30,870.0,82.0,2.9,23.0,626.0,755.65,582.22
2016,9,23,9,45,881.0,83.0,3.0,23.5,659.5,777.65,595.72
2016,9,23,10,0,892.0,84.0,3.1,24.0,693.0,796.99,607.39
2016,9,23,10,15,899.0,85.0,3.15,24.5,720.0,810.34,614.64
2016,9,23,10,30,906.0,86.0,3.2,25.0,747.0,820.67,619.93
2016,9,23,10,45,642.5,206.0,3.3,25.5,681.5,739.11,560.11
2016,9,23,11,0,379.0,326.0,3.4,26.0,616.0,639.21,481.79
2016,9,23,11,15,649.0,207.5,3.45,26.0,712.0,736.21,557.87
2016,9,23,11,30,919.0,89.0,3.5,26.0,808.0,817.46,615.35
2016,9,23,11,45,918.5,89.5,3.6,26.5,811.0,805.52,605.62
2016,9,23,12,0,918.0,90.0,3.7,27.0,814.0,790.52,594.52
2016,9,23,12,15,916.0,90.0,3.75,27.0,809.5,770.92,581.27
2016,9,23,12,30,914.0,90.0,3.8,27.0,805.0,748.48,566.07
2016,9,23,12,45,906.5,91.5,3.85,27.0,791.5,720.95,547.29
2016,9,23,13,0,899.0,93.0,3.9,27.0,778.0,691.08,526.53
2016,9,23,13,15,893.0,92.0,3.9,27.0,757.5,657.61,501.59
2016,9,23,13,30,887.0,91.0,3.9,27.0,737.0,622.08,474.71
2016,9,23,13,45,877.5,90.5,3.95,27.0,709.5,583.17,444.91
2016,9,23,14,0,868.0,90.0,4.0,27.0,682.0,542.81,413.35
2016,9,23,14,15,856.5,88.5,4.0,26.5,648.0,499.31,379.36
2016,9,23,14,30,845.0,87.0,4.0,26.0,614.0,454.97,343.74
2016,9,23,14,45,831.0,84.5,4.05,25.5,574.5,408.09,305.24
2016,9,23,15,0,817.0,82.0,4.1,25.0,535.0,357.47,262.82
2016,9,23,15,15,622.5,123.0,4.1,24.5,451.5,291.62,211.61
2016,9,23,15,30,428.0,164.0,4.1,24.0,368.0,245.86,178.1
2016,9,23,15,45,577.0,116.0,4.15,24.0,359.5,210.64,142.44
2016,9,23,16,0,726.0,68.0,4.2,24.0,351.0,162.84,96.17
2016,9,23,16,15,687.0,63.5,4.1,23.0,301.0,115.93,61.8
2016,9,23,16,30,648.0,59.0,4.0,22.0,251.0,69.59,34.57
2016,9,23,16,45,582.5,53.5,3.9,21.5,201.0,35.84,25.56
2016,9,23,17,0,517.0,48.0,3.8,21.0,151.0,33.96,23.75
2016,9,23,17,15,417.5,38.5,3.65,20.0,105.5,28.4,18.58
2016,9,23,17,30,318.0,29.0,3.5,19.0,60.0,22.52,12.03
2016,9,23,17,45,159.0,14.5,3.4,18.5,30.0,11.17,0.0
2016,9,23,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,193.0,13.0,1.1,15.0,32.0,82.27,0.0
2016,9,24,6,30,386.0,26.0,1.3,16.0,64.0,182.94,126.83
2016,9,24,6,45,483.5,34.0,1.5,17.0,111.0,244.12,186.75
2016,9,24,7,0,581.0,42.0,1.7,18.0,158.0,317.32,249.88
2016,9,24,7,15,639.0,47.5,1.85,18.5,209.0,376.01,300.51
2016,9,24,7,30,697.0,53.0,2.0,19.0,260.0,438.12,352.08
2016,9,24,7,45,735.0,57.0,2.15,20.0,311.5,490.18,393.39
2016,9,24,8,0,773.0,61.0,2.3,21.0,363.0,543.23,433.88
2016,9,24,8,15,800.0,64.0,2.35,21.5,412.0,588.73,467.82
2016,9,24,8,30,827.0,67.0,2.4,22.0,461.0,629.91,497.65
2016,9,24,8,45,846.5,69.5,2.45,23.0,506.0,668.32,522.29
2016,9,24,9,0,866.0,72.0,2.5,24.0,551.0,705.23,545.33
2016,9,24,9,15,880.0,73.5,2.6,25.0,591.5,735.15,563.28
2016,9,24,9,30,894.0,75.0,2.7,26.0,632.0,762.82,579.47
2016,9,24,9,45,908.0,75.0,2.85,27.0,666.5,786.35,592.92
2016,9,24,10,0,922.0,75.0,3.0,28.0,701.0,807.25,604.5
2016,9,24,10,15,929.5,76.0,3.05,28.5,728.5,821.24,612.0
2016,9,24,10,30,937.0,77.0,3.1,29.0,756.0,832.13,617.51
2016,9,24,10,45,942.0,77.5,3.15,29.5,776.0,837.29,619.26
2016,9,24,11,0,947.0,78.0,3.2,30.0,796.0,839.17,618.96
2016,9,24,11,15,950.0,78.5,3.15,30.5,808.5,836.16,614.97
2016,9,24,11,30,953.0,79.0,3.1,31.0,821.0,829.84,608.93
2016,9,24,11,45,954.5,79.0,3.1,31.5,825.0,818.56,600.02
2016,9,24,12,0,956.0,79.0,3.1,32.0,829.0,804.05,589.11
2016,9,24,12,15,955.0,79.0,3.1,32.0,825.0,784.52,576.13
2016,9,24,12,30,954.0,79.0,3.1,32.0,821.0,761.99,561.2
2016,9,24,12,45,941.0,84.0,3.1,32.5,806.5,733.17,540.91
2016,9,24,13,0,928.0,89.0,3.1,33.0,792.0,702.12,518.86
2016,9,24,13,15,922.5,88.0,3.1,33.0,771.5,668.07,494.37
2016,9,24,13,30,917.0,87.0,3.1,33.0,751.0,631.85,467.9
2016,9,24,13,45,909.0,86.0,3.15,33.0,723.0,592.25,438.6
2016,9,24,14,0,901.0,85.0,3.2,33.0,695.0,551.02,407.41
2016,9,24,14,15,890.0,83.5,3.2,33.0,660.5,506.47,372.9
2016,9,24,14,30,879.0,82.0,3.2,33.0,626.0,460.96,336.79
2016,9,24,14,45,863.5,80.0,3.2,33.0,585.5,412.49,297.62
2016,9,24,15,0,848.0,78.0,3.2,33.0,545.0,363.92,257.45
2016,9,24,15,15,827.5,75.5,3.15,32.5,499.5,309.78,212.91
2016,9,24,15,30,807.0,73.0,3.1,32.0,454.0,260.18,171.22
2016,9,24,15,45,778.5,69.5,3.1,31.5,404.5,209.31,129.17
2016,9,24,16,0,750.0,66.0,3.1,31.0,355.0,160.68,90.57
2016,9,24,16,15,709.5,61.5,2.8,30.0,303.5,112.57,56.9
2016,9,24,16,30,669.0,57.0,2.5,29.0,252.0,68.45,33.53
2016,9,24,16,45,606.5,51.0,2.2,28.5,201.0,34.1,23.26
2016,9,24,17,0,544.0,45.0,1.9,28.0,150.0,31.67,21.03
2016,9,24,17,15,440.5,36.0,1.75,26.5,104.0,26.44,16.31
2016,9,24,17,30,337.0,27.0,1.6,25.0,58.0,20.9,9.92
2016,9,24,17,45,168.5,13.5,1.5,23.5,29.0,13.27,0.0
2016,9,24,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,195.0,13.0,1.25,16.0,31.5,81.9,0.0
2016,9,25,6,30,390.0,26.0,1.5,17.0,63.0,183.32,124.67
2016,9,25,6,45,491.0,34.5,1.75,18.0,110.5,246.09,187.17
2016,9,25,7,0,592.0,43.0,2.0,19.0,158.0,321.43,252.04
2016,9,25,7,15,650.0,48.0,2.0,20.0,210.0,379.88,301.71
2016,9,25,7,30,708.0,53.0,2.0,21.0,262.0,441.64,351.83
2016,9,25,7,45,746.5,57.0,2.05,22.0,313.5,494.24,392.96
2016,9,25,8,0,785.0,61.0,2.1,23.0,365.0,547.83,433.14
2016,9,25,8,15,810.5,64.0,2.25,24.5,414.0,592.64,464.81
2016,9,25,8,30,836.0,67.0,2.4,26.0,463.0,633.02,492.25
2016,9,25,8,45,853.5,70.0,2.55,27.5,507.5,670.76,515.5
2016,9,25,9,0,871.0,73.0,2.7,29.0,552.0,706.83,536.95
2016,9,25,9,15,884.5,74.5,2.75,29.5,592.0,736.37,555.12
2016,9,25,9,30,898.0,76.0,2.8,30.0,632.0,763.61,571.57
2016,9,25,9,45,911.0,76.0,2.85,31.0,666.5,786.3,583.64
2016,9,25,10,0,924.0,76.0,2.9,32.0,701.0,806.31,593.84
2016,9,25,10,15,930.5,77.0,2.85,32.5,728.0,819.42,600.02
2016,9,25,10,30,937.0,78.0,2.8,33.0,755.0,829.4,604.22
2016,9,25,10,45,939.0,80.0,2.75,34.0,774.0,833.66,603.48
2016,9,25,11,0,941.0,82.0,2.7,35.0,793.0,834.62,600.74
2016,9,25,11,15,943.5,82.5,2.55,35.5,804.5,831.12,595.8
2016,9,25,11,30,946.0,83.0,2.4,36.0,816.0,824.34,588.87
2016,9,25,11,45,942.5,85.5,2.25,36.5,818.5,811.73,578.31
2016,9,25,12,0,939.0,88.0,2.1,37.0,821.0,796.02,565.92
2016,9,25,12,15,937.5,87.5,1.9,37.0,816.5,775.8,551.53
2016,9,25,12,30,936.0,87.0,1.7,37.0,812.0,752.66,535.31
2016,9,25,12,45,919.0,93.5,1.5,37.5,795.5,722.91,513.77
2016,9,25,13,0,902.0,100.0,1.3,38.0,779.0,691.17,490.12
2016,9,25,13,15,896.0,99.0,1.1,38.0,758.5,657.48,465.59
2016,9,25,13,30,890.0,98.0,0.9,38.0,738.0,621.74,439.33
2016,9,25,13,45,876.0,99.0,0.75,38.0,709.0,581.54,410.06
2016,9,25,14,0,862.0,100.0,0.6,38.0,680.0,540.21,379.54
2016,9,25,14,15,849.5,98.0,0.55,37.5,645.0,493.3,346.3
2016,9,25,14,30,837.0,96.0,0.5,37.0,610.0,448.02,313.12
2016,9,25,14,45,816.5,95.0,0.5,37.0,569.0,400.09,276.83
2016,9,25,15,0,796.0,94.0,0.5,37.0,528.0,352.67,239.95
2016,9,25,15,15,773.0,90.5,0.65,36.5,482.5,303.03,201.7
2016,9,25,15,30,750.0,87.0,0.8,36.0,437.0,254.69,163.48
2016,9,25,15,45,716.5,83.0,0.95,36.0,388.0,202.19,122.26
2016,9,25,16,0,683.0,79.0,1.1,36.0,339.0,155.5,86.88
2016,9,25,16,15,639.0,73.0,1.05,34.5,288.5,109.26,56.22
2016,9,25,16,30,595.0,67.0,1.0,33.0,238.0,67.42,35.22
2016,9,25,16,45,529.0,59.0,0.95,32.0,188.0,41.09,28.65
2016,9,25,17,0,463.0,51.0,0.9,31.0,138.0,37.32,25.36
2016,9,25,17,15,359.0,39.5,0.95,29.5,94.0,30.01,18.89
2016,9,25,17,30,255.0,28.0,1.0,28.0,50.0,22.22,9.98
2016,9,25,17,45,127.5,14.0,1.05,27.0,25.0,13.76,0.0
2016,9,25,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,116.0,15.0,1.05,21.5,25.5,49.25,0.0
2016,9,26,6,30,232.0,30.0,1.0,22.0,51.0,131.6,85.73
2016,9,26,6,45,332.0,43.5,1.0,23.0,95.5,195.93,145.63
2016,9,26,7,0,432.0,57.0,1.0,24.0,140.0,268.8,205.82
2016,9,26,7,15,497.5,66.5,1.1,25.0,190.0,328.89,254.98
2016,9,26,7,30,563.0,76.0,1.2,26.0,240.0,393.21,305.66
2016,9,26,7,45,609.0,83.0,1.3,27.0,290.5,447.64,347.14
2016,9,26,8,0,655.0,90.0,1.4,28.0,341.0,503.83,388.4
2016,9,26,8,15,687.0,95.5,1.4,29.0,389.5,550.92,421.11
2016,9,26,8,30,719.0,101.0,1.4,30.0,438.0,598.04,452.68
2016,9,26,8,45,743.0,105.0,1.4,31.5,483.0,637.66,477.0
2016,9,26,9,0,767.0,109.0,1.4,33.0,528.0,676.2,499.74
2016,9,26,9,15,784.5,112.0,1.35,34.0,568.5,705.39,515.36
2016,9,26,9,30,802.0,115.0,1.3,35.0,609.0,734.95,530.85
2016,9,26,9,45,816.0,117.0,1.3,36.0,643.0,758.61,542.66
2016,9,26,10,0,830.0,119.0,1.3,37.0,677.0,779.81,552.79
2016,9,26,10,15,839.0,121.0,1.35,37.0,704.5,794.45,561.56
2016,9,26,10,30,848.0,123.0,1.4,37.0,732.0,806.25,568.67
2016,9,26,10,45,855.0,124.0,1.45,37.5,752.0,812.47,571.18
2016,9,26,11,0,862.0,125.0,1.5,38.0,772.0,815.66,571.93
2016,9,26,11,15,865.5,126.0,1.6,38.0,784.0,813.03,570.82
2016,9,26,11,30,869.0,127.0,1.7,38.0,796.0,807.34,567.88
2016,9,26,11,45,870.0,127.0,1.85,38.5,799.5,795.68,560.45
2016,9,26,12,0,871.0,127.0,2.0,39.0,803.0,781.07,551.15
2016,9,26,12,15,869.5,126.5,2.15,39.0,798.5,761.27,539.61
2016,9,26,12,30,868.0,126.0,2.3,39.0,794.0,738.77,526.23
2016,9,26,12,45,891.0,113.0,2.5,39.5,788.5,718.31,512.97
2016,9,26,13,0,914.0,100.0,2.7,40.0,783.0,694.64,496.85
2016,9,26,13,15,908.5,99.0,2.8,39.5,763.0,660.87,474.68
2016,9,26,13,30,903.0,98.0,2.9,39.0,743.0,624.98,450.45
2016,9,26,13,45,895.5,96.0,3.0,39.0,715.0,585.11,421.85
2016,9,26,14,0,888.0,94.0,3.1,39.0,687.0,543.63,391.35
2016,9,26,14,15,876.5,92.0,3.15,38.5,652.5,498.86,358.32
2016,9,26,14,30,865.0,90.0,3.2,38.0,618.0,453.21,323.6
2016,9,26,14,45,851.0,87.5,3.3,38.0,577.5,402.2,283.46
2016,9,26,15,0,837.0,85.0,3.4,38.0,537.0,354.1,244.39
2016,9,26,15,15,816.0,81.5,3.35,37.5,491.0,303.18,203.0
2016,9,26,15,30,795.0,78.0,3.3,37.0,445.0,253.29,162.03
2016,9,26,15,45,751.5,77.0,3.3,36.5,393.5,202.74,121.92
2016,9,26,16,0,708.0,76.0,3.3,36.0,342.0,152.66,84.23
2016,9,26,16,15,664.0,70.5,2.9,34.5,290.5,105.76,53.39
2016,9,26,16,30,620.0,65.0,2.5,33.0,239.0,63.25,33.06
2016,9,26,16,45,539.5,58.0,2.15,32.0,187.0,40.58,28.21
2016,9,26,17,0,459.0,51.0,1.8,31.0,135.0,37.7,25.62
2016,9,26,17,15,354.5,38.5,1.65,29.5,91.0,29.41,18.29
2016,9,26,17,30,250.0,26.0,1.5,28.0,47.0,20.56,7.86
2016,9,26,17,45,125.0,13.0,1.35,26.5,23.5,12.78,0.0
2016,9,26,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,70.5,14.5,1.25,20.5,20.5,35.03,0.0
2016,9,27,6,30,141.0,29.0,1.2,21.0,41.0,98.8,62.54
2016,9,27,6,45,205.0,48.5,1.15,22.0,80.0,151.4,112.64
2016,9,27,7,0,269.0,68.0,1.1,23.0,119.0,209.22,161.03
2016,9,27,7,15,326.5,85.0,1.2,24.0,166.0,265.95,207.56
2016,9,27,7,30,384.0,102.0,1.3,25.0,213.0,326.73,255.86
2016,9,27,7,45,418.5,117.5,1.45,26.0,259.0,376.63,294.38
2016,9,27,8,0,453.0,133.0,1.6,27.0,305.0,427.94,332.72
2016,9,27,8,15,486.5,143.5,1.5,28.0,351.0,474.1,365.28
2016,9,27,8,30,520.0,154.0,1.4,29.0,397.0,520.95,397.09
2016,9,27,8,45,543.5,163.5,1.35,30.0,439.0,560.22,422.56
2016,9,27,9,0,567.0,173.0,1.3,31.0,481.0,598.94,446.86
2016,9,27,9,15,587.0,180.5,1.4,32.0,520.0,632.1,467.72
2016,9,27,9,30,607.0,188.0,1.5,33.0,559.0,664.04,487.37
2016,9,27,9,45,708.5,156.5,1.6,34.0,613.0,718.29,523.52
2016,9,27,10,0,810.0,125.0,1.7,35.0,667.0,767.41,553.59
2016,9,27,10,15,819.0,127.0,1.8,35.5,694.0,781.75,561.31
2016,9,27,10,30,828.0,129.0,1.9,36.0,721.0,793.31,567.57
2016,9,27,10,45,795.5,149.0,2.05,36.5,729.5,787.87,563.29
2016,9,27,11,0,763.0,169.0,2.2,37.0,738.0,781.04,558.27
2016,9,27,11,15,767.0,170.0,2.3,37.0,749.5,778.64,557.03
2016,9,27,11,30,771.0,171.0,2.4,37.0,761.0,773.47,554.04
2016,9,27,11,45,745.0,184.5,2.55,37.0,757.0,755.32,542.11
2016,9,27,12,0,719.0,198.0,2.7,37.0,753.0,735.07,528.55
2016,9,27,12,15,717.0,197.5,2.75,37.0,748.5,716.79,516.28
2016,9,27,12,30,715.0,197.0,2.8,37.0,744.0,696.32,502.39
2016,9,27,12,45,752.0,176.0,2.9,37.0,742.5,680.41,492.42
2016,9,27,13,0,789.0,155.0,3.0,37.0,741.0,661.52,480.04
2016,9,27,13,15,781.5,153.0,3.05,37.0,720.5,627.28,455.93
2016,9,27,13,30,774.0,151.0,3.1,37.0,700.0,592.39,430.96
2016,9,27,13,45,735.5,160.0,3.15,37.0,665.5,549.41,399.53
2016,9,27,14,0,697.0,169.0,3.2,37.0,631.0,507.48,368.35
2016,9,27,14,15,681.5,164.5,3.2,36.5,596.5,465.31,337.22
2016,9,27,14,30,666.0,160.0,3.2,36.0,562.0,423.14,305.28
2016,9,27,14,45,650.0,153.0,3.2,36.0,523.5,378.74,270.36
2016,9,27,15,0,634.0,146.0,3.2,36.0,485.0,334.85,235.16
2016,9,27,15,15,606.5,139.0,3.15,35.5,440.5,288.45,198.29
2016,9,27,15,30,579.0,132.0,3.1,35.0,396.0,244.11,162.85
2016,9,27,15,45,568.5,118.0,3.05,34.5,353.0,198.76,126.52
2016,9,27,16,0,558.0,104.0,3.0,34.0,310.0,154.13,92.2
2016,9,27,16,15,509.5,94.0,2.8,32.5,261.0,111.01,64.14
2016,9,27,16,30,461.0,84.0,2.6,31.0,212.0,72.52,45.01
2016,9,27,16,45,421.0,69.5,2.4,30.0,167.0,50.69,36.9
2016,9,27,17,0,381.0,55.0,2.2,29.0,122.0,41.93,29.31
2016,9,27,17,15,281.0,40.0,1.95,27.5,80.5,30.55,19.28
2016,9,27,17,30,181.0,25.0,1.7,26.0,39.0,19.47,5.97
2016,9,27,17,45,90.5,12.5,1.5,25.0,19.5,12.29,0.0
2016,9,27,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,81.0,15.0,2.05,15.5,21.5,38.39,0.0
2016,9,28,6,30,162.0,30.0,2.2,16.0,43.0,106.52,67.16
2016,9,28,6,45,254.5,46.5,2.4,17.0,85.0,167.39,127.05
2016,9,28,7,0,347.0,63.0,2.6,18.0,127.0,235.79,185.73
2016,9,28,7,15,410.5,75.0,2.55,18.5,174.5,292.62,234.5
2016,9,28,7,30,474.0,87.0,2.5,19.0,222.0,354.01,285.56
2016,9,28,7,45,532.5,93.0,2.45,20.0,272.0,412.45,332.14
2016,9,28,8,0,591.0,99.0,2.4,21.0,322.0,471.88,377.81
2016,9,28,8,15,624.5,105.5,2.35,22.0,369.0,518.63,412.12
2016,9,28,8,30,658.0,112.0,2.3,23.0,416.0,565.61,445.42
2016,9,28,8,45,682.5,116.5,2.3,24.0,459.5,604.17,471.65
2016,9,28,9,0,707.0,121.0,2.3,25.0,503.0,641.8,496.5
2016,9,28,9,15,725.5,125.0,2.3,25.5,542.5,673.33,517.34
2016,9,28,9,30,744.0,129.0,2.3,26.0,582.0,703.14,536.4
2016,9,28,9,45,756.5,132.5,2.3,27.0,615.0,725.91,548.84
2016,9,28,10,0,769.0,136.0,2.3,28.0,648.0,746.35,559.58
2016,9,28,10,15,779.0,138.0,2.35,28.5,674.5,758.83,566.27
2016,9,28,10,30,789.0,140.0,2.4,29.0,701.0,770.8,572.74
2016,9,28,10,45,769.0,154.5,2.5,30.0,713.0,771.17,570.58
2016,9,28,11,0,749.0,169.0,2.6,31.0,725.0,766.76,565.38
2016,9,28,11,15,753.0,170.5,2.7,31.0,737.0,764.87,564.3
2016,9,28,11,30,757.0,172.0,2.8,31.0,749.0,760.26,561.37
2016,9,28,11,45,738.0,182.0,2.95,31.5,747.0,744.11,549.1
2016,9,28,12,0,719.0,192.0,3.1,32.0,745.0,725.78,535.34
2016,9,28,12,15,717.5,192.0,3.25,32.0,740.5,708.37,523.61
2016,9,28,12,30,716.0,192.0,3.4,32.0,736.0,688.73,510.15
2016,9,28,12,45,725.0,184.0,3.55,32.0,727.0,666.33,494.82
2016,9,28,13,0,734.0,176.0,3.7,32.0,718.0,641.44,477.42
2016,9,28,13,15,726.0,173.5,3.75,31.5,697.5,608.89,454.63
2016,9,28,13,30,718.0,171.0,3.8,31.0,677.0,574.96,430.36
2016,9,28,13,45,697.5,172.0,3.9,31.0,647.5,536.32,401.28
2016,9,28,14,0,677.0,173.0,4.0,31.0,618.0,497.59,371.57
2016,9,28,14,15,661.0,168.5,4.0,30.5,584.5,456.06,339.82
2016,9,28,14,30,645.0,164.0,4.0,30.0,551.0,414.62,307.37
2016,9,28,14,45,633.0,155.0,4.0,29.5,513.5,370.89,272.41
2016,9,28,15,0,621.0,146.0,4.0,29.0,476.0,327.34,236.77
2016,9,28,15,15,593.5,139.5,3.9,28.0,432.0,282.16,200.02
2016,9,28,15,30,566.0,133.0,3.8,27.0,388.0,238.87,164.58
2016,9,28,15,45,553.5,118.5,3.75,26.5,345.0,193.54,127.22
2016,9,28,16,0,541.0,104.0,3.7,26.0,302.0,149.13,92.23
2016,9,28,16,15,491.5,94.5,3.6,24.5,253.5,107.31,64.66
2016,9,28,16,30,442.0,85.0,3.5,23.0,205.0,70.37,46.53
2016,9,28,16,45,397.0,70.0,3.4,22.0,160.5,51.29,38.7
2016,9,28,17,0,352.0,55.0,3.3,21.0,116.0,41.27,29.76
2016,9,28,17,15,249.5,39.5,3.25,20.0,75.5,30.29,19.61
2016,9,28,17,30,147.0,24.0,3.2,19.0,35.0,18.75,4.03
2016,9,28,17,45,73.5,12.0,3.2,18.5,17.5,11.8,0.0
2016,9,28,18,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
