Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,128.0,13.5,2.1,12.5,24.0,50.29,0.0
2016,9,29,6,30,256.0,27.0,2.3,13.0,48.0,133.33,82.51
2016,9,29,6,45,364.5,38.5,2.5,13.5,92.5,199.9,153.17
2016,9,29,7,0,473.0,50.0,2.7,14.0,137.0,274.52,218.89
2016,9,29,7,15,539.5,57.5,2.7,14.5,186.5,333.63,270.91
2016,9,29,7,30,606.0,65.0,2.7,15.0,236.0,397.02,324.77
2016,9,29,7,45,365.5,108.5,2.7,16.0,217.5,334.64,274.03
2016,9,29,8,0,125.0,152.0,2.7,17.0,199.0,241.59,195.93
2016,9,29,8,15,143.0,173.5,2.7,17.5,234.5,278.81,225.85
2016,9,29,8,30,161.0,195.0,2.7,18.0,270.0,316.58,255.21
2016,9,29,8,45,483.0,142.5,2.7,19.0,396.0,492.21,396.38
2016,9,29,9,0,805.0,90.0,2.7,20.0,522.0,670.97,531.7
2016,9,29,9,15,821.0,92.5,2.7,20.5,561.5,701.33,550.21
2016,9,29,9,30,837.0,95.0,2.7,21.0,601.0,729.61,568.05
2016,9,29,9,45,851.0,96.0,2.7,22.0,635.0,752.43,580.74
2016,9,29,10,0,865.0,97.0,2.7,23.0,669.0,769.29,589.14
2016,9,29,10,15,873.5,98.5,2.7,23.5,695.5,783.37,596.77
2016,9,29,10,30,882.0,100.0,2.7,24.0,722.0,794.54,602.44
2016,9,29,10,45,886.5,101.0,2.75,24.5,741.5,799.05,603.91
2016,9,29,11,0,891.0,102.0,2.8,25.0,761.0,800.47,603.43
2016,9,29,11,15,894.5,102.5,2.85,25.5,772.5,797.49,600.06
2016,9,29,11,30,898.0,103.0,2.9,26.0,784.0,791.39,594.7
2016,9,29,11,45,899.0,103.0,2.95,26.5,787.0,779.8,585.71
2016,9,29,12,0,900.0,103.0,3.0,27.0,790.0,765.19,574.78
2016,9,29,12,15,898.5,103.0,3.1,27.0,785.5,745.84,562.03
2016,9,29,12,30,897.0,103.0,3.2,27.0,781.0,723.7,547.33
2016,9,29,12,45,898.0,100.5,3.3,27.0,769.5,698.12,529.61
2016,9,29,13,0,899.0,98.0,3.4,27.0,758.0,669.86,509.05
2016,9,29,13,15,893.0,96.5,3.45,26.5,737.0,635.73,484.58
2016,9,29,13,30,887.0,95.0,3.5,26.0,716.0,599.57,458.0
2016,9,29,13,45,877.5,94.0,3.55,26.0,688.0,560.14,427.43
2016,9,29,14,0,868.0,93.0,3.6,26.0,660.0,519.31,395.06
2016,9,29,14,15,855.5,91.5,3.6,25.5,625.5,475.43,360.22
2016,9,29,14,30,843.0,90.0,3.6,25.0,591.0,427.77,321.56
2016,9,29,14,45,827.0,87.0,3.6,25.0,550.5,379.76,280.99
2016,9,29,15,0,811.0,84.0,3.6,25.0,510.0,331.85,239.67
2016,9,29,15,15,788.0,81.0,3.6,24.5,464.5,282.38,197.16
2016,9,29,15,30,765.0,78.0,3.6,24.0,419.0,234.19,155.55
2016,9,29,15,45,736.0,73.5,3.6,23.5,371.0,185.15,114.45
2016,9,29,16,0,707.0,69.0,3.6,23.0,323.0,138.51,77.94
2016,9,29,16,15,661.0,63.5,3.55,22.0,272.5,89.12,45.28
2016,9,29,16,30,615.0,58.0,3.5,21.0,222.0,47.41,27.93
2016,9,29,16,45,546.5,50.5,3.45,20.0,172.5,35.08,24.94
2016,9,29,17,0,478.0,43.0,3.4,19.0,123.0,31.4,21.47
2016,9,29,17,15,360.0,32.5,3.3,18.0,80.0,24.69,14.95
2016,9,29,17,30,242.0,22.0,3.2,17.0,37.0,17.53,0.99
2016,9,29,17,45,121.0,11.0,3.1,16.5,18.5,10.81,0.0
2016,9,29,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,135.0,13.0,2.9,12.0,23.5,51.44,0.0
2016,9,30,6,30,270.0,26.0,3.0,12.0,47.0,135.29,80.34
2016,9,30,6,45,379.5,36.5,3.15,12.5,91.5,202.23,155.05
2016,9,30,7,0,489.0,47.0,3.3,13.0,136.0,276.39,221.06
2016,9,30,7,15,555.5,54.5,3.35,13.5,185.5,335.82,273.96
2016,9,30,7,30,622.0,62.0,3.4,14.0,235.0,399.57,328.77
2016,9,30,7,45,668.5,66.5,3.45,14.5,285.5,452.68,373.38
2016,9,30,8,0,715.0,71.0,3.5,15.0,336.0,505.46,416.3
2016,9,30,8,15,745.0,75.0,3.55,15.5,384.0,551.18,452.27
2016,9,30,8,30,775.0,79.0,3.6,16.0,432.0,596.64,486.99
2016,9,30,8,45,797.5,81.5,3.65,17.0,477.0,634.78,514.28
2016,9,30,9,0,820.0,84.0,3.7,18.0,522.0,671.6,539.19
2016,9,30,9,15,835.5,86.5,3.75,18.0,561.0,701.83,560.36
2016,9,30,9,30,851.0,89.0,3.8,18.0,600.0,729.92,579.87
2016,9,30,9,45,865.0,89.5,3.85,18.5,634.0,748.84,591.48
2016,9,30,10,0,879.0,90.0,3.9,19.0,668.0,768.87,603.94
2016,9,30,10,15,887.0,91.5,3.95,19.5,695.0,782.65,611.87
2016,9,30,10,30,895.0,93.0,4.0,20.0,722.0,793.46,617.76
2016,9,30,10,45,900.0,94.0,4.1,20.5,741.0,798.36,619.73
2016,9,30,11,0,905.0,95.0,4.2,21.0,760.0,800.12,619.61
2016,9,30,11,15,908.5,95.5,4.25,21.0,771.5,797.05,617.16
2016,9,30,11,30,912.0,96.0,4.3,21.0,783.0,790.82,612.61
2016,9,30,11,45,912.5,96.5,4.35,21.0,786.5,779.19,604.31
2016,9,30,12,0,913.0,97.0,4.4,21.0,790.0,764.5,594.01
2016,9,30,12,15,912.0,96.5,4.45,21.0,785.0,744.77,580.18
2016,9,30,12,30,911.0,96.0,4.5,21.0,780.0,722.2,564.32
2016,9,30,12,45,901.5,98.5,4.55,21.0,766.0,694.17,543.69
2016,9,30,13,0,892.0,101.0,4.6,21.0,752.0,663.92,520.44
2016,9,30,13,15,885.5,100.0,4.6,20.5,731.0,630.13,495.03
2016,9,30,13,30,879.0,99.0,4.6,20.0,710.0,594.37,467.53
2016,9,30,13,45,870.5,97.0,4.6,20.0,681.5,554.81,435.6
2016,9,30,14,0,862.0,95.0,4.6,20.0,653.0,513.8,401.84
2016,9,30,14,15,849.0,93.0,4.55,19.5,618.5,466.76,363.29
2016,9,30,14,30,836.0,91.0,4.5,19.0,584.0,421.51,325.06
2016,9,30,14,45,820.0,88.0,4.5,19.0,543.5,373.87,283.5
2016,9,30,15,0,804.0,85.0,4.5,19.0,503.0,326.35,241.25
2016,9,30,15,15,780.5,81.5,4.45,18.5,457.5,276.74,197.43
2016,9,30,15,30,757.0,78.0,4.4,18.0,412.0,228.48,154.72
2016,9,30,15,45,726.0,73.5,4.35,18.0,363.5,179.67,112.81
2016,9,30,16,0,695.0,69.0,4.3,18.0,315.0,133.48,76.16
2016,9,30,16,15,648.0,63.5,4.15,17.5,265.0,84.83,44.01
2016,9,30,16,30,601.0,58.0,4.0,17.0,215.0,44.04,33.35
2016,9,30,16,45,530.5,50.5,3.85,16.5,166.0,35.38,25.57
2016,9,30,17,0,460.0,43.0,3.7,16.0,117.0,31.72,21.99
2016,9,30,17,15,340.0,31.5,3.45,15.5,75.5,24.05,14.4
2016,9,30,17,30,220.0,20.0,3.2,15.0,34.0,15.83,0.0
2016,9,30,17,45,110.0,10.0,2.95,14.5,17.0,9.83,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,15,141.5,12.5,1.65,11.0,23.5,52.42,0.0
2016,10,1,6,30,283.0,25.0,2.0,12.0,47.0,136.85,76.55
2016,10,1,6,45,398.5,35.5,2.35,13.0,92.0,207.05,157.47
2016,10,1,7,0,514.0,46.0,2.7,14.0,137.0,284.13,225.46
2016,10,1,7,15,582.0,53.0,2.9,14.5,187.5,344.46,279.01
2016,10,1,7,30,650.0,60.0,3.1,15.0,238.0,409.16,334.53
2016,10,1,7,45,698.0,64.0,3.3,16.0,290.0,461.08,377.61
2016,10,1,8,0,746.0,68.0,3.5,17.0,342.0,517.38,422.5
2016,10,1,8,15,776.0,71.5,3.5,17.5,391.0,563.38,458.26
2016,10,1,8,30,806.0,75.0,3.5,18.0,440.0,609.04,492.68
2016,10,1,8,45,830.0,77.0,3.5,18.5,486.0,648.32,521.36
2016,10,1,9,0,854.0,79.0,3.5,19.0,532.0,686.28,547.48
2016,10,1,9,15,870.0,81.0,3.45,19.5,572.0,713.3,564.59
2016,10,1,9,30,886.0,83.0,3.4,20.0,612.0,741.84,582.67
2016,10,1,9,45,901.5,82.5,3.4,21.0,647.0,764.86,595.64
2016,10,1,10,0,917.0,82.0,3.4,22.0,682.0,785.3,606.68
2016,10,1,10,15,925.0,83.5,3.4,22.0,709.0,799.37,615.54
2016,10,1,10,30,933.0,85.0,3.4,22.0,736.0,810.34,622.34
2016,10,1,10,45,938.5,85.5,3.4,22.5,756.0,815.14,623.72
2016,10,1,11,0,944.0,86.0,3.4,23.0,776.0,816.68,622.99
2016,10,1,11,15,947.0,86.5,3.4,23.0,787.5,813.01,619.98
2016,10,1,11,30,950.0,87.0,3.4,23.0,799.0,806.06,614.84
2016,10,1,11,45,950.5,87.5,3.4,23.5,802.5,793.98,605.07
2016,10,1,12,0,951.0,88.0,3.4,24.0,806.0,778.72,593.25
2016,10,1,12,15,950.0,88.0,3.45,24.0,801.0,758.79,579.63
2016,10,1,12,30,949.0,88.0,3.5,24.0,796.0,735.89,563.95
2016,10,1,12,45,944.5,88.0,3.6,24.5,782.5,707.82,543.18
2016,10,1,13,0,940.0,88.0,3.7,25.0,769.0,677.19,519.43
2016,10,1,13,15,934.5,87.0,3.75,25.0,748.0,642.59,493.25
2016,10,1,13,30,929.0,86.0,3.8,25.0,727.0,605.83,464.92
2016,10,1,13,45,919.0,85.5,3.85,25.0,698.0,565.18,433.02
2016,10,1,14,0,909.0,85.0,3.9,25.0,669.0,523.05,399.23
2016,10,1,14,15,897.0,83.5,3.9,24.5,634.0,477.84,362.9
2016,10,1,14,30,885.0,82.0,3.9,24.0,599.0,431.77,324.83
2016,10,1,14,45,867.0,80.0,3.95,23.5,557.0,382.48,283.34
2016,10,1,15,0,849.0,78.0,4.0,23.0,515.0,329.77,238.24
2016,10,1,15,15,826.5,75.5,4.0,22.5,469.0,279.29,194.24
2016,10,1,15,30,804.0,73.0,4.0,22.0,423.0,229.97,151.22
2016,10,1,15,45,769.5,69.5,4.05,22.0,373.0,179.27,108.66
2016,10,1,16,0,735.0,66.0,4.1,22.0,323.0,131.49,71.94
2016,10,1,16,15,687.5,61.0,3.95,21.0,271.0,84.85,43.24
2016,10,1,16,30,640.0,56.0,3.8,20.0,219.0,39.33,28.8
2016,10,1,16,45,562.0,49.0,3.7,19.5,168.5,34.41,24.36
2016,10,1,17,0,484.0,42.0,3.6,19.0,118.0,31.15,21.13
2016,10,1,17,15,352.0,31.0,3.3,18.0,75.0,23.9,13.84
2016,10,1,17,30,220.0,20.0,3.0,17.0,32.0,16.14,0.0
2016,10,1,17,45,110.0,10.0,2.75,16.5,16.0,9.83,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,131.5,12.5,1.7,11.5,22.0,49.21,0.0
2016,10,2,6,30,263.0,25.0,2.0,12.0,44.0,128.54,66.4
2016,10,2,6,45,375.0,35.5,2.4,13.0,87.5,197.05,149.16
2016,10,2,7,0,487.0,46.0,2.8,14.0,131.0,271.25,214.93
2016,10,2,7,15,555.5,53.0,2.9,14.5,180.5,330.41,267.47
2016,10,2,7,30,624.0,60.0,3.0,15.0,230.0,394.03,322.06
2016,10,2,7,45,673.0,64.0,3.15,15.5,280.5,447.53,367.05
2016,10,2,8,0,722.0,68.0,3.3,16.0,331.0,501.01,410.65
2016,10,2,8,15,751.5,72.0,3.4,16.5,378.5,546.33,446.36
2016,10,2,8,30,781.0,76.0,3.5,17.0,426.0,591.33,480.82
2016,10,2,8,45,804.0,78.0,3.6,17.5,470.5,629.12,508.95
2016,10,2,9,0,827.0,80.0,3.7,18.0,515.0,665.6,534.98
2016,10,2,9,15,841.5,82.0,3.75,18.5,553.5,694.47,554.16
2016,10,2,9,30,856.0,84.0,3.8,19.0,592.0,717.66,568.99
2016,10,2,9,45,866.5,85.5,3.9,19.5,624.5,738.59,582.31
2016,10,2,10,0,877.0,87.0,4.0,20.0,657.0,756.88,593.71
2016,10,2,10,15,884.5,88.5,4.05,20.0,683.0,770.09,602.42
2016,10,2,10,30,892.0,90.0,4.1,20.0,709.0,780.34,609.11
2016,10,2,10,45,654.0,193.5,4.2,20.0,654.0,709.86,555.45
2016,10,2,11,0,416.0,297.0,4.3,20.0,599.0,626.89,488.42
2016,10,2,11,15,232.5,309.5,4.35,20.0,479.0,491.15,383.64
2016,10,2,11,30,49.0,322.0,4.4,20.0,359.0,354.38,275.17
2016,10,2,11,45,35.5,301.0,4.45,20.0,328.0,321.4,249.86
2016,10,2,12,0,22.0,280.0,4.5,20.0,297.0,287.27,223.25
2016,10,2,12,15,18.5,267.5,4.55,20.0,282.0,271.65,211.17
2016,10,2,12,30,15.0,255.0,4.6,20.0,267.0,256.23,199.21
2016,10,2,12,45,8.0,210.5,4.65,20.0,217.0,208.19,161.59
2016,10,2,13,0,1.0,166.0,4.7,20.0,167.0,160.76,124.13
2016,10,2,13,15,436.0,134.5,4.7,20.0,433.5,386.01,308.42
2016,10,2,13,30,871.0,103.0,4.7,20.0,700.0,584.87,461.16
2016,10,2,13,45,495.0,198.0,4.75,20.0,534.5,440.72,346.27
2016,10,2,14,0,119.0,293.0,4.8,20.0,369.0,327.3,255.91
2016,10,2,14,15,205.0,269.5,4.8,19.5,392.0,336.85,263.89
2016,10,2,14,30,291.0,246.0,4.8,19.0,415.0,336.01,262.36
2016,10,2,14,45,551.5,165.5,4.8,19.0,457.0,338.47,259.12
2016,10,2,15,0,812.0,85.0,4.8,19.0,499.0,320.46,235.58
2016,10,2,15,15,788.5,81.5,4.7,18.5,453.5,270.69,191.39
2016,10,2,15,30,765.0,78.0,4.6,18.0,408.0,222.27,148.6
2016,10,2,15,45,729.5,74.5,4.6,18.0,358.5,173.59,107.38
2016,10,2,16,0,694.0,71.0,4.6,18.0,309.0,124.56,69.49
2016,10,2,16,15,644.0,65.0,4.45,17.5,258.5,79.06,41.61
2016,10,2,16,30,594.0,59.0,4.3,17.0,208.0,40.35,30.06
2016,10,2,16,45,505.0,52.0,4.15,16.5,158.0,37.35,27.23
2016,10,2,17,0,416.0,45.0,4.0,16.0,108.0,34.33,24.11
2016,10,2,17,15,283.0,32.5,3.65,15.5,67.5,25.72,15.15
2016,10,2,17,30,150.0,20.0,3.3,15.0,27.0,15.84,0.0
2016,10,2,17,45,75.0,10.0,2.95,14.5,13.5,9.83,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,35.5,12.0,1.2,11.5,14.5,21.66,0.0
2016,10,3,6,30,71.0,24.0,1.4,12.0,29.0,57.75,24.63
2016,10,3,6,45,121.0,42.5,1.65,13.0,59.5,103.53,77.05
2016,10,3,7,0,171.0,61.0,1.9,14.0,90.0,149.32,117.57
2016,10,3,7,15,196.5,80.5,1.85,14.5,125.0,189.03,152.43
2016,10,3,7,30,222.0,100.0,1.8,15.0,160.0,230.18,187.58
2016,10,3,7,45,239.5,118.5,1.8,15.5,195.0,267.14,218.33
2016,10,3,8,0,257.0,137.0,1.8,16.0,230.0,304.66,248.6
2016,10,3,8,15,182.0,162.5,1.8,16.5,233.0,287.95,233.65
2016,10,3,8,30,107.0,188.0,1.8,17.0,236.0,272.64,219.32
2016,10,3,8,45,58.5,183.5,1.85,17.5,210.5,228.99,182.95
2016,10,3,9,0,10.0,179.0,1.9,18.0,185.0,184.88,145.88
2016,10,3,9,15,18.0,202.0,1.9,18.0,213.0,213.66,168.77
2016,10,3,9,30,26.0,225.0,1.9,18.0,241.0,242.58,191.31
2016,10,3,9,45,54.0,257.5,1.95,18.5,292.0,302.95,238.22
2016,10,3,10,0,82.0,290.0,2.0,19.0,343.0,357.16,279.33
2016,10,3,10,15,72.5,297.5,2.0,19.0,345.5,356.49,277.8
2016,10,3,10,30,63.0,305.0,2.0,19.0,348.0,355.47,276.33
2016,10,3,10,45,33.5,247.0,2.05,19.5,270.0,271.88,211.16
2016,10,3,11,0,4.0,189.0,2.1,20.0,192.0,187.15,144.28
2016,10,3,11,15,7.0,210.0,2.15,20.0,215.5,209.75,162.16
2016,10,3,11,30,10.0,231.0,2.2,20.0,239.0,232.15,179.5
2016,10,3,11,45,18.0,260.0,2.25,20.5,274.0,265.74,205.14
2016,10,3,12,0,26.0,289.0,2.3,21.0,309.0,298.74,229.98
2016,10,3,12,15,24.5,283.5,2.3,21.0,302.5,291.14,224.04
2016,10,3,12,30,23.0,278.0,2.3,21.0,296.0,283.56,218.31
2016,10,3,12,45,133.5,306.0,2.3,21.0,402.5,380.55,294.18
2016,10,3,13,0,244.0,334.0,2.3,21.0,509.0,468.65,360.72
2016,10,3,13,15,127.5,278.5,2.3,21.0,370.0,338.91,261.86
2016,10,3,13,30,11.0,223.0,2.3,21.0,231.0,219.46,169.21
2016,10,3,13,45,11.0,218.0,2.3,21.0,225.5,213.75,165.31
2016,10,3,14,0,11.0,213.0,2.3,21.0,220.0,207.97,161.06
2016,10,3,14,15,5.5,154.5,2.25,20.5,158.0,150.32,116.12
2016,10,3,14,30,0.0,96.0,2.2,20.0,96.0,92.79,70.43
2016,10,3,14,45,0.0,90.0,2.2,20.0,90.0,87.04,66.0
2016,10,3,15,0,0.0,84.0,2.2,20.0,84.0,81.25,61.47
2016,10,3,15,15,0.0,101.5,2.15,19.5,101.5,97.41,75.03
2016,10,3,15,30,0.0,119.0,2.1,19.0,119.0,112.67,87.88
2016,10,3,15,45,0.0,104.5,2.1,19.0,104.5,98.91,76.77
2016,10,3,16,0,0.0,90.0,2.1,19.0,90.0,85.2,65.59
2016,10,3,16,15,291.0,72.5,1.95,18.5,143.5,67.2,42.65
2016,10,3,16,30,582.0,55.0,1.8,18.0,197.0,37.29,27.25
2016,10,3,16,45,505.0,47.0,1.7,18.0,149.5,33.24,23.45
2016,10,3,17,0,428.0,39.0,1.6,18.0,102.0,28.99,19.26
2016,10,3,17,15,296.0,28.0,1.35,17.5,63.0,21.61,11.34
2016,10,3,17,30,164.0,17.0,1.1,17.0,24.0,16.71,0.0
2016,10,3,17,45,82.0,8.5,0.9,17.0,12.0,8.36,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,61.5,13.0,1.0,13.5,17.5,29.7,0.0
2016,10,4,6,30,123.0,26.0,1.2,14.0,35.0,82.07,31.38
2016,10,4,6,45,207.0,44.5,1.4,14.5,73.5,143.97,107.03
2016,10,4,7,0,291.0,63.0,1.6,15.0,112.0,206.92,162.41
2016,10,4,7,15,172.5,83.5,1.7,15.0,115.5,181.65,145.67
2016,10,4,7,30,54.0,104.0,1.8,15.0,119.0,139.77,112.26
2016,10,4,7,45,68.0,123.5,1.9,15.5,146.0,168.89,136.78
2016,10,4,8,0,82.0,143.0,2.0,16.0,173.0,198.8,161.29
2016,10,4,8,15,135.5,164.0,2.0,16.0,221.0,261.43,212.67
2016,10,4,8,30,189.0,185.0,2.0,16.0,269.0,320.35,260.08
2016,10,4,8,45,112.0,194.5,2.05,16.5,246.0,283.16,228.01
2016,10,4,9,0,35.0,204.0,2.1,17.0,223.0,234.94,187.1
2016,10,4,9,15,48.0,227.0,2.1,17.5,254.5,267.92,212.82
2016,10,4,9,30,61.0,250.0,2.1,18.0,286.0,301.02,237.98
2016,10,4,9,45,112.5,274.0,2.1,18.5,345.0,363.36,286.29
2016,10,4,10,0,164.0,298.0,2.1,19.0,404.0,432.7,338.57
2016,10,4,10,15,493.0,213.5,2.1,19.5,548.5,602.39,470.84
2016,10,4,10,30,822.0,129.0,2.1,20.0,693.0,763.81,588.53
2016,10,4,10,45,836.5,127.0,2.15,20.5,714.5,771.79,591.22
2016,10,4,11,0,851.0,125.0,2.2,21.0,736.0,776.84,593.36
2016,10,4,11,15,855.0,125.5,2.25,21.0,747.5,773.53,590.96
2016,10,4,11,30,859.0,126.0,2.3,21.0,759.0,767.21,586.64
2016,10,4,11,45,872.5,120.0,2.4,21.5,765.0,758.22,579.78
2016,10,4,12,0,886.0,114.0,2.5,22.0,771.0,745.03,570.08
2016,10,4,12,15,885.0,113.5,2.65,22.0,766.0,725.48,557.3
2016,10,4,12,30,884.0,113.0,2.8,22.0,761.0,703.18,541.53
2016,10,4,12,45,887.5,108.5,2.95,22.5,749.0,677.28,521.87
2016,10,4,13,0,891.0,104.0,3.1,23.0,737.0,648.64,499.84
2016,10,4,13,15,884.5,103.0,3.2,23.0,716.0,614.82,474.19
2016,10,4,13,30,878.0,102.0,3.3,23.0,695.0,579.04,446.5
2016,10,4,13,45,871.5,99.0,3.4,23.0,667.0,539.63,415.43
2016,10,4,14,0,865.0,96.0,3.5,23.0,639.0,496.21,380.56
2016,10,4,14,15,852.0,94.0,3.55,22.5,604.0,451.64,344.41
2016,10,4,14,30,839.0,92.0,3.6,22.0,569.0,406.44,306.71
2016,10,4,14,45,824.0,88.0,3.7,22.0,528.5,358.36,265.29
2016,10,4,15,0,809.0,84.0,3.8,22.0,488.0,310.32,223.12
2016,10,4,15,15,784.5,81.0,3.8,21.5,442.5,261.14,180.28
2016,10,4,15,30,760.0,78.0,3.8,21.0,397.0,213.42,138.96
2016,10,4,15,45,728.5,73.0,3.85,21.0,348.5,164.59,98.57
2016,10,4,16,0,697.0,68.0,3.9,21.0,300.0,115.1,61.62
2016,10,4,16,15,646.0,62.0,3.8,20.0,249.5,69.92,36.22
2016,10,4,16,30,595.0,56.0,3.7,19.0,199.0,38.45,28.11
2016,10,4,16,45,513.0,48.0,3.6,18.5,150.0,34.45,24.38
2016,10,4,17,0,431.0,40.0,3.5,18.0,101.0,30.27,20.25
2016,10,4,17,15,288.5,28.0,3.3,17.0,61.5,21.94,11.04
2016,10,4,17,30,146.0,16.0,3.1,16.0,22.0,15.73,0.0
2016,10,4,17,45,73.0,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,102.5,12.0,1.4,10.5,18.5,39.71,0.0
2016,10,5,6,30,205.0,24.0,1.6,11.0,37.0,104.02,32.93
2016,10,5,6,45,339.0,35.0,1.8,12.0,80.5,179.78,133.99
2016,10,5,7,0,473.0,46.0,2.0,13.0,124.0,260.68,205.37
2016,10,5,7,15,548.0,53.5,2.25,14.0,174.0,322.02,259.37
2016,10,5,7,30,623.0,61.0,2.5,15.0,224.0,388.28,315.76
2016,10,5,7,45,677.5,65.0,2.75,16.0,276.0,444.01,362.09
2016,10,5,8,0,732.0,69.0,3.0,17.0,328.0,499.88,407.01
2016,10,5,8,15,764.5,73.0,3.1,17.5,377.5,546.84,443.92
2016,10,5,8,30,797.0,77.0,3.2,18.0,427.0,593.61,479.62
2016,10,5,8,45,825.0,78.5,3.3,19.0,473.0,634.09,508.74
2016,10,5,9,0,853.0,80.0,3.4,20.0,519.0,673.43,536.15
2016,10,5,9,15,869.5,82.0,3.4,20.5,559.5,700.34,553.41
2016,10,5,9,30,886.0,84.0,3.4,21.0,600.0,728.68,571.61
2016,10,5,9,45,901.5,84.5,3.4,21.5,635.0,752.27,586.18
2016,10,5,10,0,917.0,85.0,3.4,22.0,670.0,773.24,598.82
2016,10,5,10,15,925.0,86.5,3.4,22.0,697.0,786.86,607.42
2016,10,5,10,30,933.0,88.0,3.4,22.0,724.0,797.4,613.95
2016,10,5,10,45,941.5,87.5,3.4,22.5,744.0,803.0,615.95
2016,10,5,11,0,950.0,87.0,3.4,23.0,764.0,805.36,615.81
2016,10,5,11,15,953.0,87.5,3.4,23.0,775.5,801.34,612.55
2016,10,5,11,30,956.0,88.0,3.4,23.0,787.0,794.03,607.15
2016,10,5,11,45,958.5,87.0,3.45,23.5,790.5,781.54,597.32
2016,10,5,12,0,961.0,86.0,3.5,24.0,794.0,765.83,585.37
2016,10,5,12,15,959.5,86.0,3.55,24.0,789.0,745.19,571.17
2016,10,5,12,30,958.0,86.0,3.6,24.0,784.0,721.58,554.81
2016,10,5,12,45,947.5,89.0,3.65,24.0,768.5,692.3,532.85
2016,10,5,13,0,937.0,92.0,3.7,24.0,753.0,660.73,508.87
2016,10,5,13,15,931.0,90.5,3.7,24.0,731.5,625.38,481.65
2016,10,5,13,30,925.0,89.0,3.7,24.0,710.0,587.93,452.31
2016,10,5,13,45,570.5,186.5,3.75,24.0,564.0,460.88,354.26
2016,10,5,14,0,216.0,284.0,3.8,24.0,418.0,362.24,277.79
2016,10,5,14,15,547.5,183.5,3.8,24.0,498.5,397.56,303.2
2016,10,5,14,30,879.0,83.0,3.8,24.0,579.0,412.27,308.2
2016,10,5,14,45,859.0,81.0,3.8,24.0,536.5,359.53,263.04
2016,10,5,15,0,839.0,79.0,3.8,24.0,494.0,310.32,220.08
2016,10,5,15,15,813.5,76.0,3.8,23.5,447.0,259.59,176.21
2016,10,5,15,30,788.0,73.0,3.8,23.0,400.0,210.36,134.0
2016,10,5,15,45,748.5,69.5,3.8,22.5,349.5,160.51,93.81
2016,10,5,16,0,709.0,66.0,3.8,22.0,299.0,114.16,60.69
2016,10,5,16,15,655.0,60.5,3.6,21.0,247.5,65.67,33.84
2016,10,5,16,30,601.0,55.0,3.4,20.0,196.0,37.92,27.5
2016,10,5,16,45,513.5,47.0,3.2,19.5,146.5,33.87,23.74
2016,10,5,17,0,426.0,39.0,3.0,19.0,97.0,29.67,19.55
2016,10,5,17,15,277.0,27.0,2.8,18.0,58.0,21.27,9.74
2016,10,5,17,30,128.0,15.0,2.6,17.0,19.0,14.74,0.0
2016,10,5,17,45,64.0,7.5,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,112.0,11.0,1.4,11.0,17.5,41.0,0.0
2016,10,6,6,30,224.0,22.0,1.6,12.0,35.0,106.69,22.97
2016,10,6,6,45,354.0,32.5,1.8,13.0,78.0,181.4,133.59
2016,10,6,7,0,484.0,43.0,2.0,14.0,121.0,260.17,203.61
2016,10,6,7,15,557.0,50.0,2.15,14.5,170.5,320.08,256.81
2016,10,6,7,30,630.0,57.0,2.3,15.0,220.0,384.79,312.38
2016,10,6,7,45,680.0,61.5,2.45,15.5,271.0,436.48,356.1
2016,10,6,8,0,730.0,66.0,2.6,16.0,322.0,492.7,401.88
2016,10,6,8,15,761.0,69.5,2.6,16.5,370.0,537.95,437.28
2016,10,6,8,30,792.0,73.0,2.6,17.0,418.0,582.94,471.36
2016,10,6,8,45,816.5,75.5,2.6,18.0,463.0,621.97,499.02
2016,10,6,9,0,841.0,78.0,2.6,19.0,508.0,659.73,524.9
2016,10,6,9,15,857.0,80.0,2.6,20.0,547.5,685.97,540.66
2016,10,6,9,30,873.0,82.0,2.6,21.0,587.0,713.63,557.19
2016,10,6,9,45,891.0,81.0,2.65,22.0,621.5,737.07,570.74
2016,10,6,10,0,909.0,80.0,2.7,23.0,656.0,758.03,582.43
2016,10,6,10,15,916.5,81.0,2.7,23.5,682.5,770.64,589.07
2016,10,6,10,30,924.0,82.0,2.7,24.0,709.0,780.19,593.69
2016,10,6,10,45,928.5,83.0,2.75,25.0,727.5,784.35,593.81
2016,10,6,11,0,933.0,84.0,2.8,26.0,746.0,785.28,591.85
2016,10,6,11,15,936.0,84.5,2.75,26.0,757.0,781.32,588.41
2016,10,6,11,30,939.0,85.0,2.7,26.0,768.0,774.13,582.91
2016,10,6,11,45,940.0,85.0,2.7,26.5,771.0,761.77,573.13
2016,10,6,12,0,941.0,85.0,2.7,27.0,774.0,746.27,561.36
2016,10,6,12,15,939.5,85.0,2.7,27.0,768.5,725.99,547.48
2016,10,6,12,30,938.0,85.0,2.7,27.0,763.0,702.81,531.28
2016,10,6,12,45,935.5,83.5,2.7,27.5,750.0,674.73,509.59
2016,10,6,13,0,933.0,82.0,2.7,28.0,737.0,644.06,485.81
2016,10,6,13,15,927.5,81.5,2.7,28.0,715.5,610.17,460.23
2016,10,6,13,30,922.0,81.0,2.7,28.0,694.0,574.14,432.55
2016,10,6,13,45,912.5,80.0,2.7,28.0,665.5,533.67,400.99
2016,10,6,14,0,903.0,79.0,2.7,28.0,637.0,491.72,367.56
2016,10,6,14,15,891.0,77.0,2.7,27.5,602.0,446.55,331.54
2016,10,6,14,30,879.0,75.0,2.7,27.0,567.0,400.56,293.8
2016,10,6,14,45,861.5,73.0,2.7,27.0,525.5,352.14,252.76
2016,10,6,15,0,844.0,71.0,2.7,27.0,484.0,303.86,211.13
2016,10,6,15,15,821.0,68.5,2.65,26.5,438.5,250.51,165.85
2016,10,6,15,30,798.0,66.0,2.6,26.0,393.0,201.98,124.78
2016,10,6,15,45,763.5,62.5,2.6,26.0,343.5,152.5,85.34
2016,10,6,16,0,729.0,59.0,2.6,26.0,294.0,105.94,52.89
2016,10,6,16,15,679.0,54.0,2.25,25.0,243.5,60.78,30.4
2016,10,6,16,30,629.0,49.0,1.9,24.0,193.0,36.38,25.67
2016,10,6,16,45,545.5,42.0,1.6,23.0,144.0,29.77,19.83
2016,10,6,17,0,462.0,35.0,1.3,22.0,95.0,26.22,16.31
2016,10,6,17,15,231.0,26.0,1.25,21.0,56.0,20.59,8.12
2016,10,6,17,30,0.0,17.0,1.2,20.0,17.0,16.71,0.0
2016,10,6,17,45,0.0,8.5,1.2,19.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,6,15,105.5,10.0,0.8,15.0,16.0,37.95,0.0
2016,10,7,6,30,211.0,20.0,0.8,15.0,32.0,99.23,8.14
2016,10,7,6,45,318.5,32.0,0.85,15.5,71.5,167.08,120.4
2016,10,7,7,0,426.0,44.0,0.9,16.0,111.0,236.5,182.36
2016,10,7,7,15,491.0,52.5,1.0,16.5,157.0,291.97,230.84
2016,10,7,7,30,556.0,61.0,1.1,17.0,203.0,351.7,281.28
2016,10,7,7,45,607.0,64.5,1.2,18.0,250.0,402.04,322.36
2016,10,7,8,0,658.0,68.0,1.3,19.0,297.0,454.5,363.57
2016,10,7,8,15,726.0,69.0,1.5,20.0,354.5,514.0,409.27
2016,10,7,8,30,794.0,70.0,1.7,21.0,412.0,577.69,456.64
2016,10,7,8,45,816.0,72.5,1.9,22.5,456.0,615.02,482.23
2016,10,7,9,0,838.0,75.0,2.1,24.0,500.0,650.95,506.2
2016,10,7,9,15,853.5,77.0,2.2,24.5,539.0,676.74,522.88
2016,10,7,9,30,869.0,79.0,2.3,25.0,578.0,703.88,540.31
2016,10,7,9,45,865.5,87.0,2.45,26.0,608.0,721.56,550.16
2016,10,7,10,0,862.0,95.0,2.6,27.0,638.0,739.24,560.04
2016,10,7,10,15,870.5,96.5,2.55,27.5,664.0,749.33,564.61
2016,10,7,10,30,879.0,98.0,2.5,28.0,690.0,759.7,569.49
2016,10,7,10,45,883.0,99.5,2.5,28.5,708.0,763.72,570.39
2016,10,7,11,0,887.0,101.0,2.5,29.0,726.0,764.67,569.35
2016,10,7,11,15,890.0,101.5,2.4,29.0,737.0,760.76,565.67
2016,10,7,11,30,893.0,102.0,2.3,29.0,748.0,753.76,560.04
2016,10,7,11,45,892.0,103.0,2.25,29.5,750.0,741.35,550.07
2016,10,7,12,0,891.0,104.0,2.2,30.0,752.0,726.01,538.29
2016,10,7,12,15,889.0,104.0,2.15,30.0,746.5,706.14,524.36
2016,10,7,12,30,887.0,104.0,2.1,30.0,741.0,683.56,507.8
2016,10,7,12,45,860.0,114.0,2.05,30.5,722.0,651.96,483.46
2016,10,7,13,0,833.0,124.0,2.0,31.0,703.0,619.18,458.18
2016,10,7,13,15,681.0,171.5,1.95,31.0,636.0,548.77,406.11
2016,10,7,13,30,529.0,219.0,1.9,31.0,569.0,486.05,359.36
2016,10,7,13,45,662.5,168.0,1.85,31.0,587.0,483.42,356.95
2016,10,7,14,0,796.0,117.0,1.8,31.0,605.0,471.27,345.91
2016,10,7,14,15,590.0,165.5,1.75,31.0,516.0,393.43,287.62
2016,10,7,14,30,384.0,214.0,1.7,31.0,427.0,334.58,244.3
2016,10,7,14,45,360.5,201.0,1.7,31.0,389.0,295.73,214.34
2016,10,7,15,0,337.0,188.0,1.7,31.0,351.0,258.55,185.33
2016,10,7,15,15,255.0,178.0,1.55,30.5,294.5,212.2,151.46
2016,10,7,15,30,173.0,168.0,1.4,30.0,238.0,177.2,127.11
2016,10,7,15,45,157.0,149.0,1.25,29.5,206.5,147.95,105.28
2016,10,7,16,0,141.0,130.0,1.1,29.0,175.0,120.28,85.35
2016,10,7,16,15,124.5,108.5,1.05,27.5,143.5,92.5,66.79
2016,10,7,16,30,108.0,87.0,1.0,26.0,112.0,71.44,55.0
2016,10,7,16,45,82.0,66.0,1.0,25.0,82.0,55.23,41.0
2016,10,7,17,0,56.0,45.0,1.0,24.0,52.0,38.54,26.16
2016,10,7,17,15,28.0,26.0,1.0,23.5,29.5,22.88,7.98
2016,10,7,17,30,0.0,7.0,1.0,23.0,7.0,6.88,0.0
2016,10,7,17,45,0.0,3.5,1.05,22.5,3.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.5,10.5,1.0,17.5,14.0,27.86,0.0
2016,10,8,6,30,133.0,21.0,0.9,18.0,28.0,74.79,0.0
2016,10,8,6,45,260.5,34.5,0.85,18.5,68.0,147.8,104.26
2016,10,8,7,0,388.0,48.0,0.8,19.0,108.0,224.12,170.44
2016,10,8,7,15,468.0,57.0,0.85,19.5,156.0,285.16,222.32
2016,10,8,7,30,548.0,66.0,0.9,20.0,204.0,351.53,276.98
2016,10,8,7,45,601.0,72.5,1.0,21.0,253.5,405.99,320.49
2016,10,8,8,0,654.0,79.0,1.1,22.0,303.0,462.67,364.1
2016,10,8,8,15,690.0,83.5,1.15,23.0,351.0,508.92,398.16
2016,10,8,8,30,726.0,88.0,1.2,24.0,399.0,555.4,431.24
2016,10,8,8,45,752.5,91.5,1.3,25.5,443.5,592.46,455.97
2016,10,8,9,0,779.0,95.0,1.4,27.0,488.0,630.8,480.78
2016,10,8,9,15,797.5,98.0,1.4,28.0,527.0,661.75,499.89
2016,10,8,9,30,816.0,101.0,1.4,29.0,566.0,690.75,516.89
2016,10,8,9,45,864.0,89.5,1.45,30.0,607.5,719.56,533.49
2016,10,8,10,0,912.0,78.0,1.5,31.0,649.0,750.25,551.12
2016,10,8,10,15,920.0,79.0,1.45,31.5,675.0,763.08,556.88
2016,10,8,10,30,928.0,80.0,1.4,32.0,701.0,772.85,560.8
2016,10,8,10,45,932.5,81.5,1.35,32.5,720.0,777.4,561.4
2016,10,8,11,0,937.0,83.0,1.3,33.0,739.0,778.7,560.02
2016,10,8,11,15,940.0,83.0,1.2,33.0,750.0,774.08,555.53
2016,10,8,11,30,943.0,83.0,1.1,33.0,761.0,766.21,549.1
2016,10,8,11,45,943.5,83.5,1.05,33.5,763.5,753.86,539.37
2016,10,8,12,0,944.0,84.0,1.0,34.0,766.0,738.38,527.79
2016,10,8,12,15,942.5,84.0,0.95,34.0,761.0,717.97,514.24
2016,10,8,12,30,941.0,84.0,0.9,34.0,756.0,694.67,498.08
2016,10,8,12,45,936.5,83.5,0.85,34.5,742.0,666.21,477.0
2016,10,8,13,0,932.0,83.0,0.8,35.0,728.0,635.26,454.06
2016,10,8,13,15,926.0,82.5,0.8,35.0,706.5,601.1,430.02
2016,10,8,13,30,920.0,82.0,0.8,35.0,685.0,564.85,403.98
2016,10,8,13,45,910.0,81.0,0.8,35.0,656.0,524.24,374.29
2016,10,8,14,0,900.0,80.0,0.8,35.0,627.0,482.22,342.79
2016,10,8,14,15,887.0,78.0,0.85,34.5,591.5,436.84,308.95
2016,10,8,14,30,874.0,76.0,0.9,34.0,556.0,390.74,273.35
2016,10,8,14,45,856.0,74.0,1.0,34.0,514.5,342.54,234.79
2016,10,8,15,0,838.0,72.0,1.1,34.0,473.0,290.99,192.9
2016,10,8,15,15,813.5,69.0,1.1,33.5,427.0,240.96,152.12
2016,10,8,15,30,789.0,66.0,1.1,33.0,381.0,192.34,112.97
2016,10,8,15,45,753.0,62.0,1.15,32.5,332.0,143.05,76.0
2016,10,8,16,0,717.0,58.0,1.2,32.0,283.0,96.87,46.2
2016,10,8,16,15,664.0,53.0,1.15,30.5,232.5,52.8,27.14
2016,10,8,16,30,611.0,48.0,1.1,29.0,182.0,36.03,24.74
2016,10,8,16,45,524.5,40.5,1.05,28.0,133.5,28.99,18.62
2016,10,8,17,0,438.0,33.0,1.0,27.0,85.0,24.94,14.62
2016,10,8,17,15,281.5,21.5,1.05,26.0,48.5,16.76,2.69
2016,10,8,17,30,125.0,10.0,1.1,25.0,12.0,9.83,0.0
2016,10,8,17,45,62.5,5.0,1.15,24.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
