Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,118.5,9.0,1.25,16.5,15.0,39.77,0.0
2016,10,9,6,30,237.0,18.0,1.2,17.0,30.0,102.31,0.0
2016,10,9,6,45,364.5,28.5,1.15,18.0,72.0,177.17,123.76
2016,10,9,7,0,492.0,39.0,1.1,19.0,114.0,253.8,192.26
2016,10,9,7,15,566.0,46.0,1.15,20.0,163.0,313.47,243.49
2016,10,9,7,30,640.0,53.0,1.2,21.0,212.0,375.53,294.81
2016,10,9,7,45,686.0,58.0,1.3,22.0,262.0,428.13,337.16
2016,10,9,8,0,732.0,63.0,1.4,23.0,312.0,482.22,378.94
2016,10,9,8,15,763.5,67.0,1.3,24.0,360.0,527.87,411.85
2016,10,9,8,30,795.0,71.0,1.2,25.0,408.0,573.27,443.06
2016,10,9,8,45,817.0,74.0,1.1,26.5,452.5,610.91,466.43
2016,10,9,9,0,839.0,77.0,1.0,28.0,497.0,647.13,487.67
2016,10,9,9,15,855.0,79.0,1.0,29.0,536.0,673.03,502.54
2016,10,9,9,30,871.0,81.0,1.0,30.0,575.0,700.27,517.55
2016,10,9,9,45,883.0,82.5,1.05,31.0,608.0,721.76,529.0
2016,10,9,10,0,895.0,84.0,1.1,32.0,641.0,740.58,538.65
2016,10,9,10,15,903.0,85.5,1.15,32.5,667.0,753.66,545.62
2016,10,9,10,30,911.0,87.0,1.2,33.0,693.0,763.73,550.75
2016,10,9,10,45,914.5,88.5,1.25,33.5,711.0,767.37,551.8
2016,10,9,11,0,918.0,90.0,1.3,34.0,729.0,767.84,550.97
2016,10,9,11,15,920.5,90.5,1.35,34.0,739.5,763.36,548.18
2016,10,9,11,30,923.0,91.0,1.4,34.0,750.0,755.7,543.46
2016,10,9,11,45,921.0,92.0,1.5,34.0,751.5,742.23,535.5
2016,10,9,12,0,919.0,93.0,1.6,34.0,753.0,725.76,525.59
2016,10,9,12,15,917.0,93.0,1.7,34.0,747.0,705.4,512.79
2016,10,9,12,30,915.0,93.0,1.8,34.0,741.0,682.23,497.15
2016,10,9,12,45,901.0,96.5,1.9,34.0,725.0,652.36,476.45
2016,10,9,13,0,887.0,100.0,2.0,34.0,709.0,620.53,453.96
2016,10,9,13,15,880.0,99.0,2.05,33.5,687.5,586.61,430.24
2016,10,9,13,30,873.0,98.0,2.1,33.0,666.0,550.79,404.47
2016,10,9,13,45,860.5,97.0,2.2,33.0,636.5,508.47,372.73
2016,10,9,14,0,848.0,96.0,2.3,33.0,607.0,466.85,340.55
2016,10,9,14,15,833.5,93.5,2.4,32.5,572.0,422.17,305.88
2016,10,9,14,30,819.0,91.0,2.5,32.0,537.0,377.07,269.79
2016,10,9,14,45,799.0,88.0,2.6,32.0,495.5,329.6,230.57
2016,10,9,15,0,779.0,85.0,2.7,32.0,454.0,282.68,191.2
2016,10,9,15,15,751.5,81.5,2.75,31.0,408.5,234.49,151.65
2016,10,9,15,30,724.0,78.0,2.8,30.0,363.0,185.0,111.75
2016,10,9,15,45,685.5,73.0,2.85,29.5,315.0,137.78,76.09
2016,10,9,16,0,647.0,68.0,2.9,29.0,267.0,93.96,47.86
2016,10,9,16,15,589.5,61.0,2.8,28.0,217.5,51.78,29.59
2016,10,9,16,30,532.0,54.0,2.7,27.0,168.0,38.3,26.85
2016,10,9,16,45,440.5,44.5,2.65,26.0,122.0,32.87,21.98
2016,10,9,17,0,349.0,35.0,2.6,25.0,76.0,27.16,16.39
2016,10,9,17,15,174.5,17.5,2.55,24.0,38.0,13.17,0.0
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.5,12.5,12.29,0.0
2016,10,10,6,30,0.0,25.0,1.5,14.0,25.0,28.45,0.0
2016,10,10,6,45,188.0,36.0,1.7,14.5,64.0,123.76,86.57
2016,10,10,7,0,376.0,47.0,1.9,15.0,103.0,215.54,166.4
2016,10,10,7,15,455.0,57.0,1.9,15.5,150.5,276.14,219.43
2016,10,10,7,30,534.0,67.0,1.9,16.0,198.0,342.01,275.42
2016,10,10,7,45,590.5,73.0,1.95,16.5,247.5,396.76,321.18
2016,10,10,8,0,647.0,79.0,2.0,17.0,297.0,453.94,367.37
2016,10,10,8,15,683.0,84.0,1.95,17.5,344.0,500.17,403.29
2016,10,10,8,30,719.0,89.0,1.9,18.0,391.0,546.63,438.18
2016,10,10,8,45,751.5,90.5,1.9,19.0,436.0,586.75,466.69
2016,10,10,9,0,784.0,92.0,1.9,20.0,481.0,624.43,492.61
2016,10,10,9,15,802.5,94.5,1.95,20.5,520.0,654.68,513.5
2016,10,10,9,30,821.0,97.0,2.0,21.0,559.0,682.97,532.5
2016,10,10,9,45,845.0,95.0,2.05,22.0,594.5,708.05,547.35
2016,10,10,10,0,869.0,93.0,2.1,23.0,630.0,727.79,558.29
2016,10,10,10,15,878.0,94.5,2.15,24.0,656.0,741.21,564.79
2016,10,10,10,30,887.0,96.0,2.2,25.0,682.0,751.71,569.34
2016,10,10,10,45,893.0,97.0,2.25,26.0,700.5,756.48,570.01
2016,10,10,11,0,899.0,98.0,2.3,27.0,719.0,758.15,568.69
2016,10,10,11,15,902.0,98.5,2.35,27.0,730.0,754.0,565.75
2016,10,10,11,30,905.0,99.0,2.4,27.0,741.0,746.74,560.83
2016,10,10,11,45,905.5,99.0,2.5,27.5,743.5,734.12,551.53
2016,10,10,12,0,906.0,99.0,2.6,28.0,746.0,718.51,540.25
2016,10,10,12,15,904.5,99.0,2.65,28.0,740.5,698.65,526.11
2016,10,10,12,30,903.0,99.0,2.7,28.0,735.0,676.01,509.61
2016,10,10,12,45,891.0,101.5,2.8,28.0,719.5,646.68,488.17
2016,10,10,13,0,879.0,104.0,2.9,28.0,704.0,615.32,464.89
2016,10,10,13,15,872.0,103.0,2.95,27.5,682.5,580.3,439.28
2016,10,10,13,30,865.0,102.0,3.0,27.0,661.0,544.37,412.27
2016,10,10,13,45,851.0,101.5,3.1,27.0,631.5,503.87,380.45
2016,10,10,14,0,837.0,101.0,3.2,27.0,602.0,462.44,347.12
2016,10,10,14,15,822.0,98.5,3.25,26.5,566.5,418.06,311.29
2016,10,10,14,30,807.0,96.0,3.3,26.0,531.0,373.33,274.19
2016,10,10,14,45,780.0,95.0,3.4,26.0,489.0,326.15,234.14
2016,10,10,15,0,753.0,94.0,3.5,26.0,447.0,277.21,192.35
2016,10,10,15,15,724.0,89.5,3.5,25.0,401.5,228.92,151.85
2016,10,10,15,30,695.0,85.0,3.5,24.0,356.0,182.64,113.75
2016,10,10,15,45,646.5,81.0,3.5,23.5,307.0,136.79,79.08
2016,10,10,16,0,598.0,77.0,3.5,23.0,258.0,95.47,52.88
2016,10,10,16,15,536.5,69.0,3.45,22.0,209.0,55.29,35.77
2016,10,10,16,30,475.0,61.0,3.4,21.0,160.0,45.05,33.39
2016,10,10,16,45,375.0,50.0,3.35,20.0,114.5,38.48,27.35
2016,10,10,17,0,275.0,39.0,3.3,19.0,69.0,30.23,19.19
2016,10,10,17,15,137.5,19.5,3.15,18.0,34.5,15.2,0.0
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,55.0,9.0,1.0,13.0,11.5,22.9,0.0
2016,10,11,6,30,110.0,18.0,1.2,13.0,23.0,61.37,0.0
2016,10,11,6,45,222.0,33.5,1.45,13.5,60.5,131.64,90.82
2016,10,11,7,0,334.0,49.0,1.7,14.0,98.0,200.25,154.6
2016,10,11,7,15,414.5,60.0,1.75,14.5,144.5,260.23,207.19
2016,10,11,7,30,495.0,71.0,1.8,15.0,191.0,326.08,263.33
2016,10,11,7,45,247.5,86.0,1.85,15.5,146.0,226.16,184.28
2016,10,11,8,0,0.0,101.0,1.9,16.0,101.0,100.75,79.16
2016,10,11,8,15,14.5,130.0,1.9,16.5,136.0,138.97,110.95
2016,10,11,8,30,29.0,159.0,1.9,17.0,171.0,183.77,147.25
2016,10,11,8,45,26.0,172.0,1.95,17.5,184.0,189.02,150.71
2016,10,11,9,0,23.0,185.0,2.0,18.0,197.0,200.02,158.8
2016,10,11,9,15,41.0,210.5,2.0,18.5,233.0,244.53,193.83
2016,10,11,9,30,59.0,236.0,2.0,19.0,269.0,283.36,223.68
2016,10,11,9,45,337.5,202.5,2.05,19.5,408.0,454.58,360.72
2016,10,11,10,0,616.0,169.0,2.1,20.0,547.0,629.18,492.65
2016,10,11,10,15,748.0,132.0,2.1,20.0,610.0,687.96,535.69
2016,10,11,10,30,880.0,95.0,2.1,20.0,673.0,741.63,573.23
2016,10,11,10,45,887.5,95.5,2.1,20.5,692.0,746.89,574.72
2016,10,11,11,0,895.0,96.0,2.1,21.0,711.0,749.08,574.59
2016,10,11,11,15,898.5,96.5,2.05,21.0,722.0,745.27,571.15
2016,10,11,11,30,902.0,97.0,2.0,21.0,733.0,738.36,565.7
2016,10,11,11,45,903.0,97.0,2.0,21.5,735.5,726.11,555.94
2016,10,11,12,0,904.0,97.0,2.0,22.0,738.0,710.86,544.25
2016,10,11,12,15,903.0,96.5,2.0,22.0,732.5,690.86,529.41
2016,10,11,12,30,902.0,96.0,2.0,22.0,727.0,668.09,512.36
2016,10,11,12,45,724.0,158.5,2.0,22.5,659.0,594.71,455.5
2016,10,11,13,0,546.0,221.0,2.0,23.0,591.0,527.2,402.9
2016,10,11,13,15,446.0,246.0,2.05,23.0,542.0,475.77,363.9
2016,10,11,13,30,346.0,271.0,2.1,23.0,493.0,430.09,328.83
2016,10,11,13,45,368.0,252.5,2.15,23.0,479.0,408.34,312.21
2016,10,11,14,0,390.0,234.0,2.2,23.0,465.0,384.33,293.19
2016,10,11,14,15,579.0,170.5,2.3,22.5,491.0,381.47,288.82
2016,10,11,14,30,768.0,107.0,2.4,22.0,517.0,363.13,269.79
2016,10,11,14,45,597.0,133.5,2.55,22.0,437.5,298.28,219.06
2016,10,11,15,0,426.0,160.0,2.7,22.0,358.0,247.15,180.59
2016,10,11,15,15,528.0,122.5,2.75,21.5,342.5,213.55,148.31
2016,10,11,15,30,630.0,85.0,2.8,21.0,327.0,168.75,106.34
2016,10,11,15,45,602.5,81.5,2.9,20.5,288.5,129.21,75.88
2016,10,11,16,0,575.0,78.0,3.0,20.0,250.0,92.12,52.38
2016,10,11,16,15,511.5,70.0,3.0,19.0,201.5,53.47,41.27
2016,10,11,16,30,448.0,62.0,3.0,18.0,153.0,46.42,34.98
2016,10,11,16,45,351.0,49.5,3.0,17.5,108.5,37.41,26.66
2016,10,11,17,0,254.0,37.0,3.0,17.0,64.0,28.71,17.83
2016,10,11,17,15,127.0,18.5,2.95,16.5,32.0,14.45,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,64.0,8.5,1.15,11.5,11.0,8.36,0.0
2016,10,12,6,30,128.0,17.0,1.3,12.0,22.0,54.37,0.0
2016,10,12,6,45,257.0,31.0,1.5,13.0,60.5,139.61,94.58
2016,10,12,7,0,386.0,45.0,1.7,14.0,99.0,214.51,164.87
2016,10,12,7,15,468.0,54.0,1.65,14.5,146.5,275.06,218.22
2016,10,12,7,30,550.0,63.0,1.6,15.0,194.0,341.04,274.44
2016,10,12,7,45,275.0,74.0,1.6,15.5,139.5,232.52,189.22
2016,10,12,8,0,0.0,85.0,1.6,16.0,85.0,83.66,64.89
2016,10,12,8,15,0.5,111.0,1.55,16.5,111.5,110.57,87.25
2016,10,12,8,30,1.0,137.0,1.5,17.0,138.0,137.41,108.87
2016,10,12,8,45,18.0,164.5,1.5,17.5,173.5,176.01,140.0
2016,10,12,9,0,35.0,192.0,1.5,18.0,209.0,221.5,175.99
2016,10,12,9,15,112.5,219.5,1.55,18.5,281.0,308.61,245.21
2016,10,12,9,30,190.0,247.0,1.6,19.0,353.0,391.29,308.89
2016,10,12,9,45,525.5,172.0,1.7,19.5,487.5,558.8,439.98
2016,10,12,10,0,861.0,97.0,1.8,20.0,622.0,721.93,560.16
2016,10,12,10,15,870.0,98.5,1.9,20.0,648.0,734.87,567.63
2016,10,12,10,30,879.0,100.0,2.0,20.0,674.0,742.23,572.68
2016,10,12,10,45,883.0,101.5,2.15,20.5,691.5,745.88,574.52
2016,10,12,11,0,887.0,103.0,2.3,21.0,709.0,746.46,574.29
2016,10,12,11,15,890.0,103.5,2.4,21.0,719.5,742.22,571.53
2016,10,12,11,30,893.0,104.0,2.5,21.0,730.0,734.91,566.72
2016,10,12,11,45,895.0,103.5,2.7,21.0,732.5,722.86,559.16
2016,10,12,12,0,897.0,103.0,2.9,21.0,735.0,707.81,548.99
2016,10,12,12,15,895.0,102.5,2.9,21.0,729.0,687.22,533.33
2016,10,12,12,30,893.0,102.0,2.9,21.0,723.0,663.92,515.51
2016,10,12,12,45,758.0,147.0,2.9,21.5,667.0,600.55,465.54
2016,10,12,13,0,623.0,192.0,2.9,22.0,611.0,541.96,419.08
2016,10,12,13,15,581.5,198.5,2.85,22.0,580.0,502.79,388.66
2016,10,12,13,30,540.0,205.0,2.8,22.0,549.0,465.3,359.09
2016,10,12,13,45,696.0,149.0,2.8,22.0,571.5,464.93,357.64
2016,10,12,14,0,852.0,93.0,2.8,22.0,594.0,453.17,345.58
2016,10,12,14,15,716.5,120.0,2.9,21.5,524.0,386.17,292.75
2016,10,12,14,30,581.0,147.0,3.0,21.0,454.0,330.99,249.21
2016,10,12,14,45,678.0,115.0,3.2,21.0,446.0,302.93,221.91
2016,10,12,15,0,775.0,83.0,3.4,21.0,438.0,268.33,187.52
2016,10,12,15,15,746.0,79.0,3.35,20.5,392.5,220.02,145.81
2016,10,12,15,30,717.0,75.0,3.3,20.0,347.0,170.61,104.54
2016,10,12,15,45,682.0,69.0,3.25,19.5,299.5,123.89,68.78
2016,10,12,16,0,647.0,63.0,3.2,19.0,252.0,80.22,41.43
2016,10,12,16,15,587.0,56.5,2.8,18.0,203.5,39.34,29.04
2016,10,12,16,30,527.0,50.0,2.4,17.0,155.0,35.71,25.73
2016,10,12,16,45,431.0,40.5,2.05,16.5,109.5,30.11,20.42
2016,10,12,17,0,335.0,31.0,1.7,16.0,64.0,24.22,13.95
2016,10,12,17,15,167.5,15.5,1.55,15.5,32.0,11.9,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,1.15,11.5,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,1.2,12.0,17.0,16.71,0.0
2016,10,13,6,45,121.0,31.5,1.25,12.5,48.0,87.54,56.95
2016,10,13,7,0,242.0,46.0,1.3,13.0,79.0,159.7,122.65
2016,10,13,7,15,284.0,62.0,1.5,13.0,117.0,204.23,162.93
2016,10,13,7,30,326.0,78.0,1.7,13.0,155.0,251.58,204.72
2016,10,13,7,45,354.5,93.5,1.95,13.5,194.5,294.02,241.27
2016,10,13,8,0,383.0,109.0,2.2,14.0,234.0,337.51,277.64
2016,10,13,8,15,402.5,123.0,2.25,14.5,271.5,374.98,307.91
2016,10,13,8,30,422.0,137.0,2.3,15.0,309.0,412.37,337.29
2016,10,13,8,45,556.0,118.5,2.35,16.0,372.0,487.63,396.49
2016,10,13,9,0,690.0,100.0,2.4,17.0,435.0,565.16,455.63
2016,10,13,9,15,771.5,88.5,2.4,17.5,490.5,617.44,494.43
2016,10,13,9,30,853.0,77.0,2.4,18.0,546.0,668.94,531.36
2016,10,13,9,45,738.0,120.0,2.4,19.0,543.5,651.55,513.92
2016,10,13,10,0,623.0,163.0,2.4,20.0,541.0,622.33,487.81
2016,10,13,10,15,546.5,200.5,2.4,20.5,542.0,606.84,473.39
2016,10,13,10,30,470.0,238.0,2.4,21.0,543.0,590.64,458.27
2016,10,13,10,45,482.0,240.5,2.4,21.5,560.5,599.4,463.51
2016,10,13,11,0,494.0,243.0,2.4,22.0,578.0,606.36,467.23
2016,10,13,11,15,437.0,268.0,2.45,22.5,568.0,585.11,449.29
2016,10,13,11,30,380.0,293.0,2.5,23.0,558.0,559.74,428.64
2016,10,13,11,45,385.0,291.0,2.6,23.5,560.0,553.41,423.43
2016,10,13,12,0,390.0,289.0,2.7,24.0,562.0,545.69,417.04
2016,10,13,12,15,642.5,190.0,2.8,24.0,635.0,605.61,465.13
2016,10,13,12,30,895.0,91.0,2.9,24.0,708.0,650.13,500.43
2016,10,13,12,45,889.5,90.5,3.0,24.0,694.0,622.18,478.96
2016,10,13,13,0,884.0,90.0,3.1,24.0,680.0,591.93,455.82
2016,10,13,13,15,649.5,169.0,3.15,24.0,595.0,509.21,391.42
2016,10,13,13,30,415.0,248.0,3.2,24.0,510.0,439.28,336.7
2016,10,13,13,45,464.5,220.0,3.25,24.0,501.0,418.65,320.55
2016,10,13,14,0,514.0,192.0,3.3,24.0,492.0,393.59,299.95
2016,10,13,14,15,480.0,188.5,3.3,23.5,455.5,353.63,268.18
2016,10,13,14,30,446.0,185.0,3.3,23.0,419.0,315.61,237.58
2016,10,13,14,45,391.0,179.0,3.3,23.0,372.5,271.4,202.05
2016,10,13,15,0,336.0,173.0,3.3,23.0,326.0,234.7,172.75
2016,10,13,15,15,349.0,152.0,3.3,22.5,296.5,200.95,144.16
2016,10,13,15,30,362.0,131.0,3.3,22.0,267.0,161.87,111.53
2016,10,13,15,45,340.5,115.5,3.3,21.5,229.5,125.99,84.27
2016,10,13,16,0,319.0,100.0,3.3,21.0,192.0,92.16,61.52
2016,10,13,16,15,288.5,83.0,3.05,20.5,154.0,60.58,47.11
2016,10,13,16,30,258.0,66.0,2.8,20.0,116.0,49.21,36.99
2016,10,13,16,45,204.5,49.0,2.55,19.5,81.5,37.28,26.15
2016,10,13,17,0,151.0,32.0,2.3,19.0,47.0,24.78,13.75
2016,10,13,17,15,75.5,16.0,2.05,18.5,23.5,12.52,0.0
2016,10,13,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.0,3.65,16.0,4.0,0.0,0.0
2016,10,14,6,30,0.0,8.0,3.8,16.0,8.0,7.86,0.0
2016,10,14,6,45,0.0,23.5,3.95,16.5,23.5,23.11,10.73
2016,10,14,7,0,0.0,39.0,4.1,17.0,39.0,39.25,26.4
2016,10,14,7,15,0.0,58.5,4.2,17.0,58.5,59.65,44.06
2016,10,14,7,30,0.0,78.0,4.3,17.0,78.0,79.6,61.21
2016,10,14,7,45,5.5,96.5,4.45,17.5,98.0,100.86,79.12
2016,10,14,8,0,11.0,115.0,4.6,18.0,118.0,122.39,96.97
2016,10,14,8,15,15.0,132.0,4.75,18.0,137.5,141.69,112.89
2016,10,14,8,30,19.0,149.0,4.9,18.0,157.0,161.16,128.76
2016,10,14,8,45,48.5,176.5,5.05,18.5,199.0,213.98,171.83
2016,10,14,9,0,78.0,204.0,5.2,19.0,241.0,262.32,210.61
2016,10,14,9,15,120.0,224.5,5.25,19.5,287.5,318.32,255.13
2016,10,14,9,30,162.0,245.0,5.3,20.0,334.0,368.73,294.57
2016,10,14,9,45,81.0,188.0,5.35,20.5,232.5,245.93,195.35
2016,10,14,10,0,0.0,131.0,5.4,21.0,131.0,127.57,98.14
2016,10,14,10,15,0.0,131.5,5.35,21.0,131.5,127.93,98.35
2016,10,14,10,30,0.0,132.0,5.3,21.0,132.0,128.3,98.5
2016,10,14,10,45,0.0,119.0,5.3,21.5,119.0,115.45,87.9
2016,10,14,11,0,0.0,106.0,5.3,22.0,106.0,102.7,77.44
2016,10,14,11,15,2.5,151.5,5.2,22.0,153.5,148.85,114.27
2016,10,14,11,30,5.0,197.0,5.1,22.0,201.0,194.85,150.55
2016,10,14,11,45,2.5,147.5,5.1,22.0,149.5,144.64,110.74
2016,10,14,12,0,0.0,98.0,5.1,22.0,98.0,94.88,71.04
2016,10,14,12,15,0.0,63.5,5.05,22.0,63.5,61.44,44.2
2016,10,14,12,30,0.0,29.0,5.0,22.0,29.0,28.04,17.18
2016,10,14,12,45,0.0,33.0,5.0,22.0,33.0,31.91,20.34
2016,10,14,13,0,0.0,37.0,5.0,22.0,37.0,35.77,23.51
2016,10,14,13,15,0.0,35.5,4.9,22.0,35.5,34.32,22.36
2016,10,14,13,30,0.0,34.0,4.8,22.0,34.0,32.86,21.21
2016,10,14,13,45,0.0,76.5,4.7,22.0,76.5,74.01,54.72
2016,10,14,14,0,0.0,119.0,4.6,22.0,119.0,114.6,87.59
2016,10,14,14,15,0.0,63.5,4.45,21.5,63.5,61.4,44.74
2016,10,14,14,30,0.0,8.0,4.3,21.0,8.0,7.72,0.74
2016,10,14,14,45,0.0,51.5,4.15,21.0,51.5,49.76,35.55
2016,10,14,15,0,0.0,95.0,4.0,21.0,95.0,91.32,69.79
2016,10,14,15,15,0.0,94.0,3.8,20.5,94.0,90.04,69.02
2016,10,14,15,30,0.0,93.0,3.6,20.0,93.0,88.56,68.08
2016,10,14,15,45,0.0,79.0,3.4,20.0,79.0,75.38,57.26
2016,10,14,16,0,0.0,65.0,3.2,20.0,65.0,62.26,46.36
2016,10,14,16,15,0.0,52.0,2.9,19.5,52.0,50.09,38.18
2016,10,14,16,30,0.0,39.0,2.6,19.0,39.0,37.67,27.11
2016,10,14,16,45,0.0,27.0,2.3,19.0,27.0,26.06,16.59
2016,10,14,17,0,0.0,15.0,2.0,19.0,15.0,14.47,5.37
2016,10,14,17,15,0.0,7.5,1.75,18.5,7.5,7.37,0.0
2016,10,14,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,54.0,6.5,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,108.0,13.0,1.8,14.0,17.0,43.51,0.0
2016,10,15,6,45,249.5,25.5,2.1,15.0,53.0,127.26,77.34
2016,10,15,7,0,391.0,38.0,2.4,16.0,89.0,204.88,154.51
2016,10,15,7,15,474.5,46.0,2.7,16.5,135.0,263.72,207.11
2016,10,15,7,30,558.0,54.0,3.0,17.0,181.0,328.29,263.07
2016,10,15,7,45,609.0,60.0,3.3,17.5,228.5,379.74,307.44
2016,10,15,8,0,660.0,66.0,3.6,18.0,276.0,433.3,352.19
2016,10,15,8,15,694.5,70.0,3.9,18.5,321.5,475.03,386.46
2016,10,15,8,30,729.0,74.0,4.2,19.0,367.0,519.11,421.6
2016,10,15,8,45,752.5,77.5,4.5,19.5,409.0,555.62,450.26
2016,10,15,9,0,776.0,81.0,4.8,20.0,451.0,590.95,477.5
2016,10,15,9,15,793.5,83.5,4.95,20.5,488.5,619.76,498.84
2016,10,15,9,30,811.0,86.0,5.1,21.0,526.0,646.62,518.35
2016,10,15,9,45,466.5,179.5,5.35,21.5,436.0,519.44,414.56
2016,10,15,10,0,122.0,273.0,5.6,22.0,346.0,369.44,290.62
2016,10,15,10,15,492.0,181.5,5.75,22.0,493.5,543.66,433.42
2016,10,15,10,30,862.0,90.0,5.9,22.0,641.0,707.82,562.03
2016,10,15,10,45,575.5,195.5,6.05,22.5,568.0,614.87,485.77
2016,10,15,11,0,289.0,301.0,6.2,23.0,495.0,511.98,400.55
2016,10,15,11,15,182.5,306.5,6.3,23.0,429.5,434.78,339.66
2016,10,15,11,30,76.0,312.0,6.4,23.0,364.0,359.79,279.65
2016,10,15,11,45,76.5,312.0,6.5,23.5,365.0,357.33,277.28
2016,10,15,12,0,77.0,312.0,6.6,24.0,366.0,354.61,274.63
2016,10,15,12,15,40.5,250.0,6.65,23.5,278.5,268.29,207.88
2016,10,15,12,30,4.0,188.0,6.7,23.0,191.0,183.95,141.6
2016,10,15,12,45,2.0,155.5,6.75,23.0,157.0,151.27,115.89
2016,10,15,13,0,0.0,123.0,6.8,23.0,123.0,118.83,90.16
2016,10,15,13,15,0.0,119.0,6.75,22.5,119.0,114.92,87.33
2016,10,15,13,30,0.0,115.0,6.7,22.0,115.0,111.02,84.5
2016,10,15,13,45,0.0,69.0,6.7,22.0,69.0,66.74,48.82
2016,10,15,14,0,0.0,23.0,6.7,22.0,23.0,22.22,12.58
2016,10,15,14,15,0.0,28.5,6.65,21.5,28.5,27.53,17.03
2016,10,15,14,30,0.0,34.0,6.6,21.0,34.0,32.84,21.5
2016,10,15,14,45,0.0,31.5,6.55,21.0,31.5,30.42,19.56
2016,10,15,15,0,0.0,29.0,6.5,21.0,29.0,28.0,17.62
2016,10,15,15,15,0.0,18.5,6.3,20.5,18.5,17.85,9.26
2016,10,15,15,30,0.0,8.0,6.1,20.0,8.0,7.72,0.81
2016,10,15,15,45,0.0,6.5,5.95,20.0,6.5,6.27,0.0
2016,10,15,16,0,0.0,5.0,5.8,20.0,5.0,4.82,0.0
2016,10,15,16,15,0.0,4.0,5.6,19.5,4.0,3.85,0.0
2016,10,15,16,30,0.0,3.0,5.4,19.0,3.0,2.89,0.0
2016,10,15,16,45,0.0,2.0,5.2,19.0,2.0,1.93,0.0
2016,10,15,17,0,0.0,1.0,5.0,19.0,1.0,0.96,0.0
2016,10,15,17,15,0.0,0.5,4.95,18.5,0.5,0.49,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,3.35,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,3.4,17.0,4.0,3.93,0.0
2016,10,16,6,45,0.0,13.0,3.5,17.0,13.0,12.54,2.53
2016,10,16,7,0,0.0,22.0,3.6,17.0,22.0,21.23,11.61
2016,10,16,7,15,0.0,33.5,3.6,17.0,33.5,32.35,21.32
2016,10,16,7,30,0.0,45.0,3.6,17.0,45.0,43.47,30.96
2016,10,16,7,45,0.0,57.0,3.6,17.5,57.0,55.15,40.88
2016,10,16,8,0,0.0,69.0,3.6,18.0,69.0,67.09,50.84
2016,10,16,8,15,0.0,81.0,3.65,18.0,81.0,79.0,60.73
2016,10,16,8,30,0.0,93.0,3.7,18.0,93.0,90.88,70.47
2016,10,16,8,45,0.0,104.5,3.8,18.5,104.5,102.23,79.51
2016,10,16,9,0,0.0,116.0,3.9,19.0,116.0,113.55,88.42
2016,10,16,9,15,0.0,99.5,4.0,19.0,99.5,96.64,74.35
2016,10,16,9,30,0.0,83.0,4.1,19.0,83.0,80.29,60.79
2016,10,16,9,45,0.0,113.0,4.25,19.5,113.0,109.84,84.64
2016,10,16,10,0,0.0,143.0,4.4,20.0,143.0,139.56,108.28
2016,10,16,10,15,0.0,90.5,4.55,20.0,90.5,87.58,66.09
2016,10,16,10,30,0.0,38.0,4.7,20.0,38.0,36.73,24.56
2016,10,16,10,45,0.0,86.5,4.9,20.5,86.5,83.72,62.73
2016,10,16,11,0,0.0,135.0,5.1,21.0,135.0,131.06,100.58
2016,10,16,11,15,0.0,116.5,5.2,21.0,116.5,112.91,85.94
2016,10,16,11,30,0.0,98.0,5.3,21.0,98.0,94.89,71.43
2016,10,16,11,45,0.0,86.5,5.4,21.0,86.5,83.73,62.43
2016,10,16,12,0,0.0,75.0,5.5,21.0,75.0,72.58,53.43
2016,10,16,12,15,0.0,69.5,5.5,21.0,69.5,67.25,49.13
2016,10,16,12,30,0.0,64.0,5.5,21.0,64.0,61.92,44.84
2016,10,16,12,45,0.0,99.5,5.55,21.0,99.5,96.29,72.68
2016,10,16,13,0,0.0,135.0,5.6,21.0,135.0,130.31,100.1
2016,10,16,13,15,0.0,87.0,5.75,21.0,87.0,84.2,63.02
2016,10,16,13,30,0.0,39.0,5.9,21.0,39.0,37.7,25.27
2016,10,16,13,45,0.0,43.0,6.05,21.0,43.0,41.56,28.5
2016,10,16,14,0,0.0,47.0,6.2,21.0,47.0,45.43,31.73
2016,10,16,14,15,0.0,53.5,6.3,21.0,53.5,51.71,36.96
2016,10,16,14,30,0.0,60.0,6.4,21.0,60.0,58.0,42.22
2016,10,16,14,45,0.0,73.5,6.5,21.0,73.5,71.07,53.09
2016,10,16,15,0,0.0,87.0,6.6,21.0,87.0,83.85,63.74
2016,10,16,15,15,0.0,77.5,6.35,20.5,77.5,74.82,56.56
2016,10,16,15,30,0.0,68.0,6.1,20.0,68.0,65.73,49.25
2016,10,16,15,45,316.5,62.5,5.9,19.5,149.0,75.67,45.13
2016,10,16,16,0,633.0,57.0,5.7,19.0,230.0,62.44,31.99
2016,10,16,16,15,568.5,51.0,5.35,18.5,182.5,34.93,25.02
2016,10,16,16,30,504.0,45.0,5.0,18.0,135.0,32.43,22.58
2016,10,16,16,45,390.5,36.0,4.7,17.5,92.0,27.08,17.39
2016,10,16,17,0,277.0,27.0,4.4,17.0,49.0,21.49,9.32
2016,10,16,17,15,138.5,13.5,4.3,17.0,24.5,13.27,0.0
2016,10,16,17,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,15,18.5,6.0,1.15,12.5,6.5,0.0,0.0
2016,10,17,6,30,37.0,12.0,1.2,13.0,13.0,22.09,0.0
2016,10,17,6,45,165.0,28.0,1.3,14.0,47.0,99.46,53.32
2016,10,17,7,0,293.0,44.0,1.4,15.0,81.0,173.08,129.6
2016,10,17,7,15,384.0,55.0,1.5,15.0,126.0,233.02,182.65
2016,10,17,7,30,475.0,66.0,1.6,15.0,171.0,300.36,240.56
2016,10,17,7,45,545.0,71.0,1.75,15.5,219.0,356.79,288.47
2016,10,17,8,0,615.0,76.0,1.9,16.0,267.0,416.46,337.68
2016,10,17,8,15,654.0,81.0,1.9,16.5,313.0,462.02,374.05
2016,10,17,8,30,693.0,86.0,1.9,17.0,359.0,508.02,409.63
2016,10,17,8,45,727.5,87.5,1.9,17.5,403.0,547.4,439.21
2016,10,17,9,0,762.0,89.0,1.9,18.0,447.0,584.49,466.37
2016,10,17,9,15,781.0,92.0,1.9,18.0,484.5,614.29,488.19
2016,10,17,9,30,800.0,95.0,1.9,18.0,522.0,642.19,508.28
2016,10,17,9,45,812.5,97.5,1.9,18.5,554.0,663.04,521.91
2016,10,17,10,0,825.0,100.0,1.9,19.0,586.0,681.4,533.56
2016,10,17,10,15,834.5,101.5,1.9,19.0,610.5,693.98,541.76
2016,10,17,10,30,844.0,103.0,1.9,19.0,635.0,703.76,547.92
2016,10,17,10,45,855.0,102.0,1.9,19.5,653.5,709.06,549.95
2016,10,17,11,0,866.0,101.0,1.9,20.0,672.0,711.39,550.02
2016,10,17,11,15,869.0,101.5,1.95,20.0,682.0,705.11,545.51
2016,10,17,11,30,872.0,102.0,2.0,20.0,692.0,697.8,540.21
2016,10,17,11,45,874.5,101.0,2.1,20.5,694.5,685.67,530.49
2016,10,17,12,0,877.0,100.0,2.2,21.0,697.0,670.64,518.57
2016,10,17,12,15,875.0,99.5,2.3,21.0,691.0,650.4,503.64
2016,10,17,12,30,873.0,99.0,2.4,21.0,685.0,627.54,486.52
2016,10,17,12,45,874.0,95.5,2.55,21.0,672.0,600.99,466.59
2016,10,17,13,0,875.0,92.0,2.7,21.0,659.0,571.91,444.23
2016,10,17,13,15,867.5,91.0,2.75,21.0,637.5,538.35,417.54
2016,10,17,13,30,860.0,90.0,2.8,21.0,616.0,502.99,388.86
2016,10,17,13,45,852.0,87.5,2.85,21.0,588.0,462.15,355.37
2016,10,17,14,0,844.0,85.0,2.9,21.0,560.0,421.86,321.37
2016,10,17,14,15,829.0,83.0,2.95,20.5,525.5,378.32,284.62
2016,10,17,14,30,814.0,81.0,3.0,20.0,491.0,334.42,246.63
2016,10,17,14,45,794.0,78.0,3.05,20.0,450.5,288.09,205.73
2016,10,17,15,0,774.0,75.0,3.1,20.0,410.0,242.35,165.16
2016,10,17,15,15,744.5,71.5,3.05,19.5,365.5,195.27,124.8
2016,10,17,15,30,715.0,68.0,3.0,19.0,321.0,150.21,88.12
2016,10,17,15,45,671.0,63.5,3.0,19.0,274.0,102.19,53.71
2016,10,17,16,0,627.0,59.0,3.0,19.0,227.0,61.01,32.34
2016,10,17,16,15,561.0,52.5,2.65,18.0,179.5,36.47,26.42
2016,10,17,16,30,495.0,46.0,2.3,17.0,132.0,33.62,23.7
2016,10,17,16,45,381.0,36.0,2.0,16.5,89.5,27.38,17.65
2016,10,17,17,0,267.0,26.0,1.7,16.0,47.0,20.79,7.8
2016,10,17,17,15,133.5,13.0,1.6,15.5,23.5,12.78,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,44.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,88.0,11.0,1.2,11.0,13.0,35.02,0.0
2016,10,18,6,45,234.0,24.0,1.3,12.0,48.0,115.37,57.04
2016,10,18,7,0,380.0,37.0,1.4,13.0,83.0,195.49,146.34
2016,10,18,7,15,468.5,45.5,1.7,13.5,129.0,255.49,200.66
2016,10,18,7,30,557.0,54.0,2.0,14.0,175.0,321.57,258.25
2016,10,18,7,45,615.5,59.0,2.35,15.0,223.0,374.7,303.98
2016,10,18,8,0,674.0,64.0,2.7,16.0,271.0,430.41,350.31
2016,10,18,8,15,710.0,68.5,2.85,16.5,317.5,473.42,385.6
2016,10,18,8,30,746.0,73.0,3.0,17.0,364.0,518.81,421.66
2016,10,18,8,45,776.5,74.5,3.2,17.5,407.5,557.29,451.64
2016,10,18,9,0,807.0,76.0,3.4,18.0,451.0,594.85,480.25
2016,10,18,9,15,825.0,78.0,3.45,18.0,489.0,623.7,502.12
2016,10,18,9,30,843.0,80.0,3.5,18.0,527.0,650.53,522.15
2016,10,18,9,45,858.0,81.0,3.55,18.5,559.5,669.07,534.71
2016,10,18,10,0,873.0,82.0,3.6,19.0,592.0,688.19,547.0
2016,10,18,10,15,882.0,83.5,3.6,19.5,617.5,701.03,554.45
2016,10,18,10,30,891.0,85.0,3.6,20.0,643.0,710.97,559.84
2016,10,18,10,45,896.0,86.0,3.6,20.5,660.5,714.58,560.71
2016,10,18,11,0,901.0,87.0,3.6,21.0,678.0,715.11,559.5
2016,10,18,11,15,904.5,87.5,3.55,21.0,688.5,710.98,555.92
2016,10,18,11,30,908.0,88.0,3.5,21.0,699.0,703.75,550.24
2016,10,18,11,45,911.0,87.0,3.5,21.0,701.5,691.56,540.82
2016,10,18,12,0,914.0,86.0,3.5,21.0,704.0,676.34,528.88
2016,10,18,12,15,912.5,85.5,3.5,21.0,698.0,655.81,512.85
2016,10,18,12,30,911.0,85.0,3.5,21.0,692.0,632.52,494.56
2016,10,18,12,45,907.5,84.0,3.5,21.0,678.5,604.93,472.77
2016,10,18,13,0,904.0,83.0,3.5,21.0,665.0,574.91,448.75
2016,10,18,13,15,897.0,82.0,3.5,21.0,643.5,540.81,421.14
2016,10,18,13,30,890.0,81.0,3.5,21.0,622.0,504.81,391.47
2016,10,18,13,45,883.0,78.5,3.55,21.5,593.5,465.67,358.1
2016,10,18,14,0,876.0,76.0,3.6,22.0,565.0,425.01,322.82
2016,10,18,14,15,861.0,74.0,3.55,21.5,530.0,380.58,285.0
2016,10,18,14,30,846.0,72.0,3.5,21.0,495.0,335.68,245.93
2016,10,18,14,45,823.5,70.5,3.5,21.0,454.0,285.64,201.97
2016,10,18,15,0,801.0,69.0,3.5,21.0,413.0,239.46,161.01
2016,10,18,15,15,772.5,65.5,3.35,20.5,368.0,191.44,119.9
2016,10,18,15,30,744.0,62.0,3.2,20.0,323.0,145.28,82.59
2016,10,18,15,45,697.0,58.5,3.1,20.0,274.5,99.83,51.19
2016,10,18,16,0,650.0,55.0,3.0,20.0,226.0,58.7,31.36
2016,10,18,16,15,584.0,48.5,2.6,19.0,178.5,33.35,23.56
2016,10,18,16,30,518.0,42.0,2.2,18.0,131.0,30.3,20.68
2016,10,18,16,45,401.5,33.0,1.85,17.5,87.5,24.83,15.3
2016,10,18,17,0,285.0,24.0,1.5,17.0,44.0,19.07,5.26
2016,10,18,17,15,142.5,12.0,1.5,16.5,22.0,11.8,0.0
2016,10,18,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
