Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,66.5,5.0,1.4,9.5,6.0,0.0,0.0
2016,10,19,6,30,133.0,10.0,1.5,10.0,12.0,45.99,0.0
2016,10,19,6,45,289.0,20.5,1.65,11.0,48.0,127.29,55.67
2016,10,19,7,0,445.0,31.0,1.8,12.0,84.0,210.72,157.2
2016,10,19,7,15,528.5,38.0,1.95,12.5,130.0,266.05,209.03
2016,10,19,7,30,612.0,45.0,2.1,13.0,176.0,330.48,265.83
2016,10,19,7,45,664.0,50.0,2.25,13.5,224.0,382.6,311.48
2016,10,19,8,0,716.0,55.0,2.4,14.0,272.0,436.67,357.19
2016,10,19,8,15,749.5,58.5,2.45,14.5,318.5,480.54,393.19
2016,10,19,8,30,783.0,62.0,2.5,15.0,365.0,524.31,427.92
2016,10,19,8,45,807.0,64.5,2.65,16.0,407.5,560.81,455.52
2016,10,19,9,0,831.0,67.0,2.8,17.0,450.0,592.87,479.04
2016,10,19,9,15,848.0,69.0,2.9,17.5,488.0,621.58,500.06
2016,10,19,9,30,865.0,71.0,3.0,18.0,526.0,648.22,519.12
2016,10,19,9,45,877.5,72.0,3.1,19.0,557.5,668.44,531.75
2016,10,19,10,0,890.0,73.0,3.2,20.0,589.0,686.05,542.02
2016,10,19,10,15,898.5,74.0,3.25,20.5,614.0,698.15,549.06
2016,10,19,10,30,907.0,75.0,3.3,21.0,639.0,707.29,554.04
2016,10,19,10,45,912.0,76.0,3.35,21.5,656.5,710.95,555.15
2016,10,19,11,0,917.0,77.0,3.4,22.0,674.0,711.49,554.15
2016,10,19,11,15,919.5,77.5,3.4,22.5,684.0,706.63,549.19
2016,10,19,11,30,922.0,78.0,3.4,23.0,694.0,698.64,542.15
2016,10,19,11,45,919.5,79.5,3.4,23.5,695.5,685.28,530.96
2016,10,19,12,0,917.0,81.0,3.4,24.0,697.0,668.96,517.22
2016,10,19,12,15,915.0,81.0,3.4,24.0,690.5,648.6,501.45
2016,10,19,12,30,913.0,81.0,3.4,24.0,684.0,625.49,483.44
2016,10,19,12,45,903.0,82.5,3.4,24.5,669.0,596.64,459.95
2016,10,19,13,0,893.0,84.0,3.4,25.0,654.0,565.68,434.62
2016,10,19,13,15,886.5,83.0,3.4,24.5,633.0,532.21,408.66
2016,10,19,13,30,880.0,82.0,3.4,24.0,612.0,496.83,380.54
2016,10,19,13,45,872.0,79.5,3.4,24.0,584.0,457.65,348.09
2016,10,19,14,0,864.0,77.0,3.4,24.0,556.0,417.06,313.75
2016,10,19,14,15,850.0,75.0,3.35,24.0,521.0,373.56,276.38
2016,10,19,14,30,836.0,73.0,3.3,24.0,486.0,326.42,235.51
2016,10,19,14,45,818.0,70.0,3.3,24.0,446.5,279.92,194.73
2016,10,19,15,0,800.0,67.0,3.3,24.0,407.0,233.78,154.2
2016,10,19,15,15,771.5,64.0,2.95,23.5,362.0,186.42,114.19
2016,10,19,15,30,743.0,61.0,2.6,23.0,317.0,140.92,78.16
2016,10,19,15,45,701.0,56.5,2.3,22.5,270.0,95.24,47.41
2016,10,19,16,0,659.0,52.0,2.0,22.0,223.0,53.32,28.13
2016,10,19,16,15,593.5,46.0,1.8,21.0,175.0,34.48,24.3
2016,10,19,16,30,528.0,40.0,1.6,20.0,127.0,28.79,19.14
2016,10,19,16,45,414.5,31.0,1.4,19.0,84.5,23.22,13.72
2016,10,19,17,0,301.0,22.0,1.2,18.0,42.0,17.35,2.55
2016,10,19,17,15,150.5,11.0,1.2,17.0,21.0,10.81,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,219.0,16.0,1.2,12.5,41.0,98.22,34.18
2016,10,20,7,0,438.0,32.0,1.2,13.0,82.0,207.82,153.11
2016,10,20,7,15,525.5,39.5,1.35,13.5,129.0,267.56,208.21
2016,10,20,7,30,613.0,47.0,1.5,14.0,176.0,330.7,263.51
2016,10,20,7,45,667.5,52.0,1.65,15.0,225.0,383.89,309.06
2016,10,20,8,0,722.0,57.0,1.8,16.0,274.0,439.13,354.54
2016,10,20,8,15,757.5,61.0,1.75,16.5,321.0,484.67,390.93
2016,10,20,8,30,793.0,65.0,1.7,17.0,368.0,530.19,425.93
2016,10,20,8,45,818.0,67.5,1.7,18.0,411.5,567.4,452.88
2016,10,20,9,0,843.0,70.0,1.7,19.0,455.0,603.33,477.97
2016,10,20,9,15,860.5,72.0,1.8,19.5,493.5,629.28,496.61
2016,10,20,9,30,878.0,74.0,1.9,20.0,532.0,656.29,515.6
2016,10,20,9,45,893.5,74.5,2.05,21.0,565.0,677.99,529.68
2016,10,20,10,0,909.0,75.0,2.2,22.0,598.0,697.11,541.13
2016,10,20,10,15,917.5,76.0,2.25,22.5,623.5,709.24,548.02
2016,10,20,10,30,926.0,77.0,2.3,23.0,649.0,718.35,552.88
2016,10,20,10,45,931.0,78.0,2.35,24.0,666.5,721.93,552.87
2016,10,20,11,0,936.0,79.0,2.4,25.0,684.0,722.33,550.76
2016,10,20,11,15,938.5,79.5,2.45,25.0,694.0,717.29,547.12
2016,10,20,11,30,941.0,80.0,2.5,25.0,704.0,709.05,541.38
2016,10,20,11,45,941.5,80.0,2.65,25.5,706.0,695.82,531.07
2016,10,20,12,0,942.0,80.0,2.8,26.0,708.0,679.52,518.3
2016,10,20,12,15,940.0,80.0,2.85,26.0,702.0,658.67,502.64
2016,10,20,12,30,938.0,80.0,2.9,26.0,696.0,635.0,484.68
2016,10,20,12,45,930.0,81.0,3.0,26.5,681.0,606.19,461.87
2016,10,20,13,0,922.0,82.0,3.1,27.0,666.0,575.11,437.0
2016,10,20,13,15,915.0,81.0,3.05,27.0,644.0,540.52,409.55
2016,10,20,13,30,908.0,80.0,3.0,27.0,622.0,503.98,380.05
2016,10,20,13,45,898.5,78.0,3.0,27.0,593.0,463.66,347.16
2016,10,20,14,0,889.0,76.0,3.0,27.0,564.0,421.97,312.42
2016,10,20,14,15,874.5,74.0,2.9,27.0,528.5,377.35,274.57
2016,10,20,14,30,860.0,72.0,2.8,27.0,493.0,332.19,235.62
2016,10,20,14,45,840.0,69.5,2.7,27.0,452.0,281.55,192.16
2016,10,20,15,0,820.0,67.0,2.6,27.0,411.0,234.51,151.53
2016,10,20,15,15,791.0,64.0,2.25,26.0,365.5,186.26,111.73
2016,10,20,15,30,762.0,61.0,1.9,25.0,320.0,139.91,75.95
2016,10,20,15,45,719.5,56.5,1.55,24.5,272.0,93.45,45.62
2016,10,20,16,0,677.0,52.0,1.2,24.0,224.0,50.82,27.3
2016,10,20,16,15,610.0,45.5,1.15,23.0,175.5,34.29,23.9
2016,10,20,16,30,543.0,39.0,1.1,22.0,127.0,30.79,20.63
2016,10,20,16,45,425.0,30.0,1.1,21.0,83.5,22.54,12.88
2016,10,20,17,0,307.0,21.0,1.1,20.0,40.0,16.61,0.0
2016,10,20,17,15,153.5,10.5,1.1,19.5,20.0,10.32,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,15.5,0.6,14.5,38.5,92.97,22.77
2016,10,21,7,0,417.0,31.0,0.6,15.0,77.0,197.79,142.94
2016,10,21,7,15,504.5,38.5,0.65,15.5,123.0,256.25,196.34
2016,10,21,7,30,592.0,46.0,0.7,16.0,169.0,318.23,249.54
2016,10,21,7,45,648.0,51.0,0.8,17.0,217.0,371.08,293.9
2016,10,21,8,0,704.0,56.0,0.9,18.0,265.0,426.13,338.3
2016,10,21,8,15,738.5,60.0,0.85,18.5,311.0,470.38,372.72
2016,10,21,8,30,773.0,64.0,0.8,19.0,357.0,514.59,405.74
2016,10,21,8,45,798.5,66.0,0.75,20.0,399.5,550.85,430.88
2016,10,21,9,0,824.0,68.0,0.7,21.0,442.0,585.92,454.16
2016,10,21,9,15,841.0,70.5,0.8,22.0,479.5,611.67,471.57
2016,10,21,9,30,858.0,73.0,0.9,23.0,517.0,638.49,489.26
2016,10,21,9,45,868.5,75.0,1.05,24.0,548.0,658.18,502.03
2016,10,21,10,0,879.0,77.0,1.2,25.0,579.0,675.22,512.51
2016,10,21,10,15,887.0,78.5,1.2,25.5,604.0,687.25,518.85
2016,10,21,10,30,895.0,80.0,1.2,26.0,629.0,696.35,523.25
2016,10,21,10,45,899.5,81.0,1.3,26.5,646.0,699.5,524.64
2016,10,21,11,0,904.0,82.0,1.4,27.0,663.0,699.58,524.05
2016,10,21,11,15,906.5,82.5,1.5,27.0,672.5,694.69,521.17
2016,10,21,11,30,909.0,83.0,1.6,27.0,682.0,686.72,515.92
2016,10,21,11,45,907.0,84.0,1.7,27.5,683.5,673.27,505.54
2016,10,21,12,0,905.0,85.0,1.8,28.0,685.0,656.93,492.99
2016,10,21,12,15,902.5,85.0,1.9,28.0,678.5,636.46,478.33
2016,10,21,12,30,900.0,85.0,2.0,28.0,672.0,613.31,461.43
2016,10,21,12,45,891.0,86.0,2.1,28.0,657.0,584.91,440.36
2016,10,21,13,0,882.0,87.0,2.2,28.0,642.0,554.41,417.27
2016,10,21,13,15,874.5,86.0,2.25,27.5,620.5,520.83,391.99
2016,10,21,13,30,867.0,85.0,2.3,27.0,599.0,485.45,364.62
2016,10,21,13,45,855.5,83.5,2.35,27.0,570.0,446.25,332.93
2016,10,21,14,0,844.0,82.0,2.4,27.0,541.0,403.38,297.71
2016,10,21,14,15,622.0,130.0,2.45,26.5,456.5,331.86,243.71
2016,10,21,14,30,400.0,178.0,2.5,26.0,372.0,278.11,204.65
2016,10,21,14,45,368.0,166.5,2.55,26.0,333.5,242.12,175.71
2016,10,21,15,0,336.0,155.0,2.6,26.0,295.0,205.95,146.81
2016,10,21,15,15,321.5,140.0,2.45,25.5,261.5,172.36,120.0
2016,10,21,15,30,307.0,125.0,2.3,25.0,228.0,139.89,95.07
2016,10,21,15,45,461.5,90.0,2.2,24.5,218.5,99.53,60.1
2016,10,21,16,0,616.0,55.0,2.1,24.0,209.0,46.39,26.32
2016,10,21,16,15,546.5,48.0,1.9,22.5,162.5,33.66,23.38
2016,10,21,16,30,477.0,41.0,1.7,21.0,116.0,30.18,20.14
2016,10,21,16,45,356.5,31.0,1.5,20.0,75.0,23.72,13.72
2016,10,21,17,0,236.0,21.0,1.3,19.0,34.0,16.85,0.0
2016,10,21,17,15,118.0,10.5,1.3,18.5,17.0,10.32,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,186.0,16.5,1.2,12.5,36.5,86.13,10.29
2016,10,22,7,0,372.0,33.0,1.3,13.0,73.0,182.84,132.45
2016,10,22,7,15,466.0,42.0,1.4,13.5,118.5,243.55,188.73
2016,10,22,7,30,560.0,51.0,1.5,14.0,164.0,310.9,247.13
2016,10,22,7,45,622.5,56.0,1.6,14.5,212.5,364.9,293.8
2016,10,22,8,0,685.0,61.0,1.7,15.0,261.0,419.46,339.53
2016,10,22,8,15,529.0,96.0,1.65,15.5,266.0,399.15,323.78
2016,10,22,8,30,373.0,131.0,1.6,16.0,271.0,363.01,294.36
2016,10,22,8,45,366.0,149.5,1.6,16.5,300.5,380.45,307.78
2016,10,22,9,0,359.0,168.0,1.6,17.0,330.0,403.21,324.44
2016,10,22,9,15,606.5,123.5,1.55,17.5,423.5,524.69,419.29
2016,10,22,9,30,854.0,79.0,1.5,18.0,517.0,641.86,506.71
2016,10,22,9,45,853.5,85.5,1.5,18.5,546.5,658.96,516.51
2016,10,22,10,0,853.0,92.0,1.5,19.0,576.0,673.06,524.88
2016,10,22,10,15,863.0,93.5,1.5,19.5,601.0,685.84,532.38
2016,10,22,10,30,873.0,95.0,1.5,20.0,626.0,695.74,537.73
2016,10,22,10,45,879.0,96.0,1.5,20.5,644.0,699.44,538.62
2016,10,22,11,0,885.0,97.0,1.5,21.0,662.0,698.32,536.19
2016,10,22,11,15,888.5,97.5,1.55,21.5,672.0,694.04,531.88
2016,10,22,11,30,892.0,98.0,1.6,22.0,682.0,686.72,525.39
2016,10,22,11,45,893.5,97.5,1.65,22.5,684.0,674.08,515.1
2016,10,22,12,0,895.0,97.0,1.7,23.0,686.0,658.5,502.64
2016,10,22,12,15,616.0,188.0,1.75,23.0,592.0,560.02,428.01
2016,10,22,12,30,337.0,279.0,1.8,23.0,498.0,466.05,356.01
2016,10,22,12,45,603.5,189.0,1.85,23.0,570.0,518.89,397.87
2016,10,22,13,0,870.0,99.0,1.9,23.0,642.0,554.42,424.25
2016,10,22,13,15,862.0,97.5,1.95,23.0,620.0,520.07,396.85
2016,10,22,13,30,854.0,96.0,2.0,23.0,598.0,484.01,367.96
2016,10,22,13,45,841.5,94.5,2.1,23.0,569.0,444.53,335.88
2016,10,22,14,0,829.0,93.0,2.2,23.0,540.0,404.08,302.18
2016,10,22,14,15,812.0,90.5,2.2,22.5,505.0,360.4,265.59
2016,10,22,14,30,795.0,88.0,2.2,22.0,470.0,316.59,228.08
2016,10,22,14,45,662.0,103.0,2.25,21.5,402.5,256.31,180.66
2016,10,22,15,0,529.0,118.0,2.3,21.0,335.0,209.65,145.25
2016,10,22,15,15,492.0,112.0,2.25,20.0,296.0,171.08,114.35
2016,10,22,15,30,455.0,106.0,2.2,19.0,257.0,135.47,87.6
2016,10,22,15,45,421.0,93.5,2.2,18.5,216.5,97.85,62.13
2016,10,22,16,0,387.0,81.0,2.2,18.0,176.0,63.39,44.74
2016,10,22,16,15,336.5,66.5,2.0,17.0,135.5,49.42,37.71
2016,10,22,16,30,286.0,52.0,1.8,16.0,95.0,39.52,28.64
2016,10,22,16,45,196.0,36.5,1.6,15.5,60.5,28.31,17.57
2016,10,22,17,0,106.0,21.0,1.4,15.0,26.0,16.55,0.0
2016,10,22,17,15,53.0,10.5,1.3,14.5,13.0,10.32,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,16.0,1.1,11.5,35.0,82.44,0.0
2016,10,23,7,0,360.0,32.0,1.1,12.0,70.0,176.31,126.64
2016,10,23,7,15,454.0,41.0,1.3,13.0,114.5,236.09,182.61
2016,10,23,7,30,548.0,50.0,1.5,14.0,159.0,302.55,240.12
2016,10,23,7,45,607.5,56.0,1.7,15.0,206.5,355.61,285.8
2016,10,23,8,0,667.0,62.0,1.9,16.0,254.0,411.33,332.08
2016,10,23,8,15,705.5,66.5,1.95,16.5,300.5,454.4,367.33
2016,10,23,8,30,744.0,71.0,2.0,17.0,347.0,500.1,403.41
2016,10,23,8,45,770.5,74.0,2.1,18.0,389.5,537.05,431.12
2016,10,23,9,0,797.0,77.0,2.2,19.0,432.0,572.9,457.17
2016,10,23,9,15,816.0,79.5,2.3,19.5,469.5,602.13,478.47
2016,10,23,9,30,835.0,82.0,2.4,20.0,507.0,629.39,497.9
2016,10,23,9,45,854.0,82.0,2.55,20.5,540.0,651.7,513.67
2016,10,23,10,0,873.0,82.0,2.7,21.0,573.0,668.98,525.64
2016,10,23,10,15,882.0,83.5,2.8,21.5,598.0,681.44,533.53
2016,10,23,10,30,891.0,85.0,2.9,22.0,623.0,690.99,539.19
2016,10,23,10,45,896.0,86.0,3.0,22.5,640.5,694.34,540.33
2016,10,23,11,0,901.0,87.0,3.1,23.0,658.0,694.62,539.26
2016,10,23,11,15,903.5,87.5,3.15,23.0,667.5,689.64,535.15
2016,10,23,11,30,906.0,88.0,3.2,23.0,677.0,681.59,528.76
2016,10,23,11,45,903.5,89.0,3.3,23.5,678.0,667.81,517.28
2016,10,23,12,0,901.0,90.0,3.4,24.0,679.0,651.16,503.59
2016,10,23,12,15,898.0,89.5,3.45,24.0,672.0,629.94,487.24
2016,10,23,12,30,895.0,89.0,3.5,24.0,665.0,606.1,468.69
2016,10,23,12,45,883.5,90.5,3.55,24.5,649.0,576.99,444.96
2016,10,23,13,0,872.0,92.0,3.6,25.0,633.0,545.92,419.45
2016,10,23,13,15,863.0,91.0,3.6,24.5,610.5,510.41,391.71
2016,10,23,13,30,854.0,90.0,3.6,24.0,588.0,474.45,362.87
2016,10,23,13,45,594.0,154.0,3.65,24.0,492.0,390.64,297.67
2016,10,23,14,0,334.0,218.0,3.7,24.0,396.0,325.51,248.0
2016,10,23,14,15,565.0,149.5,3.7,23.5,428.0,324.6,242.6
2016,10,23,14,30,796.0,81.0,3.7,23.0,460.0,306.93,220.61
2016,10,23,14,45,771.0,78.5,3.75,23.0,419.5,261.33,180.66
2016,10,23,15,0,746.0,76.0,3.8,23.0,379.0,216.83,141.98
2016,10,23,15,15,713.0,72.0,3.75,22.5,334.5,171.08,104.2
2016,10,23,15,30,680.0,68.0,3.7,22.0,290.0,124.58,68.69
2016,10,23,15,45,626.0,63.5,3.65,21.5,243.0,81.97,42.48
2016,10,23,16,0,572.0,59.0,3.6,21.0,196.0,44.37,32.99
2016,10,23,16,15,497.0,51.0,3.35,20.0,150.5,36.84,26.32
2016,10,23,16,30,422.0,43.0,3.1,19.0,105.0,32.62,22.28
2016,10,23,16,45,211.0,35.0,2.9,18.0,66.0,27.19,16.1
2016,10,23,17,0,0.0,27.0,2.7,17.0,27.0,24.01,0.0
2016,10,23,17,15,0.0,13.5,2.7,16.5,13.5,13.27,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.0,2.75,13.5,15.0,14.48,0.0
2016,10,24,7,0,0.0,30.0,3.0,14.0,30.0,30.39,18.1
2016,10,24,7,15,6.5,49.5,3.25,14.5,51.0,53.67,38.84
2016,10,24,7,30,13.0,69.0,3.5,15.0,72.0,76.73,58.81
2016,10,24,7,45,20.5,88.0,3.8,15.5,93.5,104.05,82.16
2016,10,24,8,0,28.0,107.0,4.1,16.0,115.0,127.89,102.29
2016,10,24,8,15,34.0,125.0,4.25,16.0,136.5,150.01,120.88
2016,10,24,8,30,40.0,143.0,4.4,16.0,158.0,172.3,139.36
2016,10,24,8,45,20.0,114.0,4.6,16.5,121.5,127.57,101.71
2016,10,24,9,0,0.0,85.0,4.8,17.0,85.0,82.39,63.48
2016,10,24,9,15,63.5,154.0,4.75,17.0,186.5,196.04,158.34
2016,10,24,9,30,127.0,223.0,4.7,17.0,288.0,316.44,255.88
2016,10,24,9,45,63.5,190.5,4.7,17.5,223.0,234.32,187.91
2016,10,24,10,0,0.0,158.0,4.7,18.0,158.0,154.78,121.66
2016,10,24,10,15,39.5,212.5,4.65,18.0,236.5,240.01,191.09
2016,10,24,10,30,79.0,267.0,4.6,18.0,315.0,321.7,256.07
2016,10,24,10,45,39.5,214.0,4.6,18.5,238.0,239.41,189.43
2016,10,24,11,0,0.0,161.0,4.6,19.0,161.0,156.62,122.0
2016,10,24,11,15,0.0,159.0,4.55,19.0,159.0,154.45,120.27
2016,10,24,11,30,0.0,157.0,4.5,19.0,157.0,152.31,118.5
2016,10,24,11,45,0.0,117.5,4.45,19.5,117.5,113.78,87.26
2016,10,24,12,0,0.0,78.0,4.4,20.0,78.0,75.48,56.12
2016,10,24,12,15,3.5,140.5,4.4,20.0,143.0,137.97,106.7
2016,10,24,12,30,7.0,203.0,4.4,20.0,208.0,199.71,155.96
2016,10,24,12,45,3.5,163.0,4.45,20.5,165.5,159.06,123.32
2016,10,24,13,0,0.0,123.0,4.5,21.0,123.0,118.76,90.95
2016,10,24,13,15,0.0,118.5,4.55,21.0,118.5,114.36,87.57
2016,10,24,13,30,0.0,114.0,4.6,21.0,114.0,109.98,84.17
2016,10,24,13,45,18.5,163.0,4.65,21.0,173.0,163.49,127.32
2016,10,24,14,0,37.0,212.0,4.7,21.0,232.0,211.23,165.29
2016,10,24,14,15,52.5,205.0,4.65,20.5,231.0,206.86,161.86
2016,10,24,14,30,68.0,198.0,4.6,20.0,230.0,200.9,156.99
2016,10,24,14,45,34.0,131.5,4.6,20.0,147.5,130.74,101.19
2016,10,24,15,0,0.0,65.0,4.6,20.0,65.0,62.83,46.71
2016,10,24,15,15,0.0,57.5,4.4,19.5,57.5,55.56,40.88
2016,10,24,15,30,0.0,50.0,4.2,19.0,50.0,48.3,34.94
2016,10,24,15,45,0.0,41.5,4.05,19.0,41.5,40.07,28.03
2016,10,24,16,0,0.0,33.0,3.9,19.0,33.0,31.85,22.33
2016,10,24,16,15,0.0,25.0,3.65,18.5,25.0,24.12,15.4
2016,10,24,16,30,0.0,17.0,3.4,18.0,17.0,16.39,8.42
2016,10,24,16,45,0.0,10.5,3.15,17.5,10.5,10.12,2.32
2016,10,24,17,0,0.0,4.0,2.9,17.0,4.0,3.85,0.0
2016,10,24,17,15,0.0,2.0,2.9,16.5,2.0,1.97,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,14.0,2.3,14.5,14.0,13.51,0.0
2016,10,25,7,0,0.0,28.0,2.5,15.0,28.0,28.07,15.93
2016,10,25,7,15,3.0,47.0,2.7,15.5,47.5,49.49,35.19
2016,10,25,7,30,6.0,66.0,2.9,16.0,67.0,70.43,53.3
2016,10,25,7,45,14.0,84.5,3.1,16.5,88.0,92.9,72.48
2016,10,25,8,0,22.0,103.0,3.3,17.0,109.0,120.3,95.49
2016,10,25,8,15,26.5,121.0,3.45,17.5,129.5,141.52,113.01
2016,10,25,8,30,31.0,139.0,3.6,18.0,150.0,162.82,130.28
2016,10,25,8,45,27.5,152.0,3.75,18.5,163.0,173.95,138.86
2016,10,25,9,0,24.0,165.0,3.9,19.0,176.0,179.53,142.8
2016,10,25,9,15,12.0,100.5,3.95,19.5,106.0,105.13,81.6
2016,10,25,9,30,0.0,36.0,4.0,20.0,36.0,34.77,23.22
2016,10,25,9,45,0.0,34.0,4.1,20.5,34.0,32.84,21.54
2016,10,25,10,0,0.0,32.0,4.2,21.0,32.0,30.92,19.85
2016,10,25,10,15,0.0,64.5,4.15,21.0,64.5,62.37,45.57
2016,10,25,10,30,0.0,97.0,4.1,21.0,97.0,93.93,71.11
2016,10,25,10,45,1.0,138.5,4.1,21.5,139.5,135.3,104.1
2016,10,25,11,0,2.0,180.0,4.1,22.0,182.0,176.67,136.6
2016,10,25,11,15,4.5,191.5,4.05,22.0,195.0,189.29,146.44
2016,10,25,11,30,7.0,203.0,4.0,22.0,208.0,201.75,156.19
2016,10,25,11,45,10.0,213.0,4.0,22.0,220.0,212.89,164.91
2016,10,25,12,0,13.0,223.0,4.0,22.0,232.0,223.79,173.46
2016,10,25,12,15,6.5,161.0,3.95,22.0,165.5,159.48,122.8
2016,10,25,12,30,0.0,99.0,3.9,22.0,99.0,95.8,72.04
2016,10,25,12,45,1.0,140.0,3.85,22.5,140.5,135.68,103.87
2016,10,25,13,0,2.0,181.0,3.8,23.0,182.0,174.97,134.79
2016,10,25,13,15,139.5,215.5,3.7,23.0,295.5,271.25,210.82
2016,10,25,13,30,277.0,250.0,3.6,23.0,409.0,356.1,275.16
2016,10,25,13,45,269.0,237.5,3.55,23.0,386.0,328.71,252.98
2016,10,25,14,0,261.0,225.0,3.5,23.0,363.0,301.46,231.02
2016,10,25,14,15,261.0,208.5,3.4,23.0,338.5,273.58,208.2
2016,10,25,14,30,261.0,192.0,3.3,23.0,314.0,245.4,184.85
2016,10,25,14,45,257.0,175.0,3.25,23.0,286.5,215.55,160.11
2016,10,25,15,0,253.0,158.0,3.2,23.0,259.0,185.84,135.5
2016,10,25,15,15,245.5,139.5,3.0,22.5,228.0,154.59,110.38
2016,10,25,15,30,238.0,121.0,2.8,22.0,197.0,123.98,86.69
2016,10,25,15,45,222.0,103.0,2.6,21.5,165.0,94.05,65.74
2016,10,25,16,0,206.0,85.0,2.4,21.0,133.0,66.48,52.03
2016,10,25,16,15,178.0,66.5,2.1,20.0,101.0,53.01,40.17
2016,10,25,16,30,150.0,48.0,1.8,19.0,69.0,39.05,27.59
2016,10,25,16,45,75.0,32.0,1.5,18.5,42.5,26.5,14.64
2016,10,25,17,0,0.0,16.0,1.2,18.0,16.0,15.73,0.0
2016,10,25,17,15,0.0,8.0,1.2,17.5,8.0,7.86,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,193.5,13.5,1.25,13.5,31.5,79.68,0.0
2016,10,26,7,0,387.0,27.0,1.3,14.0,63.0,175.94,119.2
2016,10,26,7,15,482.5,34.5,1.5,14.5,107.0,234.06,177.93
2016,10,26,7,30,578.0,42.0,1.7,15.0,151.0,296.55,233.03
2016,10,26,7,45,636.5,47.0,1.9,16.0,198.0,348.67,278.34
2016,10,26,8,0,695.0,52.0,2.1,17.0,245.0,403.18,324.02
2016,10,26,8,15,731.5,55.5,2.2,17.5,290.0,446.67,360.05
2016,10,26,8,30,768.0,59.0,2.3,18.0,335.0,490.27,394.99
2016,10,26,8,45,794.0,61.5,2.4,19.0,377.0,526.51,422.46
2016,10,26,9,0,820.0,64.0,2.5,20.0,419.0,561.62,448.2
2016,10,26,9,15,837.5,66.0,2.6,20.5,456.0,586.62,466.62
2016,10,26,9,30,855.0,68.0,2.7,21.0,493.0,612.61,485.31
2016,10,26,9,45,867.5,69.5,2.8,22.0,524.5,632.62,498.24
2016,10,26,10,0,880.0,71.0,2.9,23.0,556.0,650.07,509.01
2016,10,26,10,15,889.5,72.5,2.95,23.5,580.5,662.82,516.93
2016,10,26,10,30,899.0,74.0,3.0,24.0,605.0,672.66,522.64
2016,10,26,10,45,901.5,76.0,3.15,24.5,622.0,675.42,523.48
2016,10,26,11,0,904.0,78.0,3.3,25.0,639.0,675.09,522.05
2016,10,26,11,15,908.5,78.5,3.35,25.0,649.5,671.4,518.85
2016,10,26,11,30,913.0,79.0,3.4,25.0,660.0,664.61,513.32
2016,10,26,11,45,911.0,80.5,3.5,25.5,662.0,651.67,502.36
2016,10,26,12,0,909.0,82.0,3.6,26.0,664.0,635.83,489.18
2016,10,26,12,15,908.0,82.0,3.65,26.0,658.5,616.26,473.94
2016,10,26,12,30,907.0,82.0,3.7,26.0,653.0,593.94,456.41
2016,10,26,12,45,900.5,82.5,3.8,26.0,638.5,566.49,434.84
2016,10,26,13,0,894.0,83.0,3.9,26.0,624.0,536.81,411.13
2016,10,26,13,15,886.5,82.0,3.9,25.5,603.0,503.14,384.49
2016,10,26,13,30,879.0,81.0,3.9,25.0,582.0,467.64,355.74
2016,10,26,13,45,868.0,79.5,3.95,25.0,553.5,428.61,322.95
2016,10,26,14,0,857.0,78.0,4.0,25.0,525.0,385.83,286.55
2016,10,26,14,15,840.5,76.0,3.95,24.5,490.0,342.16,249.19
2016,10,26,14,30,824.0,74.0,3.9,24.0,455.0,298.24,210.96
2016,10,26,14,45,802.0,71.0,3.85,24.0,414.5,252.1,170.5
2016,10,26,15,0,780.0,68.0,3.8,24.0,374.0,206.73,131.2
2016,10,26,15,15,747.5,64.5,3.6,23.0,329.5,160.41,93.7
2016,10,26,15,30,715.0,61.0,3.4,22.0,285.0,116.41,61.55
2016,10,26,15,45,668.0,56.0,3.25,21.5,238.5,72.98,36.71
2016,10,26,16,0,621.0,51.0,3.1,21.0,192.0,34.91,24.74
2016,10,26,16,15,542.5,44.0,2.7,20.0,145.5,31.4,21.53
2016,10,26,16,30,464.0,37.0,2.3,19.0,99.0,27.78,17.96
2016,10,26,16,45,326.0,26.0,1.9,18.0,60.5,20.14,9.32
2016,10,26,17,0,188.0,15.0,1.5,17.0,22.0,14.74,0.0
2016,10,26,17,15,94.0,7.5,1.4,16.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.5,2.0,14.5,3.5,3.44,0.0
2016,10,27,7,0,0.0,7.0,2.2,15.0,7.0,6.74,0.0
2016,10,27,7,15,0.0,13.0,2.4,15.5,13.0,12.53,4.69
2016,10,27,7,30,0.0,19.0,2.6,16.0,19.0,18.32,9.75
2016,10,27,7,45,0.0,25.0,2.8,17.0,25.0,24.12,14.73
2016,10,27,8,0,0.0,31.0,3.0,18.0,31.0,29.92,19.62
2016,10,27,8,15,0.0,37.0,3.0,18.5,37.0,35.72,24.48
2016,10,27,8,30,0.0,43.0,3.0,19.0,43.0,41.52,29.27
2016,10,27,8,45,0.0,43.0,3.0,19.5,43.0,41.53,29.15
2016,10,27,9,0,0.0,43.0,3.0,20.0,43.0,41.53,29.01
2016,10,27,9,15,0.0,64.0,3.0,20.5,64.0,61.86,45.66
2016,10,27,9,30,0.0,85.0,3.0,21.0,85.0,82.23,62.11
2016,10,27,9,45,11.0,145.0,3.05,21.5,151.0,149.12,116.09
2016,10,27,10,0,22.0,205.0,3.1,22.0,217.0,216.85,169.42
2016,10,27,10,15,11.0,185.5,3.05,22.0,191.5,189.28,147.03
2016,10,27,10,30,0.0,166.0,3.0,22.0,166.0,162.14,125.14
2016,10,27,10,45,3.5,181.5,2.95,22.0,183.5,179.5,138.83
2016,10,27,11,0,7.0,197.0,2.9,22.0,201.0,196.73,152.28
2016,10,27,11,15,7.5,199.5,3.05,21.5,204.0,199.06,154.31
2016,10,27,11,30,8.0,202.0,3.2,21.0,207.0,201.35,156.38
2016,10,27,11,45,4.0,122.0,3.35,21.0,124.5,120.62,92.27
2016,10,27,12,0,0.0,42.0,3.5,21.0,42.0,40.6,27.6
2016,10,27,12,15,0.0,41.5,3.55,20.5,41.5,40.12,27.3
2016,10,27,12,30,0.0,41.0,3.6,20.0,41.0,39.63,26.98
2016,10,27,12,45,0.0,63.5,3.7,20.0,63.5,61.41,44.84
2016,10,27,13,0,0.0,86.0,3.8,20.0,86.0,83.21,62.65
2016,10,27,13,15,1.0,129.5,3.7,19.5,130.0,125.27,97.0
2016,10,27,13,30,2.0,173.0,3.6,19.0,174.0,166.37,130.43
2016,10,27,13,45,27.0,194.0,3.55,19.0,208.0,193.34,152.04
2016,10,27,14,0,52.0,215.0,3.5,19.0,242.0,218.43,171.81
2016,10,27,14,15,26.0,176.0,3.35,19.0,189.5,172.03,135.04
2016,10,27,14,30,0.0,137.0,3.2,19.0,137.0,130.04,101.85
2016,10,27,14,45,0.0,93.5,3.1,19.5,93.5,89.8,68.98
2016,10,27,15,0,0.0,50.0,3.0,20.0,50.0,48.3,34.7
2016,10,27,15,15,0.0,44.0,2.75,20.0,44.0,42.49,29.95
2016,10,27,15,30,0.0,38.0,2.5,20.0,38.0,36.69,25.12
2016,10,27,15,45,0.0,31.5,2.25,20.0,31.5,30.4,19.83
2016,10,27,16,0,0.0,25.0,2.0,20.0,25.0,24.12,15.45
2016,10,27,16,15,0.0,18.5,1.7,19.5,18.5,17.84,9.83
2016,10,27,16,30,0.0,12.0,1.4,19.0,12.0,11.57,4.17
2016,10,27,16,45,0.0,7.0,1.1,18.5,7.0,6.74,0.0
2016,10,27,17,0,0.0,2.0,0.8,18.0,2.0,1.97,0.0
2016,10,27,17,15,0.0,1.0,0.8,18.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,13.0,14.5,0.6,15.5,16.0,17.92,0.0
2016,10,28,7,0,26.0,29.0,0.6,16.0,32.0,41.13,23.48
2016,10,28,7,15,55.5,48.0,0.7,16.0,57.5,78.84,58.01
2016,10,28,7,30,85.0,67.0,0.8,16.0,83.0,113.09,87.61
2016,10,28,7,45,104.0,86.5,0.9,16.5,111.5,144.99,114.86
2016,10,28,8,0,123.0,106.0,1.0,17.0,140.0,177.67,142.26
2016,10,28,8,15,134.0,125.0,1.1,17.0,167.5,206.41,166.18
2016,10,28,8,30,145.0,144.0,1.2,17.0,195.0,235.28,189.75
2016,10,28,8,45,123.5,162.0,1.35,17.5,209.5,244.92,196.85
2016,10,28,9,0,102.0,180.0,1.5,18.0,224.0,247.09,197.82
2016,10,28,9,15,164.5,195.0,1.6,18.0,272.5,306.65,245.59
2016,10,28,9,30,227.0,210.0,1.7,18.0,321.0,361.94,289.11
2016,10,28,9,45,243.5,222.5,1.8,18.0,348.5,392.39,312.2
2016,10,28,10,0,260.0,235.0,1.9,18.0,376.0,416.29,330.3
2016,10,28,10,15,139.0,225.0,1.95,18.5,300.5,321.83,254.75
2016,10,28,10,30,18.0,215.0,2.0,19.0,225.0,222.99,174.66
2016,10,28,10,45,16.0,216.0,2.05,19.5,225.5,222.02,173.65
2016,10,28,11,0,14.0,217.0,2.1,20.0,226.0,221.07,172.38
2016,10,28,11,15,31.5,242.0,2.2,20.0,262.5,259.31,202.5
2016,10,28,11,30,49.0,267.0,2.3,20.0,299.0,293.57,229.14
2016,10,28,11,45,24.5,217.0,2.45,20.5,233.0,225.55,175.49
2016,10,28,12,0,0.0,167.0,2.6,21.0,167.0,161.63,124.68
2016,10,28,12,15,0.0,164.5,2.7,21.0,164.5,159.0,122.77
2016,10,28,12,30,0.0,162.0,2.8,21.0,162.0,156.37,120.77
2016,10,28,12,45,0.0,110.0,2.95,21.5,110.0,106.34,80.74
2016,10,28,13,0,0.0,58.0,3.1,22.0,58.0,56.08,40.16
2016,10,28,13,15,23.5,145.5,3.15,21.5,159.0,150.43,116.5
2016,10,28,13,30,47.0,233.0,3.2,21.0,260.0,239.48,187.07
2016,10,28,13,45,188.0,220.0,3.3,21.0,318.0,278.85,216.8
2016,10,28,14,0,329.0,207.0,3.4,21.0,376.0,306.37,235.53
2016,10,28,14,15,323.5,193.5,3.4,20.5,350.0,276.79,211.16
2016,10,28,14,30,318.0,180.0,3.4,20.0,324.0,247.18,186.56
2016,10,28,14,45,522.5,125.5,3.45,20.0,337.0,227.72,162.39
2016,10,28,15,0,727.0,71.0,3.5,20.0,350.0,193.52,124.16
2016,10,28,15,15,693.5,67.0,3.3,19.5,307.5,149.49,88.34
2016,10,28,15,30,660.0,63.0,3.1,19.0,265.0,104.88,55.78
2016,10,28,15,45,615.0,57.0,2.95,19.0,220.5,63.59,32.8
2016,10,28,16,0,570.0,51.0,2.8,19.0,176.0,35.34,25.3
2016,10,28,16,15,489.0,43.5,2.4,18.0,132.0,31.39,21.66
2016,10,28,16,30,408.0,36.0,2.0,17.0,88.0,27.32,17.58
2016,10,28,16,45,270.5,24.5,1.65,16.5,52.5,19.12,7.33
2016,10,28,17,0,133.0,13.0,1.3,16.0,17.0,12.78,0.0
2016,10,28,17,15,66.5,6.5,1.25,15.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
