Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,6,45,94.0,9.0,0.85,13.5,13.5,31.95,0.0
2016,11,8,7,0,188.0,18.0,0.8,14.0,27.0,81.97,0.0
2016,11,8,7,15,310.0,28.5,0.9,14.5,63.5,148.57,100.31
2016,11,8,7,30,432.0,39.0,1.0,15.0,100.0,214.62,161.69
2016,11,8,7,45,505.0,46.0,1.1,16.0,142.5,265.73,206.29
2016,11,8,8,0,578.0,53.0,1.2,17.0,185.0,320.64,252.62
2016,11,8,8,15,624.5,58.0,1.1,17.5,227.5,364.26,288.89
2016,11,8,8,30,671.0,63.0,1.0,18.0,270.0,408.89,324.52
2016,11,8,8,45,703.0,66.0,0.9,18.5,309.5,442.82,350.69
2016,11,8,9,0,735.0,69.0,0.8,19.0,349.0,477.96,376.69
2016,11,8,9,15,756.5,72.0,0.7,19.5,384.5,506.33,396.63
2016,11,8,9,30,778.0,75.0,0.6,20.0,420.0,533.04,414.6
2016,11,8,9,45,796.0,76.0,0.55,21.0,450.5,553.62,427.2
2016,11,8,10,0,814.0,77.0,0.5,22.0,481.0,571.99,437.83
2016,11,8,10,15,824.5,78.5,0.45,22.5,504.5,584.02,444.43
2016,11,8,10,30,835.0,80.0,0.4,23.0,528.0,593.39,449.01
2016,11,8,10,45,839.5,81.5,0.35,23.5,544.0,596.37,448.98
2016,11,8,11,0,844.0,83.0,0.3,24.0,560.0,596.53,446.95
2016,11,8,11,15,847.5,83.5,0.3,24.0,569.0,591.14,442.53
2016,11,8,11,30,851.0,84.0,0.3,24.0,578.0,584.26,436.98
2016,11,8,11,45,849.0,85.0,0.3,24.5,579.0,571.93,426.67
2016,11,8,12,0,847.0,86.0,0.3,25.0,580.0,557.02,414.47
2016,11,8,12,15,845.0,85.5,0.35,25.0,574.0,537.63,400.3
2016,11,8,12,30,843.0,85.0,0.4,25.0,568.0,515.78,384.06
2016,11,8,12,45,836.0,85.0,0.45,25.5,554.0,489.64,363.62
2016,11,8,13,0,829.0,85.0,0.5,26.0,540.0,461.53,341.31
2016,11,8,13,15,820.0,83.5,0.55,26.0,519.5,429.3,316.14
2016,11,8,13,30,811.0,82.0,0.6,26.0,499.0,395.58,289.15
2016,11,8,13,45,797.5,80.5,0.65,26.0,472.0,358.94,259.3
2016,11,8,14,0,784.0,79.0,0.7,26.0,445.0,321.51,228.12
2016,11,8,14,15,765.5,76.5,0.7,26.0,412.0,281.21,194.13
2016,11,8,14,30,747.0,74.0,0.7,26.0,379.0,240.98,159.97
2016,11,8,14,45,721.0,70.5,0.75,26.0,341.0,198.72,124.87
2016,11,8,15,0,695.0,67.0,0.8,26.0,303.0,157.72,91.99
2016,11,8,15,15,656.5,62.5,0.7,25.5,262.0,113.19,59.7
2016,11,8,15,30,618.0,58.0,0.6,25.0,221.0,74.2,36.84
2016,11,8,15,45,558.5,52.0,0.55,24.5,178.0,37.04,26.16
2016,11,8,16,0,499.0,46.0,0.5,24.0,135.0,33.28,22.75
2016,11,8,16,15,404.0,37.0,0.6,23.0,95.0,27.74,17.62
2016,11,8,16,30,309.0,28.0,0.7,22.0,55.0,21.96,10.76
2016,11,8,16,45,154.5,14.0,0.85,21.0,27.5,13.76,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,64.5,8.5,0.8,13.0,11.5,24.01,0.0
2016,11,9,7,0,129.0,17.0,0.8,13.0,23.0,62.54,0.0
2016,11,9,7,15,243.0,30.5,0.95,13.5,58.0,128.01,84.8
2016,11,9,7,30,357.0,44.0,1.1,14.0,93.0,191.36,144.5
2016,11,9,7,45,437.0,53.0,1.25,15.0,135.5,244.83,190.91
2016,11,9,8,0,517.0,62.0,1.4,16.0,178.0,302.55,239.62
2016,11,9,8,15,566.5,68.5,1.4,16.5,220.0,347.34,277.3
2016,11,9,8,30,616.0,75.0,1.4,17.0,262.0,393.34,314.76
2016,11,9,8,45,655.5,78.5,1.45,17.5,303.0,431.71,345.41
2016,11,9,9,0,695.0,82.0,1.5,18.0,344.0,469.93,375.1
2016,11,9,9,15,719.0,85.5,1.55,18.5,379.5,499.1,397.14
2016,11,9,9,30,743.0,89.0,1.6,19.0,415.0,526.82,417.57
2016,11,9,9,45,775.5,86.5,1.7,20.0,448.0,550.01,433.84
2016,11,9,10,0,808.0,84.0,1.8,21.0,481.0,572.86,449.44
2016,11,9,10,15,819.0,85.5,1.7,21.5,505.0,585.06,456.55
2016,11,9,10,30,830.0,87.0,1.6,22.0,529.0,594.63,461.55
2016,11,9,10,45,838.0,88.0,1.55,22.5,546.0,599.11,463.0
2016,11,9,11,0,846.0,89.0,1.5,23.0,563.0,600.77,462.32
2016,11,9,11,15,849.5,89.5,1.4,23.0,572.0,596.36,457.74
2016,11,9,11,30,853.0,90.0,1.3,23.0,581.0,589.11,451.03
2016,11,9,11,45,852.5,90.5,1.25,23.5,582.5,576.75,440.02
2016,11,9,12,0,852.0,91.0,1.2,24.0,584.0,561.69,426.97
2016,11,9,12,15,849.5,90.5,1.15,24.5,577.5,541.94,410.43
2016,11,9,12,30,847.0,90.0,1.1,25.0,571.0,519.74,391.92
2016,11,9,12,45,847.0,87.0,1.05,25.5,558.5,493.95,370.58
2016,11,9,13,0,847.0,84.0,1.0,26.0,546.0,465.84,347.19
2016,11,9,13,15,837.5,82.5,0.9,26.0,525.0,432.94,320.3
2016,11,9,13,30,828.0,81.0,0.8,26.0,504.0,398.53,291.77
2016,11,9,13,45,811.5,80.0,0.75,26.0,475.5,360.8,260.52
2016,11,9,14,0,795.0,79.0,0.7,26.0,447.0,322.47,228.25
2016,11,9,14,15,775.0,76.5,0.65,26.0,413.5,281.43,193.59
2016,11,9,14,30,755.0,74.0,0.6,26.0,380.0,240.57,158.92
2016,11,9,14,45,725.0,71.0,0.6,26.0,341.0,197.81,123.63
2016,11,9,15,0,695.0,68.0,0.6,26.0,302.0,153.91,88.83
2016,11,9,15,15,655.0,63.5,0.55,25.5,260.5,112.04,59.02
2016,11,9,15,30,615.0,59.0,0.5,25.0,219.0,73.21,36.73
2016,11,9,15,45,553.5,52.5,0.5,24.5,176.0,36.58,25.75
2016,11,9,16,0,492.0,46.0,0.5,24.0,133.0,33.47,22.88
2016,11,9,16,15,396.0,36.5,0.6,23.0,93.0,27.45,17.32
2016,11,9,16,30,300.0,27.0,0.7,22.0,53.0,21.15,9.77
2016,11,9,16,45,150.0,13.5,0.8,21.5,26.5,13.27,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,74.0,8.0,0.9,13.5,11.0,7.86,0.0
2016,11,10,7,0,148.0,16.0,0.9,14.0,22.0,56.62,0.0
2016,11,10,7,15,268.5,28.0,1.15,14.5,57.0,132.62,84.97
2016,11,10,7,30,389.0,40.0,1.4,15.0,92.0,197.22,147.65
2016,11,10,7,45,464.5,48.0,1.65,16.0,134.0,248.44,192.7
2016,11,10,8,0,540.0,56.0,1.9,17.0,176.0,303.65,239.76
2016,11,10,8,15,589.5,62.0,1.9,17.5,218.0,348.27,277.61
2016,11,10,8,30,639.0,68.0,1.9,18.0,260.0,394.12,315.25
2016,11,10,8,45,538.5,94.5,1.95,18.5,272.0,387.52,310.64
2016,11,10,9,0,438.0,121.0,2.0,19.0,284.0,371.99,298.28
2016,11,10,9,15,458.0,131.0,2.0,19.5,316.5,400.62,320.38
2016,11,10,9,30,478.0,141.0,2.0,20.0,349.0,428.4,341.08
2016,11,10,9,45,491.5,149.5,2.0,21.0,376.5,449.74,355.76
2016,11,10,10,0,505.0,158.0,2.0,22.0,404.0,469.65,369.03
2016,11,10,10,15,428.5,185.5,1.95,22.5,401.5,454.51,355.25
2016,11,10,10,30,352.0,213.0,1.9,23.0,399.0,432.18,336.31
2016,11,10,10,45,385.0,213.0,1.85,23.5,422.0,449.68,348.65
2016,11,10,11,0,418.0,213.0,1.8,24.0,445.0,469.64,362.28
2016,11,10,11,15,490.0,194.5,1.7,24.0,471.5,488.06,375.78
2016,11,10,11,30,562.0,176.0,1.6,24.0,498.0,503.83,387.02
2016,11,10,11,45,560.5,177.5,1.5,24.5,499.0,494.94,378.48
2016,11,10,12,0,559.0,179.0,1.4,25.0,500.0,484.27,368.74
2016,11,10,12,15,698.0,133.5,1.3,25.0,530.5,501.21,380.71
2016,11,10,12,30,837.0,88.0,1.2,25.0,561.0,509.76,385.52
2016,11,10,12,45,647.0,142.0,1.1,25.5,502.0,447.74,336.96
2016,11,10,13,0,457.0,196.0,1.0,26.0,443.0,392.08,294.0
2016,11,10,13,15,257.0,204.5,0.95,26.0,342.5,299.99,225.75
2016,11,10,13,30,57.0,213.0,0.9,26.0,242.0,221.92,168.1
2016,11,10,13,45,234.0,189.5,0.85,26.5,298.5,256.14,191.42
2016,11,10,14,0,411.0,166.0,0.8,27.0,355.0,277.57,202.18
2016,11,10,14,15,488.5,137.5,0.7,26.5,345.5,254.38,180.48
2016,11,10,14,30,566.0,109.0,0.6,26.0,336.0,224.47,152.72
2016,11,10,14,45,541.0,101.5,0.5,26.0,301.5,186.57,121.77
2016,11,10,15,0,516.0,94.0,0.4,26.0,267.0,150.19,93.18
2016,11,10,15,15,485.5,84.5,0.35,25.5,229.5,113.18,66.74
2016,11,10,15,30,455.0,75.0,0.3,25.0,192.0,78.63,46.02
2016,11,10,15,45,409.0,64.0,0.3,25.0,153.5,46.76,34.31
2016,11,10,16,0,363.0,53.0,0.3,25.0,115.0,39.58,27.89
2016,11,10,16,15,286.5,40.0,0.4,24.0,80.0,30.45,19.66
2016,11,10,16,30,210.0,27.0,0.5,23.0,45.0,20.94,9.13
2016,11,10,16,45,105.0,13.5,0.6,22.5,22.5,13.27,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,13.5,9.0,8.85,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,17.69,0.0
2016,11,11,7,15,146.0,30.0,1.35,15.0,49.0,94.79,58.08
2016,11,11,7,30,292.0,42.0,1.6,16.0,80.0,163.54,121.59
2016,11,11,7,45,349.5,54.5,1.85,17.0,117.5,208.49,161.17
2016,11,11,8,0,407.0,67.0,2.1,18.0,155.0,256.7,202.32
2016,11,11,8,15,445.5,77.5,2.05,18.5,193.0,296.7,236.25
2016,11,11,8,30,484.0,88.0,2.0,19.0,231.0,337.75,270.0
2016,11,11,8,45,519.0,93.5,2.0,19.5,267.0,374.57,299.56
2016,11,11,9,0,554.0,99.0,2.0,20.0,303.0,409.36,326.78
2016,11,11,9,15,607.0,97.5,2.05,20.5,342.0,446.0,355.07
2016,11,11,9,30,660.0,96.0,2.1,21.0,381.0,482.43,382.61
2016,11,11,9,45,641.0,109.5,2.2,22.0,402.5,493.34,389.13
2016,11,11,10,0,622.0,123.0,2.3,23.0,424.0,501.38,393.37
2016,11,11,10,15,419.5,177.5,2.35,23.5,385.0,439.29,343.37
2016,11,11,10,30,217.0,232.0,2.4,24.0,346.0,366.49,284.92
2016,11,11,10,45,208.0,241.0,2.5,24.5,353.0,368.48,285.79
2016,11,11,11,0,199.0,250.0,2.6,25.0,360.0,369.7,285.74
2016,11,11,11,15,148.5,253.5,2.65,25.0,336.5,340.58,262.78
2016,11,11,11,30,98.0,257.0,2.7,25.0,313.0,309.1,238.08
2016,11,11,11,45,88.5,255.5,2.75,25.0,306.0,299.5,230.62
2016,11,11,12,0,79.0,254.0,2.8,25.0,299.0,289.96,223.15
2016,11,11,12,15,64.5,245.5,2.75,25.0,282.0,271.19,208.56
2016,11,11,12,30,50.0,237.0,2.7,25.0,265.0,252.99,194.46
2016,11,11,12,45,41.5,226.0,2.7,25.0,249.0,235.96,181.34
2016,11,11,13,0,33.0,215.0,2.7,25.0,233.0,219.41,168.61
2016,11,11,13,15,31.5,207.0,2.6,24.5,223.5,209.06,160.95
2016,11,11,13,30,30.0,199.0,2.5,24.0,214.0,198.75,153.27
2016,11,11,13,45,28.0,188.0,2.45,24.0,202.0,185.63,143.08
2016,11,11,14,0,26.0,177.0,2.4,24.0,190.0,174.82,134.7
2016,11,11,14,15,24.0,164.0,2.3,23.5,175.0,160.46,123.7
2016,11,11,14,30,22.0,151.0,2.2,23.0,160.0,146.23,112.72
2016,11,11,14,45,18.0,136.5,2.15,22.5,143.5,130.47,100.51
2016,11,11,15,0,14.0,122.0,2.1,22.0,127.0,115.06,88.48
2016,11,11,15,15,8.5,105.5,1.9,21.5,108.5,98.22,75.19
2016,11,11,15,30,3.0,89.0,1.7,21.0,90.0,81.97,62.16
2016,11,11,15,45,1.5,71.0,1.55,20.5,71.5,65.27,50.93
2016,11,11,16,0,0.0,53.0,1.4,20.0,53.0,49.39,36.85
2016,11,11,16,15,0.0,36.5,1.3,19.5,36.5,34.51,23.4
2016,11,11,16,30,0.0,20.0,1.2,19.0,20.0,19.31,7.7
2016,11,11,16,45,0.0,10.0,1.15,18.5,10.0,9.83,0.0
2016,11,11,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,70.5,7.0,0.8,14.0,9.5,0.0,0.0
2016,11,12,7,0,141.0,14.0,0.8,14.0,19.0,51.76,0.0
2016,11,12,7,15,272.0,25.5,0.85,14.5,53.5,127.21,74.66
2016,11,12,7,30,403.0,37.0,0.9,15.0,88.0,195.94,144.68
2016,11,12,7,45,480.5,44.5,1.0,16.0,129.5,247.13,189.76
2016,11,12,8,0,558.0,52.0,1.1,17.0,171.0,302.49,236.57
2016,11,12,8,15,608.0,57.5,1.05,17.5,213.5,346.87,273.84
2016,11,12,8,30,658.0,63.0,1.0,18.0,256.0,392.5,310.76
2016,11,12,8,45,693.5,66.5,1.0,18.5,296.0,427.7,338.72
2016,11,12,9,0,729.0,70.0,1.0,19.0,336.0,464.51,366.97
2016,11,12,9,15,752.0,72.5,0.95,19.5,371.5,492.69,387.6
2016,11,12,9,30,775.0,75.0,0.9,20.0,407.0,519.29,406.41
2016,11,12,9,45,799.0,75.0,0.9,20.5,438.5,541.89,422.18
2016,11,12,10,0,823.0,75.0,0.9,21.0,470.0,562.43,436.08
2016,11,12,10,15,834.0,76.5,0.85,21.5,493.5,574.72,443.23
2016,11,12,10,30,845.0,78.0,0.8,22.0,517.0,584.35,448.29
2016,11,12,10,45,706.0,121.5,0.75,22.5,496.5,547.87,418.71
2016,11,12,11,0,567.0,165.0,0.7,23.0,476.0,504.9,384.92
2016,11,12,11,15,719.0,122.0,0.75,23.0,523.5,545.34,415.74
2016,11,12,11,30,871.0,79.0,0.8,23.0,571.0,577.99,439.65
2016,11,12,11,45,871.0,79.5,0.85,23.5,572.5,566.24,429.49
2016,11,12,12,0,871.0,80.0,0.9,24.0,574.0,551.73,417.6
2016,11,12,12,15,868.5,79.5,1.0,24.0,568.0,532.23,403.06
2016,11,12,12,30,866.0,79.0,1.1,24.0,562.0,510.24,386.26
2016,11,12,12,45,857.0,79.5,1.25,24.5,548.0,483.76,365.19
2016,11,12,13,0,848.0,80.0,1.4,25.0,534.0,454.02,341.14
2016,11,12,13,15,681.5,120.5,1.45,24.5,476.5,395.23,296.71
2016,11,12,13,30,515.0,161.0,1.5,24.0,419.0,344.73,258.75
2016,11,12,13,45,442.0,166.0,1.6,24.0,378.5,303.63,226.79
2016,11,12,14,0,369.0,171.0,1.7,24.0,338.0,268.36,199.36
2016,11,12,14,15,566.0,120.5,1.7,23.5,354.5,257.37,183.86
2016,11,12,14,30,763.0,70.0,1.7,23.0,371.0,232.21,154.67
2016,11,12,14,45,735.0,66.5,1.7,23.0,333.0,189.44,118.49
2016,11,12,15,0,707.0,63.0,1.7,23.0,295.0,148.06,85.18
2016,11,12,15,15,667.0,59.0,1.6,22.5,253.5,106.82,56.02
2016,11,12,15,30,627.0,55.0,1.5,22.0,212.0,65.55,32.61
2016,11,12,15,45,562.5,49.0,1.45,21.5,169.0,34.09,23.9
2016,11,12,16,0,498.0,43.0,1.4,21.0,126.0,31.28,21.22
2016,11,12,16,15,395.5,34.0,1.4,20.0,86.5,25.61,15.83
2016,11,12,16,30,293.0,25.0,1.4,19.0,47.0,19.67,7.4
2016,11,12,16,45,146.5,12.5,1.4,18.0,23.5,12.29,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,67.5,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,135.0,13.0,0.6,13.0,17.0,48.71,0.0
2016,11,13,7,15,268.0,25.0,0.65,13.5,51.5,123.57,68.34
2016,11,13,7,30,401.0,37.0,0.7,14.0,86.0,193.73,142.58
2016,11,13,7,45,474.5,45.5,0.75,14.5,127.5,244.2,187.66
2016,11,13,8,0,548.0,54.0,0.8,15.0,169.0,298.57,234.18
2016,11,13,8,15,598.5,59.5,0.75,15.0,211.0,342.71,271.82
2016,11,13,8,30,649.0,65.0,0.7,15.0,253.0,388.12,309.24
2016,11,13,8,45,681.5,69.5,0.65,15.5,292.5,424.34,337.78
2016,11,13,9,0,714.0,74.0,0.6,16.0,332.0,460.06,364.89
2016,11,13,9,15,738.5,77.0,0.55,16.0,367.5,487.54,385.66
2016,11,13,9,30,763.0,80.0,0.5,16.0,403.0,515.21,405.95
2016,11,13,9,45,782.5,81.5,0.5,16.5,434.0,536.67,420.87
2016,11,13,10,0,802.0,83.0,0.5,17.0,465.0,556.02,433.91
2016,11,13,10,15,814.0,85.0,0.55,18.0,489.0,569.21,441.87
2016,11,13,10,30,826.0,87.0,0.6,19.0,513.0,579.8,447.79
2016,11,13,10,45,837.0,87.0,0.65,20.0,531.0,584.97,449.72
2016,11,13,11,0,848.0,87.0,0.7,21.0,549.0,587.33,449.54
2016,11,13,11,15,852.0,87.5,0.75,21.5,558.5,583.31,445.53
2016,11,13,11,30,856.0,88.0,0.8,22.0,568.0,576.44,439.41
2016,11,13,11,45,857.0,88.0,0.85,22.5,569.5,564.55,429.56
2016,11,13,12,0,858.0,88.0,0.9,23.0,571.0,549.93,417.59
2016,11,13,12,15,855.0,87.5,0.95,23.0,565.0,530.07,402.38
2016,11,13,12,30,852.0,87.0,1.0,23.0,559.0,507.77,385.05
2016,11,13,12,45,850.0,85.0,1.05,23.5,546.5,482.15,364.14
2016,11,13,13,0,848.0,83.0,1.1,24.0,534.0,454.29,341.09
2016,11,13,13,15,839.0,81.5,1.1,24.0,513.0,421.93,314.62
2016,11,13,13,30,830.0,80.0,1.1,24.0,492.0,388.03,286.37
2016,11,13,13,45,815.5,78.5,1.1,24.0,464.5,350.9,255.11
2016,11,13,14,0,801.0,77.0,1.1,24.0,437.0,313.02,222.68
2016,11,13,14,15,781.5,74.5,1.05,23.5,403.5,272.36,188.09
2016,11,13,14,30,762.0,72.0,1.0,23.0,370.0,231.82,153.44
2016,11,13,14,45,733.0,69.0,1.0,23.0,332.0,189.51,118.06
2016,11,13,15,0,704.0,66.0,1.0,23.0,294.0,148.69,85.6
2016,11,13,15,15,662.5,61.0,0.9,22.5,252.0,103.76,53.87
2016,11,13,15,30,621.0,56.0,0.8,22.0,210.0,64.7,32.69
2016,11,13,15,45,557.5,50.0,0.7,21.5,167.5,35.11,24.78
2016,11,13,16,0,494.0,44.0,0.6,21.0,125.0,32.36,22.14
2016,11,13,16,15,390.5,34.5,0.7,20.0,85.5,26.24,16.31
2016,11,13,16,30,287.0,25.0,0.8,19.0,46.0,19.82,6.88
2016,11,13,16,45,143.5,12.5,0.9,18.5,23.0,12.29,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,70.5,6.0,0.6,12.5,8.0,0.0,0.0
2016,11,14,7,0,141.0,12.0,0.6,13.0,16.0,48.85,0.0
2016,11,14,7,15,278.0,23.0,0.55,13.5,50.0,122.68,62.32
2016,11,14,7,30,415.0,34.0,0.5,14.0,84.0,193.82,141.33
2016,11,14,7,45,494.0,42.0,0.5,14.5,126.0,245.83,187.68
2016,11,14,8,0,573.0,50.0,0.5,15.0,168.0,302.18,235.43
2016,11,14,8,15,624.0,55.5,0.45,15.5,211.0,347.04,272.88
2016,11,14,8,30,675.0,61.0,0.4,16.0,254.0,393.19,309.92
2016,11,14,8,45,337.5,70.0,0.4,16.5,166.5,250.5,200.2
2016,11,14,9,0,0.0,79.0,0.4,17.0,79.0,76.82,58.58
2016,11,14,9,15,0.0,94.0,0.4,17.5,94.0,91.77,71.18
2016,11,14,9,30,0.0,109.0,0.4,18.0,109.0,106.67,83.06
2016,11,14,9,45,3.5,136.5,0.45,18.5,138.5,136.23,106.69
2016,11,14,10,0,7.0,164.0,0.5,19.0,168.0,165.79,129.86
2016,11,14,10,15,4.5,165.0,0.5,19.5,167.5,164.75,128.4
2016,11,14,10,30,2.0,166.0,0.5,20.0,167.0,163.79,127.17
2016,11,14,10,45,4.5,174.0,0.55,20.5,176.5,172.78,133.94
2016,11,14,11,0,7.0,182.0,0.6,21.0,186.0,181.72,140.59
2016,11,14,11,15,12.0,194.0,0.55,21.5,201.0,195.93,151.23
2016,11,14,11,30,17.0,206.0,0.5,22.0,216.0,209.92,161.54
2016,11,14,11,45,17.0,206.5,0.45,22.5,216.5,209.64,160.78
2016,11,14,12,0,17.0,207.0,0.4,23.0,217.0,209.32,160.08
2016,11,14,12,15,439.0,146.0,0.4,23.0,388.0,370.1,284.17
2016,11,14,12,30,861.0,85.0,0.4,23.0,559.0,507.5,381.78
2016,11,14,12,45,857.5,83.5,0.45,23.5,546.0,481.53,359.35
2016,11,14,13,0,854.0,82.0,0.5,24.0,533.0,453.38,336.6
2016,11,14,13,15,845.0,80.5,0.55,24.0,512.0,420.93,310.79
2016,11,14,13,30,836.0,79.0,0.6,24.0,491.0,386.93,283.09
2016,11,14,13,45,822.5,77.0,0.7,24.5,463.5,349.57,251.89
2016,11,14,14,0,809.0,75.0,0.8,25.0,436.0,311.37,219.35
2016,11,14,14,15,789.0,73.0,0.85,24.5,403.0,270.85,185.35
2016,11,14,14,30,769.0,71.0,0.9,24.0,370.0,230.48,151.2
2016,11,14,14,45,740.5,67.5,0.95,24.0,331.5,187.63,115.64
2016,11,14,15,0,712.0,64.0,1.0,24.0,293.0,146.2,82.96
2016,11,14,15,15,671.0,59.5,0.95,23.0,251.0,104.5,54.32
2016,11,14,15,30,630.0,55.0,0.9,22.0,209.0,62.77,31.54
2016,11,14,15,45,565.5,48.5,0.85,21.5,166.0,33.97,23.78
2016,11,14,16,0,501.0,42.0,0.8,21.0,123.0,30.69,20.68
2016,11,14,16,15,395.0,33.0,0.85,19.5,83.5,24.97,15.22
2016,11,14,16,30,289.0,24.0,0.9,18.0,44.0,18.97,5.7
2016,11,14,16,45,144.5,12.0,0.95,17.0,22.0,11.8,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,45,95.0,5.5,0.9,10.5,8.0,0.0,0.0
2016,11,15,7,0,190.0,11.0,0.9,11.0,16.0,60.14,0.0
2016,11,15,7,15,331.5,20.5,1.1,11.5,50.0,131.26,60.0
2016,11,15,7,30,473.0,30.0,1.3,12.0,84.0,203.95,148.95
2016,11,15,7,45,545.0,36.0,1.55,13.0,125.5,253.42,195.08
2016,11,15,8,0,617.0,42.0,1.8,14.0,167.0,306.39,241.59
2016,11,15,8,15,663.0,46.5,1.9,14.5,209.0,349.39,279.41
2016,11,15,8,30,709.0,51.0,2.0,15.0,251.0,393.26,316.72
2016,11,15,8,45,401.5,98.5,2.1,15.5,215.0,313.05,254.02
2016,11,15,9,0,94.0,146.0,2.2,16.0,179.0,200.68,162.02
2016,11,15,9,15,453.5,103.5,2.3,16.5,289.0,359.48,292.89
2016,11,15,9,30,813.0,61.0,2.4,17.0,399.0,515.74,416.14
2016,11,15,9,45,801.5,70.5,2.5,17.5,424.5,529.49,425.23
2016,11,15,10,0,790.0,80.0,2.6,18.0,450.0,540.15,432.51
2016,11,15,10,15,530.5,148.5,2.65,18.5,402.5,466.37,372.46
2016,11,15,10,30,271.0,217.0,2.7,19.0,355.0,383.43,304.68
2016,11,15,10,45,545.0,152.5,2.8,19.5,441.5,477.1,379.7
2016,11,15,11,0,819.0,88.0,2.9,20.0,528.0,565.85,448.04
2016,11,15,11,15,822.5,88.5,2.95,20.0,537.0,561.78,443.84
2016,11,15,11,30,826.0,89.0,3.0,20.0,546.0,554.97,437.97
2016,11,15,11,45,828.5,88.0,3.15,20.0,548.0,543.35,428.61
2016,11,15,12,0,831.0,87.0,3.3,20.0,550.0,529.07,416.97
2016,11,15,12,15,422.0,141.5,3.4,20.0,376.5,355.67,281.4
2016,11,15,12,30,13.0,196.0,3.5,20.0,203.0,194.99,152.59
2016,11,15,12,45,6.5,161.0,3.65,20.0,164.5,157.92,123.34
2016,11,15,13,0,0.0,126.0,3.8,20.0,126.0,121.4,94.03
2016,11,15,13,15,0.0,79.5,3.85,19.5,79.5,76.89,58.0
2016,11,15,13,30,0.0,33.0,3.9,19.0,33.0,31.87,20.95
2016,11,15,13,45,6.0,96.5,3.95,19.0,99.0,95.05,73.23
2016,11,15,14,0,12.0,160.0,4.0,19.0,165.0,154.82,122.03
2016,11,15,14,15,6.0,118.5,3.95,18.5,121.0,114.44,89.42
2016,11,15,14,30,0.0,77.0,3.9,18.0,77.0,74.31,56.71
2016,11,15,14,45,0.0,69.0,3.85,18.0,69.0,66.69,50.46
2016,11,15,15,0,0.0,61.0,3.8,18.0,61.0,58.95,44.02
2016,11,15,15,15,0.0,52.5,3.65,17.5,52.5,50.72,37.18
2016,11,15,15,30,0.0,44.0,3.5,17.0,44.0,42.5,30.23
2016,11,15,15,45,0.0,35.0,3.35,16.5,35.0,33.79,24.13
2016,11,15,16,0,0.0,26.0,3.2,16.0,26.0,25.09,16.23
2016,11,15,16,15,0.0,17.5,2.85,15.5,17.5,16.88,8.6
2016,11,15,16,30,0.0,9.0,2.5,15.0,9.0,8.68,0.0
2016,11,15,16,45,0.0,4.5,2.2,14.5,4.5,4.42,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,45,68.0,5.5,1.55,8.5,7.0,0.0,0.0
2016,11,16,7,0,136.0,11.0,1.6,9.0,14.0,45.69,0.0
2016,11,16,7,15,292.5,22.0,1.95,9.5,48.5,122.31,48.06
2016,11,16,7,30,449.0,33.0,2.3,10.0,83.0,201.0,147.47
2016,11,16,7,45,536.0,39.5,2.65,11.0,126.5,254.8,197.91
2016,11,16,8,0,623.0,46.0,3.0,12.0,170.0,310.8,247.5
2016,11,16,8,15,673.5,51.0,3.25,12.5,213.5,356.45,288.31
2016,11,16,8,30,724.0,56.0,3.5,13.0,257.0,403.11,328.76
2016,11,16,8,45,757.5,59.0,3.75,13.5,298.0,439.94,360.29
2016,11,16,9,0,791.0,62.0,4.0,14.0,339.0,476.09,390.36
2016,11,16,9,15,813.5,64.5,4.05,14.0,375.5,504.89,414.29
2016,11,16,9,30,836.0,67.0,4.1,14.0,412.0,531.96,436.28
2016,11,16,9,45,850.0,69.5,4.15,14.5,442.5,552.32,451.72
2016,11,16,10,0,864.0,72.0,4.2,15.0,473.0,570.26,464.91
2016,11,16,10,15,874.5,73.0,4.2,15.0,497.0,580.03,472.28
2016,11,16,10,30,885.0,74.0,4.2,15.0,521.0,589.18,478.94
2016,11,16,10,45,890.0,76.0,4.2,15.5,538.0,593.39,480.65
2016,11,16,11,0,895.0,78.0,4.2,16.0,555.0,594.65,479.94
2016,11,16,11,15,898.0,78.5,4.2,16.0,564.5,590.22,475.69
2016,11,16,11,30,901.0,79.0,4.2,16.0,574.0,582.85,469.02
2016,11,16,11,45,898.5,80.0,4.25,16.0,575.0,570.06,458.16
2016,11,16,12,0,896.0,81.0,4.3,16.0,576.0,554.51,444.93
2016,11,16,12,15,893.5,80.5,4.25,16.0,570.0,534.78,427.93
2016,11,16,12,30,891.0,80.0,4.2,16.0,564.0,512.49,408.6
2016,11,16,12,45,883.5,79.5,4.2,16.0,549.5,485.45,385.31
2016,11,16,13,0,876.0,79.0,4.2,16.0,535.0,456.32,359.9
2016,11,16,13,15,866.5,78.0,4.15,16.0,514.5,422.41,330.1
2016,11,16,13,30,857.0,77.0,4.1,16.0,494.0,388.2,299.47
2016,11,16,13,45,837.0,77.0,4.1,16.0,465.0,350.05,265.33
2016,11,16,14,0,817.0,77.0,4.1,16.0,436.0,311.48,230.4
2016,11,16,14,15,796.5,74.5,4.0,15.5,402.5,270.28,193.43
2016,11,16,14,30,776.0,72.0,3.9,15.0,369.0,229.25,156.65
2016,11,16,14,45,741.5,69.5,3.85,15.0,329.5,186.27,119.4
2016,11,16,15,0,707.0,67.0,3.8,15.0,290.0,142.39,83.61
2016,11,16,15,15,664.0,62.0,3.5,14.5,248.0,100.36,53.79
2016,11,16,15,30,621.0,57.0,3.2,14.0,206.0,61.61,33.2
2016,11,16,15,45,547.5,51.0,2.95,13.5,162.5,36.45,26.8
2016,11,16,16,0,474.0,45.0,2.7,13.0,119.0,33.78,24.08
2016,11,16,16,15,363.0,34.5,2.4,12.0,80.0,26.69,17.08
2016,11,16,16,30,252.0,24.0,2.1,11.0,41.0,19.24,4.47
2016,11,16,16,45,126.0,12.0,1.85,10.5,20.5,11.8,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,15,197.0,17.0,0.8,6.5,38.5,87.26,25.87
2016,11,17,7,30,394.0,34.0,0.9,7.0,77.0,182.44,133.73
2016,11,17,7,45,490.5,40.5,1.0,7.5,119.5,237.6,185.2
2016,11,17,8,0,587.0,47.0,1.1,8.0,162.0,298.12,238.33
2016,11,17,8,15,639.5,52.5,1.2,8.5,205.0,341.17,276.69
2016,11,17,8,30,692.0,58.0,1.3,9.0,248.0,388.19,317.08
2016,11,17,8,45,734.0,60.0,1.4,10.0,289.5,427.11,349.28
2016,11,17,9,0,776.0,62.0,1.5,11.0,331.0,465.76,380.23
2016,11,17,9,15,800.0,64.5,1.6,11.5,367.5,494.99,403.61
2016,11,17,9,30,824.0,67.0,1.7,12.0,404.0,522.58,425.13
2016,11,17,9,45,844.5,67.5,1.85,12.5,435.5,544.11,441.77
2016,11,17,10,0,865.0,68.0,2.0,13.0,467.0,561.33,454.81
2016,11,17,10,15,876.5,69.0,2.05,13.5,491.0,573.83,463.43
2016,11,17,10,30,888.0,70.0,2.1,14.0,515.0,583.6,469.77
2016,11,17,10,45,896.5,70.5,2.2,15.0,533.0,588.28,471.42
2016,11,17,11,0,905.0,71.0,2.3,16.0,551.0,590.01,470.68
2016,11,17,11,15,908.5,71.5,2.25,16.0,560.5,585.92,466.53
2016,11,17,11,30,912.0,72.0,2.2,16.0,570.0,578.84,460.0
2016,11,17,11,45,914.0,71.5,2.2,16.5,572.0,566.94,449.07
2016,11,17,12,0,916.0,71.0,2.2,17.0,574.0,552.13,435.76
2016,11,17,12,15,913.5,71.0,2.2,17.0,568.5,532.7,419.51
2016,11,17,12,30,911.0,71.0,2.2,17.0,563.0,510.64,400.91
2016,11,17,12,45,906.0,70.0,2.25,17.0,549.5,483.93,378.51
2016,11,17,13,0,901.0,69.0,2.3,17.0,536.0,454.97,353.81
2016,11,17,13,15,892.0,68.0,2.25,17.0,515.0,422.3,325.42
2016,11,17,13,30,883.0,67.0,2.2,17.0,494.0,387.93,295.08
2016,11,17,13,45,870.0,65.5,2.2,17.0,466.5,350.24,261.65
2016,11,17,14,0,857.0,64.0,2.2,17.0,439.0,311.51,226.82
2016,11,17,14,15,838.0,62.0,2.1,16.5,405.5,269.98,189.83
2016,11,17,14,30,819.0,60.0,2.0,16.0,372.0,225.54,150.49
2016,11,17,14,45,792.5,57.5,1.95,16.0,333.0,182.22,112.94
2016,11,17,15,0,766.0,55.0,1.9,16.0,294.0,140.02,78.59
2016,11,17,15,15,726.0,51.0,1.65,15.5,252.0,96.79,48.43
2016,11,17,15,30,686.0,47.0,1.4,15.0,210.0,56.5,28.01
2016,11,17,15,45,624.5,42.0,1.15,14.5,166.5,31.53,22.34
2016,11,17,16,0,563.0,37.0,0.9,14.0,123.0,29.08,19.89
2016,11,17,16,15,455.0,29.0,0.95,13.0,83.0,23.59,14.32
2016,11,17,16,30,347.0,21.0,1.0,12.0,43.0,17.89,2.82
2016,11,17,16,45,173.5,10.5,1.05,11.5,21.5,10.32,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,206.5,15.5,1.75,7.0,37.5,86.84,15.95
2016,11,18,7,30,413.0,31.0,2.0,8.0,75.0,184.1,133.27
2016,11,18,7,45,504.5,38.5,2.25,9.0,118.0,238.64,185.28
2016,11,18,8,0,596.0,46.0,2.5,10.0,161.0,298.43,238.06
2016,11,18,8,15,650.5,51.5,2.45,10.5,204.5,342.43,277.4
2016,11,18,8,30,705.0,57.0,2.4,11.0,248.0,390.47,318.7
2016,11,18,8,45,742.5,60.5,2.4,12.0,290.0,429.08,350.68
2016,11,18,9,0,780.0,64.0,2.4,13.0,332.0,467.23,381.12
