Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,9,15,804.0,67.0,2.65,14.0,368.5,497.03,404.67
2016,11,18,9,30,828.0,70.0,2.9,15.0,405.0,525.16,426.25
2016,11,18,9,45,846.0,71.5,3.15,16.0,436.5,546.43,441.97
2016,11,18,10,0,864.0,73.0,3.4,17.0,468.0,565.4,455.49
2016,11,18,10,15,874.5,74.5,3.5,17.5,492.0,577.63,463.98
2016,11,18,10,30,885.0,76.0,3.6,18.0,516.0,585.39,468.89
2016,11,18,10,45,890.0,77.5,3.75,18.5,533.0,589.1,470.61
2016,11,18,11,0,895.0,79.0,3.9,19.0,550.0,589.87,469.94
2016,11,18,11,15,897.0,79.5,3.95,19.0,558.5,584.96,465.49
2016,11,18,11,30,899.0,80.0,4.0,19.0,567.0,577.13,458.66
2016,11,18,11,45,895.0,81.0,4.1,19.5,567.5,563.69,446.61
2016,11,18,12,0,891.0,82.0,4.2,20.0,568.0,547.53,432.31
2016,11,18,12,15,634.0,147.5,4.25,20.0,491.5,465.11,366.78
2016,11,18,12,30,377.0,213.0,4.3,20.0,415.0,386.88,304.61
2016,11,18,12,45,621.0,146.5,4.35,20.5,470.0,424.55,332.49
2016,11,18,13,0,865.0,80.0,4.4,21.0,525.0,446.59,345.8
2016,11,18,13,15,855.0,79.0,4.4,20.5,504.0,414.29,318.23
2016,11,18,13,30,845.0,78.0,4.4,20.0,483.0,380.47,288.95
2016,11,18,13,45,830.0,76.5,4.4,20.0,455.5,343.19,255.86
2016,11,18,14,0,815.0,75.0,4.4,20.0,428.0,305.16,221.68
2016,11,18,14,15,795.5,72.5,4.2,19.5,395.0,264.54,185.57
2016,11,18,14,30,776.0,70.0,4.0,19.0,362.0,224.0,149.68
2016,11,18,14,45,747.5,66.5,3.8,19.0,324.0,181.37,113.13
2016,11,18,15,0,719.0,63.0,3.6,19.0,286.0,140.13,80.02
2016,11,18,15,15,676.5,58.5,3.15,18.0,244.5,98.59,51.64
2016,11,18,15,30,634.0,54.0,2.7,17.0,203.0,57.07,29.93
2016,11,18,15,45,568.0,47.5,2.3,16.5,160.0,33.65,23.97
2016,11,18,16,0,502.0,41.0,1.9,16.0,117.0,30.34,20.73
2016,11,18,16,15,388.0,31.5,1.75,15.0,78.0,24.07,14.47
2016,11,18,16,30,274.0,22.0,1.6,14.0,39.0,17.48,1.57
2016,11,18,16,45,137.0,11.0,1.5,13.0,19.5,10.81,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,177.0,15.5,4.4,13.0,33.5,77.23,2.31
2016,11,19,7,30,354.0,31.0,4.4,13.0,67.0,163.78,115.24
2016,11,19,7,45,443.5,38.5,4.45,13.0,106.5,215.26,164.93
2016,11,19,8,0,533.0,46.0,4.5,13.0,146.0,271.95,215.49
2016,11,19,8,15,587.0,51.0,4.45,13.5,186.5,315.3,254.29
2016,11,19,8,30,641.0,56.0,4.4,14.0,227.0,360.25,293.32
2016,11,19,8,45,320.5,66.5,4.35,14.5,152.0,232.64,190.78
2016,11,19,9,0,0.0,77.0,4.3,15.0,77.0,74.95,57.97
2016,11,19,9,15,12.5,115.0,4.3,15.0,120.5,120.13,96.08
2016,11,19,9,30,25.0,153.0,4.3,15.0,164.0,165.93,134.09
2016,11,19,9,45,12.5,85.0,4.3,15.5,90.5,89.16,69.74
2016,11,19,10,0,0.0,17.0,4.3,16.0,17.0,16.41,8.24
2016,11,19,10,15,0.0,18.0,4.3,16.0,18.0,17.38,9.05
2016,11,19,10,30,0.0,19.0,4.3,16.0,19.0,18.34,9.84
2016,11,19,10,45,0.0,70.0,4.3,16.5,70.0,67.68,51.11
2016,11,19,11,0,0.0,121.0,4.3,17.0,121.0,117.47,92.06
2016,11,19,11,15,0.0,138.0,4.25,17.0,138.0,134.02,105.49
2016,11,19,11,30,0.0,155.0,4.2,17.0,155.0,150.46,118.83
2016,11,19,11,45,0.0,83.0,4.2,17.0,83.0,80.29,61.23
2016,11,19,12,0,0.0,11.0,4.2,17.0,11.0,10.62,3.25
2016,11,19,12,15,0.0,71.0,4.15,17.0,71.0,68.66,51.7
2016,11,19,12,30,0.0,131.0,4.1,17.0,131.0,126.47,99.35
2016,11,19,12,45,0.0,101.5,4.1,17.0,101.5,98.08,76.03
2016,11,19,13,0,0.0,72.0,4.1,17.0,72.0,69.62,52.56
2016,11,19,13,15,0.0,83.5,4.05,17.0,83.5,80.76,61.9
2016,11,19,13,30,0.0,95.0,4.0,17.0,95.0,91.69,71.04
2016,11,19,13,45,0.0,71.0,4.0,17.0,71.0,68.64,51.98
2016,11,19,14,0,0.0,47.0,4.0,17.0,47.0,45.4,32.62
2016,11,19,14,15,0.0,29.0,3.85,16.5,29.0,27.99,18.07
2016,11,19,14,30,0.0,11.0,3.7,16.0,11.0,10.61,3.38
2016,11,19,14,45,0.0,9.5,3.6,16.0,9.5,9.16,2.16
2016,11,19,15,0,0.0,8.0,3.5,16.0,8.0,7.71,0.92
2016,11,19,15,15,0.0,7.0,3.3,15.5,7.0,6.75,0.1
2016,11,19,15,30,0.0,6.0,3.1,15.0,6.0,5.78,0.0
2016,11,19,15,45,0.0,4.5,2.95,15.0,4.5,4.34,0.0
2016,11,19,16,0,0.0,3.0,2.8,15.0,3.0,2.89,0.0
2016,11,19,16,15,0.0,2.0,2.75,14.5,2.0,1.93,0.0
2016,11,19,16,30,0.0,1.0,2.7,14.0,1.0,0.96,0.0
2016,11,19,16,45,0.0,0.5,2.65,14.0,0.5,0.49,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,15,20.5,17.0,1.1,12.5,19.0,25.74,0.0
2016,11,20,7,30,41.0,34.0,1.2,13.0,38.0,55.57,36.77
2016,11,20,7,45,59.0,52.0,1.35,14.0,61.0,82.98,62.05
2016,11,20,8,0,77.0,70.0,1.5,15.0,84.0,110.82,86.11
2016,11,20,8,15,88.0,88.0,1.6,15.0,108.0,136.37,108.33
2016,11,20,8,30,99.0,106.0,1.7,15.0,132.0,162.09,130.36
2016,11,20,8,45,108.5,122.0,1.8,15.5,155.0,184.87,149.33
2016,11,20,9,0,118.0,138.0,1.9,16.0,178.0,207.7,167.97
2016,11,20,9,15,103.5,152.5,1.9,16.0,190.5,216.54,175.02
2016,11,20,9,30,89.0,167.0,1.9,16.0,203.0,219.49,177.14
2016,11,20,9,45,174.0,177.5,1.9,16.0,253.5,280.81,227.1
2016,11,20,10,0,259.0,188.0,1.9,16.0,304.0,343.44,277.02
2016,11,20,10,15,253.0,199.5,1.9,16.0,318.0,351.98,282.99
2016,11,20,10,30,247.0,211.0,1.9,16.0,332.0,359.46,288.32
2016,11,20,10,45,185.0,222.5,1.95,16.5,315.0,330.6,264.22
2016,11,20,11,0,123.0,234.0,2.0,17.0,298.0,305.44,243.1
2016,11,20,11,15,66.0,210.0,2.0,17.0,244.5,244.13,194.05
2016,11,20,11,30,9.0,186.0,2.0,17.0,191.0,185.73,146.79
2016,11,20,11,45,4.5,174.0,2.0,17.0,176.5,171.1,135.09
2016,11,20,12,0,0.0,162.0,2.0,17.0,162.0,156.75,123.5
2016,11,20,12,15,29.5,194.5,2.0,16.5,210.5,203.07,161.33
2016,11,20,12,30,59.0,227.0,2.0,16.0,259.0,246.3,196.08
2016,11,20,12,45,29.5,160.0,2.0,16.0,176.0,167.16,132.46
2016,11,20,13,0,0.0,93.0,2.0,16.0,93.0,89.89,69.49
2016,11,20,13,15,0.0,59.5,1.9,16.0,59.5,57.51,42.74
2016,11,20,13,30,0.0,26.0,1.8,16.0,26.0,25.1,15.59
2016,11,20,13,45,0.0,17.0,1.7,16.0,17.0,16.41,8.27
2016,11,20,14,0,0.0,8.0,1.6,16.0,8.0,7.72,0.91
2016,11,20,14,15,0.0,11.0,1.4,15.5,11.0,10.61,3.41
2016,11,20,14,30,0.0,14.0,1.2,15.0,14.0,13.51,5.92
2016,11,20,14,45,0.0,12.5,1.05,15.0,12.5,12.06,4.69
2016,11,20,15,0,0.0,11.0,0.9,15.0,11.0,10.61,3.45
2016,11,20,15,15,0.0,9.0,0.8,14.5,9.0,8.68,1.8
2016,11,20,15,30,0.0,7.0,0.7,14.0,7.0,6.75,0.13
2016,11,20,15,45,0.0,5.5,0.6,14.0,5.5,5.3,0.0
2016,11,20,16,0,0.0,4.0,0.5,14.0,4.0,3.85,0.0
2016,11,20,16,15,0.0,2.5,0.55,13.5,2.5,2.41,0.0
2016,11,20,16,30,0.0,1.0,0.6,13.0,1.0,0.96,0.0
2016,11,20,16,45,0.0,0.5,0.65,13.0,0.5,0.49,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,175.5,15.0,1.25,9.5,31.5,74.02,0.0
2016,11,21,7,30,351.0,30.0,1.4,10.0,63.0,159.39,109.36
2016,11,21,7,45,447.0,38.0,1.6,11.0,103.5,212.93,161.99
2016,11,21,8,0,543.0,46.0,1.8,12.0,144.0,272.15,213.62
2016,11,21,8,15,599.5,51.0,2.0,12.5,186.0,316.49,253.07
2016,11,21,8,30,656.0,56.0,2.2,13.0,228.0,360.52,291.32
2016,11,21,8,45,701.0,58.5,2.4,13.5,268.5,399.96,324.95
2016,11,21,9,0,746.0,61.0,2.6,14.0,309.0,439.39,357.67
2016,11,21,9,15,483.5,112.0,2.65,14.0,279.5,374.78,306.35
2016,11,21,9,30,221.0,163.0,2.7,14.0,250.0,294.0,240.17
2016,11,21,9,45,517.5,119.0,2.8,14.5,344.0,411.74,336.86
2016,11,21,10,0,814.0,75.0,2.9,15.0,438.0,531.83,431.8
2016,11,21,10,15,826.5,76.5,2.95,15.0,462.5,544.83,441.18
2016,11,21,10,30,839.0,78.0,3.0,15.0,487.0,555.25,448.96
2016,11,21,10,45,847.5,79.0,3.05,15.5,504.0,560.2,451.52
2016,11,21,11,0,856.0,80.0,3.1,16.0,521.0,562.35,451.78
2016,11,21,11,15,860.5,80.5,3.1,16.0,531.5,558.91,448.32
2016,11,21,11,30,865.0,81.0,3.1,16.0,542.0,552.62,442.54
2016,11,21,11,45,865.5,81.5,3.1,16.5,544.0,541.37,431.95
2016,11,21,12,0,866.0,82.0,3.1,17.0,546.0,527.39,419.1
2016,11,21,12,15,864.0,81.5,3.05,17.0,541.0,508.5,402.92
2016,11,21,12,30,862.0,81.0,3.0,17.0,536.0,487.13,384.5
2016,11,21,12,45,863.5,78.5,3.0,17.0,524.5,462.96,363.63
2016,11,21,13,0,865.0,76.0,3.0,17.0,513.0,437.66,341.31
2016,11,21,13,15,856.0,74.5,2.95,17.0,493.0,404.3,312.2
2016,11,21,13,30,847.0,73.0,2.9,17.0,473.0,370.66,282.26
2016,11,21,13,45,833.0,71.5,2.9,17.0,446.0,334.0,249.5
2016,11,21,14,0,819.0,70.0,2.9,17.0,419.0,296.49,215.56
2016,11,21,14,15,799.0,68.0,2.8,16.5,386.5,256.43,179.8
2016,11,21,14,30,779.0,66.0,2.7,16.0,354.0,216.45,144.26
2016,11,21,14,45,748.0,63.0,2.65,16.0,316.0,174.13,108.03
2016,11,21,15,0,717.0,60.0,2.6,16.0,278.0,133.39,75.55
2016,11,21,15,15,673.5,56.0,2.25,15.5,236.5,92.72,48.14
2016,11,21,15,30,630.0,52.0,1.9,15.0,195.0,52.24,27.9
2016,11,21,15,45,559.5,46.0,1.55,14.5,153.0,32.68,23.3
2016,11,21,16,0,489.0,40.0,1.2,14.0,111.0,29.76,20.36
2016,11,21,16,15,371.5,30.5,1.15,13.0,73.0,23.44,13.84
2016,11,21,16,30,254.0,21.0,1.1,12.0,35.0,16.78,0.0
2016,11,21,16,45,127.0,10.5,1.1,11.5,17.5,10.32,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,15,149.5,16.0,1.0,8.5,29.5,66.95,0.0
2016,11,22,7,30,299.0,32.0,1.1,9.0,59.0,143.87,97.08
2016,11,22,7,45,394.0,41.5,1.2,10.0,98.5,196.83,149.7
2016,11,22,8,0,489.0,51.0,1.3,11.0,138.0,255.39,200.54
2016,11,22,8,15,548.5,57.5,1.3,11.5,179.5,301.01,240.48
2016,11,22,8,30,608.0,64.0,1.3,12.0,221.0,348.51,280.83
2016,11,22,8,45,650.5,68.0,1.35,12.5,260.5,386.8,312.96
2016,11,22,9,0,693.0,72.0,1.4,13.0,300.0,425.16,344.2
2016,11,22,9,15,658.0,82.5,1.4,13.5,318.5,431.45,349.3
2016,11,22,9,30,623.0,93.0,1.4,14.0,337.0,434.26,351.29
2016,11,22,9,45,606.0,106.5,1.45,14.5,358.5,446.61,360.41
2016,11,22,10,0,589.0,120.0,1.5,15.0,380.0,456.3,367.05
2016,11,22,10,15,598.5,124.5,1.5,15.0,401.5,468.8,376.4
2016,11,22,10,30,608.0,129.0,1.5,15.0,423.0,479.32,384.03
2016,11,22,10,45,548.0,152.0,1.55,15.5,424.0,466.09,372.25
2016,11,22,11,0,488.0,175.0,1.6,16.0,425.0,453.1,360.71
2016,11,22,11,15,476.0,182.0,1.6,16.0,430.0,448.59,356.63
2016,11,22,11,30,464.0,189.0,1.6,16.0,435.0,442.57,351.27
2016,11,22,11,45,659.0,137.5,1.6,16.5,487.5,487.29,385.27
2016,11,22,12,0,854.0,86.0,1.6,17.0,540.0,523.11,410.96
2016,11,22,12,15,691.5,127.5,1.55,17.0,493.0,466.96,366.14
2016,11,22,12,30,529.0,169.0,1.5,17.0,446.0,413.09,323.66
2016,11,22,12,45,466.0,179.5,1.5,17.0,419.0,380.04,297.39
2016,11,22,13,0,403.0,190.0,1.5,17.0,392.0,348.69,272.26
2016,11,22,13,15,460.5,169.0,1.5,16.5,391.5,336.95,261.83
2016,11,22,13,30,518.0,148.0,1.5,16.0,391.0,320.78,246.96
2016,11,22,13,45,501.0,141.5,1.5,16.0,365.5,289.32,220.1
2016,11,22,14,0,484.0,135.0,1.5,16.0,340.0,258.03,193.17
2016,11,22,14,15,489.5,122.0,1.4,15.5,315.5,226.77,165.63
2016,11,22,14,30,495.0,109.0,1.3,15.0,291.0,194.33,136.97
2016,11,22,14,45,464.5,103.5,1.2,15.0,260.0,161.5,109.68
2016,11,22,15,0,434.0,98.0,1.1,15.0,229.0,130.56,85.5
2016,11,22,15,15,403.5,87.0,1.0,14.5,194.5,97.1,61.92
2016,11,22,15,30,373.0,76.0,0.9,14.0,160.0,66.02,44.32
2016,11,22,15,45,334.0,62.0,0.85,13.5,125.5,46.24,35.37
2016,11,22,16,0,295.0,48.0,0.8,13.0,91.0,36.44,26.26
2016,11,22,16,15,214.5,34.5,0.85,12.5,59.5,26.66,16.45
2016,11,22,16,30,134.0,21.0,0.9,12.0,28.0,16.47,0.0
2016,11,22,16,45,67.0,10.5,0.95,11.5,14.0,10.32,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,122.0,17.0,1.1,8.5,28.0,58.97,0.0
2016,11,23,7,30,244.0,34.0,1.1,9.0,56.0,129.46,85.38
2016,11,23,7,45,331.0,46.0,1.1,10.0,93.5,178.89,135.74
2016,11,23,8,0,418.0,58.0,1.1,11.0,131.0,234.1,183.61
2016,11,23,8,15,483.5,66.0,1.25,11.5,172.0,281.8,225.14
2016,11,23,8,30,549.0,74.0,1.4,12.0,213.0,331.71,267.62
2016,11,23,8,45,589.5,80.0,1.55,12.5,252.0,369.85,299.87
2016,11,23,9,0,630.0,86.0,1.7,13.0,291.0,408.03,331.35
2016,11,23,9,15,452.5,119.5,1.75,13.0,275.5,364.46,297.22
2016,11,23,9,30,275.0,153.0,1.8,13.0,260.0,309.6,252.98
2016,11,23,9,45,400.5,143.0,1.85,13.5,312.5,372.37,303.86
2016,11,23,10,0,526.0,133.0,1.9,14.0,365.0,431.8,350.61
2016,11,23,10,15,656.5,115.0,1.95,14.0,420.0,488.81,395.38
2016,11,23,10,30,787.0,97.0,2.0,14.0,475.0,541.7,436.3
2016,11,23,10,45,803.5,96.0,2.05,14.5,494.0,548.9,440.4
2016,11,23,11,0,820.0,95.0,2.1,15.0,513.0,553.43,442.61
2016,11,23,11,15,825.0,96.0,2.15,15.0,523.0,550.96,440.11
2016,11,23,11,30,830.0,97.0,2.2,15.0,533.0,545.74,435.39
2016,11,23,11,45,835.0,95.5,2.25,15.0,536.0,535.23,426.5
2016,11,23,12,0,840.0,94.0,2.3,15.0,539.0,521.99,415.29
2016,11,23,12,15,837.5,94.0,2.35,15.0,534.0,503.88,400.03
2016,11,23,12,30,835.0,94.0,2.4,15.0,529.0,483.38,382.58
2016,11,23,12,45,824.0,94.5,2.45,15.0,515.0,457.34,360.44
2016,11,23,13,0,813.0,95.0,2.5,15.0,501.0,429.56,336.49
2016,11,23,13,15,802.5,93.5,2.55,15.0,481.0,398.51,309.45
2016,11,23,13,30,792.0,92.0,2.6,15.0,461.0,366.11,280.75
2016,11,23,13,45,778.0,89.0,2.7,15.0,434.5,330.01,248.67
2016,11,23,14,0,764.0,86.0,2.8,15.0,408.0,293.22,215.52
2016,11,23,14,15,741.0,83.0,2.8,14.5,375.5,251.36,178.59
2016,11,23,14,30,718.0,80.0,2.8,14.0,343.0,212.13,143.95
2016,11,23,14,45,687.5,76.0,2.8,14.0,305.5,171.51,109.21
2016,11,23,15,0,657.0,72.0,2.8,14.0,268.0,132.53,78.17
2016,11,23,15,15,609.5,66.5,2.4,13.5,227.5,92.94,51.51
2016,11,23,15,30,562.0,61.0,2.0,13.0,187.0,57.13,34.34
2016,11,23,15,45,487.0,53.0,1.7,12.5,145.5,39.23,29.28
2016,11,23,16,0,412.0,45.0,1.4,12.0,104.0,34.76,24.86
2016,11,23,16,15,291.0,33.5,1.3,11.0,67.5,26.6,16.4
2016,11,23,16,30,170.0,22.0,1.2,10.0,31.0,17.35,0.0
2016,11,23,16,45,85.0,11.0,1.15,9.5,15.5,10.81,0.0
2016,11,23,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,15,115.5,17.0,0.55,6.0,27.0,47.6,0.0
2016,11,24,7,30,231.0,34.0,0.6,6.0,54.0,124.33,80.37
2016,11,24,7,45,340.5,45.5,0.65,6.5,94.0,179.61,137.05
2016,11,24,8,0,450.0,57.0,0.7,7.0,134.0,243.52,192.55
2016,11,24,8,15,515.5,64.5,0.8,7.5,176.0,291.48,234.66
2016,11,24,8,30,581.0,72.0,0.9,8.0,218.0,341.55,277.59
2016,11,24,8,45,634.5,75.5,1.0,8.5,259.5,383.58,313.13
2016,11,24,9,0,688.0,79.0,1.1,9.0,301.0,426.13,348.17
2016,11,24,9,15,717.5,83.0,1.15,9.5,337.5,457.39,373.27
2016,11,24,9,30,747.0,87.0,1.2,10.0,374.0,487.45,396.8
2016,11,24,9,45,773.0,88.5,1.3,10.5,406.0,511.43,415.38
2016,11,24,10,0,799.0,90.0,1.4,11.0,438.0,532.35,431.24
2016,11,24,10,15,813.0,91.5,1.4,11.5,463.0,546.03,440.64
2016,11,24,10,30,827.0,93.0,1.4,12.0,488.0,557.18,447.89
2016,11,24,10,45,837.5,94.0,1.4,13.0,506.0,563.22,450.23
2016,11,24,11,0,848.0,95.0,1.4,14.0,524.0,566.48,450.32
2016,11,24,11,15,852.5,95.5,1.2,14.5,534.0,563.12,444.84
2016,11,24,11,30,857.0,96.0,1.0,15.0,544.0,556.93,437.03
2016,11,24,11,45,858.5,96.0,0.85,15.5,546.5,545.86,425.77
2016,11,24,12,0,860.0,96.0,0.7,16.0,549.0,532.06,412.32
2016,11,24,12,15,857.5,95.5,0.6,16.0,543.5,513.15,396.1
2016,11,24,12,30,855.0,95.0,0.5,16.0,538.0,491.8,377.81
2016,11,24,12,45,849.0,94.0,0.4,16.0,525.0,466.08,355.97
2016,11,24,13,0,843.0,93.0,0.3,16.0,512.0,438.33,332.26
2016,11,24,13,15,832.0,91.5,0.35,16.0,491.5,406.31,306.0
2016,11,24,13,30,821.0,90.0,0.4,16.0,471.0,372.89,277.98
2016,11,24,13,45,804.5,88.0,0.5,16.5,443.5,336.06,246.5
2016,11,24,14,0,788.0,86.0,0.6,17.0,416.0,298.65,213.95
2016,11,24,14,15,765.0,83.0,0.55,16.5,383.0,255.95,177.43
2016,11,24,14,30,742.0,80.0,0.5,16.0,350.0,215.84,143.04
2016,11,24,14,45,708.5,76.0,0.5,16.0,311.5,173.85,108.29
2016,11,24,15,0,675.0,72.0,0.5,16.0,273.0,133.7,77.28
2016,11,24,15,15,627.0,66.5,0.5,15.5,231.5,93.38,50.87
2016,11,24,15,30,579.0,61.0,0.5,15.0,190.0,56.85,33.95
2016,11,24,15,45,505.0,53.0,0.5,14.5,148.0,39.36,29.17
2016,11,24,16,0,431.0,45.0,0.5,14.0,106.0,34.89,24.77
2016,11,24,16,15,308.0,33.5,0.55,13.0,68.5,26.71,16.26
2016,11,24,16,30,185.0,22.0,0.6,12.0,31.0,18.08,0.0
2016,11,24,16,45,92.5,11.0,0.7,11.5,15.5,10.81,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,7,15,55.0,15.0,1.05,6.5,20.0,29.29,0.0
2016,11,25,7,30,110.0,30.0,1.0,7.0,40.0,75.84,45.88
2016,11,25,7,45,167.5,46.0,1.0,7.5,70.0,116.91,88.54
2016,11,25,8,0,225.0,62.0,1.0,8.0,100.0,160.12,126.8
2016,11,25,8,15,257.0,77.5,1.2,8.5,132.5,195.51,158.3
2016,11,25,8,30,289.0,93.0,1.4,9.0,165.0,232.02,190.16
2016,11,25,8,45,313.0,106.5,1.6,10.0,196.0,263.38,216.77
2016,11,25,9,0,337.0,120.0,1.8,11.0,227.0,294.94,242.85
2016,11,25,9,15,365.5,126.5,1.75,11.5,255.0,326.41,268.35
2016,11,25,9,30,394.0,133.0,1.7,12.0,283.0,352.33,288.87
2016,11,25,9,45,330.5,155.5,1.7,12.5,288.5,341.52,279.2
2016,11,25,10,0,267.0,178.0,1.7,13.0,294.0,333.38,271.48
2016,11,25,10,15,269.5,188.5,1.7,13.5,311.0,345.76,280.56
2016,11,25,10,30,272.0,199.0,1.7,14.0,328.0,357.16,288.61
2016,11,25,10,45,237.0,211.0,1.75,14.5,326.5,348.64,280.66
2016,11,25,11,0,202.0,223.0,1.8,15.0,325.0,335.62,269.33
2016,11,25,11,15,275.5,217.0,1.8,15.0,358.5,369.19,295.98
2016,11,25,11,30,349.0,211.0,1.8,15.0,392.0,397.4,317.83
2016,11,25,11,45,341.5,213.5,1.8,15.5,391.5,389.72,310.5
2016,11,25,12,0,334.0,216.0,1.8,16.0,391.0,381.12,302.63
2016,11,25,12,15,294.5,220.0,1.75,16.0,373.5,357.69,283.6
2016,11,25,12,30,255.0,224.0,1.7,16.0,356.0,334.81,265.1
2016,11,25,12,45,261.0,217.5,1.7,16.0,349.5,322.84,255.21
2016,11,25,13,0,267.0,211.0,1.7,16.0,343.0,309.93,244.33
2016,11,25,13,15,178.0,205.5,1.65,16.0,292.0,261.27,205.97
2016,11,25,13,30,89.0,200.0,1.6,16.0,241.0,218.5,172.73
2016,11,25,13,45,99.5,189.0,1.55,16.0,233.0,207.21,163.29
2016,11,25,14,0,110.0,178.0,1.5,16.0,225.0,193.35,151.47
2016,11,25,14,15,158.5,162.5,1.3,15.5,223.5,185.04,142.86
2016,11,25,14,30,207.0,147.0,1.1,15.0,222.0,170.43,128.55
2016,11,25,14,45,190.5,134.5,0.9,14.5,197.5,148.48,110.8
2016,11,25,15,0,174.0,122.0,0.7,14.0,173.0,125.33,92.63
2016,11,25,15,15,159.0,105.0,0.7,13.5,146.5,100.04,73.58
2016,11,25,15,30,144.0,88.0,0.7,13.0,120.0,76.1,56.97
2016,11,25,15,45,126.0,70.0,0.75,13.0,93.5,58.38,46.05
2016,11,25,16,0,108.0,52.0,0.8,13.0,67.0,42.06,31.04
2016,11,25,16,15,54.0,35.5,0.85,12.5,43.0,30.75,19.45
2016,11,25,16,30,0.0,19.0,0.9,12.0,19.0,17.99,0.0
2016,11,25,16,45,0.0,9.5,0.95,11.5,9.5,9.34,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.15,10.0,2.5,2.46,0.0
2016,11,26,7,30,0.0,5.0,2.3,10.0,5.0,4.82,0.0
2016,11,26,7,45,0.0,9.0,2.5,10.5,9.0,8.67,1.54
2016,11,26,8,0,0.0,13.0,2.7,11.0,13.0,12.53,5.0
2016,11,26,8,15,0.0,17.0,2.8,11.0,17.0,16.39,8.45
2016,11,26,8,30,0.0,21.0,2.9,11.0,21.0,20.26,11.88
2016,11,26,8,45,0.0,25.5,3.0,11.0,25.5,24.6,15.69
2016,11,26,9,0,0.0,30.0,3.1,11.0,30.0,28.95,19.47
2016,11,26,9,15,0.0,34.0,3.05,11.0,34.0,32.82,22.8
2016,11,26,9,30,0.0,38.0,3.0,11.0,38.0,36.69,26.1
2016,11,26,9,45,0.0,79.5,2.95,11.0,79.5,76.98,60.59
2016,11,26,10,0,0.0,121.0,2.9,11.0,121.0,118.49,95.62
2016,11,26,10,15,0.0,132.5,2.9,11.0,132.5,129.73,104.85
2016,11,26,10,30,0.0,144.0,2.9,11.0,144.0,140.91,114.05
2016,11,26,10,45,52.0,183.0,2.9,11.0,209.5,211.07,172.82
2016,11,26,11,0,104.0,222.0,2.9,11.0,275.0,277.81,227.54
2016,11,26,11,15,125.0,228.0,3.05,11.0,292.5,296.09,242.18
2016,11,26,11,30,146.0,234.0,3.2,11.0,310.0,310.16,253.52
2016,11,26,11,45,130.5,234.5,3.4,11.5,302.5,299.06,243.77
2016,11,26,12,0,115.0,235.0,3.6,12.0,295.0,287.97,234.15
2016,11,26,12,15,245.5,218.5,3.7,12.0,345.0,332.12,270.18
2016,11,26,12,30,376.0,202.0,3.8,12.0,395.0,368.87,299.06
2016,11,26,12,45,285.5,210.0,3.95,12.0,354.5,325.96,263.77
2016,11,26,13,0,195.0,218.0,4.1,12.0,314.0,286.54,231.75
2016,11,26,13,15,97.5,174.5,4.05,12.0,222.5,202.17,163.25
2016,11,26,13,30,0.0,131.0,4.0,12.0,131.0,125.5,100.85
2016,11,26,13,45,0.0,76.0,4.0,12.0,76.0,73.49,57.19
2016,11,26,14,0,0.0,21.0,4.0,12.0,21.0,20.27,11.8
2016,11,26,14,15,0.0,13.0,3.8,11.5,13.0,12.54,5.19
2016,11,26,14,30,0.0,5.0,3.6,11.0,5.0,4.82,0.0
2016,11,26,14,45,0.0,4.5,3.45,11.0,4.5,4.34,0.0
2016,11,26,15,0,0.0,4.0,3.3,11.0,4.0,3.86,0.0
2016,11,26,15,15,0.0,3.5,3.15,11.0,3.5,3.37,0.0
2016,11,26,15,30,0.0,3.0,3.0,11.0,3.0,2.89,0.0
2016,11,26,15,45,0.0,2.0,2.9,11.0,2.0,1.93,0.0
2016,11,26,16,0,0.0,1.0,2.8,11.0,1.0,0.96,0.0
2016,11,26,16,15,0.0,0.5,2.8,11.0,0.5,0.48,0.0
2016,11,26,16,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,97.5,15.5,2.5,9.5,22.5,40.45,0.0
2016,11,27,7,30,195.0,31.0,2.6,10.0,45.0,105.8,57.87
2016,11,27,7,45,326.5,40.0,2.75,10.5,84.0,166.38,123.69
2016,11,27,8,0,458.0,49.0,2.9,11.0,123.0,234.05,182.55
2016,11,27,8,15,525.5,56.0,3.1,11.0,164.5,281.59,225.31
2016,11,27,8,30,593.0,63.0,3.3,11.0,206.0,331.53,269.39
2016,11,27,8,45,648.5,65.5,3.5,11.5,247.0,373.03,305.38
2016,11,27,9,0,704.0,68.0,3.7,12.0,288.0,415.21,341.05
2016,11,27,9,15,733.0,71.5,3.7,12.0,324.0,444.27,365.81
2016,11,27,9,30,762.0,75.0,3.7,12.0,360.0,473.92,390.4
2016,11,27,9,45,708.5,86.5,3.75,12.5,368.5,469.25,386.23
2016,11,27,10,0,655.0,98.0,3.8,13.0,377.0,459.44,377.72
2016,11,27,10,15,748.5,88.5,3.7,13.0,425.0,502.55,412.16
2016,11,27,10,30,842.0,79.0,3.6,13.0,473.0,543.87,444.36
2016,11,27,10,45,852.0,79.5,3.55,13.5,491.0,549.31,447.01
2016,11,27,11,0,862.0,80.0,3.5,14.0,509.0,551.96,447.47
2016,11,27,11,15,866.5,81.0,3.35,14.0,519.0,549.33,444.22
2016,11,27,11,30,871.0,82.0,3.2,14.0,529.0,543.84,438.57
2016,11,27,11,45,871.5,82.0,3.1,14.5,531.5,532.42,427.5
2016,11,27,12,0,872.0,82.0,3.0,15.0,534.0,518.27,414.15
2016,11,27,12,15,869.5,82.0,2.95,15.0,529.0,500.02,398.27
2016,11,27,12,30,867.0,82.0,2.9,15.0,524.0,479.28,380.12
2016,11,27,12,45,814.0,86.0,2.85,15.0,493.0,438.23,346.07
2016,11,27,13,0,761.0,90.0,2.8,15.0,462.0,397.53,312.04
2016,11,27,13,15,614.0,122.0,2.65,15.0,415.0,347.43,271.14
2016,11,27,13,30,467.0,154.0,2.5,15.0,368.0,304.27,236.44
2016,11,27,13,45,421.0,152.5,2.45,15.0,337.0,270.42,208.16
2016,11,27,14,0,375.0,151.0,2.4,15.0,306.0,238.84,181.83
2016,11,27,14,15,462.0,124.0,2.3,14.5,299.5,218.52,160.72
2016,11,27,14,30,549.0,97.0,2.2,14.0,293.0,191.04,132.78
2016,11,27,14,45,503.5,95.0,2.1,14.0,260.0,157.13,104.98
2016,11,27,15,0,458.0,93.0,2.0,14.0,227.0,126.29,81.61
2016,11,27,15,15,421.0,83.0,1.75,13.5,191.5,92.57,58.43
2016,11,27,15,30,384.0,73.0,1.5,13.0,156.0,61.74,41.96
2016,11,27,15,45,330.0,60.5,1.25,12.5,120.5,45.32,34.61
2016,11,27,16,0,276.0,48.0,1.0,12.0,85.0,36.67,26.44
2016,11,27,16,15,138.0,36.0,1.0,11.5,54.5,29.64,18.41
2016,11,27,16,30,0.0,24.0,1.0,11.0,24.0,21.91,0.0
2016,11,27,16,45,0.0,12.0,1.0,10.5,12.0,11.8,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,12.5,2.8,12.0,12.5,12.29,0.0
2016,11,28,7,30,0.0,25.0,3.0,12.0,25.0,25.76,9.59
2016,11,28,7,45,26.0,42.0,3.25,12.0,46.5,55.58,39.15
2016,11,28,8,0,52.0,59.0,3.5,12.0,68.0,83.6,63.82
2016,11,28,8,15,66.5,77.5,3.6,12.0,91.5,114.79,91.07
2016,11,28,8,30,81.0,96.0,3.7,12.0,115.0,141.85,114.69
2016,11,28,8,45,94.5,112.5,3.85,12.0,139.0,166.36,135.92
2016,11,28,9,0,108.0,129.0,4.0,12.0,163.0,191.14,157.1
2016,11,28,9,15,119.5,142.5,4.05,12.0,184.0,211.65,174.43
2016,11,28,9,30,131.0,156.0,4.1,12.0,205.0,232.19,191.58
2016,11,28,9,45,305.0,146.5,4.2,12.5,272.5,316.05,261.54
2016,11,28,10,0,479.0,137.0,4.3,13.0,340.0,404.09,333.35
2016,11,28,10,15,433.5,156.0,4.3,13.0,347.5,401.58,330.4
2016,11,28,10,30,388.0,175.0,4.3,13.0,355.0,392.31,322.24
2016,11,28,10,45,499.0,154.0,4.35,13.5,395.0,433.21,355.04
2016,11,28,11,0,610.0,133.0,4.4,14.0,435.0,470.26,384.06
2016,11,28,11,15,590.5,142.5,4.4,14.0,439.5,464.29,378.32
2016,11,28,11,30,571.0,152.0,4.4,14.0,444.0,454.78,369.88
2016,11,28,11,45,413.0,188.5,4.4,14.0,400.5,401.73,325.99
2016,11,28,12,0,255.0,225.0,4.4,14.0,357.0,348.86,282.36
2016,11,28,12,15,297.5,215.5,4.35,14.0,368.0,353.09,285.44
2016,11,28,12,30,340.0,206.0,4.3,14.0,379.0,354.96,286.14
2016,11,28,12,45,520.5,167.5,4.3,14.0,424.5,386.78,309.99
2016,11,28,13,0,701.0,129.0,4.3,14.0,470.0,408.31,323.89
2016,11,28,13,15,444.0,163.5,4.2,14.0,376.5,320.83,254.08
2016,11,28,13,30,187.0,198.0,4.1,14.0,283.0,249.02,198.36
