Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,13,45,139.0,186.0,4.1,14.0,247.5,215.01,171.01
2016,11,28,14,0,91.0,174.0,4.1,14.0,212.0,185.77,147.78
2016,11,28,14,15,168.5,157.5,4.0,14.0,220.5,182.45,142.03
2016,11,28,14,30,246.0,141.0,3.9,14.0,229.0,172.15,129.66
2016,11,28,14,45,227.5,130.0,3.85,14.0,204.5,147.16,108.95
2016,11,28,15,0,209.0,119.0,3.8,14.0,180.0,123.37,90.03
2016,11,28,15,15,190.0,103.0,3.35,13.5,152.0,96.92,70.23
2016,11,28,15,30,171.0,87.0,2.9,13.0,124.0,72.1,53.55
2016,11,28,15,45,274.0,66.5,2.5,12.5,110.5,50.24,38.91
2016,11,28,16,0,377.0,46.0,2.1,12.0,97.0,36.28,26.04
2016,11,28,16,15,258.5,33.5,1.85,11.0,62.0,26.05,15.42
2016,11,28,16,30,140.0,21.0,1.6,10.0,27.0,16.62,0.0
2016,11,28,16,45,70.0,10.5,1.4,9.5,13.5,10.32,0.0
2016,11,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,203.0,10.5,1.6,4.5,25.0,61.71,0.0
2016,11,29,7,30,406.0,21.0,1.8,5.0,50.0,149.84,69.83
2016,11,29,7,45,507.5,28.0,2.05,6.0,90.0,207.39,153.34
2016,11,29,8,0,609.0,35.0,2.3,7.0,130.0,267.24,208.76
2016,11,29,8,15,667.0,39.5,2.35,7.5,172.0,312.58,250.64
2016,11,29,8,30,725.0,44.0,2.4,8.0,214.0,359.54,292.61
2016,11,29,8,45,762.0,47.0,2.45,8.5,254.5,396.68,325.51
2016,11,29,9,0,799.0,50.0,2.5,9.0,295.0,433.42,356.99
2016,11,29,9,15,823.0,52.5,2.4,9.5,331.0,460.25,379.24
2016,11,29,9,30,847.0,55.0,2.3,10.0,367.0,487.87,401.24
2016,11,29,9,45,863.5,56.5,2.2,10.5,398.0,508.68,417.13
2016,11,29,10,0,880.0,58.0,2.1,11.0,429.0,527.23,430.69
2016,11,29,10,15,891.0,59.0,2.05,11.5,453.0,539.83,439.39
2016,11,29,10,30,902.0,60.0,2.0,12.0,477.0,549.73,445.69
2016,11,29,10,45,908.5,61.0,2.0,12.5,494.5,554.39,447.92
2016,11,29,11,0,915.0,62.0,2.0,13.0,512.0,556.11,447.72
2016,11,29,11,15,918.5,62.5,2.05,13.5,522.0,552.73,443.67
2016,11,29,11,30,922.0,63.0,2.1,14.0,532.0,546.38,437.18
2016,11,29,11,45,921.0,63.5,2.2,14.5,534.5,534.76,426.66
2016,11,29,12,0,920.0,64.0,2.3,15.0,537.0,520.31,413.72
2016,11,29,12,15,918.0,64.0,2.35,15.0,532.0,502.11,398.18
2016,11,29,12,30,916.0,64.0,2.4,15.0,527.0,481.27,380.19
2016,11,29,12,45,897.5,68.0,2.45,15.0,513.0,454.72,357.38
2016,11,29,13,0,879.0,72.0,2.5,15.0,499.0,426.5,332.78
2016,11,29,13,15,869.5,71.0,2.5,14.5,479.0,395.43,305.85
2016,11,29,13,30,860.0,70.0,2.5,14.0,459.0,360.9,275.5
2016,11,29,13,45,843.5,69.0,2.55,14.0,432.5,324.34,242.56
2016,11,29,14,0,827.0,68.0,2.6,14.0,406.0,287.05,208.58
2016,11,29,14,15,807.0,65.5,2.55,14.0,374.0,247.05,172.29
2016,11,29,14,30,787.0,63.0,2.5,14.0,342.0,207.1,136.44
2016,11,29,14,45,759.0,60.0,2.5,14.0,305.0,165.76,101.1
2016,11,29,15,0,731.0,57.0,2.5,14.0,268.0,125.68,69.56
2016,11,29,15,15,687.5,52.5,2.15,13.0,227.5,84.77,43.01
2016,11,29,15,30,644.0,48.0,1.8,12.0,187.0,47.1,26.93
2016,11,29,15,45,575.0,42.0,1.5,11.5,145.5,32.62,23.46
2016,11,29,16,0,506.0,36.0,1.2,11.0,104.0,26.69,17.79
2016,11,29,16,15,382.0,27.0,1.15,10.0,67.0,20.65,11.08
2016,11,29,16,30,258.0,18.0,1.1,9.0,30.0,14.28,0.0
2016,11,29,16,45,129.0,9.0,1.1,8.5,15.0,8.85,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.5,0.85,7.5,11.5,11.3,0.0
2016,11,30,7,30,0.0,23.0,0.8,8.0,23.0,23.5,5.81
2016,11,30,7,45,29.5,39.5,0.75,8.5,44.0,53.78,37.77
2016,11,30,8,0,59.0,56.0,0.7,9.0,65.0,86.85,66.9
2016,11,30,8,15,71.0,73.5,0.85,9.5,88.0,111.58,88.75
2016,11,30,8,30,83.0,91.0,1.0,10.0,111.0,136.53,110.47
2016,11,30,8,45,90.5,107.5,1.15,10.5,132.5,158.52,129.35
2016,11,30,9,0,98.0,124.0,1.3,11.0,154.0,180.48,147.84
2016,11,30,9,15,105.5,138.5,1.35,11.0,174.5,200.05,164.24
2016,11,30,9,30,113.0,153.0,1.4,11.0,195.0,219.49,180.3
2016,11,30,9,45,163.0,164.5,1.5,11.5,230.0,257.05,210.98
2016,11,30,10,0,213.0,176.0,1.6,12.0,265.0,295.29,241.69
2016,11,30,10,15,116.0,174.5,1.6,12.0,223.5,242.25,197.62
2016,11,30,10,30,19.0,173.0,1.6,12.0,182.0,180.53,146.1
2016,11,30,10,45,35.5,188.5,1.6,12.5,206.0,207.69,168.22
2016,11,30,11,0,52.0,204.0,1.6,13.0,230.0,231.06,186.72
2016,11,30,11,15,432.5,148.5,1.6,13.0,367.5,382.95,310.93
2016,11,30,11,30,813.0,93.0,1.6,13.0,505.0,519.81,416.91
2016,11,30,11,45,506.5,160.5,1.65,13.5,418.0,419.8,336.07
2016,11,30,12,0,200.0,228.0,1.7,14.0,331.0,322.09,257.63
2016,11,30,12,15,239.5,221.5,1.85,14.0,343.0,329.11,263.58
2016,11,30,12,30,279.0,215.0,2.0,14.0,355.0,334.92,267.77
2016,11,30,12,45,356.0,195.0,2.15,14.0,369.5,340.21,271.14
2016,11,30,13,0,433.0,175.0,2.3,14.0,384.0,341.18,270.38
2016,11,30,13,15,373.0,178.0,2.35,13.5,353.0,306.95,242.75
2016,11,30,13,30,313.0,181.0,2.4,13.0,322.0,275.38,217.4
2016,11,30,13,45,156.5,126.5,2.45,13.0,197.0,166.92,131.19
2016,11,30,14,0,0.0,72.0,2.5,13.0,72.0,69.61,53.73
2016,11,30,14,15,0.0,88.0,2.4,12.5,88.0,84.56,66.69
2016,11,30,14,30,0.0,104.0,2.3,12.0,104.0,98.73,78.89
2016,11,30,14,45,0.0,92.5,2.2,12.0,92.5,87.73,69.6
2016,11,30,15,0,0.0,81.0,2.1,12.0,81.0,76.77,60.28
2016,11,30,15,15,0.0,68.0,1.9,11.5,68.0,64.54,49.85
2016,11,30,15,30,0.0,55.0,1.7,11.0,55.0,52.38,39.34
2016,11,30,15,45,0.0,42.0,1.55,11.0,42.0,40.37,30.4
2016,11,30,16,0,0.0,29.0,1.4,11.0,29.0,28.0,18.91
2016,11,30,16,15,0.0,18.5,1.3,11.0,18.5,17.85,8.7
2016,11,30,16,30,0.0,8.0,1.2,11.0,8.0,7.71,0.0
2016,11,30,16,45,0.0,4.0,1.2,11.0,4.0,3.93,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,163.5,10.5,1.35,5.5,21.0,50.85,0.0
2016,12,1,7,30,327.0,21.0,1.4,6.0,42.0,126.79,42.15
2016,12,1,7,45,444.0,29.0,1.5,7.0,81.5,185.15,134.16
2016,12,1,8,0,561.0,37.0,1.6,8.0,121.0,248.98,192.36
2016,12,1,8,15,624.5,42.0,1.9,8.5,163.0,295.41,234.9
2016,12,1,8,30,688.0,47.0,2.2,9.0,205.0,343.79,278.04
2016,12,1,8,45,731.0,50.5,2.55,9.5,245.5,383.08,313.04
2016,12,1,9,0,774.0,54.0,2.9,10.0,286.0,422.33,347.04
2016,12,1,9,15,800.5,56.5,2.95,10.5,323.0,452.13,372.09
2016,12,1,9,30,827.0,59.0,3.0,11.0,360.0,480.48,395.2
2016,12,1,9,45,841.0,62.5,3.15,11.5,390.5,501.85,412.34
2016,12,1,10,0,855.0,66.0,3.3,12.0,421.0,520.9,427.17
2016,12,1,10,15,868.0,67.5,3.35,12.0,446.0,532.94,436.76
2016,12,1,10,30,881.0,69.0,3.4,12.0,471.0,544.33,445.54
2016,12,1,10,45,889.5,69.5,3.45,12.5,489.0,549.5,448.41
2016,12,1,11,0,898.0,70.0,3.5,13.0,507.0,551.81,448.85
2016,12,1,11,15,902.5,70.5,3.55,13.0,518.0,549.1,446.0
2016,12,1,11,30,907.0,71.0,3.6,13.0,529.0,543.46,440.67
2016,12,1,11,45,908.0,71.5,3.65,13.5,532.0,533.11,430.64
2016,12,1,12,0,909.0,72.0,3.7,14.0,535.0,519.92,418.16
2016,12,1,12,15,907.0,71.5,3.65,14.0,530.5,501.51,401.92
2016,12,1,12,30,905.0,71.0,3.6,14.0,526.0,480.5,383.29
2016,12,1,12,45,900.5,70.5,3.55,14.5,513.5,455.91,360.75
2016,12,1,13,0,896.0,70.0,3.5,15.0,501.0,429.04,336.01
2016,12,1,13,15,886.5,69.0,3.45,15.0,481.5,397.69,307.92
2016,12,1,13,30,877.0,68.0,3.4,15.0,462.0,364.66,277.93
2016,12,1,13,45,862.5,66.5,3.4,15.0,435.5,326.06,243.11
2016,12,1,14,0,848.0,65.0,3.4,15.0,409.0,288.37,208.57
2016,12,1,14,15,827.5,62.5,3.3,14.5,376.5,247.66,171.93
2016,12,1,14,30,807.0,60.0,3.2,14.0,344.0,206.98,135.64
2016,12,1,14,45,777.0,57.5,3.1,14.0,306.5,165.16,99.89
2016,12,1,15,0,747.0,55.0,3.0,14.0,269.0,124.7,68.17
2016,12,1,15,15,703.0,51.0,2.6,13.0,228.0,83.66,41.77
2016,12,1,15,30,659.0,47.0,2.2,12.0,187.0,45.87,26.13
2016,12,1,15,45,589.0,41.0,1.85,11.5,145.5,31.75,22.67
2016,12,1,16,0,519.0,35.0,1.5,11.0,104.0,28.28,19.14
2016,12,1,16,15,395.5,26.0,1.5,10.0,67.0,19.78,10.25
2016,12,1,16,30,272.0,17.0,1.5,9.0,30.0,13.35,0.0
2016,12,1,16,45,136.0,8.5,1.5,8.5,15.0,8.36,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,185.0,10.0,2.3,4.5,21.0,55.23,0.0
2016,12,2,7,30,370.0,20.0,2.5,5.0,42.0,133.6,33.43
2016,12,2,7,45,477.5,27.5,2.75,6.0,81.0,193.04,139.37
2016,12,2,8,0,585.0,35.0,3.0,7.0,120.0,253.74,196.86
2016,12,2,8,15,646.5,39.5,3.15,7.5,162.0,299.34,239.36
2016,12,2,8,30,708.0,44.0,3.3,8.0,204.0,346.78,282.19
2016,12,2,8,45,743.5,48.0,3.45,9.0,244.0,383.79,314.98
2016,12,2,9,0,779.0,52.0,3.6,10.0,284.0,420.4,346.24
2016,12,2,9,15,805.0,54.5,3.75,10.5,320.0,450.04,371.54
2016,12,2,9,30,831.0,57.0,3.9,11.0,356.0,478.21,394.89
2016,12,2,9,45,844.0,60.5,4.1,11.5,386.5,499.19,411.96
2016,12,2,10,0,857.0,64.0,4.3,12.0,417.0,515.85,425.31
2016,12,2,10,15,869.5,65.0,4.25,12.5,442.0,529.11,434.92
2016,12,2,10,30,882.0,66.0,4.2,13.0,467.0,539.77,442.12
2016,12,2,10,45,889.5,67.5,4.2,13.5,485.0,545.57,445.37
2016,12,2,11,0,897.0,69.0,4.2,14.0,503.0,548.5,446.14
2016,12,2,11,15,901.0,69.5,4.15,14.0,513.5,545.62,442.89
2016,12,2,11,30,905.0,70.0,4.1,14.0,524.0,539.82,437.19
2016,12,2,11,45,906.5,70.0,4.1,14.5,527.0,529.33,426.95
2016,12,2,12,0,908.0,70.0,4.1,15.0,530.0,515.99,414.26
2016,12,2,12,15,906.0,69.5,4.1,15.0,525.5,497.71,398.21
2016,12,2,12,30,904.0,69.0,4.1,15.0,521.0,476.84,379.75
2016,12,2,12,45,898.5,68.5,4.2,15.0,509.0,451.96,357.92
2016,12,2,13,0,893.0,68.0,4.3,15.0,497.0,424.87,333.79
2016,12,2,13,15,883.5,67.0,4.35,15.0,477.5,393.73,305.82
2016,12,2,13,30,874.0,66.0,4.4,15.0,458.0,360.91,275.91
2016,12,2,13,45,858.0,65.0,4.45,15.0,431.5,324.6,242.77
2016,12,2,14,0,842.0,64.0,4.5,15.0,405.0,285.17,206.71
2016,12,2,14,15,821.5,62.0,4.3,14.5,372.5,245.26,170.5
2016,12,2,14,30,801.0,60.0,4.1,14.0,340.0,205.37,134.73
2016,12,2,14,45,768.5,57.5,3.95,14.0,302.5,163.51,98.98
2016,12,2,15,0,736.0,55.0,3.8,14.0,265.0,123.23,67.49
2016,12,2,15,15,691.0,51.0,3.35,13.0,224.5,82.7,41.46
2016,12,2,15,30,646.0,47.0,2.9,12.0,184.0,45.51,26.1
2016,12,2,15,45,573.0,41.0,2.45,11.5,142.5,31.78,22.68
2016,12,2,16,0,500.0,35.0,2.0,11.0,101.0,25.89,17.03
2016,12,2,16,15,374.5,26.0,1.9,10.0,65.0,19.8,10.21
2016,12,2,16,30,249.0,17.0,1.8,9.0,29.0,13.37,0.0
2016,12,2,16,45,124.5,8.5,1.7,8.5,14.5,8.36,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,7,15,150.0,10.0,1.35,5.5,18.5,46.27,0.0
2016,12,3,7,30,300.0,20.0,1.5,6.0,37.0,115.34,16.53
2016,12,3,7,45,413.5,28.0,1.65,7.0,74.5,175.59,125.0
2016,12,3,8,0,527.0,36.0,1.8,8.0,112.0,233.15,179.25
2016,12,3,8,15,590.5,41.5,1.95,8.5,152.5,278.79,221.06
2016,12,3,8,30,654.0,47.0,2.1,9.0,193.0,326.5,263.49
2016,12,3,8,45,696.5,50.5,2.25,9.5,232.0,364.58,297.25
2016,12,3,9,0,739.0,54.0,2.4,10.0,271.0,402.69,330.04
2016,12,3,9,15,766.5,56.5,2.4,10.5,307.0,432.23,354.79
2016,12,3,9,30,794.0,59.0,2.4,11.0,343.0,460.47,377.71
2016,12,3,9,45,810.0,61.5,2.4,11.5,373.0,481.33,394.13
2016,12,3,10,0,826.0,64.0,2.4,12.0,403.0,500.04,408.35
2016,12,3,10,15,839.5,65.5,2.45,12.5,427.5,514.0,418.63
2016,12,3,10,30,853.0,67.0,2.5,13.0,452.0,523.85,425.45
2016,12,3,10,45,862.5,68.0,2.6,13.5,470.5,530.19,429.43
2016,12,3,11,0,872.0,69.0,2.7,14.0,489.0,533.75,431.04
2016,12,3,11,15,876.5,69.5,2.75,14.0,499.5,531.33,428.49
2016,12,3,11,30,881.0,70.0,2.8,14.0,510.0,526.06,423.55
2016,12,3,11,45,883.5,69.5,2.9,14.5,513.5,515.92,413.99
2016,12,3,12,0,886.0,69.0,3.0,15.0,517.0,502.98,402.03
2016,12,3,12,15,884.5,69.0,3.0,15.0,512.5,485.93,387.07
2016,12,3,12,30,883.0,69.0,3.0,15.0,508.0,466.31,369.76
2016,12,3,12,45,878.0,68.5,3.0,15.5,496.5,442.23,347.91
2016,12,3,13,0,873.0,68.0,3.0,16.0,485.0,415.97,323.94
2016,12,3,13,15,864.5,67.0,2.95,16.0,466.5,385.87,297.04
2016,12,3,13,30,856.0,66.0,2.9,16.0,448.0,354.07,268.25
2016,12,3,13,45,843.0,64.0,2.9,16.5,422.5,318.45,235.59
2016,12,3,14,0,830.0,62.0,2.9,17.0,397.0,279.52,200.01
2016,12,3,14,15,811.0,60.0,2.7,16.5,366.0,240.52,165.06
2016,12,3,14,30,792.0,58.0,2.5,16.0,335.0,201.43,130.4
2016,12,3,14,45,762.5,55.5,2.35,16.0,298.5,160.48,95.75
2016,12,3,15,0,733.0,53.0,2.2,16.0,262.0,120.85,65.02
2016,12,3,15,15,689.5,49.5,1.9,15.0,222.5,81.07,39.82
2016,12,3,15,30,646.0,46.0,1.6,14.0,183.0,44.48,25.09
2016,12,3,15,45,573.0,40.5,1.3,13.5,142.0,31.32,22.09
2016,12,3,16,0,500.0,35.0,1.0,13.0,101.0,25.92,16.91
2016,12,3,16,15,377.0,26.0,1.0,12.5,64.5,19.82,10.07
2016,12,3,16,30,254.0,17.0,1.0,12.0,28.0,13.39,0.0
2016,12,3,16,45,127.0,8.5,1.05,11.5,14.0,8.36,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,7,15,115.5,10.5,0.45,8.0,16.5,38.1,0.0
2016,12,4,7,30,231.0,21.0,0.4,8.0,33.0,95.94,1.09
2016,12,4,7,45,348.5,30.5,0.4,8.5,69.5,157.15,109.68
2016,12,4,8,0,466.0,40.0,0.4,9.0,106.0,218.27,165.69
2016,12,4,8,15,535.0,46.5,0.45,9.5,146.0,264.62,206.68
2016,12,4,8,30,604.0,53.0,0.5,10.0,186.0,313.64,248.75
2016,12,4,8,45,652.5,56.5,0.6,10.5,225.5,352.59,282.19
2016,12,4,9,0,701.0,60.0,0.7,11.0,265.0,390.47,313.9
2016,12,4,9,15,730.5,63.5,0.8,11.5,300.5,421.32,339.31
2016,12,4,9,30,760.0,67.0,0.9,12.0,336.0,451.0,363.13
2016,12,4,9,45,749.5,77.0,1.05,13.0,362.0,466.19,374.66
2016,12,4,10,0,739.0,87.0,1.2,14.0,388.0,479.82,384.54
2016,12,4,10,15,642.0,110.5,1.2,14.0,383.5,458.79,367.86
2016,12,4,10,30,545.0,134.0,1.2,14.0,379.0,431.55,346.33
2016,12,4,10,45,612.0,121.5,1.25,14.5,406.5,455.19,364.33
2016,12,4,11,0,679.0,109.0,1.3,15.0,434.0,474.62,378.42
2016,12,4,11,15,741.0,101.5,1.3,15.0,463.5,493.97,392.5
2016,12,4,11,30,803.0,94.0,1.3,15.0,493.0,510.27,403.91
2016,12,4,11,45,808.0,93.0,1.3,15.5,496.5,501.33,395.18
2016,12,4,12,0,813.0,92.0,1.3,16.0,500.0,489.75,384.46
2016,12,4,12,15,704.0,115.5,1.4,16.0,467.0,446.04,350.29
2016,12,4,12,30,595.0,139.0,1.5,16.0,434.0,404.16,317.41
2016,12,4,12,45,603.0,133.0,1.6,16.0,426.0,385.92,302.19
2016,12,4,13,0,611.0,127.0,1.7,16.0,418.0,365.7,284.77
2016,12,4,13,15,461.0,152.5,1.75,16.0,367.5,314.05,244.04
2016,12,4,13,30,311.0,178.0,1.8,16.0,317.0,270.92,210.76
2016,12,4,13,45,288.5,170.0,1.9,16.0,293.0,244.28,188.82
2016,12,4,14,0,266.0,162.0,2.0,16.0,269.0,218.6,167.52
2016,12,4,14,15,263.5,149.0,1.8,15.5,248.0,194.29,146.83
2016,12,4,14,30,261.0,136.0,1.6,15.0,227.0,169.81,125.98
2016,12,4,14,45,230.0,128.0,1.45,15.0,201.5,145.08,106.27
2016,12,4,15,0,199.0,120.0,1.3,15.0,176.0,122.45,89.09
2016,12,4,15,15,175.5,103.5,1.2,14.0,148.0,95.86,69.66
2016,12,4,15,30,152.0,87.0,1.1,13.0,120.0,74.32,55.79
2016,12,4,15,45,126.5,69.0,1.0,12.5,92.5,57.4,45.15
2016,12,4,16,0,101.0,51.0,0.9,12.0,65.0,43.24,32.01
2016,12,4,16,15,50.5,33.5,0.9,11.5,40.5,29.06,17.42
2016,12,4,16,30,0.0,16.0,0.9,11.0,16.0,15.34,0.0
2016,12,4,16,45,0.0,8.0,0.95,11.0,8.0,7.86,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.0,0.9,9.0,4.0,3.93,0.0
2016,12,5,7,30,0.0,8.0,1.0,9.0,8.0,7.71,0.0
2016,12,5,7,45,0.0,17.0,1.15,9.5,17.0,16.4,7.23
2016,12,5,8,0,0.0,26.0,1.3,10.0,26.0,25.1,15.5
2016,12,5,8,15,0.0,36.5,1.3,10.0,36.5,35.25,24.56
2016,12,5,8,30,0.0,47.0,1.3,10.0,47.0,45.41,33.57
2016,12,5,8,45,0.0,57.0,1.3,10.5,57.0,55.31,42.19
2016,12,5,9,0,0.0,67.0,1.3,11.0,67.0,65.21,50.67
2016,12,5,9,15,0.0,76.5,1.3,11.0,76.5,74.57,58.68
2016,12,5,9,30,0.0,86.0,1.3,11.0,86.0,83.91,66.58
2016,12,5,9,45,9.5,119.5,1.3,11.5,123.0,122.58,99.07
2016,12,5,10,0,19.0,153.0,1.3,12.0,160.0,161.5,131.11
2016,12,5,10,15,9.5,142.5,1.3,12.0,146.0,145.12,117.17
2016,12,5,10,30,0.0,132.0,1.3,12.0,132.0,129.09,103.64
2016,12,5,10,45,0.0,128.0,1.35,12.5,128.0,124.77,99.8
2016,12,5,11,0,0.0,124.0,1.4,13.0,124.0,120.58,96.06
2016,12,5,11,15,8.5,154.5,1.45,13.0,159.0,154.87,124.4
2016,12,5,11,30,17.0,185.0,1.5,13.0,194.0,188.82,152.05
2016,12,5,11,45,8.5,172.5,1.6,13.0,177.0,171.66,137.86
2016,12,5,12,0,0.0,160.0,1.7,13.0,160.0,154.9,124.13
2016,12,5,12,15,13.5,176.5,1.7,13.0,183.5,176.76,142.16
2016,12,5,12,30,27.0,193.0,1.7,13.0,207.0,197.8,159.25
2016,12,5,12,45,28.5,190.0,1.75,13.0,204.0,194.36,156.4
2016,12,5,13,0,30.0,187.0,1.8,13.0,201.0,190.29,153.11
2016,12,5,13,15,53.5,188.0,1.75,13.0,212.5,197.76,158.93
2016,12,5,13,30,77.0,189.0,1.7,13.0,224.0,203.47,163.02
2016,12,5,13,45,67.0,177.0,1.65,13.0,206.0,185.56,148.34
2016,12,5,14,0,57.0,165.0,1.6,13.0,188.0,168.27,134.26
2016,12,5,14,15,50.5,153.0,1.55,12.5,172.5,152.45,121.52
2016,12,5,14,30,44.0,141.0,1.5,12.0,157.0,137.06,109.09
2016,12,5,14,45,39.0,126.0,1.45,12.0,139.0,119.9,94.89
2016,12,5,15,0,34.0,111.0,1.4,12.0,121.0,103.18,81.07
2016,12,5,15,15,27.0,94.5,1.25,11.5,101.5,85.67,66.81
2016,12,5,15,30,20.0,78.0,1.1,11.0,82.0,68.93,53.13
2016,12,5,15,45,10.0,61.0,0.95,11.0,63.0,55.9,44.11
2016,12,5,16,0,0.0,44.0,0.8,11.0,44.0,40.89,30.1
2016,12,5,16,15,0.0,27.5,0.75,10.5,27.5,26.08,15.13
2016,12,5,16,30,0.0,11.0,0.7,10.0,11.0,10.61,0.0
2016,12,5,16,45,0.0,5.5,0.65,10.0,5.5,5.41,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,15,129.5,9.5,1.15,4.5,16.0,39.92,0.0
2016,12,6,7,30,259.0,19.0,1.2,5.0,32.0,99.42,0.0
2016,12,6,7,45,384.5,28.0,1.25,6.0,69.0,163.83,112.56
2016,12,6,8,0,510.0,37.0,1.3,7.0,106.0,227.61,173.78
2016,12,6,8,15,579.0,43.0,1.5,7.5,147.0,271.68,214.5
2016,12,6,8,30,648.0,49.0,1.7,8.0,188.0,321.53,258.81
2016,12,6,8,45,611.5,60.5,1.9,9.0,212.5,336.89,274.34
2016,12,6,9,0,575.0,72.0,2.1,10.0,237.0,346.35,283.87
2016,12,6,9,15,604.0,75.5,2.25,10.5,269.0,374.15,307.64
2016,12,6,9,30,633.0,79.0,2.4,11.0,301.0,401.14,330.01
2016,12,6,9,45,700.5,73.0,2.55,11.5,338.5,434.6,357.2
2016,12,6,10,0,768.0,67.0,2.7,12.0,376.0,469.06,384.61
2016,12,6,10,15,703.5,87.5,2.75,12.0,384.5,463.74,379.99
2016,12,6,10,30,639.0,108.0,2.8,12.0,393.0,453.87,371.69
2016,12,6,10,45,629.5,116.0,2.85,12.0,406.0,456.67,373.58
2016,12,6,11,0,620.0,124.0,2.9,12.0,419.0,457.26,373.5
2016,12,6,11,15,756.0,98.0,2.9,12.0,465.5,495.95,403.96
2016,12,6,11,30,892.0,72.0,2.9,12.0,512.0,529.99,429.9
2016,12,6,11,45,891.0,73.0,2.95,12.5,515.0,519.74,419.8
2016,12,6,12,0,890.0,74.0,3.0,13.0,518.0,506.75,407.56
2016,12,6,12,15,887.5,74.0,3.0,13.0,514.0,489.38,392.26
2016,12,6,12,30,885.0,74.0,3.0,13.0,510.0,469.47,374.62
2016,12,6,12,45,879.0,73.5,3.05,13.0,498.0,445.15,353.19
2016,12,6,13,0,873.0,73.0,3.1,13.0,486.0,417.49,328.63
2016,12,6,13,15,863.0,71.5,3.15,13.0,467.0,386.29,300.73
2016,12,6,13,30,853.0,70.0,3.2,13.0,448.0,353.52,270.97
2016,12,6,13,45,836.0,69.0,3.25,13.0,422.0,317.71,238.36
2016,12,6,14,0,819.0,68.0,3.3,13.0,396.0,281.18,204.79
2016,12,6,14,15,798.0,66.0,3.25,12.5,364.5,242.33,169.64
2016,12,6,14,30,777.0,64.0,3.2,12.0,333.0,203.58,134.93
2016,12,6,14,45,739.5,62.0,3.2,12.0,296.0,162.74,100.25
2016,12,6,15,0,702.0,60.0,3.2,12.0,259.0,123.94,70.09
2016,12,6,15,15,656.0,55.5,2.8,11.5,219.0,81.78,42.17
2016,12,6,15,30,610.0,51.0,2.4,11.0,179.0,45.6,26.71
2016,12,6,15,45,533.0,45.0,2.05,10.5,138.5,32.67,23.57
2016,12,6,16,0,456.0,39.0,1.7,10.0,98.0,29.7,20.43
2016,12,6,16,15,328.0,29.0,1.6,9.0,62.5,22.75,12.55
2016,12,6,16,30,200.0,19.0,1.5,8.0,27.0,15.41,0.0
2016,12,6,16,45,100.0,9.5,1.4,7.5,13.5,9.34,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.5,0.6,4.0,9.5,9.34,0.0
2016,12,7,7,30,0.0,19.0,0.5,4.0,19.0,19.44,0.0
2016,12,7,7,45,58.5,33.5,0.45,4.5,41.5,60.21,39.87
2016,12,7,8,0,117.0,48.0,0.4,5.0,64.0,101.3,77.92
2016,12,7,8,15,133.0,65.0,0.5,5.0,89.0,128.7,103.05
2016,12,7,8,30,149.0,82.0,0.6,5.0,114.0,156.41,127.98
2016,12,7,8,45,160.0,98.0,0.75,5.5,138.5,176.09,145.58
2016,12,7,9,0,171.0,114.0,0.9,6.0,163.0,200.64,166.84
2016,12,7,9,15,179.0,128.0,0.95,6.5,185.0,221.37,184.32
2016,12,7,9,30,187.0,142.0,1.0,7.0,207.0,241.8,201.17
2016,12,7,9,45,278.5,144.5,1.1,7.5,251.0,295.28,245.29
2016,12,7,10,0,370.0,147.0,1.2,8.0,295.0,350.44,289.8
2016,12,7,10,15,355.0,160.0,1.2,8.0,309.0,352.92,291.22
2016,12,7,10,30,340.0,173.0,1.2,8.0,323.0,358.82,295.51
2016,12,7,10,45,435.5,160.5,1.3,8.5,361.0,398.51,327.15
2016,12,7,11,0,531.0,148.0,1.4,9.0,399.0,432.71,353.73
2016,12,7,11,15,317.5,183.0,1.45,9.0,334.0,350.62,286.86
2016,12,7,11,30,104.0,218.0,1.5,9.0,269.0,268.02,219.02
2016,12,7,11,45,64.0,205.0,1.6,9.0,236.5,232.86,190.45
2016,12,7,12,0,24.0,192.0,1.7,9.0,204.0,197.53,161.31
2016,12,7,12,15,40.5,200.0,1.85,9.0,220.0,212.85,174.14
2016,12,7,12,30,57.0,208.0,2.0,9.0,236.0,225.87,184.81
2016,12,7,12,45,33.0,188.0,2.15,9.5,204.5,194.36,158.58
2016,12,7,13,0,9.0,168.0,2.3,10.0,173.0,164.54,133.87
2016,12,7,13,15,32.0,175.5,2.4,10.0,190.5,178.37,145.29
2016,12,7,13,30,55.0,183.0,2.5,10.0,208.0,190.63,155.05
2016,12,7,13,45,39.0,167.5,2.6,10.0,185.0,168.63,136.99
2016,12,7,14,0,23.0,152.0,2.7,10.0,162.0,149.53,121.47
2016,12,7,14,15,21.0,141.0,2.65,10.0,149.0,137.33,111.31
2016,12,7,14,30,19.0,130.0,2.6,10.0,136.0,125.23,101.19
2016,12,7,14,45,15.5,116.5,2.6,10.0,121.0,110.87,89.16
2016,12,7,15,0,12.0,103.0,2.6,10.0,106.0,96.8,77.32
2016,12,7,15,15,6.5,88.5,2.5,9.5,90.0,82.09,65.03
2016,12,7,15,30,1.0,74.0,2.4,9.0,74.0,67.92,52.91
2016,12,7,15,45,0.5,57.0,2.3,9.0,57.0,52.74,41.64
2016,12,7,16,0,0.0,40.0,2.2,9.0,40.0,37.64,27.47
2016,12,7,16,15,0.0,25.5,2.2,8.5,25.5,24.4,13.89
2016,12,7,16,30,0.0,11.0,2.2,8.0,11.0,10.61,0.0
2016,12,7,16,45,0.0,5.5,2.2,8.0,5.5,5.41,0.0
2016,12,7,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,0.5,4.2,13.0,0.5,0.49,0.0
2016,12,8,7,30,0.0,1.0,4.2,13.0,1.0,0.96,0.0
2016,12,8,7,45,0.0,2.5,4.2,13.5,2.5,2.41,0.0
2016,12,8,8,0,0.0,4.0,4.2,14.0,4.0,3.85,0.0
2016,12,8,8,15,0.0,5.5,4.15,14.0,5.5,5.3,0.0
2016,12,8,8,30,0.0,7.0,4.1,14.0,7.0,6.75,0.09
2016,12,8,8,45,0.0,9.0,4.1,14.5,9.0,8.68,1.76
2016,12,8,9,0,0.0,11.0,4.1,15.0,11.0,10.61,3.42
2016,12,8,9,15,0.0,12.5,4.0,15.0,12.5,12.05,4.66
2016,12,8,9,30,0.0,14.0,3.9,15.0,14.0,13.5,5.9
2016,12,8,9,45,224.5,73.0,3.85,15.0,162.5,195.26,160.26
2016,12,8,10,0,449.0,132.0,3.8,15.0,311.0,373.83,305.74
2016,12,8,10,15,399.0,151.0,3.7,15.0,317.5,370.15,301.64
2016,12,8,10,30,349.0,170.0,3.6,15.0,324.0,359.86,292.76
2016,12,8,10,45,324.5,182.0,3.55,15.5,330.0,358.47,290.56
2016,12,8,11,0,300.0,194.0,3.5,16.0,336.0,355.82,287.25
2016,12,8,11,15,271.5,203.5,3.4,16.0,334.0,347.54,279.95
2016,12,8,11,30,243.0,213.0,3.3,16.0,332.0,338.55,272.11
2016,12,8,11,45,242.0,215.0,3.2,16.5,334.5,335.27,268.51
2016,12,8,12,0,241.0,217.0,3.1,17.0,337.0,331.22,264.24
2016,12,8,12,15,277.0,209.5,3.0,17.0,346.5,334.35,266.17
2016,12,8,12,30,313.0,202.0,2.9,17.0,356.0,335.47,266.22
2016,12,8,12,45,236.5,205.5,2.85,17.0,320.0,297.39,235.6
2016,12,8,13,0,160.0,209.0,2.8,17.0,284.0,262.02,207.47
2016,12,8,13,15,230.5,193.5,2.7,17.0,297.0,266.9,210.02
2016,12,8,13,30,301.0,178.0,2.6,17.0,310.0,267.12,207.95
2016,12,8,13,45,170.5,168.5,2.55,17.0,242.5,208.16,162.24
2016,12,8,14,0,40.0,159.0,2.5,17.0,175.0,158.49,125.0
2016,12,8,14,15,36.5,147.0,2.35,16.5,161.0,144.11,113.56
2016,12,8,14,30,33.0,135.0,2.2,16.0,147.0,129.97,102.19
2016,12,8,14,45,30.0,121.0,2.1,16.0,131.0,114.5,89.46
2016,12,8,15,0,27.0,107.0,2.0,16.0,115.0,99.3,76.95
2016,12,8,15,15,20.5,91.5,1.8,15.5,97.0,83.01,63.79
2016,12,8,15,30,14.0,76.0,1.6,15.0,79.0,69.69,52.99
2016,12,8,15,45,7.0,59.5,1.45,15.0,61.0,54.72,42.35
2016,12,8,16,0,0.0,43.0,1.3,15.0,43.0,40.09,28.88
2016,12,8,16,15,0.0,27.5,1.25,14.5,27.5,26.09,14.83
2016,12,8,16,30,0.0,12.0,1.2,14.0,12.0,11.58,0.0
2016,12,8,16,45,0.0,6.0,1.15,14.0,6.0,5.9,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
