Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,7,45,310.5,22.0,1.45,1.5,48.0,123.08,51.99
2016,12,19,8,0,455.0,32.0,1.6,2.0,81.0,193.46,143.62
2016,12,19,8,15,536.0,39.0,1.65,2.5,121.5,242.49,190.99
2016,12,19,8,30,617.0,46.0,1.7,3.0,162.0,292.73,236.62
2016,12,19,8,45,669.5,50.0,1.75,3.5,202.5,334.18,274.27
2016,12,19,9,0,722.0,54.0,1.8,4.0,243.0,376.28,311.35
2016,12,19,9,15,754.0,57.0,1.85,4.5,280.0,408.36,339.31
2016,12,19,9,30,786.0,60.0,1.9,5.0,317.0,439.44,365.57
2016,12,19,9,45,809.0,62.5,2.0,6.0,349.5,464.32,385.55
2016,12,19,10,0,832.0,65.0,2.1,7.0,382.0,487.31,403.38
2016,12,19,10,15,846.5,66.5,2.2,7.5,408.0,502.82,415.49
2016,12,19,10,30,861.0,68.0,2.3,8.0,434.0,515.86,425.31
2016,12,19,10,45,869.5,69.5,2.4,8.5,453.5,523.21,430.32
2016,12,19,11,0,878.0,71.0,2.5,9.0,473.0,526.59,432.0
2016,12,19,11,15,884.0,72.0,2.45,9.0,486.0,526.76,431.22
2016,12,19,11,30,890.0,73.0,2.4,9.0,499.0,524.07,427.97
2016,12,19,11,45,891.5,73.5,2.4,9.5,504.0,515.76,419.51
2016,12,19,12,0,893.0,74.0,2.4,10.0,509.0,504.64,408.64
2016,12,19,12,15,892.0,74.0,2.4,10.0,506.5,489.11,394.78
2016,12,19,12,30,891.0,74.0,2.4,10.0,504.0,470.95,378.51
2016,12,19,12,45,853.0,73.0,2.45,10.5,478.0,432.9,345.93
2016,12,19,13,0,815.0,72.0,2.5,11.0,452.0,394.71,312.94
2016,12,19,13,15,683.0,100.5,2.45,11.0,411.0,348.75,274.8
2016,12,19,13,30,551.0,129.0,2.4,11.0,370.0,308.12,241.42
2016,12,19,13,45,495.5,131.5,2.35,11.0,339.5,273.68,212.14
2016,12,19,14,0,440.0,134.0,2.3,11.0,309.0,241.69,185.03
2016,12,19,14,15,617.5,99.0,2.1,10.5,324.0,234.11,170.64
2016,12,19,14,30,795.0,64.0,1.9,10.0,339.0,213.51,143.69
2016,12,19,14,45,766.5,61.0,1.75,10.0,303.5,172.81,108.24
2016,12,19,15,0,738.0,58.0,1.6,10.0,268.0,133.24,76.23
2016,12,19,15,15,694.0,54.0,1.4,9.0,229.0,93.07,48.86
2016,12,19,15,30,650.0,50.0,1.2,8.0,190.0,56.01,30.84
2016,12,19,15,45,581.0,44.0,1.05,7.5,149.0,31.38,22.8
2016,12,19,16,0,512.0,38.0,0.9,7.0,108.0,28.25,19.61
2016,12,19,16,15,393.0,29.0,0.9,6.5,71.0,22.21,13.06
2016,12,19,16,30,274.0,20.0,0.9,6.0,34.0,15.86,0.0
2016,12,19,16,45,137.0,10.0,0.95,5.5,17.0,9.83,0.0
2016,12,19,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,15,67.5,5.5,1.2,1.5,7.0,0.0,0.0
2016,12,20,7,30,135.0,11.0,1.3,2.0,14.0,44.02,0.0
2016,12,20,7,45,276.5,21.0,1.4,3.0,45.0,111.85,42.94
2016,12,20,8,0,418.0,31.0,1.5,4.0,76.0,180.32,132.38
2016,12,20,8,15,499.0,38.0,1.5,4.5,115.0,228.08,178.17
2016,12,20,8,30,580.0,45.0,1.5,5.0,154.0,279.74,224.39
2016,12,20,8,45,630.0,49.5,1.55,5.5,193.0,317.26,258.45
2016,12,20,9,0,680.0,54.0,1.6,6.0,232.0,357.91,294.05
2016,12,20,9,15,713.0,57.5,1.55,6.5,267.5,390.14,321.62
2016,12,20,9,30,746.0,61.0,1.5,7.0,303.0,421.54,347.56
2016,12,20,9,45,773.0,62.5,1.5,8.0,335.5,446.69,367.26
2016,12,20,10,0,800.0,64.0,1.5,9.0,368.0,470.18,384.97
2016,12,20,10,15,815.5,65.5,1.55,9.5,393.5,485.99,397.03
2016,12,20,10,30,831.0,67.0,1.6,10.0,419.0,499.44,406.92
2016,12,20,10,45,841.0,68.0,1.65,11.0,438.5,507.02,411.21
2016,12,20,11,0,851.0,69.0,1.7,12.0,458.0,510.75,412.31
2016,12,20,11,15,857.0,69.5,1.7,12.0,470.5,510.6,411.48
2016,12,20,11,30,863.0,70.0,1.7,12.0,483.0,507.69,408.33
2016,12,20,11,45,865.0,70.5,1.75,12.5,488.0,500.01,400.77
2016,12,20,12,0,867.0,71.0,1.8,13.0,493.0,489.6,390.87
2016,12,20,12,15,866.5,71.0,1.85,13.0,491.0,474.82,378.06
2016,12,20,12,30,866.0,71.0,1.9,13.0,489.0,457.49,362.89
2016,12,20,12,45,856.0,72.0,1.95,13.5,478.5,433.85,341.82
2016,12,20,13,0,846.0,73.0,2.0,14.0,468.0,408.74,319.21
2016,12,20,13,15,837.5,72.0,2.05,14.0,451.0,380.45,294.2
2016,12,20,13,30,829.0,71.0,2.1,14.0,434.0,350.48,267.29
2016,12,20,13,45,815.5,69.5,2.15,14.0,410.5,317.0,237.13
2016,12,20,14,0,802.0,68.0,2.2,14.0,387.0,282.54,205.73
2016,12,20,14,15,782.0,66.0,2.05,13.5,358.0,245.31,172.26
2016,12,20,14,30,762.0,64.0,1.9,13.0,329.0,208.03,138.97
2016,12,20,14,45,735.0,60.5,1.75,13.0,294.5,168.45,104.82
2016,12,20,15,0,708.0,57.0,1.6,13.0,260.0,129.91,73.81
2016,12,20,15,15,665.0,53.0,1.45,12.0,222.0,91.08,47.42
2016,12,20,15,30,622.0,49.0,1.3,11.0,184.0,55.28,29.81
2016,12,20,15,45,559.0,43.0,1.15,10.0,144.5,30.42,21.7
2016,12,20,16,0,496.0,37.0,1.0,9.0,105.0,27.25,18.56
2016,12,20,16,15,381.0,28.0,1.0,8.5,69.5,21.17,12.15
2016,12,20,16,30,266.0,19.0,1.0,8.0,34.0,14.8,0.0
2016,12,20,16,45,133.0,9.5,1.05,7.5,17.0,9.34,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,6.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,7.0,12.0,11.8,0.0
2016,12,21,7,45,179.5,22.5,1.15,7.5,41.5,85.17,28.36
2016,12,21,8,0,359.0,33.0,1.3,8.0,71.0,163.59,118.08
2016,12,21,8,15,441.5,40.5,1.4,8.0,108.5,210.68,162.55
2016,12,21,8,30,524.0,48.0,1.5,8.0,146.0,261.79,208.0
2016,12,21,8,45,574.5,53.5,1.6,8.5,183.5,301.16,243.11
2016,12,21,9,0,625.0,59.0,1.7,9.0,221.0,341.51,278.14
2016,12,21,9,15,660.0,63.0,1.75,9.5,256.5,373.77,305.71
2016,12,21,9,30,695.0,67.0,1.8,10.0,292.0,405.47,332.03
2016,12,21,9,45,728.5,67.5,1.9,10.5,324.5,430.56,352.59
2016,12,21,10,0,762.0,68.0,2.0,11.0,357.0,455.68,372.64
2016,12,21,10,15,778.5,70.0,2.0,11.5,382.5,472.24,385.14
2016,12,21,10,30,795.0,72.0,2.0,12.0,408.0,486.56,395.54
2016,12,21,10,45,805.5,73.0,2.05,12.5,427.5,494.34,400.73
2016,12,21,11,0,816.0,74.0,2.1,13.0,447.0,499.57,403.72
2016,12,21,11,15,823.0,75.0,2.1,13.5,459.5,500.36,402.9
2016,12,21,11,30,830.0,76.0,2.1,14.0,472.0,498.46,399.8
2016,12,21,11,45,833.0,76.5,2.1,14.5,477.5,491.33,392.5
2016,12,21,12,0,836.0,77.0,2.1,15.0,483.0,481.54,382.95
2016,12,21,12,15,835.5,76.5,2.1,15.0,481.5,466.48,369.82
2016,12,21,12,30,835.0,76.0,2.1,15.0,480.0,448.94,354.46
2016,12,21,12,45,832.5,75.0,2.15,15.0,471.0,427.68,335.95
2016,12,21,13,0,830.0,74.0,2.2,15.0,462.0,404.2,315.24
2016,12,21,13,15,822.5,73.0,2.15,15.0,446.0,376.76,290.77
2016,12,21,13,30,815.0,72.0,2.1,15.0,430.0,347.64,264.46
2016,12,21,13,45,805.5,69.5,2.1,15.0,407.5,314.93,234.93
2016,12,21,14,0,796.0,67.0,2.1,15.0,385.0,281.01,203.98
2016,12,21,14,15,777.5,65.0,2.0,15.0,356.0,244.39,170.82
2016,12,21,14,30,759.0,63.0,1.9,15.0,327.0,207.61,137.82
2016,12,21,14,45,734.0,59.5,1.85,15.0,293.5,168.47,104.18
2016,12,21,15,0,709.0,56.0,1.8,15.0,260.0,130.21,73.41
2016,12,21,15,15,668.5,52.0,1.6,14.0,222.5,91.48,47.0
2016,12,21,15,30,628.0,48.0,1.4,13.0,185.0,55.52,29.09
2016,12,21,15,45,564.5,42.0,1.2,12.0,145.5,32.24,23.13
2016,12,21,16,0,501.0,36.0,1.0,11.0,106.0,26.26,17.54
2016,12,21,16,15,389.5,27.5,1.05,10.5,70.5,20.63,11.65
2016,12,21,16,30,278.0,19.0,1.1,10.0,35.0,14.72,0.0
2016,12,21,16,45,139.0,9.5,1.15,9.5,17.5,9.34,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,16.5,1.5,6.5,38.0,85.71,25.44
2016,12,22,8,0,410.0,33.0,1.5,7.0,76.0,179.15,129.32
2016,12,22,8,15,496.0,40.5,1.45,7.5,115.5,229.02,176.61
2016,12,22,8,30,582.0,48.0,1.4,8.0,155.0,283.02,224.13
2016,12,22,8,45,638.5,52.5,1.35,8.5,195.5,325.22,261.33
2016,12,22,9,0,695.0,57.0,1.3,9.0,236.0,366.67,296.81
2016,12,22,9,15,728.5,60.5,1.25,9.5,273.0,399.61,324.46
2016,12,22,9,30,762.0,64.0,1.2,10.0,310.0,431.65,350.41
2016,12,22,9,45,787.0,66.0,1.15,10.5,342.5,456.8,370.12
2016,12,22,10,0,812.0,68.0,1.1,11.0,375.0,480.18,387.8
2016,12,22,10,15,827.0,70.0,1.15,11.5,401.5,496.54,400.1
2016,12,22,10,30,842.0,72.0,1.2,12.0,428.0,510.5,410.21
2016,12,22,10,45,852.0,73.0,1.25,13.0,447.5,518.26,414.58
2016,12,22,11,0,862.0,74.0,1.3,14.0,467.0,523.33,416.65
2016,12,22,11,15,868.0,74.5,1.35,14.0,480.0,523.03,416.0
2016,12,22,11,30,874.0,75.0,1.4,14.0,493.0,519.92,413.03
2016,12,22,11,45,876.0,75.5,1.5,14.5,498.0,511.98,405.68
2016,12,22,12,0,878.0,76.0,1.6,15.0,503.0,501.27,395.95
2016,12,22,12,15,877.5,76.0,1.65,15.0,501.0,486.15,383.09
2016,12,22,12,30,877.0,76.0,1.7,15.0,499.0,468.43,367.87
2016,12,22,12,45,875.5,74.5,1.75,15.5,490.0,446.26,348.18
2016,12,22,13,0,874.0,73.0,1.8,16.0,481.0,421.72,326.21
2016,12,22,13,15,866.0,72.0,1.7,16.0,464.5,392.98,300.77
2016,12,22,13,30,858.0,71.0,1.6,16.0,448.0,362.47,273.44
2016,12,22,13,45,845.5,69.0,1.55,16.0,424.5,327.98,242.69
2016,12,22,14,0,833.0,67.0,1.5,16.0,401.0,292.38,210.62
2016,12,22,14,15,814.0,65.0,1.3,15.5,371.0,254.32,176.72
2016,12,22,14,30,795.0,63.0,1.1,15.0,341.0,216.05,142.83
2016,12,22,14,45,766.5,60.0,0.95,15.0,305.5,175.36,108.09
2016,12,22,15,0,738.0,57.0,0.8,15.0,270.0,135.78,76.46
2016,12,22,15,15,695.0,53.0,0.75,14.5,231.0,95.55,48.98
2016,12,22,15,30,652.0,49.0,0.7,14.0,192.0,58.3,30.22
2016,12,22,15,45,582.0,43.5,0.7,13.5,151.5,33.62,24.23
2016,12,22,16,0,512.0,38.0,0.7,13.0,111.0,28.0,18.92
2016,12,22,16,15,398.5,29.0,0.7,12.5,74.0,21.95,12.72
2016,12,22,16,30,285.0,20.0,0.7,12.0,37.0,15.61,0.0
2016,12,22,16,45,142.5,10.0,0.75,11.5,18.5,9.83,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,13.0,4.8,8.5,13.0,12.54,0.0
2016,12,23,8,0,0.0,26.0,4.9,9.0,26.0,25.11,14.59
2016,12,23,8,15,0.0,40.0,4.95,9.0,40.0,39.59,27.85
2016,12,23,8,30,0.0,54.0,5.0,9.0,54.0,53.79,40.54
2016,12,23,8,45,0.0,68.0,5.05,9.5,68.0,67.85,52.9
2016,12,23,9,0,0.0,82.0,5.1,10.0,82.0,81.8,65.02
2016,12,23,9,15,0.0,95.5,5.0,10.0,95.5,95.15,76.57
2016,12,23,9,30,0.0,109.0,4.9,10.0,109.0,108.44,87.95
2016,12,23,9,45,1.0,120.5,4.85,10.5,121.0,120.06,97.61
2016,12,23,10,0,2.0,132.0,4.8,11.0,133.0,131.69,107.16
2016,12,23,10,15,1.0,109.0,4.6,11.0,109.5,107.04,86.12
2016,12,23,10,30,0.0,86.0,4.4,11.0,86.0,83.34,65.88
2016,12,23,10,45,0.0,105.5,4.2,11.5,105.5,102.56,81.97
2016,12,23,11,0,0.0,125.0,4.0,12.0,125.0,121.74,97.82
2016,12,23,11,15,0.0,67.0,4.0,12.0,67.0,64.77,49.66
2016,12,23,11,30,0.0,9.0,4.0,12.0,9.0,8.69,1.8
2016,12,23,11,45,0.0,34.5,4.0,12.5,34.5,33.32,22.85
2016,12,23,12,0,0.0,60.0,4.0,13.0,60.0,57.99,43.72
2016,12,23,12,15,67.0,138.5,4.25,12.5,171.0,165.97,134.63
2016,12,23,12,30,134.0,217.0,4.5,12.0,282.0,270.68,220.76
2016,12,23,12,45,81.0,200.5,4.75,12.0,239.5,227.2,184.87
2016,12,23,13,0,28.0,184.0,5.0,12.0,197.0,187.32,152.21
2016,12,23,13,15,14.0,100.0,5.0,12.0,106.5,101.71,80.81
2016,12,23,13,30,0.0,16.0,5.0,12.0,16.0,15.44,7.61
2016,12,23,13,45,0.0,50.0,5.0,12.0,50.0,48.3,35.83
2016,12,23,14,0,0.0,84.0,5.0,12.0,84.0,81.02,63.78
2016,12,23,14,15,0.0,78.0,4.85,11.5,78.0,75.25,59.05
2016,12,23,14,30,0.0,72.0,4.7,11.0,72.0,69.5,54.31
2016,12,23,14,45,0.0,64.5,4.55,11.0,64.5,62.34,48.21
2016,12,23,15,0,0.0,57.0,4.4,11.0,57.0,55.08,41.96
2016,12,23,15,15,0.0,48.5,4.05,10.5,48.5,46.85,34.89
2016,12,23,15,30,0.0,40.0,3.7,10.0,40.0,38.63,27.73
2016,12,23,15,45,0.0,31.5,3.35,9.5,31.5,30.41,21.74
2016,12,23,16,0,0.0,23.0,3.0,9.0,23.0,22.19,14.09
2016,12,23,16,15,0.0,15.0,2.75,8.5,15.0,14.47,6.65
2016,12,23,16,30,0.0,7.0,2.5,8.0,7.0,6.75,0.0
2016,12,23,16,45,0.0,3.5,2.3,8.0,3.5,3.44,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,7,45,214.0,15.0,1.6,5.5,37.0,85.61,19.45
2016,12,24,8,0,428.0,30.0,1.7,6.0,74.0,181.04,130.11
2016,12,24,8,15,513.5,37.0,1.9,6.5,113.5,230.5,178.18
2016,12,24,8,30,599.0,44.0,2.1,7.0,153.0,281.73,224.3
2016,12,24,8,45,656.0,48.0,2.35,7.5,194.0,324.57,263.05
2016,12,24,9,0,713.0,52.0,2.6,8.0,235.0,368.4,301.67
2016,12,24,9,15,746.5,55.0,2.65,8.0,272.0,401.23,330.83
2016,12,24,9,30,780.0,58.0,2.7,8.0,309.0,433.19,358.48
2016,12,24,9,45,807.5,59.0,2.8,8.5,342.0,458.84,379.82
2016,12,24,10,0,835.0,60.0,2.9,9.0,375.0,482.8,399.2
2016,12,24,10,15,850.5,61.5,2.95,9.0,402.0,497.49,411.36
2016,12,24,10,30,866.0,63.0,3.0,9.0,429.0,511.74,422.81
2016,12,24,10,45,877.5,64.0,3.1,9.5,449.5,520.82,429.2
2016,12,24,11,0,889.0,65.0,3.2,10.0,470.0,527.16,433.16
2016,12,24,11,15,895.0,65.5,3.2,10.0,483.0,527.32,432.57
2016,12,24,11,30,901.0,66.0,3.2,10.0,496.0,524.59,429.49
2016,12,24,11,45,904.0,66.0,3.25,10.0,502.0,516.94,422.42
2016,12,24,12,0,907.0,66.0,3.3,10.0,508.0,506.43,412.83
2016,12,24,12,15,906.5,66.0,3.3,10.0,506.5,491.44,399.28
2016,12,24,12,30,906.0,66.0,3.3,10.0,505.0,473.75,383.25
2016,12,24,12,45,894.5,68.0,3.3,10.0,494.5,450.75,362.61
2016,12,24,13,0,883.0,70.0,3.3,10.0,484.0,425.67,339.89
2016,12,24,13,15,875.0,69.0,3.25,10.0,467.5,397.14,313.82
2016,12,24,13,30,867.0,68.0,3.2,10.0,451.0,366.77,285.73
2016,12,24,13,45,856.0,66.5,3.15,10.0,427.5,331.46,253.16
2016,12,24,14,0,845.0,65.0,3.1,10.0,404.0,296.5,220.4
2016,12,24,14,15,827.0,63.0,2.95,10.0,374.5,258.29,184.9
2016,12,24,14,30,809.0,61.0,2.8,10.0,345.0,219.77,149.39
2016,12,24,14,45,783.0,58.0,2.65,10.0,310.0,178.93,113.26
2016,12,24,15,0,757.0,55.0,2.5,10.0,275.0,138.93,80.04
2016,12,24,15,15,716.5,51.5,2.15,9.0,236.0,98.43,51.25
2016,12,24,15,30,676.0,48.0,1.8,8.0,197.0,60.63,31.2
2016,12,24,15,45,612.0,42.5,1.45,7.5,156.5,32.47,23.83
2016,12,24,16,0,548.0,37.0,1.1,7.0,116.0,29.42,20.76
2016,12,24,16,15,436.0,29.0,1.1,6.5,78.0,23.76,14.81
2016,12,24,16,30,324.0,21.0,1.1,6.0,40.0,16.41,2.14
2016,12,24,16,45,162.0,10.5,1.1,5.5,20.0,10.32,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,210.5,15.0,1.25,4.0,36.5,84.39,16.39
2016,12,25,8,0,421.0,30.0,1.3,5.0,73.0,178.66,128.34
2016,12,25,8,15,507.0,37.0,1.5,5.5,112.5,228.06,176.54
2016,12,25,8,30,593.0,44.0,1.7,6.0,152.0,279.27,222.67
2016,12,25,8,45,646.0,49.0,1.9,6.5,192.0,321.47,260.9
2016,12,25,9,0,699.0,54.0,2.1,7.0,232.0,364.53,298.87
2016,12,25,9,15,733.0,57.0,2.15,7.5,269.5,397.37,327.4
2016,12,25,9,30,767.0,60.0,2.2,8.0,307.0,429.39,354.37
2016,12,25,9,45,787.0,63.5,2.25,8.5,339.0,454.09,374.71
2016,12,25,10,0,807.0,67.0,2.3,9.0,371.0,476.92,392.94
2016,12,25,10,15,822.5,68.5,2.3,9.5,397.5,493.22,405.38
2016,12,25,10,30,838.0,70.0,2.3,10.0,424.0,507.15,415.57
2016,12,25,10,45,849.0,71.5,2.3,10.5,444.5,516.25,421.64
2016,12,25,11,0,860.0,73.0,2.3,11.0,465.0,522.65,425.36
2016,12,25,11,15,550.0,140.0,2.3,11.0,393.5,428.5,349.44
2016,12,25,11,30,240.0,207.0,2.3,11.0,322.0,331.77,270.47
2016,12,25,11,45,265.0,206.0,2.35,11.0,334.5,338.88,276.37
2016,12,25,12,0,290.0,205.0,2.4,11.0,347.0,344.66,280.61
2016,12,25,12,15,347.0,194.0,2.4,11.0,363.0,354.06,287.61
2016,12,25,12,30,404.0,183.0,2.4,11.0,379.0,362.13,293.13
2016,12,25,12,45,632.0,128.5,2.4,11.5,428.5,397.59,318.79
2016,12,25,13,0,860.0,74.0,2.4,12.0,478.0,420.55,332.43
2016,12,25,13,15,851.0,73.0,2.35,11.5,461.0,391.98,307.13
2016,12,25,13,30,842.0,72.0,2.3,11.0,444.0,361.72,280.1
2016,12,25,13,45,828.5,70.5,2.25,11.0,420.5,328.03,249.33
2016,12,25,14,0,815.0,69.0,2.2,11.0,397.0,293.31,217.29
2016,12,25,14,15,795.5,66.5,2.05,11.0,367.5,255.35,182.48
2016,12,25,14,30,776.0,64.0,1.9,11.0,338.0,217.25,147.79
2016,12,25,14,45,751.0,60.5,1.8,11.0,304.0,177.41,112.79
2016,12,25,15,0,726.0,57.0,1.7,11.0,270.0,138.39,80.47
2016,12,25,15,15,685.0,53.0,1.55,10.0,231.5,98.68,52.18
2016,12,25,15,30,644.0,49.0,1.4,9.0,193.0,61.76,32.14
2016,12,25,15,45,582.5,43.5,1.25,8.0,153.5,33.31,24.56
2016,12,25,16,0,521.0,38.0,1.1,7.0,114.0,27.7,19.24
2016,12,25,16,15,412.5,29.5,1.2,6.5,77.0,22.13,13.49
2016,12,25,16,30,304.0,21.0,1.3,6.0,40.0,16.3,2.9
2016,12,25,16,45,152.0,10.5,1.4,5.5,20.0,10.32,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,227.5,14.0,1.35,2.0,36.5,86.34,14.16
2016,12,26,8,0,455.0,28.0,1.5,3.0,73.0,183.42,132.01
2016,12,26,8,15,538.0,34.5,1.55,3.5,113.0,233.01,181.25
2016,12,26,8,30,621.0,41.0,1.6,4.0,153.0,286.36,229.53
2016,12,26,8,45,670.0,45.5,1.65,4.5,193.0,327.13,266.73
2016,12,26,9,0,719.0,50.0,1.7,5.0,233.0,368.55,303.36
2016,12,26,9,15,752.0,53.0,1.7,5.5,270.5,401.41,331.9
2016,12,26,9,30,785.0,56.0,1.7,6.0,308.0,433.39,358.76
2016,12,26,9,45,802.0,59.5,1.75,7.0,340.0,457.05,377.64
2016,12,26,10,0,819.0,63.0,1.8,8.0,372.0,478.72,394.25
2016,12,26,10,15,834.5,65.0,1.8,8.5,398.5,495.79,407.24
2016,12,26,10,30,850.0,67.0,1.8,9.0,425.0,510.47,417.94
2016,12,26,10,45,857.5,69.0,1.85,9.5,445.0,518.48,423.32
2016,12,26,11,0,865.0,71.0,1.9,10.0,465.0,523.75,426.35
2016,12,26,11,15,871.0,71.5,1.8,10.5,478.5,522.84,423.78
2016,12,26,11,30,877.0,72.0,1.7,11.0,492.0,520.38,419.8
2016,12,26,11,45,878.0,73.0,1.65,11.5,497.5,513.11,412.12
2016,12,26,12,0,879.0,74.0,1.6,12.0,503.0,503.08,402.13
2016,12,26,12,15,878.0,74.0,1.55,12.0,501.5,488.36,389.06
2016,12,26,12,30,877.0,74.0,1.5,12.0,500.0,471.05,373.69
2016,12,26,12,45,873.0,73.0,1.45,12.0,490.5,448.94,354.28
2016,12,26,13,0,869.0,72.0,1.4,12.0,481.0,424.56,332.67
2016,12,26,13,15,860.5,71.0,1.35,12.0,464.5,395.0,306.59
2016,12,26,13,30,852.0,70.0,1.3,12.0,448.0,364.7,279.39
2016,12,26,13,45,840.0,68.5,1.3,12.0,424.5,331.22,249.31
2016,12,26,14,0,828.0,67.0,1.3,12.0,401.0,296.58,217.78
2016,12,26,14,15,808.5,65.0,1.2,12.0,371.5,258.64,183.37
2016,12,26,14,30,789.0,63.0,1.1,12.0,342.0,220.53,148.98
2016,12,26,14,45,761.0,60.0,1.05,12.0,307.5,180.12,113.91
2016,12,26,15,0,733.0,57.0,1.0,12.0,273.0,140.74,81.6
2016,12,26,15,15,692.5,53.0,1.0,11.0,234.5,100.71,53.07
2016,12,26,15,30,652.0,49.0,1.0,10.0,196.0,63.4,32.57
2016,12,26,15,45,587.0,43.5,1.0,9.0,156.0,33.2,24.37
2016,12,26,16,0,522.0,38.0,1.0,8.0,116.0,27.6,19.09
2016,12,26,16,15,415.0,30.0,1.05,7.5,78.5,22.49,13.81
2016,12,26,16,30,308.0,22.0,1.1,7.0,41.0,17.17,4.09
2016,12,26,16,45,154.0,11.0,1.15,6.5,20.5,10.81,0.0
2016,12,26,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,15.5,0.65,3.5,34.5,78.85,9.96
2016,12,27,8,0,379.0,31.0,0.6,4.0,69.0,166.46,119.15
2016,12,27,8,15,465.5,38.5,0.65,4.5,107.5,215.35,166.47
2016,12,27,8,30,552.0,46.0,0.7,5.0,146.0,268.64,213.61
2016,12,27,8,45,611.5,50.5,0.75,5.5,186.0,311.37,251.47
2016,12,27,9,0,671.0,55.0,0.8,6.0,226.0,353.75,288.07
2016,12,27,9,15,705.5,58.5,0.8,6.5,262.5,386.92,316.18
2016,12,27,9,30,740.0,62.0,0.8,7.0,299.0,419.36,342.78
2016,12,27,9,45,766.0,64.5,0.85,8.0,332.0,445.59,363.33
2016,12,27,10,0,792.0,67.0,0.9,9.0,365.0,470.18,381.95
2016,12,27,10,15,808.0,69.0,1.0,9.5,391.5,487.31,395.28
2016,12,27,10,30,824.0,71.0,1.1,10.0,418.0,502.13,406.5
2016,12,27,10,45,834.0,72.5,1.2,11.0,438.5,510.84,411.99
2016,12,27,11,0,844.0,74.0,1.3,12.0,459.0,516.92,415.19
2016,12,27,11,15,850.5,74.5,1.4,12.0,472.0,517.4,415.44
2016,12,27,11,30,857.0,75.0,1.5,12.0,485.0,515.12,413.36
2016,12,27,11,45,859.0,76.0,1.65,12.5,491.0,508.31,407.04
2016,12,27,12,0,861.0,77.0,1.8,13.0,497.0,498.76,398.32
2016,12,27,12,15,860.0,76.5,1.85,13.0,495.5,483.56,385.32
2016,12,27,12,30,859.0,76.0,1.9,13.0,494.0,465.82,370.01
2016,12,27,12,45,851.0,77.0,1.95,13.0,484.5,444.11,351.21
2016,12,27,13,0,843.0,78.0,2.0,13.0,475.0,420.31,330.34
2016,12,27,13,15,834.5,77.0,1.95,13.0,459.0,392.46,305.57
2016,12,27,13,30,826.0,76.0,1.9,13.0,443.0,362.91,278.95
2016,12,27,13,45,716.0,90.0,1.9,13.0,396.5,312.04,237.03
2016,12,27,14,0,606.0,104.0,1.9,13.0,350.0,267.85,200.87
2016,12,27,14,15,564.5,103.0,1.8,12.5,319.0,232.97,171.01
2016,12,27,14,30,523.0,102.0,1.7,12.0,288.0,200.1,143.03
2016,12,27,14,45,493.0,97.0,1.6,12.0,258.5,167.28,115.05
2016,12,27,15,0,463.0,92.0,1.5,12.0,229.0,136.46,90.02
2016,12,27,15,15,433.5,82.5,1.35,11.0,197.0,103.67,65.75
2016,12,27,15,30,404.0,73.0,1.2,10.0,165.0,72.93,46.56
2016,12,27,15,45,361.5,61.0,1.05,9.5,131.0,45.17,35.07
2016,12,27,16,0,319.0,49.0,0.9,9.0,97.0,36.93,27.32
2016,12,27,16,15,245.0,36.5,0.95,8.5,66.0,27.98,18.54
2016,12,27,16,30,171.0,24.0,1.0,8.0,35.0,18.68,5.67
2016,12,27,16,45,85.5,12.0,1.05,7.5,17.5,11.8,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,45,224.0,14.0,1.7,3.0,36.0,86.2,8.83
2016,12,28,8,0,448.0,28.0,1.9,4.0,72.0,180.94,129.22
2016,12,28,8,15,532.5,35.0,1.95,4.5,112.0,231.4,179.5
2016,12,28,8,30,617.0,42.0,2.0,5.0,152.0,285.79,228.65
2016,12,28,8,45,671.5,46.0,2.05,5.5,193.0,328.25,267.27
2016,12,28,9,0,726.0,50.0,2.1,6.0,234.0,371.63,305.53
2016,12,28,9,15,759.0,53.0,2.1,6.5,271.5,404.81,334.42
2016,12,28,9,30,792.0,56.0,2.1,7.0,309.0,437.11,361.62
2016,12,28,9,45,819.5,56.5,2.15,8.0,342.5,462.75,382.15
2016,12,28,10,0,847.0,57.0,2.2,9.0,376.0,484.69,399.08
2016,12,28,10,15,862.0,58.5,2.25,9.5,403.0,501.63,412.19
2016,12,28,10,30,877.0,60.0,2.3,10.0,430.0,516.14,422.99
2016,12,28,10,45,887.0,61.0,2.35,11.0,451.0,524.93,428.21
2016,12,28,11,0,897.0,62.0,2.4,12.0,472.0,530.95,431.0
2016,12,28,11,15,903.0,62.5,2.4,12.0,485.5,531.51,430.74
2016,12,28,11,30,909.0,63.0,2.4,12.0,499.0,529.16,428.03
2016,12,28,11,45,911.5,63.0,2.4,12.5,505.0,521.6,420.3
2016,12,28,12,0,914.0,63.0,2.4,13.0,511.0,511.15,410.12
2016,12,28,12,15,913.0,63.0,2.4,13.0,509.5,496.19,396.95
2016,12,28,12,30,912.0,63.0,2.4,13.0,508.0,478.53,381.33
2016,12,28,12,45,905.5,63.5,2.45,13.5,498.5,456.36,361.27
2016,12,28,13,0,899.0,64.0,2.5,14.0,489.0,431.89,339.0
2016,12,28,13,15,891.0,63.5,2.5,14.0,473.0,403.71,313.88
2016,12,28,13,30,883.0,63.0,2.5,14.0,457.0,373.63,286.69
2016,12,28,13,45,871.5,61.5,2.5,14.0,433.5,339.73,255.96
2016,12,28,14,0,860.0,60.0,2.5,14.0,410.0,304.52,223.66
2016,12,28,14,15,842.5,58.5,2.35,13.5,381.0,266.68,189.34
2016,12,28,14,30,825.0,57.0,2.2,13.0,352.0,225.87,152.61
2016,12,28,14,45,800.5,54.5,2.1,13.0,317.5,185.07,116.62
2016,12,28,15,0,776.0,52.0,2.0,13.0,283.0,144.92,83.07
2016,12,28,15,15,738.0,48.5,1.75,12.0,244.0,103.58,52.98
2016,12,28,15,30,700.0,45.0,1.5,11.0,205.0,64.61,30.89
2016,12,28,15,45,641.5,40.0,1.25,10.0,164.5,29.72,21.16
2016,12,28,16,0,583.0,35.0,1.0,9.0,124.0,27.0,18.52
2016,12,28,16,15,482.5,28.0,1.05,8.5,85.5,22.28,13.69
2016,12,28,16,30,382.0,21.0,1.1,8.0,47.0,17.42,5.54
2016,12,28,16,45,191.0,10.5,1.15,7.5,23.5,10.32,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,209.0,15.0,2.2,5.5,35.5,83.28,5.97
2016,12,29,8,0,418.0,30.0,2.3,6.0,71.0,177.31,125.93
2016,12,29,8,15,506.5,37.5,2.25,6.5,111.5,228.12,176.08
2016,12,29,8,30,595.0,45.0,2.2,7.0,152.0,283.45,225.53
2016,12,29,8,45,646.5,50.5,2.2,7.5,192.5,323.21,261.65
2016,12,29,9,0,698.0,56.0,2.2,8.0,233.0,366.5,299.52
2016,12,29,9,15,733.0,59.5,2.2,8.5,271.0,400.67,328.98
2016,12,29,9,30,768.0,63.0,2.2,9.0,309.0,434.06,356.86
2016,12,29,9,45,773.0,70.0,2.25,9.5,339.5,455.71,374.65
2016,12,29,10,0,778.0,77.0,2.3,10.0,370.0,475.02,390.0
2016,12,29,10,15,795.5,79.0,2.3,10.5,397.5,492.94,403.68
2016,12,29,10,30,813.0,81.0,2.3,11.0,425.0,508.58,415.17
2016,12,29,10,45,828.0,81.5,2.3,12.0,446.5,518.91,421.43
2016,12,29,11,0,843.0,82.0,2.3,13.0,468.0,526.64,425.38
2016,12,29,11,15,849.5,83.0,2.25,13.5,481.5,527.78,424.63
2016,12,29,11,30,856.0,84.0,2.2,14.0,495.0,526.13,421.56
2016,12,29,11,45,860.5,84.0,2.15,14.5,501.5,519.64,414.6
2016,12,29,12,0,865.0,84.0,2.1,15.0,508.0,510.36,405.32
2016,12,29,12,15,864.0,83.5,2.05,15.0,506.5,495.19,392.09
2016,12,29,12,30,863.0,83.0,2.0,15.0,505.0,477.47,376.6
2016,12,29,12,45,866.5,80.0,1.95,15.5,497.5,456.73,357.76
2016,12,29,13,0,870.0,77.0,1.9,16.0,490.0,433.42,336.55
2016,12,29,13,15,861.5,76.0,1.85,16.0,473.0,404.96,311.62
2016,12,29,13,30,853.0,75.0,1.8,16.0,456.0,374.71,284.79
2016,12,29,13,45,838.5,73.5,1.75,16.0,432.5,340.45,254.39
2016,12,29,14,0,824.0,72.0,1.7,16.0,409.0,305.17,222.74
2016,12,29,14,15,804.5,70.0,1.55,16.0,379.5,267.35,188.8
2016,12,29,14,30,785.0,68.0,1.4,16.0,350.0,229.36,154.84
2016,12,29,14,45,755.5,65.0,1.25,16.0,315.0,188.74,119.89
2016,12,29,15,0,726.0,62.0,1.1,16.0,280.0,149.28,87.62
2016,12,29,15,15,685.0,58.0,1.05,15.0,241.5,109.32,58.92
2016,12,29,15,30,644.0,54.0,1.0,14.0,203.0,69.11,35.15
2016,12,29,15,45,576.5,48.5,1.0,13.0,162.0,34.32,24.98
2016,12,29,16,0,509.0,43.0,1.0,12.0,121.0,31.77,22.49
2016,12,29,16,15,402.5,34.0,1.05,11.5,83.5,25.88,16.64
2016,12,29,16,30,296.0,25.0,1.1,11.0,46.0,19.75,7.53
2016,12,29,16,45,148.0,12.5,1.15,10.5,23.0,12.29,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,77.5,17.5,1.05,8.5,25.0,48.72,0.1
2016,12,30,8,0,155.0,35.0,1.0,9.0,50.0,101.69,71.27
2016,12,30,8,15,202.0,50.0,1.25,9.5,79.5,138.04,105.93
2016,12,30,8,30,249.0,65.0,1.5,10.0,109.0,176.87,140.23
2016,12,30,8,45,275.0,79.5,1.75,11.0,139.5,208.77,168.21
2016,12,30,9,0,301.0,94.0,2.0,12.0,170.0,241.17,195.93
2016,12,30,9,15,320.0,106.5,2.0,12.5,199.0,263.15,214.72
2016,12,30,9,30,339.0,119.0,2.0,13.0,228.0,290.27,237.11
2016,12,30,9,45,362.5,128.5,2.05,14.0,255.5,321.02,261.42
2016,12,30,10,0,386.0,138.0,2.1,15.0,283.0,345.98,280.57
2016,12,30,10,15,400.0,144.5,2.15,15.5,304.5,362.21,292.97
2016,12,30,10,30,414.0,151.0,2.2,16.0,326.0,377.32,304.25
2016,12,30,10,45,410.5,161.5,2.3,16.5,342.5,386.24,310.44
2016,12,30,11,0,407.0,172.0,2.4,17.0,359.0,393.61,315.28
2016,12,30,11,15,409.0,177.5,2.4,17.0,369.5,397.26,317.63
2016,12,30,11,30,411.0,183.0,2.4,17.0,380.0,399.46,318.77
2016,12,30,11,45,237.0,197.5,2.45,17.0,311.5,318.35,254.09
2016,12,30,12,0,63.0,212.0,2.5,17.0,243.0,238.59,189.88
2016,12,30,12,15,64.0,211.0,2.5,17.0,242.5,235.92,187.85
2016,12,30,12,30,65.0,210.0,2.5,17.0,242.0,233.04,185.43
2016,12,30,12,45,175.5,205.0,2.5,17.0,289.0,274.59,218.23
2016,12,30,13,0,286.0,200.0,2.5,17.0,336.0,309.95,244.91
2016,12,30,13,15,552.0,138.5,2.5,17.0,390.5,345.32,269.16
2016,12,30,13,30,818.0,77.0,2.5,17.0,445.0,365.94,279.16
2016,12,30,13,45,804.5,76.0,2.5,17.0,422.0,333.59,250.11
2016,12,30,14,0,791.0,75.0,2.5,17.0,399.0,300.22,220.02
2016,12,30,14,15,772.0,72.5,2.45,16.5,370.5,263.23,187.23
2016,12,30,14,30,753.0,70.0,2.4,16.0,342.0,226.09,154.26
2016,12,30,14,45,722.5,67.5,2.4,15.5,308.0,187.01,120.7
2016,12,30,15,0,692.0,65.0,2.4,15.0,274.0,146.63,87.56
2016,12,30,15,15,651.5,60.5,2.1,14.0,236.0,107.4,58.79
2016,12,30,15,30,611.0,56.0,1.8,13.0,198.0,70.87,37.14
2016,12,30,15,45,542.0,50.5,1.55,12.5,158.0,36.4,26.89
2016,12,30,16,0,473.0,45.0,1.3,12.0,118.0,33.46,23.99
2016,12,30,16,15,372.0,35.5,1.35,11.5,81.5,27.16,17.79
2016,12,30,16,30,271.0,26.0,1.4,11.0,45.0,20.6,8.67
2016,12,30,16,45,135.5,13.0,1.45,10.5,22.5,12.78,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
